Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,44.5683742675,5.66453795718,0.0423085988088,8.29488235488,12.925468867,10.100111941,53.9155050442,48.1448623377,0.0,5.77064270648
 01/01  02:00:00,46.2401522174,5.71958826883,0.0332551862305,9.92192737032,12.925468867,10.100111941,51.3275407229,51.3075407229,0.0,0.02
 01/01  03:00:00,43.1177828095,5.77043560882,0.0234859360041,11.3775152087,8.34152022915,10.0650221343,57.7735559601,52.0102607106,0.0,5.76329524949
 01/01  04:00:00,44.2309371078,5.8076271627,0.0168978942383,12.4600648563,8.34152022915,10.0650221343,58.4305016235,52.6674138578,0.0,5.76308776576
 01/01  05:00:00,46.7349850373,5.83631164769,0.0113743902307,13.3341887313,8.34152022915,11.6705166398,58.9354973211,53.1648018823,0.0,5.77069543884
 01/01  06:00:00,51.5801680088,5.857951713,0.0067368251319,14.0039144082,8.80141237637,15.3678112995,58.4360409088,52.6574803489,0.0,5.77856055986
 01/01  07:00:00,69.7070185484,5.79260092569,0.0156417694762,12.2103115393,18.5082010057,25.6353820695,61.8408938301,50.2737096885,0.0,11.5671841416
 01/01  08:00:00,82.4451826379,5.66569998373,0.0396956446486,8.59580165795,19.4926561212,41.1001056674,63.5197052779,46.0636478283,0.0,17.4560574496
 01/01  09:00:00,95.2839400463,5.56668997542,0.478916915197,4.87240020896,26.3286599382,57.9988325916,79.471864231,37.7776049325,0.0,41.6942592986
 01/01  10:00:00,83.702020819,5.61271428076,2.0710523427,6.92647538658,26.2443270014,42.8153538416,90.6482500493,37.1234869633,18.025,35.499763086
 01/01  11:00:00,62.8792745046,5.71102042058,2.23595161202,9.7155836052,21.7447113004,23.4437158914,84.5596814272,37.0632279955,18.025,29.4714534317
 01/01  12:00:00,60.4031119683,5.70827537923,2.3120989748,9.56835143073,19.3449162599,23.4437158914,82.7844172096,35.3703346053,18.025,29.3890826042
 01/01  13:00:00,59.6868443514,5.68459614104,2.1809380162,8.86505607421,19.190480192,23.7425572507,74.9728077355,33.5043062449,18.025,23.4435014906
 01/01  14:00:00,58.8514865973,5.6585379311,2.19725975131,8.0133134389,19.260583323,23.698576057,71.0403469371,29.5687754774,18.025,23.4465714597
 01/01  15:00:00,58.2092800361,5.63792451161,2.23388180992,7.35509460198,19.260583323,23.698576057,70.0239707531,28.5464654966,18.025,23.4525052565
 01/01  16:00:00,57.353097367,5.61961503481,2.28115238056,6.75990337117,19.260583323,23.4086260847,75.7964041476,28.4688537173,18.025,29.3025504303
 01/01  17:00:00,62.6689508302,5.61244712879,1.49058258606,6.53815914717,19.260583323,27.8781056672,51.4961979408,27.7004676566,18.025,5.77073028414
 01/01  18:00:00,73.8657905428,5.55645025872,0.0632865524661,4.94366583159,18.1807569449,37.5792895564,34.4700211479,28.6916375189,0.0,5.77838362904
 01/01  19:00:00,85.3837812323,5.48922312064,0.209090299406,2.48935122845,32.6059821062,37.0465235296,37.8725804226,32.0866656749,0.0,5.78591474766
 01/01  20:00:00,84.7725778622,5.48976233811,0.515093646362,1.34021602038,36.8143715336,33.066984531,43.7261980013,32.1440828098,0.0,11.5821151915
 01/01  21:00:00,90.7304149234,5.57997991713,1.24093819141,1.12248969455,36.43363367,38.8072253906,45.8211593449,34.2395527793,0.0,11.5816065656
 01/01  22:00:00,88.598882516,5.60242669186,1.37247156887,1.19368740249,36.0963922311,36.7877557581,47.973818782,36.3912272064,0.0,11.5825915756
 01/01  23:00:00,66.912799848,5.47882242323,0.265564822939,2.05763362889,30.9507766546,20.6087787026,56.6076242643,39.1540059157,0.0,17.4536183487
 01/01  24:00:00,48.1602491064,5.58366301164,0.0559626807868,5.84505107405,17.4250845679,11.7056064465,53.9439323466,42.3776275697,0.0,11.5663047769
 01/02  01:00:00,42.6900836563,5.64751212691,0.0435694466838,7.75166369551,11.6412384099,10.0650221343,51.3091294338,45.5382160194,0.0,5.7709134144
 01/02  02:00:00,42.8968121726,5.70586196195,0.0336198095862,9.47084417458,10.0992000411,10.047477231,54.2169906094,48.4535071349,0.0,5.76348347452
 01/02  03:00:00,42.7365974881,5.76213759898,0.024342119635,11.1231908914,8.25718729233,10.0299323277,51.2216582675,51.2016582675,0.0,0.02
 01/02  04:00:00,44.6227369776,5.82237921516,0.0163448627122,12.9570852803,8.25718729233,10.0299323277,61.0385401665,55.2752451149,0.0,5.76329505163
 01/02  05:00:00,47.5297842088,5.86261420629,0.0103498117107,14.2231281486,8.25718729233,11.6354268332,63.131065303,57.3601347066,0.0,5.77093059634
 01/02  06:00:00,55.7984817936,5.88215374249,0.00776040325594,14.8947374406,12.1011305571,15.3678112995,69.5395272722,57.9721494942,0.0,11.567377778
 01/02  07:00:00,81.0221428326,5.72908268404,0.0386761537593,10.7114905727,19.7275818095,37.2640762949,75.0286490919,57.5721674105,0.0,17.4564816814
 01/02  08:00:00,97.2409685727,5.65210430684,0.168279691377,8.27294485792,24.3117294858,51.2795993405,79.6731926086,56.2817445101,0.0,23.3914480986
 01/02  09:00:00,83.085093977,5.79935510663,0.107531262412,12.8424330944,23.6694662846,40.6342015617,82.675604023,47.1718639452,0.0,35.5037400777
 01/02  10:00:00,79.0640709756,5.77550359944,1.78522729916,12.1753579863,23.6694662846,35.6302164847,91.2362653698,43.7458123448,18.025,29.465453025
 01/02  11:00:00,62.9230409587,5.82075095325,1.99778360691,13.3735297721,18.7433767983,22.9618409725,89.459759271,42.041160674,18.025,29.393598597
 01/02  12:00:00,60.9591400696,5.75431669258,2.10250874992,11.3738765656,18.7433767983,22.9618409725,79.7222384248,38.2418814123,18.025,23.4553570125
 01/02  13:00:00,58.4542777445,5.6810877284,2.0491093144,8.95219546162,18.5889407304,23.1597249699,74.5498204053,33.0737884358,18.025,23.4510319695
 01/02  14:00:00,56.9622228714,5.63101504043,2.1614318405,7.15138458682,18.7433767983,23.2517909448,73.2217865752,30.0737349114,18.025,25.1230516638
 01/02  15:00:00,56.174904023,5.60193288981,2.15435702504,6.40022729117,18.7433767983,23.2517909448,74.4489748392,28.789923311,18.025,27.6340515282
 01/02  16:00:00,54.7187674231,5.57000692309,2.25510360035,5.16522038228,18.7433767983,22.9618409725,70.197347889,28.7255955343,18.025,23.4467523547
 01/02  17:00:00,60.1684519489,5.56340839883,1.34866845249,5.19259683793,18.7433767983,27.431320555,53.8393171882,30.0435414868,18.025,5.77077570145
 01/02  18:00:00,75.7374298735,5.54349993314,0.243608765223,4.04600003736,17.6635504202,40.6971502883,45.3066081665,33.7544606397,0.0,11.5521475268
 01/02  19:00:00,81.7668280821,5.54555497697,0.417800284542,3.39360071986,27.5259009287,37.3340067412,51.6107196943,39.9824399709,0.0,11.6282797234
 01/02  20:00:00,84.2911836035,5.57487302428,0.678115659441,3.30345873726,33.8341110165,33.3544677425,54.2682362232,42.6854336666,0.0,11.5828025566
 01/02  21:00:00,92.4564003556,5.63443192578,1.28819509919,2.64488207888,36.5179666069,38.8247702939,56.7068307791,45.1267123442,0.0,11.5801184349
 01/02  22:00:00,87.0979959307,5.64591042829,1.35429289676,2.72328357193,32.965339924,36.8579353714,64.8931137579,47.4382000092,0.0,17.4549137487
 01/02  23:00:00,65.7038589815,5.59975889487,0.238109419683,6.03912568732,25.6355707503,20.6438685092,62.810658541,51.2123840242,0.0,11.5982745168
 01/02  24:00:00,50.2196229549,5.71824231951,0.0359889345648,10.1921472359,15.0252895274,11.7056064465,63.8927429329,53.8045460866,0.0,10.0881968463
 01/03  01:00:00,47.2263937373,5.78552452911,0.02645902092,12.1670681201,11.6412384099,10.0650221343,62.2883188452,55.0714526503,0.0,7.21686619496
 01/03  02:00:00,47.2408276446,5.83884983576,0.0189027037348,13.6965876792,10.0992000411,10.047477231,56.1036465755,56.0836465755,0.0,0.02
 01/03  03:00:00,46.787595917,5.88466397765,0.0116680191582,15.0643326628,8.25718729233,10.0299323277,62.5958793272,56.8324342632,0.0,5.76344506402
 01/03  04:00:00,48.1848742344,5.92790684163,0.00501533812654,16.4250206397,8.25718729233,10.0299323277,64.5273722261,58.7641174804,0.0,5.76325474565
 01/03  05:00:00,50.7624312442,5.9581827271,0.000434170039916,17.3701187068,8.25718729233,11.6354268332,65.734006434,59.9630891033,0.0,5.7709173307
 01/03  06:00:00,58.7269033183,5.96697723278,0.0,17.746092034,12.1011305571,15.3678112995,72.122577974,60.5557548508,0.0,11.5668231232
 01/03  07:00:00,83.7632112008,5.80177450145,0.0290260232374,13.3895095554,19.7275818095,37.2640762949,73.0824278351,61.4388053341,0.0,11.6436225011
 01/03  08:00:00,99.3582336563,5.70581204626,0.15851823519,10.3462489791,24.3117294858,51.2795993405,82.9378532399,59.5448314987,0.0,23.3930217412
 01/03  09:00:00,85.3250801858,5.85856407182,0.0845384950426,15.0461939769,23.6694662846,40.6342015617,86.0893871996,50.5799187029,0.0,35.5094684967
 01/03  10:00:00,82.5439111667,5.88401227184,1.63271707289,15.6991921921,23.6694662846,35.6302164847,96.1315004388,48.636507599,18.025,29.4699928398
 01/03  11:00:00,65.4980333303,5.89920210377,1.84682552094,16.0210243687,18.7433767983,22.9618409725,93.6922742806,46.2714690637,18.025,29.3958052169
 01/03  12:00:00,64.9334600312,5.8828089624,1.91971863544,15.4024902578,18.7433767983,22.9618409725,91.8005770189,44.4614868925,18.025,29.3140901264
 01/03  13:00:00,64.7797503729,5.88776204535,1.7742155579,15.3458841051,18.5889407304,23.1597249699,84.2026685165,42.7297264899,18.025,23.4479420266
 01/03  14:00:00,63.7332411135,5.84811568927,1.81812305381,14.0486116132,18.7433767983,23.2517909448,82.2470384809,40.7732144258,18.025,23.448824055
 01/03  15:00:00,63.7161129803,5.8526657334,1.85071804555,13.9943345499,18.7433767983,23.2517909448,81.7909103549,40.3108480515,18.025,23.4550623034
 01/03  16:00:00,62.8302283318,5.83345593114,1.87214130725,13.3961905009,18.7433767983,22.9618409725,88.6762731808,41.3452340719,18.025,29.3060391089
 01/03  17:00:00,68.0601860837,5.82504432416,1.03721945234,13.1341440271,18.7433767983,27.431320555,65.1875953285,41.3925225606,18.025,5.77007276794
 01/03  18:00:00,82.4871265845,5.73910052044,0.0647882006041,10.7789171252,17.6635504202,40.6971502883,48.6256094335,42.8398442888,0.0,5.78576514471
 01/03  19:00:00,87.3172265439,5.68086604914,0.0457053420896,9.18077303256,27.5259009287,37.3340067412,64.2888708632,46.8568138793,0.0,17.4320569839
 01/03  20:00:00,88.3959634204,5.63706822657,0.058561450575,7.96559279203,33.8341110165,33.3544677425,59.23999314,47.6575172308,0.0,11.5824759092
 01/03  21:00:00,94.8856820731,5.60792858841,0.377347873348,6.01150591132,36.5179666069,38.8247702939,60.9793814083,49.3972668692,0.0,11.5821145391
 01/03  22:00:00,88.9578715093,5.60966846352,0.549954889095,5.42372756149,32.965339924,36.8579353714,67.4930464043,50.0359776304,0.0,17.4570687739
 01/03  23:00:00,68.9251678833,5.68045853337,0.0509428824285,9.36689475543,25.6355707503,20.6438685092,64.4818859315,52.883551353,0.0,11.5983345786
 01/03  24:00:00,53.465609053,5.81912396426,0.0272279970974,13.346010342,15.0252895274,11.7056064465,61.1917755773,55.4131725579,0.0,5.77860301944
 01/04  01:00:00,50.2617223345,5.88137204315,0.0181805572021,15.1148245822,11.6412384099,10.0650221343,62.2774471816,56.5064292821,0.0,5.77101789949
 01/04  02:00:00,49.4613760537,5.90940749387,0.0121566717006,15.853320238,10.0992000411,10.047477231,61.7548742601,55.9916661942,0.0,5.76320806585
 01/04  03:00:00,48.3069869547,5.93457512225,0.00579977939847,16.5396781017,8.25718729233,10.0299323277,61.5345489108,55.7710611013,0.0,5.76348780952
 01/04  04:00:00,48.9973392853,5.95937881166,0.000637647676264,17.2103902263,8.25718729233,10.0299323277,62.0266406877,56.2637831773,0.0,5.76285751037
 01/04  05:00:00,51.0985551073,5.97669627163,0.0,17.6881600948,8.25718729233,11.6354268332,62.3950282051,56.6248072967,0.0,5.77022090842
 01/04  06:00:00,58.7957166517,5.97698627629,0.0,17.8048914478,12.1011305571,15.3678112995,62.8752907431,57.081154421,0.0,5.79413632206
 01/04  07:00:00,83.0273050856,5.78465820301,0.0268167055489,12.6729190358,19.7275818095,37.2640762949,73.9835419507,56.5280888059,0.0,17.4554531449
 01/04  08:00:00,98.0976813363,5.66342878192,0.054621678749,9.23196162645,24.3117294858,51.2795993405,77.1963386834,53.8022943329,0.0,23.3940443505
 01/04  09:00:00,83.6820254409,5.81379264453,0.0961947723598,13.4362436738,23.6694662846,40.6342015617,80.6606107714,45.1480360296,0.0,35.5125747418
 01/04  10:00:00,80.1408458106,5.80720063583,1.76749476581,13.2381576077,23.6694662846,35.6302164847,91.2169929214,43.7200030476,18.025,29.4719898737
 01/04  11:00:00,65.4648092349,5.90791319332,1.92171637625,15.9041917977,18.7433767983,22.9618409725,92.0050085991,44.5828204301,18.025,29.3971881691
 01/04  12:00:00,66.2691041546,5.94024388974,1.94040588014,16.6600096625,18.7433767983,22.9618409725,86.7011258871,45.220298693,18.025,23.4558271942
 01/04  13:00:00,65.9106923397,5.93533744086,1.76982378599,16.4336362295,18.5889407304,23.1597249699,91.1361620976,43.7973885554,18.025,29.3137735422
 01/04  14:00:00,66.16609994,5.93784388356,1.77163536244,16.4382285169,18.7433767983,23.2517909448,84.8606881087,43.3903593738,18.025,23.4453287349
 01/04  15:00:00,66.6222942762,5.9529365456,1.76053064231,16.8904318556,18.7433767983,23.2517909448,85.9329308617,44.4561646566,18.025,23.4517662052
 01/04  16:00:00,67.1266263927,5.97831094987,1.7283041138,17.6915633885,18.7433767983,22.9618409725,95.0215156773,47.6833953698,18.025,29.3131203075
 01/04  17:00:00,72.8108331023,5.98345058225,0.856369032346,17.9072356689,18.7433767983,27.431320555,72.2665355845,48.4706936729,18.025,5.77084191161
 01/04  18:00:00,87.1009079149,5.88359897783,0.0175287398774,15.2954565877,17.6635504202,40.6971502883,55.9830016783,50.1967421802,0.0,5.78625949812
 01/04  19:00:00,91.7895590403,5.81739582788,0.0339191154961,13.5283544542,27.5259009287,37.3340067412,72.1620049695,54.7287749305,0.0,17.433230039
 01/04  20:00:00,92.7288622325,5.76651854906,0.0453684770318,12.1822298029,33.8341110165,33.3544677425,67.0677389851,55.4868601135,0.0,11.5808788717
 01/04  21:00:00,98.8430828949,5.69130785136,0.0640319414356,10.1988364069,36.5179666069,38.8247702939,70.1086078319,58.5280244894,0.0,11.5805833426
 01/04  22:00:00,92.8405927679,5.67123126955,0.0674149739238,9.72741570707,32.965339924,36.8579353714,77.4204774462,59.9641215182,0.0,17.456355928
 01/04  23:00:00,73.676596913,5.82100276709,0.0375330862226,13.991180527,25.6355707503,20.6438685092,73.1016633802,61.5036926482,0.0,11.5979707321
 01/04  24:00:00,59.117852311,5.99350246698,0.0117874472426,18.8393114593,15.0252895274,11.7056064465,70.3368491584,64.5581571203,0.0,5.77869203812
 01/05  01:00:00,56.496000426,6.07597055293,0.00150259698763,21.1711788899,11.6412384099,10.0650221343,72.3097046621,66.5388428503,0.0,5.77086181187
 01/05  02:00:00,56.8794447507,6.14076725108,0.0,23.0521833435,10.0992000411,10.047477231,74.689524297,68.9261732724,0.0,5.76335102456
 01/05  03:00:00,56.7092069528,6.19815824727,0.0,24.6841131332,8.25718729233,10.0299323277,76.5749712444,70.8113306613,0.0,5.76364058304
 01/05  04:00:00,57.63385275,6.22982867958,0.0,25.5770896853,8.25718729233,10.0299323277,71.646810718,71.626810718,0.0,0.02
 01/05  05:00:00,59.9548049944,6.25417750555,0.0,26.2669251841,8.25718729233,11.6354268332,77.9579841046,72.1879266611,0.0,5.77005744352
 01/05  06:00:00,67.3116807984,6.24308900978,0.0,26.0547458658,12.1011305571,15.3678112995,82.8094611249,71.2409213566,0.0,11.5685397683
 01/05  07:00:00,90.8120711332,6.01217554755,0.0,20.2569729245,19.7275818095,37.2640762949,88.380473196,70.9253598547,0.0,17.4551133413
 01/05  08:00:00,106.119215331,5.89027153041,0.0286528257779,17.0526103585,24.3117294858,51.2795993405,93.6131590481,70.2173045717,0.0,23.3958544764
 01/05  09:00:00,93.4061363911,6.10810529244,0.0359341947941,22.9262955961,23.6694662846,40.6342015617,96.7702016092,61.2556120863,0.0,35.5145895228
 01/05  10:00:00,91.2522290701,6.16556368562,1.31635604258,24.4423087768,23.6694662846,35.6302164847,108.034680789,60.5354520713,18.025,29.4742287176
 01/05  11:00:00,77.9186350524,6.31649965056,1.50715868354,28.3639836229,18.7433767983,22.9618409725,108.873920798,61.4520511857,18.025,29.3968696125
 01/05  12:00:00,78.4722596897,6.3378895047,1.55855293651,28.8473693536,18.7433767983,22.9618409725,102.21513946,60.7343914639,18.025,23.455747996
 01/05  13:00:00,78.5219424744,6.34564669706,1.42004904276,28.9843487687,18.5889407304,23.1597249699,106.109952494,58.7674023779,18.025,29.3175501163
 01/05  14:00:00,78.5389276762,6.34022215233,1.46197479468,28.7183346024,18.7433767983,23.2517909448,98.6417193596,57.172525242,18.025,23.4441941175
 01/05  15:00:00,78.397362848,6.33717178997,1.49688522765,28.5449090407,18.7433767983,23.2517909448,97.8459163289,56.3701908965,18.025,23.4507254324
 01/05  16:00:00,77.8274566756,6.32697031678,1.51312053511,28.2589144923,18.7433767983,22.9618409725,101.930210948,57.5056790607,18.025,26.3995318878
 01/05  17:00:00,82.3964800314,6.29412371206,0.648294091113,27.3902799299,18.7433767983,27.431320555,83.8999680342,57.2425650524,18.025,8.63240298178
 01/05  18:00:00,96.2015854782,6.16473496719,0.0,24.1325203082,17.6635504202,40.6971502883,66.1036178633,60.3173521287,0.0,5.7862657346
 01/05  19:00:00,99.8428499542,6.05857329803,0.000606507184801,21.3737715596,27.5259009287,37.3340067412,82.0212760456,64.5876776718,0.0,17.4335983738
 01/05  20:00:00,99.2603481637,5.95820888961,0.0169932869653,18.5503932946,33.8341110165,33.3544677425,74.9009897408,63.3204608573,0.0,11.5805288835
 01/05  21:00:00,104.419623884,5.8511113609,0.0451298828914,15.6344689702,36.5179666069,38.8247702939,76.9233071691,65.3430360541,0.0,11.5802711151
 01/05  22:00:00,98.0590606784,5.82000880607,0.0511248962105,14.8133871359,32.965339924,36.8579353714,84.0564388767,66.6002656633,0.0,17.4561732134
 01/05  23:00:00,79.0556383362,5.97876960242,0.0183317558312,19.2316492331,25.6355707503,20.6438685092,79.567794735,67.9692784935,0.0,11.5985162415
 01/05  24:00:00,64.3168933191,6.15268894209,0.0,23.8909492744,15.0252895274,11.7056064465,75.4196986349,69.6408997504,0.0,5.77879888447
 01/06  01:00:00,60.8916255313,6.2137044873,0.0,25.4305693793,11.6412384099,10.0650221343,75.1687816131,69.3974600491,0.0,5.77132156399
 01/06  02:00:00,60.8678519216,6.26748947173,0.0,26.9138660325,10.0992000411,10.047477231,76.9378081125,71.174158787,0.0,5.76364932553
 01/06  03:00:00,60.9627666274,6.33320195604,0.0,28.8026271497,8.25718729233,10.0299323277,80.007058909,74.2435608975,0.0,5.7634980115
 01/06  04:00:00,63.4338677709,6.41707057133,0.0,31.1898602763,8.25718729233,10.0299323277,78.5900227793,78.5700227793,0.0,0.02
 01/06  05:00:00,66.7206175788,6.47740587865,0.0,32.8095062087,8.25718729233,11.6354268332,86.5079479276,80.7368114274,0.0,5.77113650021
 01/06  06:00:00,73.8969074359,6.45912321878,0.0,32.4239324932,12.1011305571,15.3678112995,91.311061008,79.7426234901,0.0,11.5684375179
 01/06  07:00:00,95.4485619884,6.15125585053,0.0,24.7543735681,19.7275818095,37.2640762949,95.3375038839,77.8817293618,0.0,17.4557745221
 01/06  08:00:00,110.460349303,6.01047830469,0.00377714190439,21.2984008441,24.3117294858,51.2795993405,100.755246386,77.3587509027,0.0,23.3964954834
 01/06  09:00:00,100.149483903,6.31333807082,0.00541867783832,29.494917246,23.6694662846,40.6342015617,106.648558312,71.1321925087,0.0,35.5163658031
 01/06  10:00:00,97.5203126896,6.36507613699,1.08918101284,30.7380486141,23.6694662846,35.6302164847,116.294010161,68.7933450391,18.025,29.4756651222
 01/06  11:00:00,83.118936643,6.49573663857,1.42585539372,33.4663468186,18.7433767983,22.9618409725,112.123512528,64.7007301918,18.025,29.3977823357
 01/06  12:00:00,82.2417485591,6.47150784073,1.56415315698,32.4776365762,18.7433767983,22.9618409725,102.185305907,60.7033906763,18.025,23.456915231
 01/06  13:00:00,82.0464132352,6.475806099,1.44834673141,32.3503592092,18.5889407304,23.1597249699,105.32280713,57.9786273822,18.025,29.3191797478
 01/06  14:00:00,81.0925998784,6.44159676624,1.52458536539,31.1080188033,18.7433767983,23.2517909448,96.551193707,55.0805686926,18.025,23.4456250144
 01/06  15:00:00,80.0766601328,6.41242250751,1.57699260854,30.0688447147,18.7433767983,23.2517909448,94.8975520643,53.4202493278,18.025,23.4523027365
 01/06  16:00:00,78.9443735698,6.38321217769,1.59392947595,29.2387773478,18.7433767983,22.9618409725,101.797806228,54.4535003948,18.025,29.3193058331
 01/06  17:00:00,84.0027610305,6.36642283328,0.702121878711,28.8704315441,18.7433767983,27.431320555,79.3425779773,55.5466225755,18.025,5.77095540179
 01/06  18:00:00,97.0109559244,6.1958068403,0.0,24.9108149443,17.6635504202,40.6971502883,65.6829917129,59.8969414339,0.0,5.78605027901
 01/06  19:00:00,100.846997818,6.09376149549,0.000450470959975,22.3428785458,27.5259009287,37.3340067412,82.5728404638,65.1389177215,0.0,17.4339227423
 01/06  20:00:00,100.870836614,6.00838392126,0.000473662428445,20.1272205217,33.8341110165,33.3544677425,77.2030126036,65.6217867499,0.0,11.5812258537
 01/06  21:00:00,105.773117121,5.89153907398,0.0308055261503,16.961852888,36.5179666069,38.8247702939,78.7166330426,67.1356257469,0.0,11.5810072956
 01/06  22:00:00,98.3908828439,5.83245814653,0.0431065882578,15.1407681239,32.965339924,36.8579353714,82.3446553811,64.8870914858,0.0,17.4575638953
 01/06  23:00:00,79.0355157965,5.98350348155,0.00900478245306,19.2161125416,25.6355707503,20.6438685092,76.1993180762,64.6012351632,0.0,11.598082913
 01/06  24:00:00,64.3436385269,6.16108806593,0.0,23.9092915387,15.0252895274,11.7056064465,72.0075462956,66.2286089991,0.0,5.77893729655
 01/07  01:00:00,62.0754484416,6.21837626697,0.0,25.4098200098,12.8411359301,10.0650221343,73.0121108702,67.2410198904,0.0,5.77109097985
 01/07  02:00:00,62.0990493687,6.22383207393,0.0,25.4292376322,12.8411359301,10.0650221343,72.7397377767,66.9761717464,0.0,5.76356603031
 01/07  03:00:00,58.1342094136,6.25896041267,0.0,26.0483085052,8.25718729233,10.0299323277,71.1669508932,65.4035268705,0.0,5.76342402267
 01/07  04:00:00,57.8134472647,6.25521387782,0.0,25.7312942451,8.25718729233,10.0299323277,63.6524816544,63.6324816544,0.0,0.02
 01/07  05:00:00,58.5827419812,6.23137491337,0.0,24.9176584282,8.25718729233,11.6354268332,67.4058660224,61.6346672282,0.0,5.77119879423
 01/07  06:00:00,61.7250609843,6.20130522633,0.0,23.9315857014,8.71707943955,15.3327214929,69.9579311258,58.4204157573,0.0,11.5375153685
 01/07  07:00:00,78.3172157507,6.07214070001,0.0,20.5565786533,18.5082010057,25.6353820695,61.7711774374,55.9785966061,0.0,5.79258083138
 01/07  08:00:00,89.7806443336,5.89385422408,0.0,15.8621684308,19.4083231844,41.0650158608,71.1428098212,53.6854202287,0.0,17.4573895925
 01/07  09:00:00,100.9346362,5.71044746077,0.119025725791,10.7391507545,26.3286599382,57.9988325916,86.4231902585,44.704256279,0.0,41.7189339795
 01/07  10:00:00,89.5129353241,5.78580953991,1.8612066057,12.6546639034,26.3286599382,42.8504436482,96.3401192305,42.8018705644,18.025,35.5132486661
 01/07  11:00:00,69.4491275879,5.9304529165,2.07892055584,16.2229965729,21.7447113004,23.4437158914,95.8191594057,42.4219790162,18.025,35.3721803896
 01/07  12:00:00,67.1084224928,5.93811732918,2.1258429018,16.2897577723,19.3027497915,23.426170988,83.3842153736,41.8380820326,18.025,23.521133341
 01/07  13:00:00,66.4004659456,5.91868574694,1.97618175602,15.6090357264,19.1483137236,23.7250123474,87.9720820015,40.6384417676,18.025,29.3086402339
 01/07  14:00:00,66.116449998,5.90563774528,1.94461611345,15.224090491,19.3027497915,23.7161209604,80.4980169739,39.0212114583,18.025,23.4518055156
 01/07  15:00:00,66.4362294976,5.9202872497,1.91516209155,15.5586699338,19.3027497915,23.7161209604,82.3077881575,40.8241810561,18.025,23.4586071014
 01/07  16:00:00,67.3451096445,5.95996349931,1.82878805377,16.8042020451,19.3027497915,23.426170988,93.6529064688,46.3168053758,18.025,29.311101093
 01/07  17:00:00,74.1440367902,6.00423516758,0.899191997166,18.153115031,19.3027497915,27.8956505705,73.4553939304,49.6593339749,18.025,5.7710599555
 01/07  18:00:00,86.1526184232,5.9459493806,0.0,16.8445443957,18.2229234133,37.5968344597,58.5215814145,52.7437356451,0.0,5.77784576934
 01/07  19:00:00,97.1601497909,5.8320347026,0.0180089488097,13.9945356052,32.690315043,37.0816133363,69.3216726233,57.7689589902,0.0,11.5527136331
 01/07  20:00:00,95.2796812697,5.75839909669,0.0400347679978,12.0537030125,36.8143715336,33.066984531,69.8206443393,58.2404374282,0.0,11.5802069111
 01/07  21:00:00,98.6871625711,5.69224097872,0.0602359417533,10.2670593051,36.3493007332,38.7721355839,70.9921869651,59.4121414733,0.0,11.5800454918
 01/07  22:00:00,96.5789672574,5.69007029297,0.0604773700197,10.2786612552,36.1807251679,36.8228455648,71.535669135,59.9533804508,0.0,11.5822886842
 01/07  23:00:00,79.2852407829,5.82728724727,0.0316989474714,14.1959944089,31.0351095914,20.6438685092,72.8345913269,61.188261143,0.0,11.6463301839
 01/07  24:00:00,61.282984672,5.98905240415,0.00542203313922,18.6129049935,17.4250845679,11.7056064465,73.6837396233,62.1150831605,0.0,11.5686564628
 01/08  01:00:00,56.9853502338,6.05269591424,0.000140248843875,20.365836206,12.925468867,10.100111941,68.6975285873,62.9263316402,0.0,5.7711969471
 01/08  02:00:00,58.1091265032,6.09203548324,0.0,21.451686446,12.925468867,10.100111941,69.476170489,63.7123613552,0.0,5.76380913379
 01/08  03:00:00,54.7990521598,6.14013660573,0.0,22.7125494821,8.34152022915,10.0650221343,69.7974758691,64.0338004164,0.0,5.76367545275
 01/08  04:00:00,55.3118308128,6.15953179548,0.0,23.2059342306,8.34152022915,10.0650221343,69.7604839235,63.9974068057,0.0,5.76307711782
 01/08  05:00:00,57.2988750816,6.17475371756,0.0,23.57098735,8.34152022915,11.6705166398,69.9224882928,64.1519467985,0.0,5.77054149435
 01/08  06:00:00,62.8023289224,6.21677418764,0.0,24.8739590391,8.80141237637,15.3678112995,71.9503718953,66.1716507979,0.0,5.77872109737
 01/08  07:00:00,80.8567469993,6.14068612598,0.0,23.0275587348,18.5082010057,25.6353820695,77.831481247,66.263692206,0.0,11.567789041
 01/08  08:00:00,93.8283267078,6.00402287506,0.0,19.6802494837,19.4926561212,41.1001056674,78.9554087319,66.807066103,0.0,12.1483426289
 01/08  09:00:00,104.554720943,5.81385264463,0.0956699060818,14.2791746729,26.3286599382,57.9988325916,102.346692132,55.1815541093,0.0,47.1651380223
 01/08  10:00:00,92.5739220231,5.88372960025,1.63470439112,15.9636466349,26.2443270014,42.8153538416,104.334782068,50.7952703048,18.025,35.5145117634
 01/08  11:00:00,73.2951736215,6.04945344179,1.85554487271,20.1734114068,21.7447113004,23.4437158914,97.8114850625,50.3068543963,18.025,29.4796306663
 01/08  12:00:00,71.7914658327,6.0842079843,1.89805160574,20.9947865447,19.3449162599,23.4437158914,97.4484678565,50.0229380721,18.025,29.4005297844
 01/08  13:00:00,71.8274911891,6.08846101384,1.72746974659,21.0552847385,19.190480192,23.7425572507,91.6500160483,50.1697626794,18.025,23.4552533689
 01/08  14:00:00,70.9932819266,6.06209657701,1.76061975528,20.188165793,19.260583323,23.698576057,88.3720542612,46.8904182511,18.025,23.4566360101
 01/08  15:00:00,70.0897652125,6.03570111917,1.82409865174,19.2475645721,19.260583323,23.698576057,92.131655592,44.7923975423,18.025,29.3142580497
 01/08  16:00:00,69.6506036998,6.03210438013,1.8313343695,19.0947188687,19.260583323,23.4086260847,87.8198732901,46.3443311921,18.025,23.450542098
 01/08  17:00:00,75.3459615881,6.03877947815,0.942321608057,19.3370716924,19.260583323,27.8781056672,71.7325843032,47.9364243962,18.025,5.77115990706
 01/08  18:00:00,87.1801287338,5.9776300951,0.00294315139183,17.8971362647,18.1807569449,37.5792895564,56.7295350401,50.9506685786,0.0,5.77886646159
 01/08  19:00:00,97.1228606148,5.83596209,0.0262356416171,14.0645089455,32.6059821062,37.0465235296,65.6947494443,54.1415004422,0.0,11.5532490021
 01/08  20:00:00,94.3122764376,5.7335580408,0.047743602653,11.1034262805,36.8143715336,33.066984531,63.8440687182,52.2614677067,0.0,11.5826010114
 01/08  21:00:00,97.2369112268,5.65097383092,0.0673449367546,8.73153755098,36.43363367,38.8072253906,63.9804970015,52.3971711112,0.0,11.5833258903
 01/08  22:00:00,94.026275342,5.62464866747,0.0688694922691,7.90241285303,36.0963922311,36.7877557581,63.0086769904,51.4268578033,0.0,11.5818191871
 01/08  23:00:00,75.4247206885,5.72314689697,0.0424634082545,10.5482629309,30.9507766546,20.6087787026,68.0279727199,50.5682698043,0.0,17.4597029156
 01/08  24:00:00,55.9254430361,5.83300231224,0.0189786471288,13.3978521446,17.4250845679,11.7056064465,54.4032065127,48.6087124595,0.0,5.79449405312
 01/09  01:00:00,49.0490792729,5.85729277397,0.012184309936,13.9322411379,11.6412384099,10.0650221343,52.3287146592,46.5582528971,0.0,5.77046176214
 01/09  02:00:00,47.6133091626,5.86586775574,0.00637716238273,14.0545621609,10.0992000411,10.047477231,50.7749714389,45.0113390626,0.0,5.76363237634
 01/09  03:00:00,45.9271625999,5.87516284626,0.000818875078326,14.2242352872,8.25718729233,10.0299323277,50.3383278694,44.5748233704,0.0,5.76350449904
 01/09  04:00:00,45.5639758154,5.86679471838,0.0,13.8702356337,8.25718729233,10.0299323277,49.246788205,43.4834211036,0.0,5.76336710137
 01/09  05:00:00,46.790294549,5.85576371228,0.0,13.5008162007,8.25718729233,11.6354268332,48.584578032,42.8133923908,0.0,5.77118564126
 01/09  06:00:00,53.5983138066,5.82841503141,0.0,12.7560318179,12.1011305571,15.3678112995,53.3106171433,41.7425005077,0.0,11.5681166356
 01/09  07:00:00,77.5889391018,5.63111576886,0.0362794450361,7.37858577837,19.7275818095,37.2640762949,51.8805448421,40.2343849478,0.0,11.6461598944
 01/09  08:00:00,92.6908195683,5.51156402725,0.0677209348815,3.9638048611,24.3117294858,51.2795993405,60.5328120533,37.1323396959,0.0,23.4004723574
 01/09  09:00:00,77.4768414259,5.62232775448,0.357191610538,7.16148635457,23.6694662846,40.6342015617,64.664300187,29.1404183823,0.0,35.5238818047
 01/09  10:00:00,74.6889857746,5.63449545493,2.29859092508,7.42787322899,23.6694662846,35.6302164847,81.1362772001,27.7388780899,18.025,35.3723991102
 01/09  11:00:00,59.4123441966,5.71286931842,2.45064002391,9.51782484548,18.7433767983,22.9618409725,69.7609360065,28.2109330059,18.025,23.5250030006
 01/09  12:00:00,58.4646743467,5.68074729096,2.50210519816,8.55336200399,18.7433767983,22.9618409725,74.1585050612,26.8119938121,18.025,29.321511249
 01/09  13:00:00,59.0842213516,5.7098000596,2.25303857243,9.34947558726,18.5889407304,23.1597249699,70.4071807727,28.9262465006,18.025,23.4559342721
 01/09  14:00:00,59.491248859,5.71877575241,2.10181388674,9.65224585561,18.7433767983,23.2517909448,78.155284645,30.8081632534,18.025,29.3221213915
 01/09  15:00:00,57.6216970511,5.65117828291,2.10546523762,7.84664490213,18.7433767983,23.2517909448,71.3781220595,29.8984667048,18.025,23.4546553546
 01/09  16:00:00,56.517583531,5.61765882264,2.35989308239,6.81157263992,18.7433767983,22.9618409725,70.8481689849,29.3650962919,18.025,23.4580726931
 01/09  17:00:00,61.8735225627,5.62185905796,1.37036324294,6.81750089529,18.7433767983,27.431320555,52.8774445112,29.0811869749,18.025,5.77125753628
 01/09  18:00:00,77.1702627725,5.57784011767,0.0635335542716,5.62453497696,17.6635504202,40.6971502883,44.817406811,33.2640504751,0.0,11.553356336
 01/09  19:00:00,82.8792776017,5.54831426879,0.0495753990695,4.87145437172,27.5259009287,37.3340067412,51.6512793451,40.0208254938,0.0,11.6304538513
 01/09  20:00:00,84.9801083195,5.53775507098,0.0588658417853,4.64870695357,33.8341110165,33.3544677425,55.2639839293,43.6794571421,0.0,11.5845267872
 01/09  21:00:00,92.386126616,5.50966576997,0.117393498629,3.87012978741,36.5179666069,38.8247702939,60.9996518836,49.4153547022,0.0,11.5842971814
 01/09  22:00:00,87.5934043705,5.53157148125,0.16180367956,4.52545403326,32.965339924,36.8579353714,71.9692163771,54.5101721812,0.0,17.4590441959
 01/09  23:00:00,68.2444900499,5.66357466299,0.0479508468769,8.70604925941,25.6355707503,20.6438685092,73.8508226242,56.4606818056,0.0,17.3901408185
 01/09  24:00:00,52.9005224021,5.80711928702,0.0246894248938,12.7954425364,15.0252895274,11.7056064465,63.3272263382,57.5479944565,0.0,5.7792318817
 01/10  01:00:00,50.4188231126,5.89373189417,0.0148053343598,15.2629222545,11.6412384099,10.0650221343,64.5985123868,58.8270447509,0.0,5.7714676359
 01/10  02:00:00,50.5256273041,5.94885202317,0.0075674364551,16.8827029255,10.0992000411,10.047477231,65.5020901592,59.7383473399,0.0,5.76374281938
 01/10  03:00:00,49.4673476525,5.97791833325,0.00136164012327,17.6611218618,8.25718729233,10.0299323277,59.0445006453,59.0245006453,0.0,0.02
 01/10  04:00:00,49.9760111211,5.99484032319,0.0,18.1542241431,8.25718729233,10.0299323277,64.4757080223,58.7120822811,0.0,5.76362574125
 01/10  05:00:00,52.1406948017,6.01284932892,0.0,18.6941282004,8.25718729233,11.6354268332,64.8453256246,59.0738573423,0.0,5.77146828231
 01/10  06:00:00,59.5768731921,6.00573426974,0.0,18.5572654529,12.1011305571,15.3678112995,69.8514840802,58.2820149503,0.0,11.5694691299
 01/10  07:00:00,83.5249055081,5.8029902701,0.0246192670277,13.1543268936,19.7275818095,37.2640762949,74.3847276931,56.9240697949,0.0,17.4606578983
 01/10  08:00:00,98.5899889298,5.68128784658,0.0540148249085,9.70694543933,24.3117294858,51.2795993405,77.5532407789,54.1527774255,0.0,23.4004633535
 01/10  09:00:00,83.278671058,5.80064288187,0.0987679839565,13.0434173552,23.6694662846,40.6342015617,80.3736085704,44.848485393,0.0,35.5251231773
 01/10  10:00:00,79.0391654563,5.76956165202,1.76615137242,12.1754216578,23.6694662846,35.6302164847,90.4360994104,42.9288827885,18.025,29.4822166219
 01/10  11:00:00,62.0535515203,5.78858919483,1.95689124511,12.5770557904,18.7433767983,22.9618409725,88.7735706734,41.3441580678,18.025,29.4044126056
 01/10  12:00:00,60.2282998235,5.72951426812,2.02901926238,10.7413034676,18.7433767983,22.9618409725,80.0968432741,38.6100295634,18.025,23.4618137107
 01/10  13:00:00,58.4340721583,5.67936938363,1.93240784505,9.05038201002,18.5889407304,23.1597249699,82.8466335944,35.5005297251,18.025,29.3211038693
 01/10  14:00:00,57.4864377164,5.64594414947,1.9781140479,7.84396938862,18.7433767983,23.2517909448,75.8784465337,34.4014758857,18.025,23.451970648
 01/10  15:00:00,56.7906620627,5.63314821091,2.05953918257,7.07956023377,18.7433767983,23.2517909448,75.4104390909,33.9262394446,18.025,23.4591996462
 01/10  16:00:00,55.7024985575,5.60890019083,2.11589354786,6.24924090707,18.7433767983,22.9618409725,81.3195773183,33.9768427507,18.025,29.3177345677
 01/10  17:00:00,59.0513841536,5.58943410889,1.16236856577,6.11978244006,18.7433767983,27.431320555,58.9802324592,35.1839779154,18.025,5.77125454382
 01/10  18:00:00,76.5513090679,5.56367938944,0.212552752582,4.87072417878,17.6635504202,40.6971502883,43.9388420462,38.152497726,0.0,5.78634432013
 01/10  19:00:00,82.446456326,5.56044969869,0.345843375869,4.13022192023,27.5259009287,37.3340067412,60.0872010029,42.6512657482,0.0,17.4359352547
 01/10  20:00:00,84.8019039023,5.57684473104,0.538695011259,3.95157837737,33.8341110165,33.3544677425,56.4399897215,44.8552595032,0.0,11.5847302182
 01/10  21:00:00,93.0554738921,5.6231459472,1.03093138175,3.51245243955,36.5179666069,38.8247702939,60.610798502,49.0261687053,0.0,11.5846297967
 01/10  22:00:00,87.7290098959,5.63939974337,1.14839621351,3.56662896228,32.965339924,36.8579353714,68.1454310985,50.6858111564,0.0,17.4596199421
 01/10  23:00:00,66.1092660819,5.60499996336,0.195420411416,6.48192606487,25.6355707503,20.6438685092,63.9826034907,52.3822306662,0.0,11.6003728245
 01/10  24:00:00,50.346304205,5.71939246307,0.0267005030306,10.3269365579,15.0252895274,11.7056064465,58.7459611209,52.9677281951,0.0,5.77823292584
 01/11  01:00:00,47.9898293435,5.80694184363,0.0161870205302,12.9193338309,11.6412384099,10.0650221343,61.9131491116,56.1415044479,0.0,5.77164466365
 01/11  02:00:00,48.4770861014,5.87235313686,0.00787582098528,14.9103505664,10.0992000411,10.047477231,64.4898045565,58.7259534442,0.0,5.76385111229
 01/11  03:00:00,48.0259828086,5.91904297928,0.000989093318725,16.279000809,8.25718729233,10.0299323277,65.2326387113,59.4687476479,0.0,5.76389106342
 01/11  04:00:00,49.5129400454,5.96657439216,0.0,17.7194159589,8.25718729233,10.0299323277,67.1569258634,61.3936107458,0.0,5.76331511768
 01/11  05:00:00,52.7505360942,6.0182191484,0.0,19.2985965245,8.25718729233,11.6354268332,69.7643591123,63.9931773047,0.0,5.77118180759
 01/11  06:00:00,59.7458986254,5.99828932906,0.0,18.7337323593,12.1011305571,15.3678112995,72.899450684,61.3311081255,0.0,11.5683425585
 01/11  07:00:00,83.1023797614,5.78107447192,0.0224071746652,12.755923013,19.7275818095,37.2640762949,68.758175062,57.1114121565,0.0,11.6467629055
 01/11  08:00:00,96.5954730602,5.6861806125,0.205498891508,9.44004071464,24.3117294858,51.2795993405,77.0052836893,53.6028798508,0.0,23.4024038385
 01/11  09:00:00,83.2664672889,5.79585186035,0.0971497637597,13.0376140792,23.6694662846,40.6342015617,79.1108282008,43.5834976325,0.0,35.5273305683
 01/11  10:00:00,78.2822348179,5.74478086393,1.89637514949,11.313041521,23.6694662846,35.6302164847,92.8805409639,39.4790306113,18.025,35.3765103526
 01/11  11:00:00,61.0778264902,5.75755170935,2.11586776944,11.4733884298,18.7433767983,22.9618409725,84.5616217927,37.1314451796,18.025,29.4051766131
 01/11  12:00:00,59.3564099839,5.72133091308,2.38094397645,9.52566953175,18.7433767983,22.9618409725,75.8697019833,34.3814890129,18.025,23.4632129704
 01/11  13:00:00,57.8227610914,5.70216720534,2.47489877215,7.87378202291,18.5889407304,23.1597249699,72.8920183488,31.4070727894,18.025,23.4599455593
 01/11  14:00:00,57.0418516117,5.69086654461,2.67280371886,6.6597626149,18.7433767983,23.2517909448,76.3922501663,29.0462831797,18.025,29.3209669866
 01/11  15:00:00,56.2754160983,5.67350920314,2.74756137277,5.83593270392,18.7433767983,23.2517909448,69.3756672133,27.8987172671,18.025,23.4519499462
 01/11  16:00:00,55.1946473648,5.63645834131,2.67106821128,5.15865413535,18.7433767983,22.9618409725,70.1517424076,28.6674380129,18.025,23.4593043947
 01/11  17:00:00,58.1190922879,5.58642941607,1.57429976234,4.77855928956,18.7433767983,27.431320555,53.3271975725,29.5309706303,18.025,5.77122694225
 01/11  18:00:00,75.6707618834,5.58063369925,0.605993706064,3.57977330986,17.6635504202,40.6971502883,43.4188158334,31.8651553549,0.0,11.5536604786
 01/11  19:00:00,81.6416351635,5.58906398937,0.821146499584,2.82147550603,27.5259009287,37.3340067412,53.8786047182,36.4420554835,0.0,17.4365492347
 01/11  20:00:00,83.6191628395,5.60280760428,1.07440879701,2.20715629212,33.8341110165,33.3544677425,47.7733955475,36.1919575862,0.0,11.5814379614
 01/11  21:00:00,91.4449985779,5.65091529836,1.62888024765,1.27625316043,36.5179666069,38.8247702939,48.8468781105,37.2654865046,0.0,11.5813916059
 01/11  22:00:00,85.9011759938,5.66837181894,1.77788972242,1.08032135734,32.965339924,36.8579353714,54.1086052214,36.6491358641,0.0,17.4594693573
 01/11  23:00:00,62.8077614733,5.57890401592,0.799178846845,2.60275045695,25.6355707503,20.6438685092,48.6582272091,37.0578004569,0.0,11.6004267522
 01/11  24:00:00,44.3723290025,5.54686088806,0.161773919316,4.39041664176,15.0252895274,11.7056064465,44.1963238401,38.4176018881,0.0,5.77872195204
 01/12  01:00:00,40.804858025,5.58547987455,0.0527720297706,5.91923699271,11.6412384099,10.0650221343,45.2705603775,39.4992346101,0.0,5.77132576741
 01/12  02:00:00,39.9602440794,5.60920236741,0.0294729374219,6.63505906868,10.0992000411,10.047477231,44.7734044764,39.009636706,0.0,5.76376777045
 01/12  03:00:00,38.7047195659,5.63022664046,0.0226708061952,7.22487074173,8.25718729233,10.0299323277,44.5788668655,38.8151997259,0.0,5.76366713955
 01/12  04:00:00,39.1547703745,5.6452272642,0.0181118615289,7.66448114563,8.25718729233,10.0299323277,39.2897286197,39.2697286197,0.0,0.02
 01/12  05:00:00,41.0169772538,5.65359802536,0.0144467791845,7.9152092295,8.25718729233,11.6354268332,45.3482415309,39.5765999456,0.0,5.77164158531
 01/12  06:00:00,48.6168529309,5.65240794908,0.0139398952377,7.93662333038,12.1011305571,15.3678112995,51.5171022351,39.9471120775,0.0,11.5699901576
 01/12  07:00:00,74.6930542966,5.57403450908,0.468908858856,4.10712720987,19.7275818095,37.2640762949,56.8620798726,39.4036800076,0.0,17.458399865
 01/12  08:00:00,90.551144072,5.64433782257,1.49847996323,2.1445614283,24.3117294858,51.2795993405,60.125766849,36.7237011292,0.0,23.4020657198
 01/12  09:00:00,75.123180376,5.56157850381,0.502735306917,4.72300675605,23.6694662846,40.6342015617,65.2531852993,29.7293759145,0.0,35.5238093848
 01/12  10:00:00,72.1056710778,5.59559780764,2.71785762794,4.46417401985,23.6694662846,35.6302164847,75.4831532253,27.9712615464,18.025,29.4868916789
 01/12  11:00:00,55.3675584103,5.62482388269,2.92744576556,5.08426596379,18.7433767983,22.9618409725,74.7066433376,27.2744319632,18.025,29.4072113744
 01/12  12:00:00,55.6339622915,5.68802130818,3.43787641859,4.77959551023,18.7433767983,22.9618409725,73.6015208362,26.2523246937,18.025,29.3241961424
 01/12  13:00:00,55.2105631747,5.70587356572,3.47516016623,4.25761436347,18.5889407304,23.1597249699,65.9441189017,24.4642003744,18.025,23.4549185273
 01/12  14:00:00,54.9004455716,5.69975073139,3.46138112856,3.72089438674,18.7433767983,23.2517909448,64.377928223,22.8934980252,18.025,23.4594301978
 01/12  15:00:00,54.3880853593,5.67903179541,3.40692958007,3.28370374798,18.7433767983,23.2517909448,69.9608038978,22.6171567264,18.025,29.3186471714
 01/12  16:00:00,53.7163846823,5.65157832516,3.23774315548,3.09859733679,18.7433767983,22.9618409725,66.6738228182,25.1942486421,18.025,23.4545741761
 01/12  17:00:00,56.95342184,5.60182311672,2.05538049702,3.11640957741,18.7433767983,27.431320555,51.4872102483,27.6908922631,18.025,5.77131798522
 01/12  18:00:00,74.8877844641,5.5940921164,0.876233896058,2.51309135888,17.6635504202,40.6971502883,44.1296210132,32.5759027383,0.0,11.5537182749
 01/12  19:00:00,81.2795174965,5.60567946295,1.01839962083,2.24548162174,27.5259009287,37.3340067412,50.9601578606,39.3289238492,0.0,11.6312340114
 01/12  20:00:00,83.6480442595,5.62707586453,1.25540851866,2.03076242036,33.8341110165,33.3544677425,52.6628176393,41.0780900935,0.0,11.5847275458
 01/12  21:00:00,91.7002458548,5.67242260367,1.69792216803,1.44094802682,36.5179666069,38.8247702939,55.5438629409,43.9599590324,0.0,11.5839039084
 01/12  22:00:00,86.4228345543,5.68992932064,1.77997979923,1.57832321599,32.965339924,36.8579353714,63.4309664214,45.9694379593,0.0,17.4615284621
 01/12  23:00:00,64.3343862337,5.62628747652,0.815180382217,4.06598358562,25.6355707503,20.6438685092,66.88579647,49.4952378143,0.0,17.3905586557
 01/12  24:00:00,47.2549022084,5.63002489107,0.136642607352,7.21495230753,15.0252895274,11.7056064465,59.6313364844,53.8519807868,0.0,5.77935569762
 01/13  01:00:00,45.0431207835,5.71164529388,0.0285433497251,10.0555601762,11.6412384099,10.0650221343,61.8706883157,56.0991195986,0.0,5.77156871709
 01/13  02:00:00,44.1823571912,5.73828543015,0.0226321906747,10.7349287168,10.0992000411,10.047477231,58.9389196797,53.1748796855,0.0,5.76403999426
 01/13  03:00:00,42.3638303442,5.74406017199,0.0189279232641,10.7738903287,8.25718729233,10.0299323277,48.980053256,48.960053256,0.0,0.02
 01/13  04:00:00,44.2936016741,5.80327728746,0.0108244571916,12.6525466817,8.25718729233,10.0299323277,58.9614291849,53.1974831581,0.0,5.76394602683
 01/13  05:00:00,47.4200113213,5.85143188063,0.00373624386881,14.131117935,8.25718729233,11.6354268332,62.5464312519,56.7750319301,0.0,5.77139932181
 01/13  06:00:00,56.2139842271,5.88559037817,0.000771528204831,15.3137334082,12.1011305571,15.3678112995,71.6071867933,60.0385210583,0.0,11.568665735
 01/13  07:00:00,82.6520501505,5.76811283085,0.0637008122554,12.2772429257,19.7275818095,37.2640762949,81.3726569599,63.9103297391,0.0,17.4623272208
 01/13  08:00:00,97.8237567837,5.75731288869,0.577751839042,10.2249182421,24.3117294858,51.2795993405,87.6458374671,64.2427071152,0.0,23.403130352
 01/13  09:00:00,85.8631775669,5.86717963661,0.0535355668591,15.6065968371,23.6694662846,40.6342015617,92.2478949122,56.7172651228,0.0,35.5306297893
 01/13  10:00:00,82.2831506768,5.86916090496,1.4022525914,15.6836898285,23.6694662846,35.6302164847,102.831369782,55.3234119763,18.025,29.4829578062
 01/13  11:00:00,66.5397445471,5.92808403813,1.57886203956,17.3017710839,18.7433767983,22.9618409725,102.525935258,55.0924393906,18.025,29.4084958679
 01/13  12:00:00,65.8982631878,5.9218482092,1.78250628439,16.4654375523,18.7433767983,22.9618409725,94.9185305318,53.4285471111,18.025,23.4649834207
 01/13  13:00:00,65.3685161672,5.93344251668,1.86675983373,15.796394283,18.5889407304,23.1597249699,99.0921729547,51.7492929377,18.025,29.317880017
 01/13  14:00:00,65.0657144328,5.92848735101,2.00565555436,15.1131519929,18.7433767983,23.2517909448,91.9480972627,50.4662846939,18.025,23.4568125688
 01/13  15:00:00,65.0536603392,5.92022569547,1.9065827821,15.2084275196,18.7433767983,23.2517909448,98.0976735801,50.7465013168,18.025,29.3261722633
 01/13  16:00:00,65.392890176,5.92426783748,1.69381315562,16.0463402405,18.7433767983,22.9618409725,95.6400757593,54.1630718363,18.025,23.452003923
 01/13  17:00:00,69.7780355549,5.93181435024,0.605349806007,17.0610613794,18.7433767983,27.431320555,79.538692518,55.7421490608,18.025,5.77154345715
 01/13  18:00:00,88.5512816837,5.9092973328,0.0871314267234,16.6504846442,17.6635504202,40.6971502883,68.1660360453,62.3791951217,0.0,5.78684092357
 01/13  19:00:00,94.5695335182,5.89442192678,0.188762717152,16.0763840744,27.5259009287,37.3340067412,86.8362155958,69.3980447297,0.0,17.4381708661
 01/13  20:00:00,96.3724993145,5.88617091813,0.341594624101,15.4099310801,33.8341110165,33.3544677425,82.1360218539,70.5507803688,0.0,11.5852414851
 01/13  21:00:00,103.42823643,5.88288446194,0.736097875454,13.920295531,36.5179666069,38.8247702939,84.2504323414,72.6678483192,0.0,11.5825840222
 01/13  22:00:00,98.002559436,5.88688974126,0.790501219173,13.9505592264,32.965339924,36.8579353714,91.1124862137,73.6508767232,0.0,17.4616094905
 01/13  23:00:00,79.0705983845,5.96136368184,0.0484284635716,19.2338656353,25.6355707503,20.6438685092,88.3787876147,76.7774922984,0.0,11.6012953163
 01/13  24:00:00,65.7159903632,6.17056224018,0.00120733778013,25.2709339043,15.0252895274,11.7056064465,92.4547776202,80.9158875818,0.0,11.5388900384
 01/14  01:00:00,65.0299002333,6.27661368119,0.0,28.3060142596,12.8411359301,10.0650221343,88.9627138654,83.1908802458,0.0,5.77183361961
 01/14  02:00:00,67.2506334059,6.34928061879,0.0,30.4553601982,12.8411359301,10.0650221343,86.1662600869,86.1462600869,0.0,0.02
 01/14  03:00:00,64.5814055785,6.41760863139,0.0,32.3368423054,8.25718729233,10.0299323277,92.5241152722,86.760236493,0.0,5.7638787792
 01/14  04:00:00,65.9355658829,6.46448268076,0.0,33.6441275006,8.25718729233,10.0299323277,92.7282939251,86.9645118586,0.0,5.76378206658
 01/14  05:00:00,68.8449696537,6.50878369359,0.0,34.9024577131,8.25718729233,11.6354268332,93.482505214,87.7116960615,0.0,5.77080915249
 01/14  06:00:00,73.9544765934,6.54128283528,0.0,35.8210004775,8.71707943955,15.3327214929,92.9649936315,87.1855810767,0.0,5.77941255476
 01/14  07:00:00,91.4000801851,6.43764100319,0.0,33.273905498,18.5082010057,25.6353820695,97.2648997196,85.6947793858,0.0,11.5701203337
 01/14  08:00:00,101.114828826,6.25972338111,0.0,28.7144239212,19.4083231844,41.0650158608,100.778205126,83.316574692,0.0,17.4616304344
 01/14  09:00:00,113.256839236,6.04455096691,0.0205585484687,22.8256385877,26.3286599382,57.9988325916,112.806494479,71.0691197455,0.0,41.7373747334
 01/14  10:00:00,100.546239534,6.09903210213,1.07155778496,24.1643411288,26.3286599382,42.8504436482,121.564476598,68.014218018,18.025,35.5252585798
 01/14  11:00:00,79.5133807666,6.20639102702,1.28319201897,26.8069999816,21.7447113004,23.4437158914,121.46992851,68.0602052808,18.025,35.3847232293
 01/14  12:00:00,74.9341288463,6.1424988873,1.33702423952,24.6998716644,19.3027497915,23.426170988,107.506000977,65.9524617814,18.025,23.5285391958
 01/14  13:00:00,72.7545076637,6.07975144226,1.28444680498,22.4937274658,19.1483137236,23.7250123474,111.910712654,64.5697790413,18.025,29.3159336131
 01/14  14:00:00,70.2900543329,6.00371811166,1.37028731646,19.8739234786,19.3027497915,23.7161209604,102.044705763,60.5611496092,18.025,23.4585561536
