Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  15:00:00,68.2431722457,5.9421760707,1.44631452894,17.8125515439,19.3027497915,23.7161209604,105.367726675,58.0170097334,18.025,29.3257169419
 01/14  16:00:00,67.2148764313,5.9191247979,1.42498240834,17.1185953981,19.3027497915,23.426170988,100.063848747,58.5849029958,18.025,23.4539457514
 01/14  17:00:00,71.5736069976,5.94785672149,0.502045201509,17.9201887828,19.3027497915,27.8956505705,83.1304576106,59.3339083045,18.025,5.77154930607
 01/14  18:00:00,85.9962279851,5.89893272345,0.0,16.7351443174,18.2229234133,37.5968344597,68.6012003396,62.8221132961,0.0,5.77908704354
 01/14  19:00:00,98.3153462017,5.83474329316,0.047295130563,15.1177061391,32.690315043,37.0816133363,81.7947905971,70.2407644685,0.0,11.5540261285
 01/14  20:00:00,97.8214633481,5.81804794581,0.194160971696,14.3816724114,36.8143715336,33.066984531,84.2885192826,72.7045898586,0.0,11.5839294239
 01/14  21:00:00,102.762602526,5.82987885433,0.506412002148,13.7586467882,36.3493007332,38.7721355839,87.1445709438,75.5605536259,0.0,11.5840173179
 01/14  22:00:00,101.68579931,5.85463714428,0.462022605783,14.8193387907,36.1807251679,36.8228455648,88.8170820241,77.2328941084,0.0,11.5841879158
 01/14  23:00:00,85.0477353308,5.96798589828,0.0103554358569,19.8390722095,31.0351095914,20.6438685092,96.4119209697,78.9496851178,0.0,17.4622358519
 01/14  24:00:00,69.2437892943,6.20118915691,0.000125172315328,26.3668350059,17.4250845679,11.7056064465,93.8887985739,82.318835625,0.0,11.5699629489
 01/15  01:00:00,67.0342090345,6.32962783541,0.0,30.1378834399,12.925468867,10.100111941,91.9947820571,86.2230410662,0.0,5.77174099094
 01/15  02:00:00,69.6207320646,6.4174617815,0.0,32.6378530146,12.925468867,10.100111941,88.6863802656,88.6663802656,0.0,0.02
 01/15  03:00:00,67.8103789727,6.51904953757,0.0,35.3449493106,8.34152022915,10.0650221343,95.5575022462,89.7936658971,0.0,5.76383634909
 01/15  04:00:00,69.8176648184,6.59150965464,0.0,37.2797742823,8.34152022915,10.0650221343,96.4605029636,90.6972145169,0.0,5.76328844669
 01/15  05:00:00,74.3664103862,6.6913501863,0.0,40.1219065768,8.34152022915,11.6705166398,99.9318565425,94.1602988542,0.0,5.77155768828
 01/15  06:00:00,80.011163411,6.74421638614,0.0,41.555328422,8.80141237637,15.3678112995,99.6969275989,93.9173501972,0.0,5.77957740165
 01/15  07:00:00,97.3387977674,6.63338275547,0.0,39.0168763767,18.5082010057,25.6353820695,104.663843799,93.0933659267,0.0,11.5704778721
 01/15  08:00:00,107.106679458,6.43699834562,0.0,34.4095693452,19.4926561212,41.1001056674,110.112070507,92.6486482193,0.0,17.463422288
 01/15  09:00:00,118.912867101,6.20551240061,0.0,28.341253074,26.3286599382,57.9988325916,122.39129016,80.652208761,0.0,41.7390813985
 01/15  10:00:00,104.545618533,6.22215355,0.92710129828,28.3044712074,26.2443270014,42.8153538416,126.983927516,73.4333629782,18.025,35.5255645382
 01/15  11:00:00,82.0250843889,6.28407820415,1.26464054955,29.259562558,21.7447113004,23.4437158914,120.05089893,68.7402761296,18.025,33.2856228006
 01/15  12:00:00,76.9032130589,6.20523632745,1.37800082749,26.5055270267,19.3449162599,23.4437158914,108.309503755,64.6657514831,18.025,25.6187522722
 01/15  13:00:00,73.8264902572,6.11514705943,1.29844561988,23.4566010649,19.190480192,23.7425572507,109.307127559,61.9591772496,18.025,29.3229503095
 01/15  14:00:00,70.841259712,6.02598233661,1.40928910502,20.4235724496,19.260583323,23.698576057,98.8515974451,57.3684218262,18.025,23.458175619
 01/15  15:00:00,68.8008714619,5.96416156905,1.46700616849,18.3872827109,19.260583323,23.698576057,102.633908512,55.2807299569,18.025,29.3281785548
 01/15  16:00:00,67.2136051675,5.92535632144,1.5034434164,17.0923398685,19.260583323,23.4086260847,96.3668221439,54.8880036524,18.025,23.4538184916
 01/15  17:00:00,70.7649902257,5.92939526689,0.648943592822,17.0428443758,19.260583323,27.8781056672,77.574816873,53.778239113,18.025,5.77157776004
 01/15  18:00:00,85.0056256723,5.8771552193,0.0,15.8260281288,18.1807569449,37.5792895564,63.0936132651,57.3141465393,0.0,5.77946672582
 01/15  19:00:00,96.506955642,5.7902286336,0.0357735503276,13.4847707294,32.6059821062,37.0465235296,74.4389234399,62.8850967889,0.0,11.553826651
 01/15  20:00:00,95.3333510141,5.75227679346,0.198363593984,11.955123744,36.8143715336,33.066984531,75.3425845437,63.758775237,0.0,11.5838093067
 01/15  21:00:00,99.7688663534,5.74848593267,0.532583638149,10.7007041047,36.43363367,38.8072253906,76.9244356058,65.3405041294,0.0,11.5839314764
 01/15  22:00:00,97.1164046538,5.74658499173,0.586226296317,10.3532097013,36.0963922311,36.7877557581,75.0345197593,63.450377008,0.0,11.5841427513
 01/15  23:00:00,78.4235813174,5.78510328061,0.0251936503135,13.5023778251,30.9507766546,20.6087787026,79.6205959843,62.1575031446,0.0,17.4630928397
 01/15  24:00:00,60.6973468222,5.95212738866,0.0,18.0695751962,17.4250845679,11.7056064465,74.0524525895,63.28223231,0.0,10.7702202796
 01/16  01:00:00,56.6705830217,6.02380801371,0.0,20.0800747325,12.925468867,10.100111941,71.1856088978,64.6179393903,0.0,6.56766950746
 01/16  02:00:00,58.4326869665,6.08235900009,0.0,21.7849087422,12.925468867,10.100111941,67.1244724969,67.1044724969,0.0,0.02
 01/16  03:00:00,56.3546973879,6.17000312398,0.0,24.2383121652,8.34152022915,10.0650221343,76.1456646376,70.3818599448,0.0,5.76380469272
 01/16  04:00:00,59.4919204676,6.27161139322,0.0,27.2739262292,8.34152022915,10.0650221343,82.1703564854,76.4076942416,0.0,5.76266224378
 01/16  05:00:00,63.7857423095,6.35906070526,0.0,29.87352552,8.34152022915,11.6705166398,86.9156440077,81.1440904349,0.0,5.77155357282
 01/16  06:00:00,69.4002942932,6.40819006381,0.0,31.2804825901,8.80141237637,15.3678112995,87.3603315399,81.5807371348,0.0,5.77959440509
 01/16  07:00:00,87.5861110755,6.32770459535,0.0,29.569863468,18.5082010057,25.6353820695,93.2583171124,81.6877280788,0.0,11.5705890337
 01/16  08:00:00,99.2761365379,6.20281043537,0.0,26.8132068573,19.4926561212,41.1001056674,100.438041855,82.9747170673,0.0,17.4633247877
 01/16  09:00:00,113.117018213,6.02937582914,0.000385808984207,22.7211451247,26.3286599382,57.9988325916,118.689608507,76.9478626694,0.0,41.7417458381
 01/16  10:00:00,98.4120017905,6.03615983493,1.00439374205,22.2795489354,26.2443270014,42.8153538416,122.746659233,69.1939946353,18.025,35.5276645973
 01/16  11:00:00,75.8798247184,6.09919768125,1.3641945259,23.1996246174,21.7447113004,23.4437158914,117.369170965,63.9580552497,18.025,35.3861157157
 01/16  12:00:00,70.9499860148,6.02760963666,1.55099507585,20.556928723,19.3449162599,23.4437158914,100.601624481,59.0472007194,18.025,23.5294237614
 01/16  13:00:00,68.0909021731,5.94900449768,1.59663019002,17.5889688254,19.190480192,23.7425572507,102.363537958,55.0182882656,18.025,29.3202496928
 01/16  14:00:00,65.352840999,5.87707054092,1.83479464669,14.6585571399,19.260583323,23.698576057,90.7559263082,49.2712438372,18.025,23.459682471
 01/16  15:00:00,63.3913938435,5.82017855295,1.91797440354,12.6708172538,19.260583323,23.698576057,94.5002820572,47.1462247547,18.025,29.3290573025
 01/16  16:00:00,62.2323711364,5.78712115989,1.84115258868,11.9116299514,19.260583323,23.4086260847,89.7917544539,48.3112325551,18.025,23.4555218988
 01/16  17:00:00,66.8834128119,5.80794343577,0.732795271549,13.1988641352,19.260583323,27.8781056672,75.119984353,51.3237561105,18.025,5.77122824254
 01/16  18:00:00,82.1117002098,5.78738965553,0.0160568799608,13.0058077522,18.1807569449,37.5792895564,62.7793275584,57.0000431521,0.0,5.77928440621
 01/16  19:00:00,95.8681358454,5.77222846586,0.128212418654,12.7715084944,32.6059821062,37.0465235296,80.8802603902,69.3257380019,0.0,11.5545223883
 01/16  20:00:00,96.6637992547,5.7878938145,0.251475499628,13.1968375879,36.8143715336,33.066984531,87.2483270474,75.6637306287,0.0,11.5845964187
 01/16  21:00:00,101.862994217,5.81283646229,0.628667542445,12.6343923141,36.43363367,38.8072253906,89.6213978821,78.0366515325,0.0,11.5847463495
 01/16  22:00:00,101.108464614,5.85136006343,0.561778343012,14.2649386754,36.0963922311,36.7877557581,91.9666063883,80.3816375515,0.0,11.5849688368
 01/16  23:00:00,85.747923681,5.98972060373,0.00295476719358,20.6443341782,30.9507766546,20.6087787026,101.915291266,84.4514279672,0.0,17.4638632988
 01/16  24:00:00,70.7774810717,6.24891733458,0.0,27.8529141759,17.4250845679,11.7056064465,98.9974903266,87.4270493762,0.0,11.5704409504
 01/17  01:00:00,66.8793746675,6.37141618673,0.0,31.260576108,11.6412384099,10.0650221343,93.7543206761,87.9825974109,0.0,5.7717232652
 01/17  02:00:00,68.8558162103,6.49302712104,0.0,34.6762717516,10.0992000411,10.047477231,90.2534823885,90.2334823885,0.0,0.02
 01/17  03:00:00,69.4619450433,6.58225888517,0.0,37.0527254008,8.25718729233,10.0299323277,96.5793290123,90.815119994,0.0,5.7642090183
 01/17  04:00:00,71.1417311514,6.64362338202,0.0,38.6711463516,8.25718729233,10.0299323277,96.7003454797,90.9366722073,0.0,5.76367327238
 01/17  05:00:00,74.3480227416,6.70011757007,0.0,40.2141691605,8.25718729233,11.6354268332,97.3856589979,91.6136733075,0.0,5.77198569039
 01/17  06:00:00,80.3976225462,6.64547850728,0.0,38.7382386055,12.1011305571,15.3678112995,99.489741034,87.9196783869,0.0,11.5700626472
 01/17  07:00:00,100.812609164,6.29669039114,0.0,29.9728941666,19.7275818095,37.2640762949,101.933010465,84.4685125898,0.0,17.4644978755
 01/17  08:00:00,112.302374871,6.11012553721,0.0,24.9284346954,24.3117294858,51.2795993405,103.184408067,79.7766557049,0.0,23.4077523624
 01/17  09:00:00,100.915225754,6.32017529404,0.0113085421393,30.247849419,23.6694662846,40.6342015617,103.760860243,68.2245474797,0.0,35.5363127636
 01/17  10:00:00,94.5124575283,6.2401969331,1.16464564716,27.7795475783,23.6694662846,35.6302164847,110.68465375,63.1691360083,18.025,29.4905177414
 01/17  11:00:00,76.8327816192,6.25486073527,1.47621447719,27.3706639285,18.7433767983,22.9618409725,106.101368227,58.6635016771,18.025,29.4128665497
 01/17  12:00:00,73.8591995067,6.16470160845,1.57796048078,24.3880564169,18.7433767983,22.9618409725,96.6361103312,55.1434459435,18.025,23.4676643876
 01/17  13:00:00,69.9581209028,6.04695027003,1.53602219476,20.6032188251,18.5889407304,23.1597249699,96.7365005212,49.3877077454,18.025,29.3237927758
 01/17  14:00:00,67.6909898786,5.97009621726,1.63094049537,18.0715237968,18.7433767983,23.2517909448,88.2269785613,46.74162907,18.025,23.4603494913
 01/17  15:00:00,65.980187277,5.91768227158,1.67589315546,16.3681774978,18.7433767983,23.2517909448,92.2619453734,44.9084522185,18.025,29.3284931549
 01/17  16:00:00,64.4403879563,5.87845864183,1.69221256704,15.1412386248,18.7433767983,22.9618409725,86.7734946615,45.2920741781,18.025,23.4564204834
 01/17  17:00:00,68.255135592,5.88554816535,0.773929926785,15.4158367169,18.7433767983,27.431320555,71.0426940117,47.2461905672,18.025,5.77150344456
 01/17  18:00:00,84.944871337,5.7983093494,0.00698134056546,13.2351955566,17.6635504202,40.6971502883,62.4072488495,50.8529344288,0.0,11.5543144207
 01/17  19:00:00,90.7366109113,5.77075171234,0.0734279198616,12.482439247,27.5259009287,37.3340067412,70.2165167207,58.5831996765,0.0,11.6333170442
 01/17  20:00:00,92.7024444775,5.75887074809,0.154598233362,12.0541521096,33.8341110165,33.3544677425,72.7582006303,61.1737110152,0.0,11.5844896151
 01/17  21:00:00,99.4567929286,5.73852049721,0.48584691515,10.3434469547,36.5179666069,38.8247702939,74.6215041163,63.0367151512,0.0,11.5847889651
 01/17  22:00:00,93.2436496801,5.73788667784,0.698531726907,9.43259041789,32.965339924,36.8579353714,78.5801790085,61.1161643655,0.0,17.464014643
 01/17  23:00:00,73.0572075212,5.78914692067,0.0259510732536,13.4151458469,25.6355707503,20.6438685092,78.561826404,61.1690637735,0.0,17.3927626304
 01/17  24:00:00,57.7878507234,5.94135071003,0.0,17.5732017681,15.0252895274,11.7056064465,67.4504505789,61.6707967097,0.0,5.77965386916
 01/18  01:00:00,54.2539536038,5.9984422702,0.0,19.0081268972,11.6412384099,10.0650221343,66.4645209967,60.692687291,0.0,5.77183370562
 01/18  02:00:00,53.5557178963,6.03296613016,0.0,19.8362312869,10.0992000411,10.047477231,66.0958359931,60.3317778035,0.0,5.76405818968
 01/18  03:00:00,52.3606381822,6.06010018167,0.0,20.4735764757,8.25718729233,10.0299323277,60.0771177086,60.0571177086,0.0,0.02
 01/18  04:00:00,52.4714245974,6.06806876384,0.0,20.5763936112,8.25718729233,10.0299323277,65.1696534406,59.4056527544,0.0,5.76400068618
 01/18  05:00:00,53.8970478547,6.06562803649,0.0,20.3976815439,8.25718729233,11.6354268332,64.3167725264,58.5447541773,0.0,5.77201834909
 01/18  06:00:00,60.6669991283,6.03742890641,0.0,19.6156607106,12.1011305571,15.3678112995,68.5928744184,57.0221641142,0.0,11.5707103042
 01/18  07:00:00,83.5449607975,5.7968036488,0.0,13.2051262789,19.7275818095,37.2640762949,71.6465807994,54.1844758145,0.0,17.4621049849
 01/18  08:00:00,95.8955386662,5.65552316483,0.0955461206544,8.88064456607,24.3117294858,51.2795993405,72.5070175497,49.1003631335,0.0,23.4066544162
 01/18  09:00:00,81.9192625017,5.75653947408,0.124382588205,11.7024393762,23.6694662846,40.6342015617,73.9093886004,38.3752866956,0.0,35.5341019048
 01/18  10:00:00,77.4854961053,5.71773482223,1.95804105256,10.481648764,23.6694662846,35.6302164847,82.3183822379,34.7990464929,18.025,29.4943357451
 01/18  11:00:00,61.4778391498,5.77394384535,2.16498300535,11.8078673552,18.7433767983,22.9618409725,81.7786337292,34.3396754134,18.025,29.4139583158
 01/18  12:00:00,62.3532118064,5.81132052062,2.21985928297,12.5935484053,18.7433767983,22.9618409725,81.6699751536,34.3154571856,18.025,29.329517968
 01/18  13:00:00,61.2643189273,5.78148885763,2.12105834832,11.589841843,18.5889407304,23.1597249699,71.8298503036,30.3431499672,18.025,23.4617003364
 01/18  14:00:00,60.2528537226,5.7393258927,2.12511555077,10.3699760099,18.7433767983,23.2517909448,71.554455888,27.534616593,18.025,25.9948392951
 01/18  15:00:00,57.8933468925,5.6544250552,2.20418734594,8.01630298104,18.7433767983,23.2517909448,68.5026462588,23.6857183615,18.025,26.7919278973
 01/18  16:00:00,56.5941398986,5.62195448189,2.2593393998,6.98436264858,18.7433767983,22.9618409725,64.7544247082,23.2642136111,18.025,23.4652110971
 01/18  17:00:00,60.1694355146,5.62208697217,1.46805187187,6.89947470634,18.7433767983,27.431320555,47.6126825411,23.8165360172,18.025,5.77114652393
 01/18  18:00:00,76.1721631897,5.54751337471,0.0673063172581,4.65295516388,17.6635504202,40.6971502883,36.7327907478,25.1779782542,0.0,11.5548124936
 01/18  19:00:00,81.1357266562,5.51026584419,0.240204351063,2.97525755083,27.5259009287,37.3340067412,46.4627894674,29.022445441,0.0,17.4403440264
 01/18  20:00:00,82.6181547262,5.50889167426,0.509594055453,1.86484374754,33.8341110165,33.3544677425,38.8623607913,27.2791288398,0.0,11.5832319515
 01/18  21:00:00,90.5287853256,5.57630889667,1.26623583726,0.79725575192,36.5179666069,38.8247702939,37.8358207052,26.2524047622,0.0,11.583415943
 01/18  22:00:00,85.1678540343,5.60763123858,1.50267872874,0.682895993055,32.965339924,36.8579353714,44.4956750601,27.0324096547,0.0,17.4632654054
 01/18  23:00:00,61.1110103057,5.48403968612,0.409802379733,1.39019955092,25.6355707503,20.6438685092,39.067270209,27.4657951196,0.0,11.6014750894
 01/18  24:00:00,42.6205364246,5.48640711171,0.0601261612566,2.80070325324,15.0252895274,11.7056064465,33.4432165396,27.6634559286,0.0,5.77976061093
 01/19  01:00:00,38.6617265909,5.52200964721,0.0382692593594,3.85406102464,11.6412384099,10.0650221343,33.7388692292,27.9670959357,0.0,5.77177329349
 01/19  02:00:00,37.9000880132,5.54868475796,0.0319152412876,4.63296529739,10.0992000411,10.047477231,35.1472198162,29.383359808,0.0,5.76386000822
 01/19  03:00:00,36.5997761449,5.56746237133,0.0253542373752,5.17999437263,8.25718729233,10.0299323277,36.2113515515,30.4470812425,0.0,5.76427030906
 01/19  04:00:00,36.8479862796,5.57600794854,0.0203627794399,5.42465160627,8.25718729233,10.0299323277,36.7284665461,30.9647204181,0.0,5.76374612803
 01/19  05:00:00,38.6120617569,5.5813088587,0.0164249325436,5.58058786859,8.25718729233,11.6354268332,37.026477922,31.2550308426,0.0,5.77144707934
 01/19  06:00:00,46.0529522716,5.57520007427,0.0169196002869,5.44692051086,12.1011305571,15.3678112995,37.3547057059,31.5596487829,0.0,5.79505692299
 01/19  07:00:00,72.3038685457,5.47779242736,0.228713814586,2.05432651378,19.7275818095,37.2640762949,49.7109123509,32.2481880571,0.0,17.4627242938
 01/19  08:00:00,89.1652666583,5.56821795837,1.1742812243,1.15893268693,24.3117294858,51.2795993405,56.2864187186,32.8784498269,0.0,23.4079688917
 01/19  09:00:00,73.6359743502,5.49967064093,0.385115220598,3.41528156196,23.6694662846,40.6342015617,64.4952986351,28.9515829186,0.0,35.5437157165
 01/19  10:00:00,71.7190400039,5.53876013343,2.25479293194,4.59740986633,23.6694662846,35.6302164847,82.4758162649,29.0609774326,18.025,35.3898388323
 01/19  11:00:00,56.0952833241,5.600941218,2.39946042563,6.36383330563,18.7433767983,22.9618409725,76.9012727263,29.4605170165,18.025,29.4157557098
 01/19  12:00:00,55.1097370652,5.56690609476,2.43313793232,5.38120695215,18.7433767983,22.9618409725,70.0221652223,28.5276817356,18.025,23.4694834867
 01/19  13:00:00,55.6439610482,5.5910074941,2.24142144017,6.03959779675,18.5889407304,23.1597249699,69.8312687337,28.3390447741,18.025,23.4672239596
 01/19  14:00:00,55.7629801913,5.59077752014,2.21722129064,5.93654746506,18.7433767983,23.2517909448,73.8328738191,26.4865672809,18.025,29.3213065383
 01/19  15:00:00,55.1887672264,5.56818125538,2.24646136122,5.35568941183,18.7433767983,23.2517909448,66.8711392275,25.3823982961,18.025,23.4637409313
 01/19  16:00:00,53.6523685581,5.5259799836,2.2890409413,4.10885988259,18.7433767983,22.9618409725,72.8470772296,25.4967409744,18.025,29.3253362552
 01/19  17:00:00,57.3419148974,5.52953884801,1.45260231809,4.17995258505,18.7433767983,27.431320555,50.3875968228,26.5908299189,18.025,5.7717669039
 01/19  18:00:00,74.539018941,5.50083062905,0.187943801671,2.94585772752,17.6635504202,40.6971502883,34.9148301243,29.1273580689,0.0,5.78747205545
 01/19  19:00:00,80.3516963484,5.50029230639,0.397460776689,2.04393906301,27.5259009287,37.3340067412,50.9026828409,33.462486439,0.0,17.4401964019
 01/19  20:00:00,82.4361900596,5.53021460823,0.817905661861,1.35323667847,33.8341110165,33.3544677425,44.5678466286,32.9820720926,0.0,11.585774536
 01/19  21:00:00,90.870074926,5.61538912042,1.55213345109,0.813562211557,36.5179666069,38.8247702939,45.4646618042,33.8820638322,0.0,11.5825979719
 01/19  22:00:00,85.4997807021,5.64346517277,1.71975131795,0.761912328402,32.965339924,36.8579353714,51.7706235082,34.3071918871,0.0,17.4634316211
 01/19  23:00:00,61.5209251253,5.51091359881,0.559638960256,1.62339956722,25.6355707503,20.6438685092,46.9390539617,35.3367411508,0.0,11.6023128109
 01/19  24:00:00,43.645317816,5.51698205877,0.0608211191921,3.79420945923,15.0252895274,11.7056064465,47.9320208888,36.3925031105,0.0,11.5395177782
 01/20  01:00:00,39.8897596224,5.56041620613,0.0455716022189,5.03638272736,11.6412384099,10.0650221343,41.7544509286,35.9825329109,0.0,5.77191801762
 01/20  02:00:00,39.030067003,5.58427642775,0.0394119714293,5.71985613591,10.0992000411,10.047477231,36.0465635019,36.0265635019,0.0,0.02
 01/20  03:00:00,37.8245825526,5.60585212576,0.032730507819,6.35903418458,8.25718729233,10.0299323277,42.3588442773,36.5949172475,0.0,5.76392702984
 01/20  04:00:00,38.1950674631,5.6178078948,0.0277642520164,6.72252884411,8.25718729233,10.0299323277,42.8018107326,37.0379396796,0.0,5.763871053
 01/20  05:00:00,40.350498127,5.63491104128,0.0229201213945,7.25892423913,8.25718729233,11.6354268332,44.4189845982,38.647973495,0.0,5.77101110316
 01/20  06:00:00,47.8579612544,5.6311441004,0.0224444802118,7.1904552085,12.1011305571,15.3678112995,50.0819185009,38.5110618198,0.0,11.570856681
 01/20  07:00:00,73.6618802982,5.52491686703,0.288538585658,3.30537963325,19.7275818095,37.2640762949,54.6455128647,37.1796051927,0.0,17.4659076721
 01/20  08:00:00,89.7858492894,5.61284202964,1.44654432927,1.46262069512,24.3117294858,51.2795993405,57.8600252158,34.4516152853,0.0,23.4084099305
 01/20  09:00:00,74.2394367165,5.5226214139,0.447918855901,3.93298490088,23.6694662846,40.6342015617,63.463142657,27.9213552533,0.0,35.5417874037
 01/20  10:00:00,71.4230803659,5.5357569186,2.45387399806,4.1053686567,23.6694662846,35.6302164847,73.3776059569,25.8595732105,18.025,29.4930327464
 01/20  11:00:00,54.2567524773,5.54806820123,2.68606171379,4.29157005585,18.7433767983,22.9618409725,71.7424251879,24.3023714311,18.025,29.4150537568
 01/20  12:00:00,53.7925780755,5.54533919023,2.86727955736,3.6514713713,18.7433767983,22.9618409725,70.2863490908,22.9299909853,18.025,29.3313581055
 01/20  13:00:00,53.0752588206,5.51661637368,2.63579581736,3.15091205652,18.5889407304,23.1597249699,63.1668473946,21.6808148744,18.025,23.4610325203
 01/20  14:00:00,52.7347655651,5.48506098468,2.4432165234,2.78804958207,18.7433767983,23.2517909448,62.4903321617,20.9978314828,18.025,23.4675006789
 01/20  15:00:00,52.6217918819,5.47978822529,2.36723725935,2.7563278057,18.7433767983,23.2517909448,69.4082240308,22.0560147744,18.025,29.3272092564
 01/20  16:00:00,52.1044297384,5.47811398262,2.40328141232,2.4945484659,18.7433767983,22.9618409725,64.9398092824,23.4524620132,18.025,23.4623472692
 01/20  17:00:00,55.6523057716,5.4776264842,1.61977828238,2.37507313215,18.7433767983,27.431320555,47.2269049416,23.4302237756,18.025,5.771681166
 01/20  18:00:00,73.4803303879,5.49290051061,0.445919557629,1.63711368992,17.6635504202,40.6971502883,37.6163816901,26.0613191513,0.0,11.5550625388
 01/20  19:00:00,79.9043326515,5.53258362616,0.865156149087,1.09658158517,27.5259009287,37.3340067412,48.3937135483,30.9531964457,0.0,17.4405171026
 01/20  20:00:00,82.3790536561,5.5658420259,1.17276762528,0.905607146012,33.8341110165,33.3544677425,44.4266425579,32.8439162801,0.0,11.5827262778
 01/20  21:00:00,91.1664217121,5.66307442026,1.92108893281,0.693263811489,36.5179666069,38.8247702939,46.734268574,35.1513261293,0.0,11.5829424448
 01/20  22:00:00,85.8803550102,5.70217723472,2.16727341574,0.636245040708,32.965339924,36.8579353714,53.0518394413,35.5880039604,0.0,17.4638354809
 01/20  23:00:00,61.4287648278,5.53176073365,0.795278052222,1.27474739852,25.6355707503,20.6438685092,48.2687260956,36.6669094968,0.0,11.6018165987
 01/20  24:00:00,43.0866975051,5.50300211942,0.107786585238,3.20260340293,15.0252895274,11.7056064465,43.6019552355,37.8220995287,0.0,5.77985570679
 01/21  01:00:00,40.8012582421,5.55007419266,0.0529739347237,4.7509215676,12.8411359301,10.0650221343,44.6810616626,38.9088991051,0.0,5.77216255751
 01/21  02:00:00,41.6679020389,5.57841907128,0.045492978613,5.59798325379,12.8411359301,10.0650221343,45.537421096,39.7733306614,0.0,5.76409043464
 01/21  03:00:00,38.4240510608,5.62322596059,0.0353804811295,6.93847645615,8.25718729233,10.0299323277,47.4851145086,41.7210618461,0.0,5.76405266255
 01/21  04:00:00,39.2610318608,5.65004894875,0.028675893483,7.75534001685,8.25718729233,10.0299323277,48.8061817719,43.0426414506,0.0,5.76354032134
 01/21  05:00:00,41.3001273028,5.66370229843,0.0238469541903,8.17883340825,8.25718729233,11.6354268332,49.1939241653,43.4226476625,0.0,5.77127650287
 01/21  06:00:00,45.8522229377,5.67623233739,0.0199237785933,8.56385240879,8.71707943955,15.3327214929,48.6013363994,42.8214024427,0.0,5.7799339567
 01/21  07:00:00,64.6811595111,5.63169633859,0.0284483990099,7.33245370863,18.5082010057,25.6353820695,53.3092290158,41.7388986785,0.0,11.5703303372
 01/21  08:00:00,76.8372157028,5.56842320354,0.209245858352,4.91881490011,19.4083231844,41.0650158608,57.9388481932,40.4729543729,0.0,17.4658938203
 01/21  09:00:00,93.7508327927,5.63468734223,1.74514365883,2.00484611116,26.3286599382,57.9988325916,75.0173460736,33.2629563301,0.0,41.7543897434
 01/21  10:00:00,80.9939639754,5.55434149014,2.77676334435,3.45150472391,26.3286599382,42.8504436482,85.1351249408,31.5658578379,18.025,35.5442671029
 01/21  11:00:00,59.7236168871,5.60337519003,2.46368793946,6.4397244012,21.7447113004,23.4437158914,79.3746531118,31.8511588075,18.025,29.4984943043
 01/21  12:00:00,57.498945838,5.61369469566,2.46408236574,6.66641029074,19.3027497915,23.426170988,78.2185214083,30.7794212994,18.025,29.4141001089
 01/21  13:00:00,57.3708988923,5.6115261124,2.30052336079,6.56224995452,19.1483137236,23.7250123474,77.862918513,30.5072984722,18.025,29.3306200408
 01/21  14:00:00,57.0890298618,5.59943431468,2.28878944269,6.15866599257,19.3027497915,23.7161209604,68.6335141466,27.1479696649,18.025,23.4605444817
 01/21  15:00:00,56.3734626065,5.57581824688,2.30397775116,5.45152112929,19.3027497915,23.7161209604,70.3767086599,25.9023348823,18.025,26.4493737776
 01/21  16:00:00,55.8885905132,5.56974061806,2.32211156911,5.24454731378,19.3027497915,23.426170988,71.34468046,26.9781619999,18.025,26.34151846
 01/21  17:00:00,58.9299568407,5.54634039136,1.54832214855,4.63176250059,19.3027497915,27.8956505705,49.2834101811,25.4865785198,18.025,5.77183166132
 01/21  18:00:00,72.2848100492,5.5094226502,0.159354956179,3.25386160831,18.2229234133,37.5968344597,31.3905835422,25.6107449004,0.0,5.77983864188
 01/21  19:00:00,84.812762434,5.50932349223,0.651526203621,1.33628636243,32.690315043,37.0816133363,40.7192330925,29.164378032,0.0,11.5548550605
 01/21  20:00:00,85.1635808321,5.58069913867,1.28663397746,0.86863309727,36.8143715336,33.066984531,41.1577706448,29.5724819973,0.0,11.5852886475
 01/21  21:00:00,91.1095486665,5.6936862048,2.16152086741,0.586643704679,36.3493007332,38.7721355839,42.1428296735,30.5572432188,0.0,11.5855864547
 01/21  22:00:00,89.0154960957,5.67499752006,1.91514151384,0.875523934983,36.1807251679,36.8228455648,48.2945526232,36.7085992061,0.0,11.5859534171
 01/21  23:00:00,67.2424306014,5.49569815889,0.383381111016,2.13298027795,31.0351095914,20.6438685092,62.222593327,44.7569224602,0.0,17.4656708668
 01/21  24:00:00,48.6759887687,5.59800617861,0.0527335484242,6.3495791466,17.4250845679,11.7056064465,61.7043005705,50.1331594295,0.0,11.571141141
 01/22  01:00:00,44.892483043,5.67393943611,0.0422292757646,8.60960070655,12.925468867,10.100111941,59.1596346785,53.3874383665,0.0,5.77219631201
 01/22  02:00:00,47.9103192433,5.76929475888,0.0309796293213,11.5446155235,12.925468867,10.100111941,60.3307091363,60.3107091363,0.0,0.02
 01/22  03:00:00,46.8009781221,5.88119018286,0.0176027484187,14.9557938972,8.34152022915,10.0650221343,72.072853496,66.308659868,0.0,5.76419362802
 01/22  04:00:00,49.5839038738,5.96934974996,0.00788941764517,17.6602722644,8.34152022915,10.0650221343,76.1791463461,70.4149854615,0.0,5.76416088461
 01/22  05:00:00,53.4405322622,6.03942606211,0.000958141815344,19.8469787836,8.34152022915,11.6705166398,78.7934719533,73.0221499026,0.0,5.7713220507
 01/22  06:00:00,59.6342611609,6.10273506463,0.0,21.8198863248,8.80141237637,15.3678112995,79.6835208311,73.9034298966,0.0,5.78009093443
 01/22  07:00:00,78.8726096619,6.06699057848,0.0,21.1170534509,18.5082010057,25.6353820695,85.0188713442,73.4482085906,0.0,11.5706627536
 01/22  08:00:00,90.0205198468,5.94346138354,0.0194722075798,17.7974268061,19.4926561212,41.1001056674,87.7117293308,70.2447946149,0.0,17.4669347159
 01/22  09:00:00,103.074739702,5.77076243195,0.129259127661,12.8085529107,26.3286599382,57.9988325916,100.025673116,58.2718111016,0.0,41.7538620142
 01/22  10:00:00,90.4616853692,5.81383440312,1.48919310377,14.0667192034,26.2443270014,42.8153538416,110.187247509,54.8397642843,18.025,37.3224832248
 01/22  11:00:00,71.4225142282,5.98022620794,1.6940018123,18.5314532942,21.7447113004,23.4437158914,106.620957265,54.9770544881,18.025,33.6189027768
 01/22  12:00:00,69.0050769517,5.98531508295,1.79612809263,18.4091618092,19.3449162599,23.4437158914,99.8353706342,52.3977020002,18.025,29.4126686341
 01/22  13:00:00,67.1587881914,5.92526520945,1.70608871762,16.5711239006,19.190480192,23.7425572507,90.8207885567,49.3292561807,18.025,23.466532376
 01/22  14:00:00,64.0742915552,5.81730505638,1.7752670329,13.4992829807,19.260583323,23.698576057,91.1936085931,43.8381664824,18.025,29.3304421107
 01/22  15:00:00,62.9121250249,5.78047366425,1.81874729801,12.3304735427,19.260583323,23.698576057,83.9496804756,42.4640339678,18.025,23.4606465078
 01/22  16:00:00,62.163226875,5.77126806069,1.86834151994,11.8311314778,19.260583323,23.4086260847,84.234474929,42.740281344,18.025,23.469193585
 01/22  17:00:00,65.7521796463,5.77600633843,1.0163110049,11.8160425748,19.260583323,27.8781056672,72.8732257794,43.3246479284,18.025,11.523577851
 01/22  18:00:00,78.4696219952,5.7512380326,0.0368413374046,11.2630812393,18.1807569449,37.5792895564,53.6047952829,47.8248658545,0.0,5.77992942839
 01/22  19:00:00,92.3427900261,5.68042319882,0.0528044552816,9.41335980503,32.6059821062,37.0465235296,60.6017605892,54.8140780275,0.0,5.78768256178
 01/22  20:00:00,91.6014269292,5.65436149307,0.195196620108,8.32424638124,36.8143715336,33.066984531,69.1520602902,57.5651627033,0.0,11.5868975868
 01/22  21:00:00,95.9042612712,5.65790939401,0.628243629719,6.83098441704,36.43363367,38.8072253906,69.960399979,58.3739830567,0.0,11.5864169223
 01/22  22:00:00,94.1313489019,5.67868716889,0.671170264229,7.35107813874,36.0963922311,36.7877557581,71.2975800239,59.7103560741,0.0,11.5872239498
 01/22  23:00:00,76.0646387516,5.72722421656,0.0495367863656,11.1769245245,30.9507766546,20.6087787026,78.3070742667,60.8408032538,0.0,17.4662710129
 01/22  24:00:00,57.6741058074,5.86771357477,0.027126276467,15.1035932941,17.4250845679,11.7056064465,72.1288896079,60.5571270824,0.0,11.5717625255
 01/23  01:00:00,52.3889748372,5.940553243,0.0177721466784,17.1832544017,11.6412384099,10.0650221343,66.7659978611,60.9938445583,0.0,5.77215330289
 01/23  02:00:00,52.4874068796,5.99689038464,0.00963351450402,18.7943542568,10.0992000411,10.047477231,67.7101677047,61.9459499787,0.0,5.76421772608
 01/23  03:00:00,51.3743424398,6.02568435047,0.00292876259616,19.5187579163,8.25718729233,10.0299323277,67.0350620176,61.2708703031,0.0,5.76419171442
 01/23  04:00:00,51.7909742104,6.04080597961,0.0,19.9231975373,8.25718729233,10.0299323277,66.7270792378,60.9629253813,0.0,5.76415385652
 01/23  05:00:00,53.3478974947,6.04151595114,0.0,19.8726329674,8.25718729233,11.6354268332,65.7618545985,59.9899296123,0.0,5.77192498629
 01/23  06:00:00,60.2739243977,6.01941278077,0.0,19.2405846222,12.1011305571,15.3678112995,64.0710424871,58.2753495398,0.0,5.79569294728
 01/23  07:00:00,83.8181361958,5.80879033615,0.0270495930979,13.4392348719,19.7275818095,37.2640762949,73.0687975185,55.6028307518,0.0,17.4659667667
 01/23  08:00:00,96.1822638024,5.66579881061,0.0741723477319,9.17842429707,24.3117294858,51.2795993405,74.0472866887,50.6345140238,0.0,23.4127726648
 01/23  09:00:00,82.8716264963,5.78844801017,0.122620849673,12.6246267748,23.6694662846,40.6342015617,82.8186020702,41.3552422063,0.0,41.4633598639
 01/23  10:00:00,80.117366017,5.81066223875,1.90178857491,13.0768228193,23.6694662846,35.6302164847,87.1890800139,39.6721115924,18.025,29.4919684215
 01/23  11:00:00,64.1902404212,5.86873186373,2.10437586942,14.4860711829,18.7433767983,22.9618409725,85.716861157,38.2733755647,18.025,29.4184855923
 01/23  12:00:00,62.5359587298,5.81253645833,2.17732608933,12.8176028063,18.7433767983,22.9618409725,77.270745906,35.7755468802,18.025,23.4701990258
 01/23  13:00:00,60.0256355909,5.7321689035,2.05750548595,10.4640179247,18.5889407304,23.1597249699,78.9116017409,31.5538731617,18.025,29.3327285792
 01/23  14:00:00,59.673501458,5.71646735492,2.10493440264,9.8336579012,18.7433767983,23.2517909448,70.6129191112,29.1240539446,18.025,23.4638651666
 01/23  15:00:00,59.005787751,5.69504186941,2.15339357195,9.13890628088,18.7433767983,23.2517909448,75.4886795172,28.1288518908,18.025,29.3348276263
 01/23  16:00:00,58.0329040443,5.67236454107,2.16544382307,8.46660442247,18.7433767983,22.9618409725,70.5960309358,29.1111489208,18.025,23.4598820151
 01/23  17:00:00,61.03735852,5.65188734746,1.35272604847,7.85291160403,18.7433767983,27.431320555,52.7090196852,28.9122681738,18.025,5.77175151145
 01/23  18:00:00,75.8536072985,5.59311319116,0.0627943481755,6.17729520901,17.6635504202,40.6971502883,43.2600597827,31.7048487405,0.0,11.5552110422
 01/23  19:00:00,82.8982241986,5.54861825323,0.0657926145952,4.87378544024,27.5259009287,37.3340067412,48.2239670239,36.5888744102,0.0,11.6350926136
 01/23  20:00:00,84.2105618739,5.52205306757,0.173486134596,3.78017338789,33.8341110165,33.3544677425,48.683965039,37.0969993245,0.0,11.5869657145
 01/23  21:00:00,91.2745643492,5.53850017857,0.737956450253,2.1091022423,36.5179666069,38.8247702939,49.0541766401,37.4677161436,0.0,11.5864604965
 01/23  22:00:00,85.6805837399,5.56814810687,1.05133212811,1.68642357933,32.965339924,36.8579353714,54.6549670637,37.1890792503,0.0,17.4658878134
 01/23  23:00:00,63.3695760007,5.52224139773,0.148342567265,3.87199905699,25.6355707503,20.6438685092,55.5793067377,38.1844670875,0.0,17.3948396502
 01/23  24:00:00,46.8978472428,5.61932675854,0.0422060637841,6.96300101161,15.0252895274,11.7056064465,45.2680595836,39.4879858846,0.0,5.78007369894
 01/24  01:00:00,43.2910660315,5.66766675882,0.0332591935881,8.34274320939,11.6412384099,10.0650221343,46.3145577612,40.542325062,0.0,5.7722326992
 01/24  02:00:00,42.656599405,5.69910107931,0.026620227211,9.24434766349,10.0992000411,10.047477231,47.0588932091,41.2953935458,0.0,5.76349966331
 01/24  03:00:00,41.5787819434,5.72573875668,0.0200822053667,10.0059889972,8.25718729233,10.0299323277,47.6351084326,41.8706785839,0.0,5.76442984873
 01/24  04:00:00,42.0644478367,5.74226498647,0.0150833399284,10.4801285401,8.25718729233,10.0299323277,42.3625253158,42.3425253158,0.0,0.02
 01/24  05:00:00,44.6698084817,5.77642852291,0.00955490291348,11.4500739856,8.25718729233,11.6354268332,51.0954505949,45.3243801651,0.0,5.77107042975
 01/24  06:00:00,52.8036466956,5.79217235054,0.0072529325975,11.9902910654,12.1011305571,15.3678112995,58.9539545632,47.3826337699,0.0,11.5713207933
 01/24  07:00:00,77.5406286476,5.62474585718,0.0428914044113,7.32992464376,19.7275818095,37.2640762949,62.9923644327,45.5270943571,0.0,17.4652700756
 01/24  08:00:00,91.564470952,5.56153657601,0.377873869918,4.36118428095,24.3117294858,51.2795993405,65.3866134684,41.9739724315,0.0,23.4126410368
 01/24  09:00:00,77.6322562423,5.62682007499,0.305604325307,7.36389731017,23.6694662846,40.6342015617,67.602889773,32.0552390487,0.0,35.5476507243
 01/24  10:00:00,72.8028485418,5.57922350564,2.42568721243,5.46983968293,23.6694662846,35.6302164847,78.6523845591,25.2330459031,18.025,35.3943386559
 01/24  11:00:00,55.1613435814,5.57602740582,2.80555249253,5.0486999274,18.7433767983,22.9618409725,67.8628512458,20.4194608347,18.025,29.4183904111
 01/24  12:00:00,54.6097626714,5.60023074515,3.32792308699,3.95311265506,18.7433767983,22.9618409725,58.8190921555,17.3205858476,18.025,23.4735063078
 01/24  13:00:00,54.0249397139,5.62381218919,3.57753653808,3.05164655205,18.5889407304,23.1597249699,56.3833529588,14.8862531024,18.025,23.4720998564
 01/24  14:00:00,53.4140503318,5.60503355178,3.6549072569,2.13566570728,18.7433767983,23.2517909448,60.0253649007,12.6737823947,18.025,29.326582506
 01/24  15:00:00,52.7799275348,5.5952371036,3.78101641504,1.38522813747,18.7433767983,23.2517909448,52.0824238614,10.5897074913,18.025,23.4677163701
 01/24  16:00:00,51.9122929382,5.5740396664,3.75070902078,0.859047561798,18.7433767983,22.9618409725,58.5146022531,11.1593857329,18.025,29.3302165202
 01/24  17:00:00,54.9910794677,5.53695678585,2.69859320315,0.575696678774,18.7433767983,27.431320555,36.6885201937,12.8914867061,18.025,5.77203348757
 01/24  18:00:00,70.9824924928,5.55555318916,1.18069894826,0.225836882816,17.6635504202,40.6971502883,22.6078769706,16.8201242719,0.0,5.78775269867
 01/24  19:00:00,79.7416146962,5.59951862149,1.60537398904,0.126688772555,27.5259009287,37.3340067412,39.2962759654,21.8552676912,0.0,17.4410082742
 01/24  20:00:00,82.349935004,5.63679492102,1.90297191504,0.0753153083452,33.8341110165,33.3544677425,34.9498426629,23.3623988422,0.0,11.5874438207
 01/24  21:00:00,91.3390662897,5.74734459163,2.64809430159,0.0546186750311,36.5179666069,38.8247702939,36.4684441723,24.883731992,0.0,11.5847121803
 01/24  22:00:00,86.1996903672,5.79813647135,2.94856128328,0.0783076418671,32.965339924,36.8579353714,42.559855232,25.09359266,0.0,17.4662625721
 01/24  23:00:00,61.1080149307,5.59628612538,1.45837673835,0.226354515355,25.6355707503,20.6438685092,38.3375254232,26.7339222368,0.0,11.6036031864
 01/24  24:00:00,41.0133373964,5.4991543271,0.677817306586,0.563048211333,15.0252895274,11.7056064465,39.6288038937,28.0886459139,0.0,11.5401579799
 01/25  01:00:00,36.5246183209,5.49052762911,0.44246952904,1.34422225042,11.6412384099,10.0650221343,34.3904885404,28.618345906,0.0,5.7721426344
 01/25  02:00:00,35.5762338808,5.49289785616,0.283480332337,2.11332456087,10.0992000411,10.047477231,35.3472030687,29.5831163524,0.0,5.76408671636
 01/25  03:00:00,34.2040456211,5.49188959572,0.132082573361,2.75310117361,8.25718729233,10.0299323277,30.8993120731,30.8793120731,0.0,0.02
 01/25  04:00:00,34.5200230192,5.49511674245,0.0703038953244,3.12762908668,8.25718729233,10.0299323277,37.602436039,31.8383648322,0.0,5.7640712068
 01/25  05:00:00,36.6992809073,5.50989489712,0.0386008215904,3.71703254053,8.25718729233,11.6354268332,39.6446900646,33.8724498286,0.0,5.77224023592
 01/25  06:00:00,44.7375688754,5.52439209729,0.037097026122,4.16214506477,12.1011305571,15.3678112995,46.1934416144,34.6218871378,0.0,11.5715544766
 01/25  07:00:00,73.069111407,5.59098797921,1.12776271396,1.80728664924,19.7275818095,37.2640762949,51.4476432131,33.9829018155,0.0,17.4647413975
 01/25  08:00:00,90.1979851625,5.72650538702,2.34373703328,0.863860478436,24.3117294858,51.2795993405,53.9058003015,30.4936244654,0.0,23.4121758361
 01/25  09:00:00,73.2151729433,5.5741446639,1.49079315649,1.81429524671,23.6694662846,40.6342015617,57.467934402,21.9221967974,0.0,35.5457376045
 01/25  10:00:00,70.8402665784,5.6480758424,4.26752375364,1.59656467739,23.6694662846,35.6302164847,69.7605164397,16.3421744822,18.025,35.3933419574
 01/25  11:00:00,53.6153267719,5.6464500705,4.4851545141,1.75265616307,18.7433767983,22.9618409725,53.8819993498,12.31796158,18.025,23.5390377698
 01/25  12:00:00,53.5546748047,5.68229078291,4.83428552273,1.30960126355,18.7433767983,22.9618409725,56.8500432107,9.48808918815,18.025,29.3369540226
 01/25  13:00:00,53.3997790578,5.70917256642,5.23112998097,0.6875311152,18.5889407304,23.1597249699,48.5788877757,7.08308014868,18.025,23.470807627
 01/25  14:00:00,53.4572086418,5.73187363891,5.43745926371,0.269427386259,18.7433767983,23.2517909448,50.0185925031,2.66279896666,18.025,29.3307935365
 01/25  15:00:00,53.6974362042,5.7653340004,5.74507214173,0.168584194803,18.7433767983,23.2517909448,43.5982935721,2.10763425235,18.025,23.4656593198
 01/25  16:00:00,53.4541314375,5.77363729797,5.86133240003,0.090661498945,18.7433767983,22.9618409725,50.7095974724,3.35126572942,18.025,29.333331743
 01/25  17:00:00,56.3956367735,5.70276310383,4.45022812611,0.0628125836911,18.7433767983,27.431320555,29.3744239878,5.57759521218,18.025,5.77182877563
 01/25  18:00:00,72.3008828106,5.72470475731,2.55544585528,0.000327440575638,17.6635504202,40.6971502883,16.7317193034,10.9438698771,0.0,5.7878494263
 01/25  19:00:00,81.2731237126,5.79621669704,3.06686881802,0.0,27.5259009287,37.3340067412,33.4026683093,15.9609731523,0.0,17.441695157
 01/25  20:00:00,84.2661924194,5.87820855918,3.65312701695,0.0,33.8341110165,33.3544677425,29.7956260154,18.2087942517,0.0,11.5868317636
 01/25  21:00:00,93.5752806593,6.03574859536,4.65051822295,0.0,36.5179666069,38.8247702939,32.4799294392,20.8961485639,0.0,11.5837808753
 01/25  22:00:00,88.2342649095,6.06864973938,4.79092673078,0.0,32.965339924,36.8579353714,39.0869153947,21.6220537161,0.0,17.4648616785
 01/25  23:00:00,62.2528525272,5.75967506124,2.66617660932,0.0,25.6355707503,20.6438685092,35.5102167283,23.9061631327,0.0,11.6040535956
 01/25  24:00:00,41.3040554228,5.58390172407,1.34977888859,0.0970542715085,15.0252895274,11.7056064465,37.1694936603,25.6297786698,0.0,11.5397149905
 01/26  01:00:00,36.0997039224,5.54431757556,1.03178617265,0.276199470118,11.6412384099,10.0650221343,31.9443887633,26.1722201148,0.0,5.77216864852
 01/26  02:00:00,34.4302844792,5.51428295077,0.809772299874,0.419697464783,10.0992000411,10.047477231,33.713267512,27.9491780215,0.0,5.76408949056
 01/26  03:00:00,32.6009306179,5.48908207927,0.586821923912,0.698052714008,8.25718729233,10.0299323277,30.3832159414,30.3632159414,0.0,0.02
 01/26  04:00:00,33.0230351648,5.48736296199,0.449218414878,1.25947859399,8.25718729233,10.0299323277,37.6181659885,31.8540870357,0.0,5.76407895278
 01/26  05:00:00,35.017354238,5.48755683869,0.331322785871,1.76472077194,8.25718729233,11.6354268332,39.4821287547,33.7103642989,0.0,5.77176445577
 01/26  06:00:00,42.7922640183,5.49686311055,0.342134290778,1.93932806857,12.1011305571,15.3678112995,45.3381092752,33.7658133426,0.0,11.5722959327
 01/26  07:00:00,72.4615149523,5.63736173989,1.65133920941,0.629734111374,19.7275818095,37.2640762949,51.347440393,33.8791912185,0.0,17.4682491745
 01/26  08:00:00,90.3896181968,5.80515674891,2.88648806647,0.434084570029,24.3117294858,51.2795993405,56.7524674489,33.3382837252,0.0,23.4141837237
 01/26  09:00:00,72.2984773465,5.54200293892,1.19004204171,1.23048667169,23.6694662846,40.6342015617,64.3836055774,28.8381425412,0.0,35.5454630363
 01/26  10:00:00,69.7673732102,5.53504990203,2.79322530718,2.11099321467,23.6694662846,35.6302164847,77.2176678869,29.6890339629,18.025,29.503633924
 01/26  11:00:00,53.1542518871,5.50264744606,2.36906305232,3.55147273531,18.7433767983,22.9618409725,78.9246312922,31.4771213998,18.025,29.4225098924
 01/26  12:00:00,53.7328842755,5.52372260772,2.40732039351,4.07334219757,18.7433767983,22.9618409725,78.3163986009,30.9561637436,18.025,29.3352348572
 01/26  13:00:00,53.537515672,5.55256296118,2.55148607284,3.6615196096,18.5889407304,23.1597249699,69.9492569396,28.4544129653,18.025,23.4698439743
 01/26  14:00:00,54.1791517161,5.53693535631,2.20264300884,4.42112235161,18.7433767983,23.2517909448,76.595870181,29.239982315,18.025,29.330887866
 01/26  15:00:00,54.5622974525,5.54747836344,2.16908556598,4.82728662705,18.7433767983,23.2517909448,71.3908990661,29.9008886968,18.025,23.4650103694
 01/26  16:00:00,53.7602957842,5.53943127268,2.28263753359,4.2097245204,18.7433767983,22.9618409725,77.9120163482,30.5530463508,18.025,29.3339699974
 01/26  17:00:00,57.4411257383,5.54522918478,1.46455658244,4.25150583757,18.7433767983,27.431320555,55.3572088188,31.560177981,18.025,5.77203083783
 01/26  18:00:00,73.2402101733,5.56089560145,0.607832045556,3.05107546368,17.6635504202,40.6971502883,39.7813082897,33.9933848472,0.0,5.78792344248
 01/26  19:00:00,81.2319767288,5.58367440785,0.918896534963,2.31936320648,27.5259009287,37.3340067412,55.79633579,38.3546088255,0.0,17.4417269645
 01/26  20:00:00,83.4058044036,5.61425156639,1.28313392154,1.77355905895,33.8341110165,33.3544677425,50.6629749912,39.0749864761,0.0,11.5879885151
 01/26  21:00:00,91.8787598522,5.71282800252,2.12637278942,1.15054007763,36.5179666069,38.8247702939,52.2984276473,40.7141279048,0.0,11.5842997425
 01/26  22:00:00,86.5849651785,5.74985569912,2.34475774325,1.11565851892,32.965339924,36.8579353714,58.6630117105,41.1969354957,0.0,17.4660762148
 01/26  23:00:00,62.802925528,5.58431124405,0.886530347958,2.50507961435,25.6355707503,20.6438685092,55.3082876972,43.7044358098,0.0,11.6038518874
 01/26  24:00:00,45.4564765745,5.57918244656,0.134972094942,5.46899938511,15.0252895274,11.7056064465,56.523687495,44.983292163,0.0,11.5403953321
 01/27  01:00:00,41.9562162115,5.62543774933,0.0522344837173,7.03114142157,11.6412384099,10.0650221343,51.1071455581,45.3360728908,0.0,5.77107266725
 01/27  02:00:00,41.3117882691,5.65630100516,0.0443045265545,7.92464994687,10.0992000411,10.047477231,44.9504157249,44.9304157249,0.0,0.02
 01/27  03:00:00,40.2314724678,5.68199750478,0.0369764469249,8.68552317105,8.25718729233,10.0299323277,50.5724162374,44.8079968596,0.0,5.76441937783
 01/27  04:00:00,40.8074170582,5.70036845899,0.0312053994545,9.24886664983,8.25718729233,10.0299323277,51.0744107034,45.3099973019,0.0,5.76441340151
 01/27  05:00:00,42.7932871992,5.71230634865,0.0263324337074,9.62089282428,8.25718729233,11.6354268332,51.4349840562,45.6633367321,0.0,5.77164732416
 01/27  06:00:00,49.8873792304,5.69583739033,0.026253079185,9.15134742742,12.1011305571,15.3678112995,55.0605728034,43.4892428423,0.0,11.5713299611
 01/27  07:00:00,75.6169158956,5.60765821719,0.48832663506,4.97784583016,19.7275818095,37.2640762949,58.8566668329,41.3884725488,0.0,17.4681942841
 01/27  08:00:00,90.9620563964,5.69358458434,1.86571641083,2.13886002565,24.3117294858,51.2795993405,60.8045725101,37.3909453204,0.0,23.4136271898
 01/27  09:00:00,75.7455030657,5.58374416186,0.504193155971,5.32161511536,23.6694662846,40.6342015617,65.419108272,29.8708038752,0.0,35.5483043968
 01/27  10:00:00,73.0374868736,5.59038491922,2.32735836403,5.79163574423,23.6694662846,35.6302164847,75.687544372,28.1584078475,18.025,29.5041365244
 01/27  11:00:00,57.4109786079,5.64683965154,2.44663410209,7.58643354821,18.7433767983,22.9618409725,75.558946258,28.1109486479,18.025,29.42299761
 01/27  12:00:00,57.4626993465,5.64930599469,2.49243200719,7.59246052785,18.7433767983,22.9618409725,74.6654142064,27.3044417857,18.025,29.3359724208
 01/27  13:00:00,57.2001532499,5.6426104339,2.43087158096,7.35472249117,18.5889407304,23.1597249699,67.4877680593,25.9919219739,18.025,23.4708460854
 01/27  14:00:00,57.2028450235,5.63812686321,2.3459729666,7.20029252343,18.7433767983,23.2517909448,72.1688910807,24.8127319828,18.025,29.3311590979
 01/27  15:00:00,57.0251435938,5.6344018244,2.30335617012,7.06893693275,18.7433767983,23.2517909448,66.0798059731,24.5891398188,18.025,23.4656661544
 01/27  16:00:00,56.2647442031,5.61593354341,2.34273947106,6.57756710234,18.7433767983,22.9618409725,72.0015198974,24.6429277133,18.025,29.3335921841
 01/27  17:00:00,59.3650957703,5.59754127581,1.5609689423,6.02674957642,18.7433767983,27.431320555,47.6287249791,23.8315901433,18.025,5.77213483579
 01/27  18:00:00,73.9111376908,5.54284654565,0.138369155454,4.20951234595,17.6635504202,40.6971502883,31.7586021243,25.9705513518,0.0,5.78805077244
 01/27  19:00:00,81.125371879,5.52704463347,0.397525429602,2.79075400419,27.5259009287,37.3340067412,47.8586961459,30.4165613387,0.0,17.4421348072
 01/27  20:00:00,82.6431301734,5.52668337064,0.678724870651,1.70285843668,33.8341110165,33.3544677425,43.6638762885,32.0772673622,0.0,11.5866089264
 01/27  21:00:00,91.2791289262,5.63658456275,1.63000457069,1.12351854132,36.5179666069,38.8247702939,45.8510819593,34.2672184791,0.0,11.5838634803
 01/27  22:00:00,86.025486086,5.67636166864,1.91063108239,1.06379493021,32.965339924,36.8579353714,53.2332685858,35.7664918421,0.0,17.4667767437
 01/27  23:00:00,61.7872893583,5.50470733864,0.442213826371,2.01335973626,25.6355707503,20.6438685092,48.8128192622,37.2085319642,0.0,11.604287298
 01/27  24:00:00,45.0897778519,5.56714276844,0.0752431172777,5.17406709092,15.0252895274,11.7056064465,50.0518512858,38.5129801305,0.0,11.5388711553
 01/28  01:00:00,42.4055390179,5.60378160014,0.051640092588,6.30281578468,12.8411359301,10.0650221343,45.3045400558,39.5323143794,0.0,5.77222567637
 01/28  02:00:00,43.0074625642,5.62340252462,0.0457267725314,6.89231822997,12.8411359301,10.0650221343,46.1060442469,40.3419067572,0.0,5.76413748979
 01/28  03:00:00,39.3266206967,5.65473876286,0.0366479585514,7.80825757845,8.25718729233,10.0299323277,40.9374363606,40.9174363606,0.0,0.02
 01/28  04:00:00,39.8861558435,5.67313524609,0.0305975342587,8.35544539776,8.25718729233,10.0299323277,47.1462378474,41.3821012369,0.0,5.76413661054
