Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  16:00:00,50.9748509621,5.49396407049,3.08585777861,0.666512333062,18.7433767983,22.9618409725,66.8337114444,19.4739019052,18.025,29.3348095392
 02/10  17:00:00,54.6016439976,5.51089321958,2.45650922785,0.454386246037,18.7433767983,27.431320555,42.4776416946,18.6801316951,18.025,5.7725099995
 02/10  18:00:00,69.4830241842,5.59847122961,1.5143543238,0.233761004039,17.6635504202,40.6971502883,28.6070894946,19.5316943379,0.0,9.07539515675
 02/10  19:00:00,80.3268808809,5.67172653413,2.13589694274,0.109166776957,27.5259009287,37.3340067412,37.7480748421,23.6126655198,0.0,14.1354093224
 02/10  20:00:00,83.1842675133,5.73968612426,2.64642677456,0.0632588268086,33.8341110165,33.3544677425,36.0775525237,24.488638164,0.0,11.5889143598
 02/10  21:00:00,92.3397648968,5.87530867825,3.51076834777,0.0646355244304,36.5179666069,38.8247702939,37.7266252467,26.1379290135,0.0,11.5886962332
 02/10  22:00:00,87.0753650048,5.91670720526,3.70443742418,0.0794713521135,32.965339924,36.8579353714,44.0452171705,26.5753165402,0.0,17.4699006303
 02/10  23:00:00,61.7084697268,5.68535835292,2.0853518333,0.110715491506,25.6355707503,20.6438685092,45.0236069971,27.6251277797,0.0,17.3984792174
 02/10  24:00:00,41.1281949514,5.52821377869,0.928352285436,0.398286892097,15.0252895274,11.7056064465,34.5354814858,28.7548931875,0.0,5.78058829826
 02/11  01:00:00,37.2768960349,5.49538402041,0.644030010001,0.690165768389,12.8411359301,10.0650221343,35.1900088853,29.4180347465,0.0,5.77197413878
 02/11  02:00:00,37.305243353,5.4816009355,0.513835603713,0.86377939085,12.8411359301,10.0650221343,35.4673063358,29.7026441318,0.0,5.76466220399
 02/11  03:00:00,33.0131742212,5.47029022429,0.284154407021,1.43174057778,8.25718729233,10.0299323277,35.8259860303,30.0612814824,0.0,5.76470454796
 02/11  04:00:00,33.279708583,5.46869663094,0.175875236561,1.80814875368,8.25718729233,10.0299323277,36.4534223169,30.6891575689,0.0,5.76426474799
 02/11  05:00:00,35.0581432305,5.46805339624,0.120840739638,2.03547684741,8.25718729233,11.6354268332,36.9386312693,31.1663968661,0.0,5.77223440314
 02/11  06:00:00,39.5734163854,5.47694566403,0.0906287309368,2.4135933456,8.71707943955,15.3327214929,36.3807641951,30.6011838237,0.0,5.77958037142
 02/11  07:00:00,59.1871735064,5.49085370166,0.399117474488,1.60859173102,18.5082010057,25.6353820695,41.1308980115,29.5578303919,0.0,11.5730676196
 02/11  08:00:00,72.2975351685,5.63120370851,1.62857400244,0.780942944136,19.4083231844,41.0650158608,46.6263862243,29.1545988643,0.0,17.47178736
 02/11  09:00:00,94.2098070074,5.8349226652,3.63854115627,0.37007533656,26.3286599382,57.9988325916,66.3234802108,24.5427218875,0.0,41.7807583233
 02/11  10:00:00,79.7339382707,5.6509070875,4.1775912611,0.694009425523,26.3286599382,42.8504436482,78.48555291,24.9037341668,18.025,35.5568187432
 02/11  11:00:00,55.0087541199,5.4647092486,2.79936492765,1.52779429733,21.7447113004,23.4437158914,79.8364152614,26.3991681606,18.025,35.4122471008
 02/11  12:00:00,53.2038283792,5.47639508211,2.69791062105,2.27472336168,19.3027497915,23.426170988,74.3298991669,26.8789726788,18.025,29.4259264881
 02/11  13:00:00,53.7261607445,5.49429559818,2.48834128244,2.84689845147,19.1483137236,23.7250123474,69.0574666421,27.5545965494,18.025,23.4778700926
 02/11  14:00:00,54.0929660818,5.50318683614,2.42758698533,3.12002000661,19.3027497915,23.7161209604,72.68971609,25.3274910836,18.025,29.3372250064
 02/11  15:00:00,54.2509777231,5.50904566445,2.41519820992,3.28456519125,19.3027497915,23.7161209604,66.6873584069,25.1908190679,18.025,23.471539339
 02/11  16:00:00,54.0810339178,5.51314105556,2.43208695686,3.38358301318,19.3027497915,23.426170988,73.7064309323,26.3396069418,18.025,29.3418239905
 02/11  17:00:00,57.9398906517,5.52024216092,1.62096637129,3.59512556671,19.3027497915,27.8956505705,50.0730177323,26.2756170593,18.025,5.77240067296
 02/11  18:00:00,67.8160364023,5.50845396698,0.359248209429,2.35413084164,18.2229234133,37.5968344597,32.5802799365,26.7997825928,0.0,5.78049734367
 02/11  19:00:00,85.1531303339,5.58699183078,1.27084601736,0.979626030082,32.690315043,37.0816133363,42.2099787759,30.6540401078,0.0,11.5559386681
 02/11  20:00:00,85.7676764279,5.67386194977,1.97353123504,0.692613289491,36.8143715336,33.066984531,42.5586654094,30.9720768523,0.0,11.5865885571
 02/11  21:00:00,91.6252464792,5.77838234534,2.70132718922,0.477784153003,36.3493007332,38.7721355839,44.5363588703,32.9491191351,0.0,11.5872397351
 02/11  22:00:00,89.4676541055,5.78004678489,2.65747985351,0.480238557268,36.1807251679,36.8228455648,45.6393260777,34.0513502925,0.0,11.5879757852
 02/11  23:00:00,67.0553834446,5.59737502568,1.3046192737,0.922935365449,31.0351095914,20.6438685092,52.5166275909,35.0462811965,0.0,17.4703463944
 02/11  24:00:00,44.257469359,5.47540563606,0.259125207512,1.84721994,17.4250845679,11.7056064465,47.5087588373,35.9354439845,0.0,11.5733148528
 02/12  01:00:00,39.6567732517,5.51633073842,0.153847910264,3.41985496656,12.925468867,10.100111941,42.6620701173,36.8893314083,0.0,5.77273870898
 02/12  02:00:00,40.582356327,5.54425608626,0.105532649879,4.36711803974,12.925468867,10.100111941,44.249613328,38.4850076534,0.0,5.76460567462
 02/12  03:00:00,37.0555799921,5.57885101718,0.0633070139765,5.46701148389,8.34152022915,10.0650221343,39.6943530635,39.6743530635,0.0,0.02
 02/12  04:00:00,37.691499982,5.59798521982,0.0447016625127,6.10240152257,8.34152022915,10.0650221343,46.2405144771,40.4758652446,0.0,5.76464923257
 02/12  05:00:00,39.7381939004,5.61177334512,0.0392511163516,6.53397398168,8.34152022915,11.6705166398,46.731106675,40.9586149934,0.0,5.77249168165
 02/12  06:00:00,44.310923343,5.62472815982,0.0347635661502,6.93975823809,8.80141237637,15.3678112995,52.0866317256,40.5456958715,0.0,11.540935854
 02/12  07:00:00,63.0992667609,5.58517722017,0.0634741902517,5.76200481393,18.5082010057,25.6353820695,45.0578984315,39.2611780657,0.0,5.79672036581
 02/12  08:00:00,74.0481557765,5.57360387127,0.59244026673,3.50587311638,19.4926561212,41.1001056674,55.7271103095,38.2566381401,0.0,17.4704721694
 02/12  09:00:00,94.4932052395,5.79308338703,3.13133637604,1.20251598095,26.3286599382,57.9988325916,78.2193981005,30.4686233167,0.0,47.7507747838
 02/12  10:00:00,80.3006661148,5.69838766438,4.44963596065,1.060633845,26.2443270014,42.8153538416,78.1010615985,24.5134455221,18.025,35.5626160764
 02/12  11:00:00,56.3677873767,5.60263506601,3.94023615527,1.6080294508,21.7447113004,23.4437158914,67.1489858875,19.6119220439,18.025,29.5120638435
 02/12  12:00:00,53.7735941559,5.63405686553,4.4724782075,0.852546632624,19.3449162599,23.4437158914,60.8151686323,13.3616606596,18.025,29.4285079727
 02/12  13:00:00,53.8086737684,5.67762652492,4.8862099132,0.288499509589,19.190480192,23.7425572507,54.9269849994,7.56241332608,18.025,29.3395716733
 02/12  14:00:00,53.9719311827,5.70751625403,5.17745301777,0.104502948764,19.260583323,23.698576057,43.4962144864,1.99778786718,18.025,23.4734266192
 02/12  15:00:00,54.0908612391,5.72497456587,5.36688133576,0.0165444649703,19.260583323,23.698576057,48.7011452666,1.33754308215,18.025,29.3386021845
 02/12  16:00:00,53.8075023259,5.72563309143,5.38936068061,0.0,19.260583323,23.4086260847,44.127478417,2.62962347152,18.025,23.4728549455
 02/12  17:00:00,56.9318570638,5.6583690557,4.12963886759,0.0,19.260583323,27.8781056672,28.5338479293,4.73640625949,18.025,5.77244166978
 02/12  18:00:00,67.5560596202,5.67998523407,2.34157700648,0.0,18.1807569449,37.5792895564,21.8257006865,10.2844277522,0.0,11.5412729344
 02/12  19:00:00,86.0908347964,5.80849966814,3.08609246136,0.0,32.6059821062,37.0465235296,23.4718768729,17.6833730258,0.0,5.788503847
 02/12  20:00:00,86.9592019328,5.89749865668,3.63402754348,0.0,36.8143715336,33.066984531,32.6575436517,21.0690650353,0.0,11.5884786164
 02/12  21:00:00,93.2936795864,6.03286096016,4.47364338457,0.0,36.43363367,38.8072253906,34.7462868376,23.1583513254,0.0,11.5879355123
 02/12  22:00:00,90.8295183818,6.02958658708,4.36946548763,0.0,36.0963922311,36.7877557581,36.4741877864,24.8847384316,0.0,11.5894493548
 02/12  23:00:00,67.4514338357,5.76332990303,2.5770718433,0.0,30.9507766546,20.6087787026,44.1475773171,26.6761191819,0.0,17.4714581352
 02/12  24:00:00,43.6701542857,5.58858797418,1.38118285228,0.0246652382115,17.4250845679,11.7056064465,39.158884612,27.5853663605,0.0,11.5735182515
 02/13  01:00:00,36.0509004268,5.54583414894,1.05981616409,0.197830239374,11.6412384099,10.0650221343,33.9263476028,28.1536504637,0.0,5.77269713909
 02/13  02:00:00,34.3633446947,5.50633852149,0.760059045287,0.410400300671,10.0992000411,10.047477231,35.8303342116,30.0656126445,0.0,5.76472156702
 02/13  03:00:00,32.6191605546,5.48087260822,0.514156330276,0.797141892555,8.25718729233,10.0299323277,38.5522995551,32.7876938722,0.0,5.7646056829
 02/13  04:00:00,33.2660272835,5.48567873587,0.353727659556,1.59963139004,8.25718729233,10.0299323277,41.4160710193,35.6519026415,0.0,5.76416837784
 02/13  05:00:00,35.3686916201,5.4902885735,0.24172703684,2.20290250597,8.25718729233,11.6354268332,42.7564098569,36.9839226747,0.0,5.77248718223
 02/13  06:00:00,43.1794196247,5.49849704691,0.261516299638,2.40543678591,12.1011305571,15.3678112995,47.8512365217,36.279189918,0.0,11.5720466036
 02/13  07:00:00,72.8738015804,5.66335802244,1.79865148861,0.868654276676,19.7275818095,37.2640762949,52.5597672503,35.0896787512,0.0,17.4700884991
 02/13  08:00:00,88.7585439939,5.83113259281,3.0537565048,0.49368888736,24.3117294858,51.2795993405,55.9021389956,32.4810261613,0.0,23.4211128343
 02/13  09:00:00,72.5119945205,5.57499314831,1.53037851755,1.07062591577,23.6694662846,40.6342015617,61.7102085643,26.1457585141,0.0,35.5644500503
 02/13  10:00:00,69.5776777687,5.55856260134,3.34203741788,1.34893495252,23.6694662846,35.6302164847,72.0843202452,24.5496154806,18.025,29.5097047646
 02/13  11:00:00,52.3982794736,5.48922869573,2.75240790533,2.4255447876,18.7433767983,22.9618409725,72.0414454256,24.5861603102,18.025,29.4302851154
 02/13  12:00:00,52.3929521893,5.48324610994,2.73220138744,2.44898622626,18.7433767983,22.9618409725,71.2400316683,23.8708566369,18.025,29.3441750314
 02/13  13:00:00,52.1869595557,5.48065466954,2.58868538623,2.34565295334,18.5889407304,23.1597249699,63.989004577,22.4884616786,18.025,23.4755428983
 02/13  14:00:00,52.4496515374,5.48134768187,2.5096359488,2.44019877936,18.7433767983,23.2517909448,68.8261253158,21.4622078887,18.025,29.3389174271
 02/13  15:00:00,52.3387514238,5.48088333413,2.51551691379,2.32388369054,18.7433767983,23.2517909448,62.6639837486,21.1658483221,18.025,23.4731354265
 02/13  16:00:00,51.8967152615,5.49355129374,2.69976426179,1.97487973964,18.7433767983,22.9618409725,69.2252246017,21.8619236471,18.025,29.3383009546
 02/13  17:00:00,55.4052475472,5.48713091129,1.84765346138,1.89060778171,18.7433767983,27.431320555,46.6200135065,22.8235994553,18.025,5.77141405118
 02/13  18:00:00,67.627269847,5.54054262041,0.913562528011,0.920726950305,17.6635504202,40.6971502883,30.3786250397,24.5900119332,0.0,5.78861310657
 02/13  19:00:00,80.1618728856,5.6048497807,1.47369036518,0.673236999728,27.5259009287,37.3340067412,47.1324749397,29.6873140791,0.0,17.4451608605
 02/13  20:00:00,82.8820221125,5.66447459111,1.96486634763,0.517782790463,33.8341110165,33.3544677425,42.6581132551,31.0681880687,0.0,11.5899251864
 02/13  21:00:00,91.7882686336,5.78563931931,2.81072773397,0.302848040143,36.5179666069,38.8247702939,44.2347497188,32.6469326803,0.0,11.5878170385
 02/13  22:00:00,86.4344538245,5.81636652169,2.95410624075,0.289227028213,32.965339924,36.8579353714,50.5469656568,33.0749486253,0.0,17.4720170315
 02/13  23:00:00,61.6321966618,5.61503995585,1.46766743135,0.722440686667,25.6355707503,20.6438685092,51.5224301792,34.1250552207,0.0,17.3973749585
 02/13  24:00:00,41.7223838457,5.48843814589,0.411244486614,1.5493573037,15.0252895274,11.7056064465,41.0274345658,35.2467495887,0.0,5.78068497711
 02/14  01:00:00,37.671608497,5.49685663238,0.182120121904,2.74521202564,11.6412384099,10.0650221343,41.6837442667,35.9113518519,0.0,5.77239241482
 02/14  02:00:00,37.2618007545,5.52880819141,0.106508394304,3.93993651537,10.0992000411,10.047477231,42.6154314288,36.8507225037,0.0,5.76470892506
 02/14  03:00:00,36.2473937355,5.5534564118,0.0634908590618,4.80345678074,8.25718729233,10.0299323277,43.2707314425,37.505976783,0.0,5.76475465943
 02/14  04:00:00,36.8013926446,5.57056879294,0.045976368524,5.35785879103,8.25718729233,10.0299323277,38.0551755467,38.0351755467,0.0,0.02
 02/14  05:00:00,39.113783008,5.5960503764,0.0392969970729,6.04466188335,8.25718729233,11.6354268332,51.2171613229,39.6925332099,0.0,11.524628113
 02/14  06:00:00,46.7920926896,5.59777175205,0.0379599848092,6.14239073232,12.1011305571,15.3678112995,45.4649909136,39.6681879906,0.0,5.79680292296
 02/14  07:00:00,73.5813971463,5.5905735043,0.961625033043,2.48606266683,19.7275818095,37.2640762949,55.8382343371,38.3675494094,0.0,17.4706849277
 02/14  08:00:00,86.9187897235,5.75094734684,2.4607097349,1.21116398613,24.3117294858,51.2795993405,59.1337322326,35.7125864359,0.0,23.4211457967
 02/14  09:00:00,73.7921318311,5.53686852474,0.701838735977,3.2174259563,23.6694662846,40.6342015617,70.5812106267,29.0973150354,0.0,41.4838955913
 02/14  10:00:00,71.3713343997,5.54619752829,2.49938244632,3.99761191537,23.6694662846,35.6302164847,74.971675529,27.4379841607,18.025,29.5086913683
 02/14  11:00:00,55.6686634315,5.58893910227,2.50728691181,5.8413380184,18.7433767983,22.9618409725,74.833792698,27.3783137721,18.025,29.4304789259
 02/14  12:00:00,55.71492078,5.59065625125,2.55494419921,5.84080116425,18.7433767983,22.9618409725,73.9593841074,26.5911597717,18.025,29.3432243357
 02/14  13:00:00,54.8995791613,5.56541961777,2.4393860841,5.12280793754,18.5889407304,23.1597249699,65.4123648803,23.9155584447,18.025,23.4718064356
 02/14  14:00:00,54.2447587664,5.53509067517,2.44357189058,4.24762475415,18.7433767983,23.2517909448,68.1872958222,20.8191012375,18.025,29.3431945847
 02/14  15:00:00,53.3867436978,5.5086794504,2.51268814372,3.34690945853,18.7433767983,23.2517909448,60.3181662542,18.8255740165,18.025,23.4675922378
 02/14  16:00:00,52.5055188581,5.49202889283,2.587529194,2.69743971541,18.7433767983,22.9618409725,65.7856681145,19.3237292999,18.025,28.4369388146
 02/14  17:00:00,55.5764767467,5.47806443014,1.84675158497,2.07180567882,18.7433767983,27.431320555,43.8027687754,19.1179649861,18.025,6.65980378934
 02/14  18:00:00,67.2570774987,5.50188111482,0.682567019841,0.82019175121,17.6635504202,40.6971502883,25.5701301652,19.782618186,0.0,5.78751197916
 02/14  19:00:00,79.901161859,5.57744269558,1.38037462759,0.533247761145,27.5259009287,37.3340067412,40.8852437126,23.4387406353,0.0,17.4465030773
 02/14  20:00:00,82.7082582267,5.64843841777,2.02223580853,0.302686202199,33.8341110165,33.3544677425,35.224850238,23.6353592853,0.0,11.5894909527
 02/14  21:00:00,91.7974270749,5.78354318609,3.02002789006,0.104798543377,36.5179666069,38.8247702939,35.9531237858,24.3666602771,0.0,11.5864635087
 02/14  22:00:00,86.5236158763,5.82452527652,3.22555321477,0.0987857500457,32.965339924,36.8579353714,41.3200256762,23.8495774849,0.0,17.4704481913
 02/14  23:00:00,61.2532557479,5.61013936845,1.61178486142,0.204282733858,25.6355707503,20.6438685092,35.5902032129,23.9841672247,0.0,11.6060359882
 02/14  24:00:00,40.8823825332,5.4690809013,0.484965103885,0.65498984514,15.0252895274,11.7056064465,36.2353650135,24.6938387206,0.0,11.5415262929
 02/15  01:00:00,35.8103324906,5.44636730153,0.281376737571,0.835168152807,11.6412384099,10.0650221343,30.4148857172,24.6421530164,0.0,5.77273270071
 02/15  02:00:00,34.3394231838,5.44146469219,0.205551157562,1.0058601829,10.0992000411,10.047477231,30.4471812084,24.6836909134,0.0,5.76349029505
 02/15  03:00:00,32.739343092,5.44465163732,0.151035604392,1.31666744812,8.25718729233,10.0299323277,24.8433746078,24.8233746078,0.0,0.02
 02/15  04:00:00,33.0074411287,5.45090466228,0.1199298352,1.60961727014,8.25718729233,10.0299323277,30.5024590411,24.7380451067,0.0,5.76441393437
 02/15  05:00:00,34.8290466276,5.45642929626,0.100243678119,1.83859961875,8.25718729233,11.6354268332,30.5607152923,24.7879774552,0.0,5.77273783717
 02/15  06:00:00,42.2255449626,5.45262878991,0.130057395046,1.62888669868,12.1011305571,15.3678112995,35.6279886952,24.054342388,0.0,11.5736463071
 02/15  07:00:00,72.4862054529,5.64384710158,1.88573202433,0.413489050383,19.7275818095,37.2640762949,40.0641973468,22.5953439627,0.0,17.4688533842
 02/15  08:00:00,86.8863659479,5.84956284856,3.46190336342,0.078931236776,24.3117294858,51.2795993405,43.0533267884,19.6335181289,0.0,23.4198086596
 02/15  09:00:00,72.3320564895,5.55147343966,2.11043136366,0.334152608062,23.6694662846,40.6342015617,48.6614431227,13.0965970237,0.0,35.564846099
 02/15  10:00:00,69.3393294442,5.52936436702,4.11365391117,0.368166264323,23.6694662846,35.6302164847,64.7123607968,11.276886667,18.025,35.4104741297
 02/15  11:00:00,51.2121470913,5.43104107534,3.5159869392,0.534019875117,18.7433767983,22.9618409725,57.9816627311,10.5277549551,18.025,29.428907776
 02/15  12:00:00,51.2721548911,5.43501301451,3.66269668,0.445926486238,18.7433767983,22.9618409725,49.9593569129,8.45642683502,18.025,23.4779300779
 02/15  13:00:00,51.5370946084,5.46719626834,4.02335211901,0.274578248442,18.5889407304,23.1597249699,53.3756629699,6.01242064979,18.025,29.3382423201
 02/15  14:00:00,51.5302364633,5.46298392789,3.86260934569,0.18617557307,18.7433767983,23.2517909448,45.2772169905,3.7768594579,18.025,23.4753575326
 02/15  15:00:00,51.6892654674,5.49093699114,4.12399530824,0.0558621673379,18.7433767983,23.2517909448,50.5053059176,3.14259514793,18.025,29.3377107696
 02/15  16:00:00,51.1786168143,5.47920883372,3.93861414342,0.0322765863751,18.7433767983,22.9618409725,47.7451489554,6.24800782766,18.025,23.4721411277
 02/15  17:00:00,54.7907960865,5.48888768969,3.10321980085,0.0188297237339,18.7433767983,27.431320555,31.9246908706,8.12727930135,18.025,5.77241156923
 02/15  18:00:00,68.1645216369,5.62813685782,2.2839417982,0.0,17.6635504202,40.6971502883,21.3915519277,9.83441957813,0.0,11.5571323495
 02/15  19:00:00,81.0447834949,5.71305937074,2.92162564145,0.0,27.5259009287,37.3340067412,30.6753938026,13.2295050143,0.0,17.4458887883
 02/15  20:00:00,83.9729128298,5.78792307686,3.45009399071,0.0,33.8341110165,33.3544677425,25.1329875449,13.5458773435,0.0,11.5871102014
 02/15  21:00:00,93.1378918012,5.92993513764,4.31889993267,0.0,36.5179666069,38.8247702939,26.5401979609,14.9524439929,0.0,11.5877539681
 02/15  22:00:00,87.8804901425,5.98185740451,4.5238749079,0.0,32.965339924,36.8579353714,32.8920022597,15.4202099824,0.0,17.4717922772
 02/15  23:00:00,62.2569937278,5.73853001856,2.69141624854,0.0,25.6355707503,20.6438685092,27.8243465782,16.2184073357,0.0,11.6059392425
 02/15  24:00:00,41.207874516,5.56761624256,1.36691192566,0.0,15.0252895274,11.7056064465,24.0546337486,18.2749060742,0.0,5.77972767441
 02/16  01:00:00,35.7692074483,5.51935071823,1.00243573961,0.0,11.6412384099,10.0650221343,30.7981493462,19.2727192277,0.0,11.5254301184
 02/16  02:00:00,33.9682848013,5.48703888881,0.777040717895,0.017658834448,10.0992000411,10.047477231,20.6788896152,20.6588896152,0.0,0.02
 02/16  03:00:00,31.9808886025,5.45838842653,0.547265942144,0.148244514256,8.25718729233,10.0299323277,28.0217242889,22.2570977328,0.0,5.76462655609
 02/16  04:00:00,31.9837362973,5.44407657578,0.41152062162,0.30114865487,8.25718729233,10.0299323277,29.2658452648,23.5011719432,0.0,5.76467332155
 02/16  05:00:00,33.6040759581,5.43585023331,0.331334530182,0.403116913427,8.25718729233,11.6354268332,29.8777349813,24.1063138237,0.0,5.77142115755
 02/16  06:00:00,41.2994217229,5.44542538818,0.391781956401,0.448241987413,12.1011305571,15.3678112995,36.1082212802,24.5348598763,0.0,11.5733614039
 02/16  07:00:00,72.6386824807,5.70912846427,2.36586001748,0.0205540833784,19.7275818095,37.2640762949,41.845978504,24.3753085227,0.0,17.4706699814
 02/16  08:00:00,87.0711974244,5.89850516638,3.66320503651,0.0135195649317,24.3117294858,51.2795993405,45.6496632049,22.2282780042,0.0,23.4213852007
 02/16  09:00:00,72.5742421783,5.62297984447,2.59925595396,0.0160064992721,23.6694662846,40.6342015617,51.0137421681,15.4545303866,0.0,35.5592117815
 02/16  10:00:00,69.4513638046,5.58917497212,4.44832190328,0.0857218856243,23.6694662846,35.6302164847,68.0273738759,14.5947290118,18.025,35.4076448641
 02/16  11:00:00,51.2104900732,5.46952717431,3.71626597618,0.293598130418,18.7433767983,22.9618409725,61.4330460848,13.9785594008,18.025,29.429486684
 02/16  12:00:00,51.1870210029,5.46961793809,3.71511344116,0.27376981347,18.7433767983,22.9618409725,53.706047804,12.1999944955,18.025,23.4810533084
 02/16  13:00:00,51.2124967851,5.47966445524,3.74736518777,0.213498755616,18.5889407304,23.1597249699,57.6070674316,10.238538456,18.025,29.3435289756
 02/16  14:00:00,51.2198265363,5.47901090958,3.55479796795,0.167550804144,18.7433767983,23.2517909448,50.9890455582,9.49337194825,18.025,23.47067361
 02/16  15:00:00,51.141214863,5.47225512131,3.52318899165,0.127299109967,18.7433767983,23.2517909448,56.5179755931,9.14996528008,18.025,29.343010313
 02/16  16:00:00,50.8511149157,5.47591385261,3.56394616863,0.082737561633,18.7433767983,22.9618409725,51.9466670006,10.4541972512,18.025,23.4674697494
 02/16  17:00:00,54.5347326741,5.48651104917,2.80094107268,0.0674218801517,18.7433767983,27.431320555,35.2168537621,11.4194348934,18.025,5.77241886866
 02/16  18:00:00,67.7436744995,5.61248287282,1.87874868707,0.0,17.6635504202,40.6971502883,25.4876736086,13.9307968573,0.0,11.5568767513
 02/16  19:00:00,80.5638175474,5.68809099569,2.46562873174,0.0,27.5259009287,37.3340067412,29.5364004223,17.8986665952,0.0,11.6377338271
 02/16  20:00:00,83.4618915303,5.76250415585,2.9644865819,0.0,33.8341110165,33.3544677425,31.0151291043,18.48653013,0.0,12.5285989742
 02/16  21:00:00,92.6737160199,5.90740095736,3.87725762226,0.0,36.5179666069,38.8247702939,36.6488362652,20.2187265587,0.0,16.4301097065
 02/16  22:00:00,87.331318616,5.94340994489,4.01315520383,0.0,32.965339924,36.8579353714,39.2804646226,21.809800192,0.0,17.4706644307
 02/16  23:00:00,61.8156885103,5.70014396517,2.28849541542,0.0,25.6355707503,20.6438685092,35.5533971649,23.9482099257,0.0,11.6051872393
 02/16  24:00:00,40.9105394599,5.53528660386,1.062853541,0.0390541634151,15.0252895274,11.7056064465,31.3051188734,25.5244196158,0.0,5.78069925759
 02/17  01:00:00,35.7394121397,5.49331972356,0.715460476493,0.283211118201,11.6412384099,10.0650221343,32.4717684947,26.6990201574,0.0,5.77274833727
 02/17  02:00:00,34.1633718783,5.46798820307,0.490630908127,0.518205068274,10.0992000411,10.047477231,33.2172785108,27.4526869954,0.0,5.76459151542
 02/17  03:00:00,32.2500012931,5.44485552768,0.295214546455,0.682940729169,8.25718729233,10.0299323277,33.6209821263,27.8565043483,0.0,5.76447777797
 02/17  04:00:00,32.2460502673,5.43329390913,0.192259610236,0.793506508472,8.25718729233,10.0299323277,33.9669157823,28.2028731324,0.0,5.76404264993
 02/17  05:00:00,33.8901256009,5.42960091553,0.15043072693,0.87631951782,8.25718729233,11.6354268332,34.265868692,28.4934993172,0.0,5.77236937482
 02/17  06:00:00,41.5235141734,5.43503676152,0.191143424856,0.883362226053,12.1011305571,15.3678112995,39.308748474,27.7357869111,0.0,11.5729615629
 02/17  07:00:00,72.7359418676,5.69042689415,2.18331440707,0.319061187571,19.7275818095,37.2640762949,44.3219841807,26.849805746,0.0,17.4721784346
 02/17  08:00:00,86.9332643066,5.86854491177,3.4682170821,0.100532664149,24.3117294858,51.2795993405,48.1485756601,24.7276005721,0.0,23.4209750879
 02/17  09:00:00,72.3007666913,5.57617055541,1.98156438686,0.407032385898,23.6694662846,40.6342015617,54.6537148268,19.0894795023,0.0,35.5642353245
 02/17  10:00:00,69.2364898136,5.54375575481,3.79813038878,0.566458989478,23.6694662846,35.6302164847,66.278239106,18.7426859509,18.025,29.5105531551
 02/17  11:00:00,51.0313306844,5.43050672649,2.97877197772,0.890952438855,18.7433767983,22.9618409725,67.2263756759,19.7710763269,18.025,29.430299349
 02/17  12:00:00,51.1083446084,5.43173722035,2.92581854423,1.02226942597,18.7433767983,22.9618409725,67.5487046231,20.1795152942,18.025,29.3441893289
 02/17  13:00:00,51.0393383599,5.43424126845,2.79899375212,1.03413593145,18.5889407304,23.1597249699,59.5887903849,18.0882040673,18.025,23.4755863176
 02/17  14:00:00,51.2442271753,5.43553832411,2.7672969327,1.0229217243,18.7433767983,23.2517909448,64.2332401458,16.8692054608,18.025,29.3390346851
 02/17  15:00:00,51.2406447675,5.4367350481,2.74770577772,1.03773564752,18.7433767983,23.2517909448,58.1865033875,16.6882383328,18.025,23.4732650547
 02/17  16:00:00,50.8716140167,5.43756955268,2.77583778091,0.929685714104,18.7433767983,22.9618409725,64.9845723102,17.6210506061,18.025,29.338521704
 02/17  17:00:00,54.4423064032,5.4428209571,2.01988550452,0.799743712538,18.7433767983,27.431320555,41.3477716775,17.5501956529,18.025,5.77257602463
 02/17  18:00:00,67.4781308548,5.55361299473,1.17627706011,0.495801766997,17.6635504202,40.6971502883,24.0554787054,18.2668525667,0.0,5.7886261387
 02/17  19:00:00,80.2371019514,5.63366950915,1.90378311522,0.289551416348,27.5259009287,37.3340067412,39.8808021198,22.4350864263,0.0,17.4457156935
 02/17  20:00:00,83.0138239879,5.6997151466,2.43248206635,0.146726325783,33.8341110165,33.3544677425,35.0721147603,23.4820799346,0.0,11.5900348257
 02/17  21:00:00,92.1580566245,5.83616358814,3.35264881273,0.0801887701806,36.5179666069,38.8247702939,36.593466925,25.0055653571,0.0,11.5879015679
 02/17  22:00:00,86.8546983702,5.87449232844,3.52043884199,0.0850103702198,32.965339924,36.8579353714,42.8390198112,25.3667911905,0.0,17.4722286207
 02/17  23:00:00,61.4773753893,5.64657859137,1.85504090845,0.148705309602,25.6355707503,20.6438685092,43.7601466905,26.3622566048,0.0,17.3978900857
 02/17  24:00:00,41.0247147029,5.49552249541,0.681580433018,0.574266723273,15.0252895274,11.7056064465,33.184499836,27.4037665686,0.0,5.78073326745
 02/18  01:00:00,37.1238617095,5.46455455835,0.415563351889,0.796425948176,12.8411359301,10.0650221343,33.6429054147,27.8704702875,0.0,5.77243512716
 02/18  02:00:00,37.1150983362,5.4522997357,0.304347049241,0.91242262644,12.8411359301,10.0650221343,34.0092150808,28.2444665316,0.0,5.76474854927
 02/18  03:00:00,32.7709675429,5.44760958236,0.170518150239,1.32584962145,8.25718729233,10.0299323277,34.3301998379,28.5654041808,0.0,5.76479565712
 02/18  04:00:00,33.4182135244,5.46600300764,0.12988994028,1.99533138006,8.25718729233,10.0299323277,30.6011529315,28.8614205475,0.0,1.73973238405
 02/18  05:00:00,35.449069763,5.47836736211,0.107938232965,2.42898986095,8.25718729233,11.6354268332,39.0218364319,29.2204978224,0.0,9.80133860952
 02/18  06:00:00,39.937747988,5.48819650909,0.0941086664809,2.76319155046,8.71707943955,15.3327214929,34.7134650696,28.9326716549,0.0,5.78079341465
 02/18  07:00:00,59.0443335262,5.47192484101,0.28783853048,1.59595717769,18.5082010057,25.6353820695,39.518002288,27.945047855,0.0,11.5729544331
 02/18  08:00:00,70.4021038667,5.63347027533,1.73415874455,0.661654404374,19.4083231844,41.0650158608,43.7251687668,26.2530493955,0.0,17.4721193713
 02/18  09:00:00,94.6117688896,5.86922782548,4.18291872767,0.193346537714,26.3286599382,57.9988325916,62.0768082146,20.2935391679,0.0,41.7832690467
 02/18  10:00:00,80.0277467289,5.67402154488,4.76225116795,0.380039173048,26.3286599382,42.8504436482,73.4719787929,19.8893086194,18.025,35.5576701735
 02/18  11:00:00,54.7168622282,5.46232252213,3.23712566941,0.800524670595,21.7447113004,23.4437158914,73.4882319862,20.0495961725,18.025,35.4136358137
 02/18  12:00:00,52.1807593922,5.44979113252,3.14284056237,0.833325222804,19.3027497915,23.426170988,67.1958493227,19.742374363,18.025,29.4284749597
 02/18  13:00:00,52.114285032,5.44807032607,2.99234608227,0.777241666235,19.1483137236,23.7250123474,60.7199486724,19.2174995442,18.025,23.4774491282
 02/18  14:00:00,52.1601575734,5.44836581418,2.97056573687,0.699051317222,19.3027497915,23.7161209604,63.5472927778,16.1801449196,18.025,29.3421478583
 02/18  15:00:00,52.0919345779,5.4480873862,2.9656164277,0.636060596006,19.3027497915,23.7161209604,57.4143406643,15.9180847491,18.025,23.4712559152
 02/18  16:00:00,51.749032812,5.44447414196,2.92179225496,0.630541375993,19.3027497915,23.426170988,65.4553001478,18.0886826591,18.025,29.3416174887
 02/18  17:00:00,55.3125351413,5.44003433332,2.03359079478,0.635351919108,19.3027497915,27.8956505705,42.4198061822,18.6223590265,18.025,5.77244715574
 02/18  18:00:00,64.5065946074,5.50870621328,0.835981137937,0.451701616892,18.2229234133,37.5968344597,25.8641191891,20.083512377,0.0,5.78060681205
 02/18  19:00:00,85.1322941314,5.64795819933,2.00885108201,0.159816065355,32.690315043,37.0816133363,35.3620799059,23.8048960687,0.0,11.5571838372
 02/18  20:00:00,85.915711818,5.74076749133,2.67988774438,0.0673823787786,36.8143715336,33.066984531,35.8806845133,24.2942218476,0.0,11.5864626657
 02/18  21:00:00,92.0951583145,5.86556202025,3.48844461547,0.0733952582135,36.3493007332,38.7721355839,36.8563028509,25.2691697644,0.0,11.5871330864
 02/18  22:00:00,89.9727168207,5.87548382256,3.46632005081,0.0810200896916,36.1807251679,36.8228455648,37.1490546228,25.5614796549,0.0,11.5875749679
 02/18  23:00:00,66.9543100972,5.6672709534,1.96212880031,0.094451297028,31.0351095914,20.6438685092,43.9594635982,26.4874648311,0.0,17.471998767
 02/18  24:00:00,43.4134047377,5.50823461679,0.797244130277,0.432204268811,17.4250845679,11.7056064465,39.0752115352,27.5015110143,0.0,11.5737005209
 02/19  01:00:00,37.28547582,5.47910144426,0.538496108035,0.701137276629,12.925468867,10.100111941,33.7534223808,27.9807323941,0.0,5.77268998668
 02/19  02:00:00,37.2571620345,5.46027898695,0.372432961384,0.858999622033,12.925468867,10.100111941,34.1300869613,28.3655356668,0.0,5.76455129452
 02/19  03:00:00,32.6414762916,5.44114415122,0.192744500436,1.06117608861,8.34152022915,10.0650221343,28.688115546,28.668115546,0.0,0.02
 02/19  04:00:00,33.1022391934,5.45234225168,0.148482959925,1.55500132341,8.34152022915,10.0650221343,34.5862295594,28.8216312972,0.0,5.76459826219
 02/19  05:00:00,35.2317201712,5.46747323134,0.11913796654,2.09191224816,8.34152022915,11.6705166398,34.8815736268,29.1091222981,0.0,5.77245132869
 02/19  06:00:00,39.7303856625,5.4773743967,0.102189088446,2.4391471259,8.80141237637,15.3678112995,40.1983799995,28.6572780054,0.0,11.5411019941
 02/19  07:00:00,58.8062600045,5.46757926496,0.328737903829,1.32132990676,18.5082010057,25.6353820695,33.6593375797,27.8635948224,0.0,5.79574275724
 02/19  08:00:00,70.5858130486,5.6429827788,1.79358704801,0.657000718179,19.4926561212,41.1001056674,43.789570588,26.317335532,0.0,17.472235056
 02/19  09:00:00,94.5530800069,5.8649646702,4.11464295475,0.207197478735,26.3286599382,57.9988325916,68.21313121,20.4609631356,0.0,47.7521680744
 02/19  10:00:00,80.0394562909,5.69101240263,4.9058009379,0.350630634208,26.2443270014,42.8153538416,72.7239845649,19.1354241894,18.025,35.5635603754
 02/19  11:00:00,54.8726596024,5.48398103675,3.43261718865,0.739171971281,21.7447113004,23.4437158914,66.9764581259,19.4385031405,18.025,29.5129549854
 02/19  12:00:00,52.3559925003,5.47216049361,3.34797858493,0.721338933373,19.3449162599,23.4437158914,66.2558765775,18.8030831563,18.025,29.4277934212
 02/19  13:00:00,52.2601168767,5.47314069831,3.21540545996,0.615231656883,19.190480192,23.7425572507,65.7345288667,18.3691807309,18.025,29.3403481358
 02/19  14:00:00,52.1479163802,5.47261094015,3.19247141611,0.500373416702,19.260583323,23.698576057,57.1575967189,15.6557293323,18.025,23.4768673866
 02/19  15:00:00,52.0068644662,5.46510400669,3.15587731987,0.403421252403,19.260583323,23.698576057,62.5764658554,15.2119544689,18.025,29.3395113864
 02/19  16:00:00,51.6454127316,5.46327939893,3.15999814233,0.329625032904,19.260583323,23.4086260847,57.8898272832,16.3911677042,18.025,23.473659579
 02/19  17:00:00,55.1633206434,5.45302724363,2.22120836784,0.3452347453,19.260583323,27.8781056672,41.2081620911,17.4107750455,18.025,5.77238704555
 02/19  18:00:00,64.5070081027,5.5425104052,1.15923934176,0.154759545403,18.1807569449,37.5792895564,30.0330207448,18.4920763388,0.0,11.540944406
 02/19  19:00:00,85.0876049498,5.67287189769,2.20148629101,0.0170021520372,32.6059821062,37.0465235296,28.4086292486,22.6199688942,0.0,5.78866035447
 02/19  20:00:00,86.0223626014,5.76208189064,2.80360103088,0.0290014676156,36.8143715336,33.066984531,35.408685765,23.8198560373,0.0,11.5888297277
 02/19  21:00:00,92.337986121,5.8883105318,3.62256397235,0.0399332933134,36.43363367,38.8072253906,36.4179573608,24.8296441072,0.0,11.5883132536
 02/19  22:00:00,89.96280323,5.89721254418,3.58316865847,0.0519531776477,36.0963922311,36.7877557581,36.75258177,25.1630875826,0.0,11.5894941873
 02/19  23:00:00,66.9686632247,5.6896559616,2.10462914751,0.0633418738384,30.9507766546,20.6087787026,44.8131550258,26.1397758949,0.0,18.6733791309
 02/19  24:00:00,43.3813593157,5.5253522608,0.955045205755,0.225241435029,17.4250845679,11.7056064465,37.5762216559,27.1962887014,0.0,10.3799329545
 02/20  01:00:00,37.2651180076,5.49614865343,0.69777689164,0.504451428762,12.925468867,10.100111941,33.4727351868,27.7000351903,0.0,5.77269999641
 02/20  02:00:00,37.2559439755,5.47806410283,0.535087912447,0.677341127653,12.925468867,10.100111941,33.6413027221,27.8767205673,0.0,5.76458215476
 02/20  03:00:00,32.5100239758,5.4440908461,0.257177916854,0.862342145968,8.34152022915,10.0650221343,34.0670956395,28.3023141451,0.0,5.7647814944
 02/20  04:00:00,32.5437300764,5.43593147061,0.173739972652,0.987645797422,8.34152022915,10.0650221343,34.481694382,28.7173486453,0.0,5.76434573667
 02/20  05:00:00,34.3080362342,5.43758608085,0.142508785177,1.17474429801,8.34152022915,11.6705166398,34.7334964884,28.9608250304,0.0,5.77267145794
 02/20  06:00:00,38.8765689029,5.44922180295,0.119005345523,1.59666904013,8.80141237637,15.3678112995,34.2481772913,28.4677312644,0.0,5.78044602691
 02/20  07:00:00,58.5627274373,5.47079369907,0.442620537453,0.960698789838,18.5082010057,25.6353820695,39.2731088613,27.7002532912,0.0,11.5728555701
 02/20  08:00:00,70.617397599,5.65837992959,1.91786849889,0.548907508223,19.4926561212,41.1001056674,43.6329881588,26.1612453594,0.0,17.4717427994
 02/20  09:00:00,94.5971086736,5.87730416799,4.19328363857,0.160246022534,26.3286599382,57.9988325916,62.0885485177,20.3067037614,0.0,41.7818447564
 02/20  10:00:00,79.9557572829,5.68914119536,4.86249926646,0.312103784444,26.2443270014,42.8153538416,79.3737709874,19.867944243,18.025,41.4808267444
 02/20  11:00:00,54.7886014836,5.47835517917,3.36755953233,0.725798470997,21.7447113004,23.4437158914,67.5780865702,20.0407449286,18.025,29.5123416416
 02/20  12:00:00,52.2664308635,5.45868830716,3.21000791543,0.783220799131,19.3449162599,23.4437158914,67.2083716349,19.7564646381,18.025,29.4269069968
 02/20  13:00:00,52.183537689,5.45426378044,2.9903687894,0.782564623707,19.190480192,23.7425572507,66.2613023875,20.2545859141,18.025,27.9817164734
 02/20  14:00:00,52.1453893438,5.4557095219,2.96753853001,0.739682581108,19.260583323,23.698576057,60.6955146989,17.8399605299,18.025,24.830554169
 02/20  15:00:00,52.0918370236,5.45484024037,2.96514147865,0.68939241747,19.260583323,23.698576057,59.0991384861,17.5971230229,18.025,23.4770154632
 02/20  16:00:00,51.7606501343,5.45604862662,3.02083626779,0.591255841692,19.260583323,23.4086260847,64.969367547,17.6068782888,18.025,29.3374892582
 02/20  17:00:00,55.2881611458,5.4474474075,2.11864045403,0.578223230992,19.260583323,27.8781056672,41.7170290869,17.9204386128,18.025,5.77159047416
 02/20  18:00:00,64.6089916469,5.53627056222,1.05944977909,0.362774539428,18.1807569449,37.5792895564,24.7176975558,18.9372023643,0.0,5.78049519156
 02/20  19:00:00,85.1542377916,5.67402846415,2.21074851424,0.0732133825449,32.6059821062,37.0465235296,33.4048546636,21.8486057134,0.0,11.5562489501
 02/20  20:00:00,86.0347841529,5.75984336657,2.79530189173,0.0519629981086,36.8143715336,33.066984531,35.0486629401,23.4594002276,0.0,11.5892627125
 02/20  21:00:00,92.3140363513,5.88190070894,3.57917222405,0.0657818275109,36.43363367,38.8072253906,36.7028219281,25.1153442372,0.0,11.5874776908
 02/20  22:00:00,89.9347631105,5.8912154706,3.53995755006,0.0731235659533,36.0963922311,36.7877557581,36.9863760039,25.3966451781,0.0,11.5897308258
 02/20  23:00:00,66.939811932,5.68395103623,2.06415812298,0.0806684551938,30.9507766546,20.6087787026,43.8167889414,26.3454425632,0.0,17.4713463781
 02/20  24:00:00,43.4509399471,5.52287978511,0.915264382329,0.337073812923,17.4250845679,11.7056064465,38.9480704409,27.3744975393,0.0,11.5735729017
 02/21  01:00:00,35.9831884513,5.48795813573,0.61219782744,0.635612359157,11.6412384099,10.0650221343,33.6273565743,27.8545340884,0.0,5.77282248595
 02/21  02:00:00,34.3575976921,5.46026214283,0.376087280078,0.834700470812,10.0992000411,10.047477231,34.0210738164,28.2565699648,0.0,5.76450385157
 02/21  03:00:00,32.4801461977,5.44283061328,0.220790057814,0.989535898574,8.25718729233,10.0299323277,34.3688609548,28.6043110972,0.0,5.76454985753
 02/21  04:00:00,32.6610790365,5.44297762237,0.167017789131,1.22409498101,8.25718729233,10.0299323277,28.8046247746,28.7846247746,0.0,0.02
 02/21  05:00:00,34.8000370218,5.4583133044,0.137736310814,1.77021287938,8.25718729233,11.6354268332,40.5900693653,29.0656673625,0.0,11.5244020029
 02/21  06:00:00,42.4426861585,5.46286926414,0.165163987612,1.80068228655,12.1011305571,15.3678112995,34.1561566707,28.3595503588,0.0,5.79660631185
 02/21  07:00:00,72.8705072564,5.68050845745,2.06818484108,0.57867738024,19.7275818095,37.2640762949,44.8407303379,27.3710048695,0.0,17.4697254683
 02/21  08:00:00,86.9277621151,5.85330703664,3.36752740979,0.210958217331,24.3117294858,51.2795993405,48.6467078156,25.2262736846,0.0,23.420434131
 02/21  09:00:00,72.5117640758,5.58014210019,1.95609177861,0.639530090932,23.6694662846,40.6342015617,60.5871404946,19.1023452382,0.0,41.4847952563
 02/21  10:00:00,69.4848559076,5.55660345675,3.89632112359,0.703788617772,23.6694662846,35.6302164847,65.2151947547,17.682368287,18.025,29.5078264677
 02/21  11:00:00,51.2887025662,5.45098639241,3.2229777343,0.883638708011,18.7433767983,22.9618409725,65.0128524079,17.5582095469,18.025,29.4296428611
 02/21  12:00:00,51.1466834008,5.44176795358,3.14032450783,0.836071441185,18.7433767983,22.9618409725,64.5019892465,17.1345953647,18.025,29.3423938818
 02/21  13:00:00,50.9233254443,5.43580021315,2.96494609102,0.750613222439,18.5889407304,23.1597249699,57.1889987023,15.6937823422,18.025,23.4702163601
 02/21  14:00:00,51.0119022879,5.437591108,2.94463791852,0.611201823308,18.7433767983,23.2517909448,57.3634189085,13.9369619582,18.025,25.4014569503
 02/21  15:00:00,51.0754347884,5.45601808667,3.16593609702,0.435013348256,18.7433767983,23.2517909448,57.3931899748,11.9576834197,18.025,27.4105065551
 02/21  16:00:00,51.0048066695,5.49069414365,3.505342091,0.280249669941,18.7433767983,22.9618409725,53.372754131,11.8710407441,18.025,23.4767133869
 02/21  17:00:00,54.572319513,5.48609887949,2.69839143484,0.207973254,18.7433767983,27.431320555,41.3993607073,11.8496222315,18.025,11.5247384759
 02/21  18:00:00,67.8105129388,5.61311445155,1.9392624639,0.00569741846494,17.6635504202,40.6971502883,18.3851239084,12.5964753034,0.0,5.78864860501
 02/21  19:00:00,80.6976903791,5.69351704777,2.59407556667,0.0,27.5259009287,37.3340067412,33.5524027795,16.1061715214,0.0,17.4462312581
 02/21  20:00:00,83.4970283881,5.76032569124,3.00180480366,0.0,33.8341110165,33.3544677425,29.4389783473,17.8496420885,0.0,11.5893362588
 02/21  21:00:00,92.6280227867,5.89752756467,3.84143642587,0.0,36.5179666069,38.8247702939,31.8720475132,20.2845259285,0.0,11.5875215847
 02/21  22:00:00,87.3006485181,5.93435909032,3.99153714516,0.0,32.965339924,36.8579353714,38.3106438932,20.8403912856,0.0,17.4702526076
 02/21  23:00:00,61.7478009001,5.68931093739,2.23144079694,0.0,25.6355707503,20.6438685092,34.5832585989,22.9783584814,0.0,11.6049001175
 02/21  24:00:00,40.8113044012,5.52153015236,0.984783691073,0.031643460381,15.0252895274,11.7056064465,36.3059597117,24.7647427693,0.0,11.5412169424
 02/22  01:00:00,35.6679128114,5.48314922476,0.646946131012,0.29039736375,11.6412384099,10.0650221343,31.3469024549,25.5742472854,0.0,5.77265516954
 02/22  02:00:00,34.1254908332,5.46278690204,0.4559369895,0.520220137502,10.0992000411,10.047477231,31.6980179661,25.9332594308,0.0,5.76475853532
 02/22  03:00:00,32.240287921,5.44838207306,0.329960552216,0.634957065209,8.25718729233,10.0299323277,25.0392657929,25.0192657929,0.0,0.02
 02/22  04:00:00,32.219106872,5.43837783704,0.243924785141,0.709814964896,8.25718729233,10.0299323277,30.4046161124,24.6398126804,0.0,5.76480343194
 02/22  05:00:00,33.8051740366,5.43397334424,0.20963034909,0.727796697651,8.25718729233,11.6354268332,29.5172819358,23.7446287964,0.0,5.77265313942
 02/22  06:00:00,41.4533119124,5.44219839352,0.275081446433,0.722060256862,12.1011305571,15.3678112995,34.9709987581,23.3975287975,0.0,11.5734699606
 02/22  07:00:00,72.7686617624,5.70244966943,2.30432178621,0.218753542114,19.7275818095,37.2640762949,41.7617789538,24.2932159474,0.0,17.4685630064
 02/22  08:00:00,87.0764905832,5.88854851429,3.63439141756,0.057583475053,24.3117294858,51.2795993405,45.0655773565,21.6446249753,0.0,23.4209523812
 02/22  09:00:00,72.9164215739,5.64407752558,2.86643721485,0.0699085482588,23.6694662846,40.6342015617,48.6692602093,13.1051421015,0.0,35.5641181078
 02/22  10:00:00,70.6964226792,5.70260282658,5.6320222098,0.0336532628348,23.6694662846,35.6302164847,61.9161218041,8.48136431087,18.025,35.4097574932
 02/22  11:00:00,53.0218445967,5.65105663736,5.575134001,0.0645551108753,18.7433767983,22.9618409725,52.3507406785,4.8957291537,18.025,29.4300115248
 02/22  12:00:00,53.6076888334,5.71473036659,6.1484431687,0.0159967530782,18.7433767983,22.9618409725,44.1619346132,2.65947967731,18.025,23.4774549359
 02/22  13:00:00,54.3599710704,5.79085685118,6.79714630702,0.0,18.5889407304,23.1597249699,49.8803229989,2.51765674561,18.025,29.3376662533
 02/22  14:00:00,55.0898586015,5.87131867131,7.20007288051,0.0,18.7433767983,23.2517909448,41.5109261938,0.0110474493934,18.025,23.4748787445
 02/22  15:00:00,55.1077700537,5.87412440363,7.21517466212,0.0,18.7433767983,23.2517909448,47.3665002217,0.0,18.025,29.3415002217
 02/22  16:00:00,54.3687157074,5.81359867532,6.82660027745,0.0,18.7433767983,22.9618409725,42.4792530016,0.982654167909,18.025,23.4715988337
 02/22  17:00:00,57.8441956454,5.79714802186,5.8671889026,0.0,18.7433767983,27.431320555,25.6826466012,1.88517112963,18.025,5.77247547158
 02/22  18:00:00,71.1383598465,5.9437156026,4.94220142287,0.0,17.6635504202,40.6971502883,14.4490461234,2.89319967996,0.0,11.5558464435
 02/22  19:00:00,83.7716408561,6.03629265166,5.3252507029,0.0,27.5259009287,37.3340067412,24.4954348936,7.04858903243,0.0,17.4468458612
 02/22  20:00:00,86.7480618502,6.13272050271,5.88044570976,0.0,33.8341110165,33.3544677425,21.3476552665,9.76079967061,0.0,11.5868555959
 02/22  21:00:00,96.50284645,6.36090230318,7.25288833385,0.0,36.5179666069,38.8247702939,23.3328495519,11.7453509803,0.0,11.5874985715
 02/22  22:00:00,91.2812627699,6.41589634517,7.49060935784,0.0,32.965339924,36.8579353714,29.918541152,12.4465738895,0.0,17.4719672626
 02/22  23:00:00,64.5716768785,6.01810038317,4.72652938777,0.0,25.6355707503,20.6438685092,25.0478680282,13.442195867,0.0,11.6056721612
 02/22  24:00:00,42.7374850193,5.74774587899,2.71639332059,0.0,15.0252895274,11.7056064465,20.2478463486,14.4671037201,0.0,5.78074262849
 02/23  01:00:00,37.0113784311,5.67613240031,2.08782573896,0.0,11.6412384099,10.0650221343,27.057306411,15.5319700782,0.0,11.5253363329
 02/23  02:00:00,35.0843343175,5.6336771005,1.76411130672,0.0,10.0992000411,10.047477231,16.5771391453,16.5571391453,0.0,0.02
 02/23  03:00:00,32.9261386306,5.59666547834,1.50248386407,0.0,8.25718729233,10.0299323277,22.912198258,17.1477095911,0.0,5.76448866699
 02/23  04:00:00,32.7581546276,5.57516158529,1.35600314455,0.0,8.25718729233,10.0299323277,23.1981763685,17.4336438478,0.0,5.76453252069
 02/23  05:00:00,34.1998938029,5.55337309432,1.21274731658,0.0,8.25718729233,11.6354268332,24.5080063869,18.735314647,0.0,5.77269173983
 02/23  06:00:00,41.8647499844,5.56299041382,1.28778854118,0.0,12.1011305571,15.3678112995,30.206749988,18.6337168375,0.0,11.5730331505
 02/23  07:00:00,73.6638438886,5.85337732311,3.26732887093,0.0,19.7275818095,37.2640762949,35.2961354334,17.8238902839,0.0,17.4722451495
 02/23  08:00:00,88.3098764335,6.0672455966,4.74666651847,0.0,24.3117294858,51.2795993405,41.4028632601,17.9823635473,0.0,23.4204997129
 02/23  09:00:00,74.1668357189,5.79302986399,4.03780770213,0.0,23.6694662846,40.6342015617,47.3752542479,11.8152634627,0.0,35.5599907852
 02/23  10:00:00,72.1206189565,5.87386842008,6.91860714438,0.0,23.6694662846,35.6302164847,60.9457894518,7.51114553978,18.025,35.409643912
 02/23  11:00:00,54.4800737735,5.8356972092,6.91327906781,0.0,18.7433767983,22.9618409725,52.4150201628,4.96184647502,18.025,29.4281736878
 02/23  12:00:00,55.4217071196,5.95250381656,7.74068461846,0.0,18.7433767983,22.9618409725,45.0189514702,3.51303957896,18.025,23.4809118913
 02/23  13:00:00,55.8574336808,6.00550342645,8.07996262455,0.0,18.5889407304,23.1597249699,47.9269659606,4.33713446531,18.025,25.5648314953
 02/23  14:00:00,55.1682224272,5.93006790335,7.2196880535,0.0,18.7433767983,23.2517909448,47.8862072507,2.61184500272,18.025,27.249362248
 02/23  15:00:00,54.1221640799,5.81308525986,6.29060859316,0.0,18.7433767983,23.2517909448,45.3695119898,3.8680083723,18.025,23.4765036175
 02/23  16:00:00,53.8713565846,5.81551790752,6.32732145632,0.0,18.7433767983,22.9618409725,51.8190207671,4.45719586641,18.025,29.3368249007
 02/23  17:00:00,58.2514768409,5.88855372647,6.1830656263,0.0,18.7433767983,27.431320555,27.1024188137,3.30493940501,18.025,5.77247940864
 02/23  18:00:00,71.3490561755,6.01019875569,5.08641638277,0.0,17.6635504202,40.6971502883,17.0059889654,5.44919044596,0.0,11.5567985194
 02/23  19:00:00,83.6283990441,6.06830627492,5.1499971259,0.0,27.5259009287,37.3340067412,24.6615645538,13.024946526,0.0,11.6366180278
 02/23  20:00:00,86.1784428326,6.12503608336,5.31850813114,0.0,33.8341110165,33.3544677425,28.7597079921,17.170338882,0.0,11.5893691101
 02/23  21:00:00,95.5506881849,6.3076664635,6.35396502053,0.0,36.5179666069,38.8247702939,37.4125726793,20.1579999964,0.0,17.2545726829
 02/23  22:00:00,90.0602559215,6.32365200113,6.36185284034,0.0,32.965339924,36.8579353714,39.6387641316,22.0509148996,0.0,17.5878492321
 02/23  23:00:00,63.6075983231,5.94037321412,3.84017730462,0.0,25.6355707503,20.6438685092,35.5701470823,23.9646793928,0.0,11.6054676895
 02/23  24:00:00,42.244698748,5.71164706033,2.25970792253,0.0,15.0252895274,11.7056064465,29.7778372346,23.9971324142,0.0,5.78070482039
 02/24  01:00:00,36.6421920384,5.64233643766,1.75243641732,0.0,11.6412384099,10.0650221343,30.3322905252,24.5596839669,0.0,5.77260655824
 02/24  02:00:00,34.7008360014,5.59185318919,1.42243595907,0.0,10.0992000411,10.047477231,31.5218352572,25.7572373635,0.0,5.76459789369
 02/24  03:00:00,32.5384300692,5.55123016788,1.16021039461,0.0,8.25718729233,10.0299323277,32.0783554223,26.3137151916,0.0,5.76464023071
 02/24  04:00:00,32.2698399627,5.51431812656,0.918829788547,0.00970304851004,8.25718729233,10.0299323277,34.6439683934,28.8792955717,0.0,5.76467282177
 02/24  05:00:00,33.7469560444,5.48396202261,0.692052881097,0.13716812327,8.25718729233,11.6354268332,37.8792552965,32.1066073576,0.0,5.77264793893
 02/24  06:00:00,41.4988591064,5.49125657226,0.70517326291,0.288459795455,12.1011305571,15.3678112995,43.9793916788,32.407878049,0.0,11.5715136297
