Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  07:00:00,72.7179203896,5.73591063386,2.38706371966,0.0518115059704,19.7275818095,37.2640762949,50.1599213117,32.6889615836,0.0,17.4709597281
 02/24  08:00:00,85.4322325287,5.95005135199,3.82374844131,0.0464680229681,24.3117294858,51.2795993405,51.0284233761,27.6077478936,0.0,23.4206754825
 02/24  09:00:00,73.2017633597,5.72266689382,3.11344034051,0.0296606251738,23.6694662846,40.6342015617,52.5578475955,16.9948491235,0.0,35.5629984719
 02/24  10:00:00,71.1192407867,5.79848856889,5.97837952231,0.0142305755071,23.6694662846,35.6302164847,58.0491073789,10.5153692465,18.025,29.5087381324
 02/24  11:00:00,53.5252116696,5.75619626336,5.99699815478,0.0409194352985,18.7433767983,22.9618409725,54.1587780533,6.70428868014,18.025,29.4294893731
 02/24  12:00:00,54.2750590314,5.83649614309,6.70777588303,0.00226873540368,18.7433767983,22.9618409725,50.7819465674,3.41566834147,18.025,29.341278226
 02/24  13:00:00,55.0536601867,5.91887360715,7.36282145803,0.0,18.5889407304,23.1597249699,44.6167808364,3.1173998908,18.025,23.4743809456
 02/24  14:00:00,54.7430535123,5.86602170666,6.85856162612,0.0,18.7433767983,23.2517909448,48.0716998226,0.70480462958,18.025,29.341895193
 02/24  15:00:00,54.117539319,5.79576381822,6.30330942488,0.0,18.7433767983,23.2517909448,42.5817675281,1.08575494955,18.025,23.4710125786
 02/24  16:00:00,53.8010026425,5.79746216305,6.27501982618,0.0,18.7433767983,22.9618409725,49.8473124466,2.48109003071,18.025,29.3412224159
 02/24  17:00:00,57.8056704519,5.8314292978,5.79438739211,0.0,18.7433767983,27.431320555,26.3249244411,2.52749137268,18.025,5.77243306841
 02/24  18:00:00,71.0640492611,5.97222894424,4.83938454954,0.0,17.6635504202,40.6971502883,9.99654666238,4.20843889519,0.0,5.78810776719
 02/24  19:00:00,83.4927248033,6.04364943018,5.03898139462,0.0,27.5259009287,37.3340067412,28.7233511913,11.2764377896,0.0,17.4469134017
 02/24  20:00:00,86.071919062,6.10190583566,5.23511583131,0.0,33.8341110165,33.3544677425,27.0817456894,15.4924644847,0.0,11.5892812048
 02/24  21:00:00,95.558018967,6.29986218575,6.3691036492,0.0,36.5179666069,38.8247702939,29.1746826865,17.5878965741,0.0,11.5867861124
 02/24  22:00:00,90.5618096228,6.36810711058,6.81894993563,0.0,32.965339924,36.8579353714,34.1093941775,16.6384384495,0.0,17.470955728
 02/24  23:00:00,64.2742523691,6.00661091075,4.44059391679,0.0,25.6355707503,20.6438685092,33.366348277,15.9679805667,0.0,17.3983677104
 02/24  24:00:00,42.1756580134,5.69814904895,2.204164616,0.0,15.0252895274,11.7056064465,29.6742948001,23.893611286,0.0,5.78068351407
 02/25  01:00:00,37.2483307571,5.56388372112,1.23713081192,0.0,12.8411359301,10.0650221343,42.7360842819,36.9633348168,0.0,5.77274946504
 02/25  02:00:00,36.9367057824,5.5232669524,0.967411440752,0.0,12.8411359301,10.0650221343,44.1389432545,38.3742873372,0.0,5.76465591726
 02/25  03:00:00,32.1594793045,5.50070750632,0.831783616635,0.0,8.25718729233,10.0299323277,38.1854808756,32.4207840627,0.0,5.76469681293
 02/25  04:00:00,32.1869375409,5.50272117097,0.857228950867,0.0,8.25718729233,10.0299323277,26.4210762648,26.4010762648,0.0,0.02
 02/25  05:00:00,33.9018874851,5.51480458984,0.949172183644,0.00413772549595,8.25718729233,11.6354268332,26.3350876884,20.5622875505,0.0,5.77280013795
 02/25  06:00:00,38.0417759961,5.50953040753,0.917817388494,0.0221785957599,8.71707943955,15.3327214929,30.1545714479,18.6133239377,0.0,11.5412475103
 02/25  07:00:00,58.7231114329,5.58590990681,1.44859246278,0.0,18.5082010057,25.6353820695,30.6255797944,19.0533872618,0.0,11.5721925325
 02/25  08:00:00,69.0090574967,5.77483292527,2.7454094629,0.0,19.4083231844,41.0650158608,36.0457612203,18.5742706623,0.0,17.471490558
 02/25  09:00:00,94.1520776325,5.90092308396,3.80734296789,0.0775442319345,26.3286599382,57.9988325916,71.4776178334,29.6955109292,0.0,41.7821069042
 02/25  10:00:00,78.6550629848,5.61216142677,3.24662976154,0.584841110589,26.3286599382,42.8504436482,101.289960424,47.7096370099,18.025,35.5553234141
 02/25  11:00:00,54.2311933196,5.44620734029,2.07119825471,1.4969022292,21.7447113004,23.4437158914,101.921286839,48.4857737406,18.025,35.4105130988
 02/25  12:00:00,52.2326705599,5.45762396234,2.33830391857,1.68194293739,19.3027497915,23.426170988,87.0145753249,39.5654926187,18.025,29.4240827061
 02/25  13:00:00,52.3440117691,5.46660758148,2.53990901253,1.44087033403,19.1483137236,23.7250123474,72.1691874664,30.6702673811,18.025,23.4739200853
 02/25  14:00:00,52.512531406,5.49115644006,3.05340027264,0.925801418863,19.3027497915,23.7161209604,67.5764676566,20.2082538604,18.025,29.3432137962
 02/25  15:00:00,52.7849609864,5.5280356439,3.68635005342,0.528405776966,19.3027497915,23.7161209604,54.0246821889,12.5293616011,18.025,23.4703205878
 02/25  16:00:00,53.1051025954,5.57864161086,4.56484431805,0.209395735232,19.3027497915,23.426170988,54.1174010761,6.75216884268,18.025,29.3402322334
 02/25  17:00:00,56.9028007285,5.57640706821,4.03886611925,0.0839691733377,19.3027497915,27.8956505705,28.4376444109,4.64017019922,18.025,5.77247421166
 02/25  18:00:00,64.6144718458,5.6856646253,3.1026017912,0.0,18.2229234133,37.5968344597,10.3644360838,4.58377246978,0.0,5.78066361403
 02/25  19:00:00,87.3881345765,5.85393913046,4.2185304995,0.0,32.690315043,37.0816133363,13.0606786775,7.27244391605,0.0,5.78823476143
 02/25  20:00:00,88.4633086435,5.97654424599,5.05908975036,0.0,36.8143715336,33.066984531,19.3040018077,7.71568276805,0.0,11.5883190396
 02/25  21:00:00,95.1023908049,6.16235857179,6.27227852173,0.0,36.3493007332,38.7721355839,25.5764925214,8.2063219817,0.0,17.3701705397
 02/25  22:00:00,93.1987215083,6.21073404159,6.43810170942,0.0,36.1807251679,36.8228455648,20.5845975676,8.99615732483,0.0,11.5884402427
 02/25  23:00:00,69.0851213273,5.88600471029,3.96866351749,0.0,31.0351095914,20.6438685092,28.4189523383,10.9475260322,0.0,17.4714263061
 02/25  24:00:00,44.4584520966,5.66394878622,2.11878571567,0.0,17.4250845679,11.7056064465,20.1573566588,14.3604840044,0.0,5.79687265446
 02/26  01:00:00,37.7040021028,5.60043193498,1.53683101623,0.0,12.925468867,10.100111941,29.5420993807,18.0167425349,0.0,11.5253568458
 02/26  02:00:00,37.3388481256,5.55425017038,1.21914968556,0.0,12.925468867,10.100111941,21.9233620607,21.9033620607,0.0,0.02
 02/26  03:00:00,32.3156169461,5.50223471279,0.866971409192,0.0,8.34152022915,10.0650221343,29.1480132555,23.3834265692,0.0,5.76458668631
 02/26  04:00:00,32.1044172279,5.47041028373,0.642684933841,0.0449105209261,8.34152022915,10.0650221343,31.5564343799,25.791808636,0.0,5.76462574396
 02/26  05:00:00,33.6822507429,5.45243001954,0.490586556041,0.186039366593,8.34152022915,11.6705166398,33.2451163232,27.4723437109,0.0,5.77277261228
 02/26  06:00:00,37.8992716277,5.44280461939,0.387014121833,0.35778231949,8.80141237637,15.3678112995,32.9362069001,27.1555729524,0.0,5.78063394766
 02/26  07:00:00,58.387070938,5.51475183154,0.913683844263,0.270025574244,18.5082010057,25.6353820695,38.171739691,26.5994224775,0.0,11.5723172135
 02/26  08:00:00,68.5282846765,5.69281444811,2.1834081781,0.043827318698,19.4926561212,41.1001056674,42.6202691598,25.1482046675,0.0,17.4720644924
 02/26  09:00:00,95.3560707756,5.98734861893,4.9926018449,0.00985419826015,26.3286599382,57.9988325916,65.5524333651,17.8066992255,0.0,47.7457341396
 02/26  10:00:00,81.2732349148,5.86741059365,6.31221663694,0.00160228190095,26.2443270014,42.8153538416,68.3763192215,14.7927796131,18.025,35.5585396084
 02/26  11:00:00,56.0187802378,5.67242721826,5.12946812468,0.0,21.7447113004,23.4437158914,61.7279122226,14.1894691853,18.025,29.5134430373
 02/26  12:00:00,52.8839414102,5.58942254023,4.47811966012,0.00188824755674,19.3449162599,23.4437158914,61.6669815021,14.2164734259,18.025,29.4255080763
 02/26  13:00:00,52.7804680857,5.58384255534,4.24028731,0.0,19.190480192,23.7425572507,61.2665960466,13.8990101013,18.025,29.3425859452
 02/26  14:00:00,52.8744690179,5.60289244504,4.28912082514,0.0,19.260583323,23.698576057,52.5606553735,11.067036557,18.025,23.4686188165
 02/26  15:00:00,52.7930538197,5.59810884946,4.21248357337,0.0,19.260583323,23.698576057,58.2810444406,10.9123018816,18.025,29.3437425591
 02/26  16:00:00,52.2807632187,5.57963714868,4.00861991147,0.0,19.260583323,23.4086260847,55.4331486267,13.9401839632,18.025,23.4679646635
 02/26  17:00:00,55.8038557918,5.56113733627,3.09886997153,0.0,19.260583323,27.8781056672,38.7903958947,14.9930681325,18.025,5.77232776222
 02/26  18:00:00,63.2493404421,5.63362438555,1.84922100019,0.0,18.1807569449,37.5792895564,22.102190193,16.3218454366,0.0,5.78034475637
 02/26  19:00:00,85.8198302608,5.77575783688,2.84782898415,0.0,32.6059821062,37.0465235296,31.5998778377,20.0429340073,0.0,11.5569438303
 02/26  20:00:00,86.7761270484,5.87227296481,3.47618067639,0.0,36.8143715336,33.066984531,33.4790233704,21.8912600153,0.0,11.5877633551
 02/26  21:00:00,93.100037333,6.00705006745,4.30581283709,0.0,36.43363367,38.8072253906,35.3345161462,23.7489217321,0.0,11.5855944141
 02/26  22:00:00,90.8146496417,6.02702476166,4.35716206763,0.0,36.0963922311,36.7877557581,35.8109997891,24.2216501848,0.0,11.5893496043
 02/26  23:00:00,67.6359980874,5.78610062364,2.73886930354,0.0,30.9507766546,20.6087787026,42.7257612237,25.254476278,0.0,17.4712849457
 02/26  24:00:00,43.7185325454,5.59464996217,1.44816493221,0.0,17.4250845679,11.7056064465,38.8843268082,27.3108983083,0.0,11.5734284999
 02/27  01:00:00,35.8947895897,5.54221813702,1.0956256634,0.00952854413684,11.6412384099,10.0650221343,34.0937438133,28.3212718754,0.0,5.77247193788
 02/27  02:00:00,34.192429733,5.50900799379,0.831053013142,0.165822827562,10.0992000411,10.047477231,34.6032231979,28.8384345254,0.0,5.76478867244
 02/27  03:00:00,32.3031961974,5.47798278254,0.572083910337,0.426141543201,8.25718729233,10.0299323277,36.2285712911,30.4642155584,0.0,5.76435573266
 02/27  04:00:00,32.3486559257,5.45630889397,0.373882323188,0.691477872193,8.25718729233,10.0299323277,38.9457534127,33.1818415354,0.0,5.76391187733
 02/27  05:00:00,34.0048933703,5.44434078856,0.259333103026,0.867448282644,8.25718729233,11.6354268332,40.3008543858,34.5289844692,0.0,5.77186991654
 02/27  06:00:00,41.7133938434,5.45162853134,0.294963501694,0.952835227112,12.1011305571,15.3678112995,39.602927871,33.8061233997,0.0,5.79680447128
 02/27  07:00:00,72.7012709601,5.6874181701,2.0743404952,0.396384031155,19.7275818095,37.2640762949,50.0309733927,32.5611632387,0.0,17.469810154
 02/27  08:00:00,85.0053714362,5.86774302285,3.34672605909,0.178943523554,24.3117294858,51.2795993405,53.6203161449,30.1998439976,0.0,23.4204721474
 02/27  09:00:00,72.2759689667,5.58537586622,1.77985951739,0.574741765728,23.6694662846,40.6342015617,65.6090552873,24.1271224459,0.0,41.4819328415
 02/27  10:00:00,69.1372402711,5.55065859378,3.48859103421,0.769853032092,23.6694662846,35.6302164847,71.3527616204,23.8204438305,18.025,29.5073177899
 02/27  11:00:00,51.2476456093,5.44768139694,2.73570233365,1.33316618226,18.7433767983,22.9618409725,71.874719416,24.4206313417,18.025,29.4290880743
 02/27  12:00:00,51.6620299159,5.45848356137,2.67216669868,1.80286292542,18.7433767983,22.9618409725,72.1649395717,24.7981090754,18.025,29.3418304963
 02/27  13:00:00,51.9639086169,5.47257684508,2.50292855347,2.21644013801,18.5889407304,23.1597249699,65.7286172322,24.2302706528,18.025,23.4733465794
 02/27  14:00:00,52.4528590905,5.48309620829,2.45701571495,2.49427834609,18.7433767983,23.2517909448,67.5611092949,23.1080282161,18.025,26.4280810787
 02/27  15:00:00,52.6824560386,5.49205949129,2.43693646636,2.73499558769,18.7433767983,23.2517909448,67.3812020017,22.9732871326,18.025,26.382914869
 02/27  16:00:00,52.3668462356,5.49198886389,2.45745164831,2.68888778079,18.7433767983,22.9618409725,65.5999642077,24.0991897435,18.025,23.4757744642
 02/27  17:00:00,55.9782005942,5.49279834781,1.66961942049,2.63592944617,18.7433767983,27.431320555,53.6126160007,24.0630765916,18.025,11.5245394091
 02/27  18:00:00,65.757091524,5.52534522691,0.776608944679,1.08670262567,17.6635504202,40.6971502883,30.9347806356,25.146274757,0.0,5.78850587856
 02/27  19:00:00,80.204469974,5.59989986614,1.41679280856,0.777687136231,27.5259009287,37.3340067412,46.4930906132,29.0463915555,0.0,17.4466990577
 02/27  20:00:00,82.9202439381,5.66074242806,1.92599532975,0.598614071008,33.8341110165,33.3544677425,41.2747257184,29.685818972,0.0,11.5889067464
 02/27  21:00:00,91.8250281774,5.78087722205,2.77279906746,0.382298416031,36.5179666069,38.8247702939,43.9503645609,32.3608499107,0.0,11.5895146502
 02/27  22:00:00,86.4565520249,5.81153414783,2.91219485533,0.358078315472,32.965339924,36.8579353714,50.8996574076,33.4303336897,0.0,17.4693237178
 02/27  23:00:00,61.5890720736,5.60167725998,1.36099304583,0.799359099077,25.6355707503,20.6438685092,46.0514370367,34.4457248357,0.0,11.605712201
 02/27  24:00:00,41.6684137079,5.47307586957,0.280208692649,1.64178527515,15.0252895274,11.7056064465,47.0439105374,35.502794295,0.0,11.5411162424
 02/28  01:00:00,38.3995551897,5.51803251416,0.133150332893,3.50095540948,11.6412384099,10.0650221343,43.1867224517,37.4140732438,0.0,5.77264920785
 02/28  02:00:00,38.0250861827,5.55438830976,0.0921596388463,4.6919941043,10.0992000411,10.047477231,44.9073342549,39.1428170948,0.0,5.76451716017
 02/28  03:00:00,36.977243914,5.5789771927,0.0604422204859,5.51083853849,8.25718729233,10.0299323277,39.8113257193,39.7913257193,0.0,0.02
 02/28  04:00:00,37.5084808682,5.59610359847,0.0441651996773,6.04122497604,8.25718729233,10.0299323277,46.0781756197,40.3136235364,0.0,5.76455208322
 02/28  05:00:00,39.5124836417,5.61091721729,0.0387547391918,6.42904144047,8.25718729233,11.6354268332,46.4665142299,40.6941406317,0.0,5.7723735982
 02/28  06:00:00,47.004167016,5.60658968031,0.037744853258,6.34586581794,12.1011305571,15.3678112995,51.4036901678,39.8301805988,0.0,11.5735095691
 02/28  07:00:00,73.7712044068,5.57197134264,0.702250892672,2.95385399481,19.7275818095,37.2640762949,57.3113415328,39.8443902864,0.0,17.4669512464
 02/28  08:00:00,84.8957293034,5.72319134212,2.25180565804,1.30877865471,24.3117294858,51.2795993405,61.3836657586,37.9656574981,0.0,23.4180082605
 02/28  09:00:00,74.0792339731,5.53834352381,0.594558409522,3.6103427443,23.6694662846,40.6342015617,65.5089594984,29.9490543217,0.0,35.5599051767
 02/28  10:00:00,71.6197239418,5.55210925463,2.38714712244,4.35232961928,23.6694662846,35.6302164847,82.028429973,28.5960769643,18.025,35.4073530087
 02/28  11:00:00,56.0218258977,5.60315756311,2.42910437409,6.25847004484,18.7433767983,22.9618409725,76.6790012458,29.2246879797,18.025,29.4293132661
 02/28  12:00:00,56.3689274825,5.61538911614,2.44498032375,6.58004208286,18.7433767983,22.9618409725,71.093197859,29.5914980276,18.025,23.4766998314
 02/28  13:00:00,56.05184233,5.60883976038,2.32213912747,6.34889851559,18.5889407304,23.1597249699,75.1528587131,27.788452735,18.025,29.339405978
 02/28  14:00:00,56.0839447637,5.60347574949,2.29502302331,6.16698299446,18.7433767983,23.2517909448,67.4918576962,25.9942799406,18.025,23.4725777557
 02/28  15:00:00,55.9659560976,5.60010692699,2.28719367951,6.06018685222,18.7433767983,23.2517909448,73.0652909173,25.6979901884,18.025,29.3423007289
 02/28  16:00:00,55.4433743061,5.58941274084,2.31010065457,5.81534801649,18.7433767983,22.9618409725,68.0773154015,26.5842099559,18.025,23.4681054456
 02/28  17:00:00,58.7841639138,5.57975974171,1.51258471482,5.51196384713,18.7433767983,27.431320555,50.3572946908,26.5598693673,18.025,5.77242532352
 02/28  18:00:00,67.7577575497,5.53104286474,0.212693865086,3.64558242531,17.6635504202,40.6971502883,39.4249943268,27.8684688352,0.0,11.5565254916
 02/28  19:00:00,80.9026692217,5.53100453318,0.498711077279,2.46286554458,27.5259009287,37.3340067412,48.3887068275,33.033601475,0.0,15.3551053526
 02/28  20:00:00,82.4442258245,5.54039964043,0.877575137933,1.29135869699,33.8341110165,33.3544677425,46.7980640477,33.1323592936,0.0,13.6657047541
 02/28  21:00:00,91.5099095507,5.68720696278,2.04561411001,0.888038889662,36.5179666069,38.8247702939,45.5465765828,33.9607629954,0.0,11.5858135874
 02/28  22:00:00,86.1581945121,5.72953112935,2.35071415182,0.70320512861,32.965339924,36.8579353714,50.5246807082,33.0548099326,0.0,17.4698707756
 02/28  23:00:00,61.2755059576,5.52736678772,0.787177066812,1.1339211348,25.6355707503,20.6438685092,43.8206615909,32.2153517661,0.0,11.6053098249
 02/28  24:00:00,42.7179064539,5.49924390202,0.156492619511,2.78882898723,15.0252895274,11.7056064465,37.2176499764,31.4371333198,0.0,5.78051665664
 03/01  01:00:00,38.5816832396,5.52734110781,0.113306204624,3.69361953939,11.6412384099,10.0650221343,35.6859416135,29.913245428,0.0,5.7726961855
 03/01  02:00:00,37.190311054,5.53268241469,0.0932212788976,3.87786320862,10.0992000411,10.047477231,34.235439746,28.4707186224,0.0,5.76472112365
 03/01  03:00:00,35.3029155218,5.52819583221,0.0760899385831,3.8716426936,8.25718729233,10.0299323277,32.580272887,26.8156803604,0.0,5.76459252661
 03/01  04:00:00,35.0654402756,5.52061259095,0.0698689509231,3.64797187676,8.25718729233,10.0299323277,30.883593161,25.1194489628,0.0,5.76414419814
 03/01  05:00:00,36.312927111,5.50564845556,0.0684632456556,3.3050455047,8.25718729233,11.6354268332,29.1373008999,23.3648695528,0.0,5.77243134704
 03/01  06:00:00,43.2641466138,5.48472086181,0.0898515298,2.67561007677,12.1011305571,15.3678112995,33.2715204614,21.6986265823,0.0,11.572893879
 03/01  07:00:00,71.9738151003,5.56695389387,1.29878220679,0.564952820638,19.7275818095,37.2640762949,38.0982410922,20.6288327005,0.0,17.4694083918
 03/01  08:00:00,84.8330887185,5.81518979769,3.27447549394,0.131472163505,24.3117294858,51.2795993405,41.7807442449,18.3611908337,0.0,23.4195534112
 03/01  09:00:00,72.327771334,5.53410116965,2.0923236345,0.365359750798,23.6694662846,40.6342015617,47.2343403303,11.6736803408,0.0,35.5606599896
 03/01  10:00:00,69.7531599216,5.56976791496,4.60560183372,0.249654676151,23.6694662846,35.6302164847,57.4149525415,9.88138068109,18.025,29.5085718604
 03/01  11:00:00,51.2707773747,5.44525413235,3.66186135375,0.432569087587,18.7433767983,22.9618409725,58.6771286055,11.2245463958,18.025,29.4275822097
 03/01  12:00:00,51.0124987558,5.42982793087,3.49518994298,0.358965952828,18.7433767983,22.9618409725,58.1263008429,10.7598447408,18.025,29.341456102
 03/01  13:00:00,50.9837361862,5.42721601131,3.5318176178,0.252740437466,18.5889407304,23.1597249699,50.3775303738,8.87846639791,18.025,23.4740639759
 03/01  14:00:00,51.068988347,5.44030575021,3.4568602424,0.153355453837,18.7433767983,23.2517909448,55.2001384406,7.83817099978,18.025,29.3369674408
 03/01  15:00:00,51.4231774205,5.49245857901,3.83890975054,0.0733462931868,18.7433767983,23.2517909448,49.2169199319,7.72148788517,18.025,23.4704320467
 03/01  16:00:00,51.054451982,5.49209236281,3.78188141714,0.0519608698945,18.7433767983,22.9618409725,57.2251355481,9.85983519672,18.025,29.3403003514
 03/01  17:00:00,54.6012450457,5.48684728278,2.90934536629,0.0252017778302,18.7433767983,27.431320555,34.5684170359,10.7710145634,18.025,5.77240247249
 03/01  18:00:00,65.9030305727,5.60588053133,1.92871906305,0.0,17.6635504202,40.6971502883,18.2382536196,12.4502212984,0.0,5.78803232117
 03/01  19:00:00,80.6261916953,5.68346348744,2.53264302113,0.0,27.5259009287,37.3340067412,34.2765783622,16.8303809506,0.0,17.4461974116
 03/01  20:00:00,83.3630077738,5.74296143728,2.88515534399,0.0,33.8341110165,33.3544677425,30.7737729571,19.1848049789,0.0,11.5889679782
 03/01  21:00:00,92.4755961571,5.87433172139,3.71221766991,0.0,36.5179666069,38.8247702939,33.2972677789,21.7108295143,0.0,11.5864382646
 03/01  22:00:00,87.0672544763,5.90328868838,3.7892228946,0.0,32.965339924,36.8579353714,40.8724868414,23.4029283437,0.0,17.4695584977
 03/01  23:00:00,61.577307292,5.66774777476,2.08251923257,0.0,25.6355707503,20.6438685092,42.5401196803,25.142501668,0.0,17.3976180123
 03/01  24:00:00,40.6806185873,5.5053106451,0.887095553315,0.0148718603389,15.0252895274,11.7056064465,31.9901400455,26.2094003535,0.0,5.78073969195
 03/02  01:00:00,35.4986704055,5.46488970836,0.532200572597,0.254164998851,11.6412384099,10.0650221343,33.7715701811,27.9990155706,0.0,5.77255461054
 03/02  02:00:00,34.0087432994,5.44383986178,0.32162939611,0.556730208041,10.0992000411,10.047477231,34.9961780624,29.2317099257,0.0,5.76446813672
 03/02  03:00:00,32.1939410176,5.42932199904,0.177071750601,0.760562012053,8.25718729233,10.0299323277,35.4607033903,29.6962055583,0.0,5.76449783198
 03/02  04:00:00,32.2988630422,5.42701265327,0.127502985061,0.917362605991,8.25718729233,10.0299323277,30.1497609998,30.1297609998,0.0,0.02
 03/02  05:00:00,34.1803763793,5.43280077141,0.097831281199,1.21597498761,8.25718729233,11.6354268332,36.5223796469,30.7509124419,0.0,5.771467205
 03/02  06:00:00,41.8749494958,5.43847857912,0.120288378313,1.30222012995,12.1011305571,15.3678112995,41.5322372929,29.958820355,0.0,11.573416938
 03/02  07:00:00,72.6276312478,5.65993607239,1.95218619699,0.472387523466,19.7275818095,37.2640762949,46.282302601,28.8146743552,0.0,17.4676282458
 03/02  08:00:00,84.8980860191,5.83820215517,3.29017945078,0.157755405671,24.3117294858,51.2795993405,50.1000938609,26.6823831456,0.0,23.4177107153
 03/02  09:00:00,72.2502306746,5.56155032538,1.78223944545,0.570455085669,23.6694662846,40.6342015617,56.3169858933,20.7531657114,0.0,35.563820182
 03/02  10:00:00,69.2948155974,5.54570555451,3.74993775886,0.671038380044,23.6694662846,35.6302164847,73.5140604168,20.0881703411,18.025,35.4008900757
 03/02  11:00:00,51.3688687808,5.47672800136,3.34483315909,0.81621622105,18.7433767983,22.9618409725,66.752912947,19.3005463752,18.025,29.4273665718
 03/02  12:00:00,51.6990599037,5.5383746537,3.79964860702,0.632522981019,18.7433767983,22.9618409725,59.4588354777,17.9565771124,18.025,23.4772583652
 03/02  13:00:00,51.721831872,5.57787863379,3.9695127829,0.402477866491,18.5889407304,23.1597249699,62.2606722669,14.8985207203,18.025,29.3371515466
 03/02  14:00:00,51.5668295798,5.54755615024,3.71817524081,0.282635304556,18.7433767983,23.2517909448,55.3785730669,13.8793296628,18.025,23.4742434042
 03/02  15:00:00,51.3089967546,5.52936291736,3.5459381488,0.215229983318,18.7433767983,23.2517909448,62.0538472223,14.6928351571,18.025,29.3360120652
 03/02  16:00:00,50.9395107351,5.52693953344,3.52702201196,0.157037039177,18.7433767983,22.9618409725,57.8573076565,16.3617433518,18.025,23.4705643047
 03/02  17:00:00,54.5185679956,5.5239671658,2.68259080687,0.132156174984,18.7433767983,27.431320555,41.0079494915,17.2106794354,18.025,5.77227005612
 03/02  18:00:00,65.8075332292,5.62021746167,1.79855198285,0.0203283189654,17.6635504202,40.6971502883,29.9407623373,18.3840729439,0.0,11.5566893934
 03/02  19:00:00,80.5663124646,5.70273437935,2.45349432416,0.0,27.5259009287,37.3340067412,39.7180180607,22.2725919634,0.0,17.4454260973
 03/02  20:00:00,83.4771406996,5.77541254214,2.96684183225,0.0,33.8341110165,33.3544677425,34.7938174957,23.2074109841,0.0,11.5864065117
 03/02  21:00:00,92.6700617048,5.91810593996,3.86290921372,0.0,36.5179666069,38.8247702939,36.6258056466,25.0388275482,0.0,11.5869780984
 03/02  22:00:00,87.3606423205,5.95654116761,4.02935909974,0.0,32.965339924,36.8579353714,43.1196441592,25.6485925857,0.0,17.4710515735
 03/02  23:00:00,61.849777849,5.71240279662,2.28799458727,0.0223439671905,25.6355707503,20.6438685092,39.5304248164,27.9254724525,0.0,11.6049523639
 03/02  24:00:00,41.0541462162,5.54348202026,1.07402129363,0.163303372678,15.0252895274,11.7056064465,35.6457016334,29.8652345277,0.0,5.78046710568
 03/03  01:00:00,35.9088106058,5.49926397021,0.720066717675,0.442065099119,11.6412384099,10.0650221343,36.3256079307,30.5540126818,0.0,5.77159524887
 03/03  02:00:00,34.4052143874,5.47855074579,0.521702379145,0.718419241059,10.0992000411,10.047477231,36.8583471219,31.0936810963,0.0,5.76466602556
 03/03  03:00:00,32.7023525897,5.46598665045,0.365425971777,1.04395453695,8.25718729233,10.0299323277,37.2327011124,31.4680043105,0.0,5.76469680186
 03/03  04:00:00,33.0609259053,5.46911541216,0.266647037629,1.49817756932,8.25718729233,10.0299323277,38.1627386437,32.3980330274,0.0,5.76470561639
 03/03  05:00:00,34.945004427,5.47162428804,0.190814221379,1.8487980296,8.25718729233,11.6354268332,38.6551969232,32.8828394373,0.0,5.77235748589
 03/03  06:00:00,42.635034114,5.47813945442,0.228427323584,1.9145056534,12.1011305571,15.3678112995,43.6735630026,32.1014240379,0.0,11.5721389647
 03/03  07:00:00,72.8886387863,5.67968370445,1.9857912036,0.68004285867,19.7275818095,37.2640762949,48.3294914414,30.859718916,0.0,17.4697725254
 03/03  08:00:00,85.0390092924,5.85073363663,3.27260867842,0.303723895877,24.3117294858,51.2795993405,51.9737628201,28.5567135654,0.0,23.4170492546
 03/03  09:00:00,72.7352687323,5.61678242499,2.13039534788,0.652107624529,23.6694662846,40.6342015617,56.4489917733,20.8868291406,0.0,35.5621626327
 03/03  10:00:00,69.8848959845,5.62333740483,4.33838836659,0.595038612174,23.6694662846,35.6302164847,66.640447939,19.1062151306,18.025,29.5092328084
 03/03  11:00:00,51.6474376381,5.49310640586,3.33843796185,1.08480367316,18.7433767983,22.9618409725,67.7681126735,20.315692144,18.025,29.4274205296
 03/03  12:00:00,51.8935638862,5.5586073242,3.81574811544,0.790695577483,18.7433767983,22.9618409725,66.6667574766,19.3000796941,18.025,29.3416777825
 03/03  13:00:00,51.9793086981,5.61807704208,4.11992660976,0.469344116354,18.5889407304,23.1597249699,57.3004109165,15.801040165,18.025,23.4743707515
 03/03  14:00:00,52.1886058255,5.63511280361,4.18993646882,0.345092857609,18.7433767983,23.2517909448,61.4030753831,14.0409227249,18.025,29.3371526583
 03/03  15:00:00,51.9042201916,5.61264760468,4.03822809067,0.234882433554,18.7433767983,23.2517909448,55.4481328459,13.9516480646,18.025,23.4714847813
 03/03  16:00:00,51.2400413611,5.56929780419,3.79664620881,0.145582673825,18.7433767983,22.9618409725,63.0790597503,15.7181179649,18.025,29.3359417854
 03/03  17:00:00,54.8745536131,5.57093509509,3.03653897125,0.0872298274363,18.7433767983,27.431320555,39.5706286583,15.7732658829,18.025,5.7723627754
 03/03  18:00:00,66.2199943937,5.67366956485,2.17789563712,0.0,17.6635504202,40.6971502883,22.123087862,16.3347649026,0.0,5.78832295941
 03/03  19:00:00,81.0222322655,5.76096389956,2.85118767731,0.0,27.5259009287,37.3340067412,37.5741769508,20.1291225178,0.0,17.445054433
 03/03  20:00:00,83.9746238929,5.83936718798,3.40036932361,0.0,33.8341110165,33.3544677425,32.7681209325,21.1790142981,0.0,11.5891066345
 03/03  21:00:00,93.3235702688,6.00344558705,4.43108191524,0.0,36.5179666069,38.8247702939,34.6512132747,23.0643092495,0.0,11.5869040253
 03/03  22:00:00,88.0491847624,6.04622992498,4.62821720232,0.0,32.965339924,36.8579353714,41.1722236928,23.7016785727,0.0,17.47054512
 03/03  23:00:00,62.2148000228,5.75596178088,2.63180180654,0.0,25.6355707503,20.6438685092,43.3215726653,25.9233898538,0.0,17.3981828115
 03/03  24:00:00,41.2319805071,5.57854042889,1.35124449234,0.028857817238,15.0252895274,11.7056064465,33.3795572893,27.5991169596,0.0,5.78044032965
 03/04  01:00:00,37.1870925924,5.53994961126,1.04072189947,0.159110433711,12.8411359301,10.0650221343,33.9386736188,28.1661455106,0.0,5.77252810817
 03/04  02:00:00,37.1260793274,5.51855262995,0.875455640247,0.28604771492,12.8411359301,10.0650221343,34.5003644222,28.7356722747,0.0,5.76469214749
 03/04  03:00:00,32.4071554223,5.48371883131,0.597792706654,0.49865967513,8.25718729233,10.0299323277,34.9774815908,29.2127661094,0.0,5.7647154814
 03/04  04:00:00,32.4760288233,5.47206900779,0.479500948072,0.697475686261,8.25718729233,10.0299323277,29.7691711188,29.7491711188,0.0,0.02
 03/04  05:00:00,34.3058841948,5.47008209678,0.399398246488,1.00263644441,8.25718729233,11.6354268332,36.1081107561,30.3355156495,0.0,5.77259510663
 03/04  06:00:00,38.7657644717,5.46983848907,0.31082849257,1.39285494665,8.71707943955,15.3327214929,42.0037665056,30.4629432551,0.0,11.5408232505
 03/04  07:00:00,58.8537252302,5.50735268643,0.679609022411,0.978164179475,18.5082010057,25.6353820695,41.8969158858,30.3250792772,0.0,11.5718366086
 03/04  08:00:00,68.6070018377,5.67299945216,1.99181451255,0.453389471375,19.4083231844,41.0650158608,45.4922770602,28.0219261412,0.0,17.470350919
 03/04  09:00:00,94.6684399306,5.90354678505,4.25757655962,0.141071572945,26.3286599382,57.9988325916,63.0947256645,21.3191669406,0.0,41.775558724
 03/04  10:00:00,80.8648931203,5.80396364132,5.64882790077,0.200685923333,26.3286599382,42.8504436482,73.2653254536,19.6881344107,18.025,35.5521910429
 03/04  11:00:00,55.8573162133,5.64785563161,4.58352195075,0.409064203171,21.7447113004,23.4437158914,73.2261276176,19.7955203973,18.025,35.4056072203
 03/04  12:00:00,53.138075121,5.62983428745,4.36117301685,0.39227625291,19.3027497915,23.426170988,64.4134134323,19.8421975373,18.025,26.5462158949
 03/04  13:00:00,52.5313553422,5.56357608137,3.75531637433,0.315843680631,19.1483137236,23.7250123474,64.575093363,20.2124057772,18.025,26.3376875858
 03/04  14:00:00,53.2573661616,5.65868070863,4.36145997156,0.19505888664,19.3027497915,23.7161209604,56.9223582471,15.4231604577,18.025,23.4741977894
 03/04  15:00:00,53.3479072376,5.68360531098,4.49993998808,0.122197772734,19.3027497915,23.7161209604,61.725927035,14.3673201603,18.025,29.3336068748
 03/04  16:00:00,52.7070143909,5.63855887687,4.24074308323,0.0754969971613,19.3027497915,23.426170988,57.6280145625,16.129948779,18.025,23.4730657836
 03/04  17:00:00,55.8190571612,5.56992429729,2.9807160372,0.0648634913673,19.3027497915,27.8956505705,41.0328009799,17.2355906537,18.025,5.77221032615
 03/04  18:00:00,63.4574050251,5.65398031413,1.9765788196,0.000645934028896,18.2229234133,37.5968344597,29.4871034241,17.9471516579,0.0,11.5399517663
 03/04  19:00:00,86.1263187758,5.79601374305,3.01464897872,0.0,32.690315043,37.0816133363,27.2615412575,21.4734522725,0.0,5.78808898506
 03/04  20:00:00,87.0437430232,5.90321970318,3.7128602308,0.0,36.8143715336,33.066984531,33.9123242966,22.3239880896,0.0,11.5883362069
 03/04  21:00:00,93.4147057835,6.05948722157,4.68747706292,0.0,36.3493007332,38.7721355839,35.190462223,23.6023667589,0.0,11.5880954641
 03/04  22:00:00,91.2753794096,6.06560562449,4.65989722792,0.0,36.1807251679,36.8228455648,35.7334423045,24.144281028,0.0,11.5891612765
 03/04  23:00:00,67.6390388021,5.76846527496,2.64013680113,0.0,31.0351095914,20.6438685092,48.1767259562,25.4454078473,0.0,22.731318109
 03/04  24:00:00,43.5864860446,5.57555379398,1.31924790794,0.0159769433805,17.4250845679,11.7056064465,32.8698148311,26.5217295995,0.0,6.34808523159
 03/05  01:00:00,37.2367427993,5.53470683292,1.01289583728,0.122407472273,12.925468867,10.100111941,32.7027812379,26.9313444407,0.0,5.77143679714
 03/05  02:00:00,37.1185112648,5.50675703349,0.804644196616,0.241665407175,12.925468867,10.100111941,33.2312605747,27.4669679321,0.0,5.76429264264
 03/05  03:00:00,32.4133616758,5.4809970295,0.60517614455,0.380781685331,8.34152022915,10.0650221343,33.5119197398,27.7473312625,0.0,5.76458847734
 03/05  04:00:00,32.4912925568,5.47791689783,0.560128650461,0.506840416054,8.34152022915,10.0650221343,33.6746170108,27.9104876521,0.0,5.76412935877
 03/05  05:00:00,34.1379773946,5.46528012894,0.442445006912,0.677063535349,8.34152022915,11.6705166398,35.3804277112,29.6080453309,0.0,5.77238238035
 03/05  06:00:00,38.4497673171,5.45926691422,0.348295456138,0.930542627952,8.80141237637,15.3678112995,35.6581250224,29.8775210629,0.0,5.78060395951
 03/05  07:00:00,56.7778937981,5.51313481629,0.794519372589,0.665639689765,18.5082010057,25.6353820695,40.494563742,28.9215173121,0.0,11.5730464299
 03/05  08:00:00,68.7588502378,5.69273685502,2.1622888605,0.295608001457,19.4926561212,41.1001056674,44.9100638644,27.439266259,0.0,17.4707976054
 03/05  09:00:00,95.0785245594,5.95191752922,4.64117497615,0.119190637701,26.3286599382,57.9988325916,62.6742359101,20.8967617091,0.0,41.7774742011
 03/05  10:00:00,81.1278570316,5.85016677519,6.07264188266,0.113057652348,26.2443270014,42.8153538416,71.7624862596,18.1843370381,18.025,35.5531492215
 03/05  11:00:00,56.146637468,5.68679342166,5.00839270568,0.234580081622,21.7447113004,23.4437158914,70.8616660578,17.4291670757,18.025,35.4074989821
 03/05  12:00:00,53.8107811515,5.71116441528,5.06664681237,0.218469261005,19.3449162599,23.4437158914,63.9265191769,16.4801146793,18.025,29.4214044975
 03/05  13:00:00,53.8799552042,5.74114799558,5.04066738721,0.141809478371,19.190480192,23.7425572507,57.7582702077,16.2589298461,18.025,23.4743403616
 03/05  14:00:00,53.8776493555,5.76347696453,5.07104054783,0.0606782012648,19.260583323,23.698576057,61.4920549814,14.1313817106,18.025,29.3356732708
 03/05  15:00:00,53.8413848962,5.76643165129,5.07762287062,0.0148792496153,19.260583323,23.698576057,55.8173563127,14.3221896368,18.025,23.4701666759
 03/05  16:00:00,53.2943542399,5.73108842782,4.87076107457,0.0,19.260583323,23.4086260847,62.3897782361,15.0284539445,18.025,29.3363242916
 03/05  17:00:00,56.4189508506,5.65444043063,3.62067183827,0.0,19.260583323,27.8781056672,38.9317857769,15.1344916277,18.025,5.77229414922
 03/05  18:00:00,64.0364789665,5.74042984889,2.52956535788,0.0,18.1807569449,37.5792895564,22.6752653994,16.8949315791,0.0,5.78033382031
 03/05  19:00:00,86.6801071259,5.89447589503,3.58939778939,0.0,32.6059821062,37.0465235296,33.5994068593,22.0428163868,0.0,11.5565904725
 03/05  20:00:00,87.6740518383,5.99696719367,4.24942754836,0.0,36.8143715336,33.066984531,35.2416592496,23.6557479433,0.0,11.5859113063
 03/05  21:00:00,94.0835221422,6.14209421679,5.15426557333,0.0,36.43363367,38.8072253906,36.6419500419,25.0554760397,0.0,11.5864740022
 03/05  22:00:00,91.6435402137,6.14096675056,5.0721201392,0.0,36.0963922311,36.7877557581,37.2291107642,25.6425214734,0.0,11.5865892909
 03/05  23:00:00,68.0624498035,5.84436129297,3.1070775826,0.0,30.9507766546,20.6087787026,44.0983167488,26.6282624715,0.0,17.4700542773
 03/05  24:00:00,44.0902434763,5.64461899982,1.76991774059,0.0,17.4250845679,11.7056064465,38.8970642361,27.3243118933,0.0,11.5727523429
 03/06  01:00:00,36.2612995608,5.59014707292,1.39943156512,0.0243096951453,11.6412384099,10.0650221343,33.647800582,27.875496789,0.0,5.772303793
 03/06  02:00:00,34.4827072852,5.55078497775,1.10538018311,0.140002665784,10.0992000411,10.047477231,28.4181397192,28.3981397192,0.0,0.02
 03/06  03:00:00,32.4543941783,5.5113725889,0.813853892568,0.302185914673,8.25718729233,10.0299323277,35.8282522976,30.063599919,0.0,5.76465237855
 03/06  04:00:00,32.4104291989,5.48537825196,0.60937374029,0.488694212678,8.25718729233,10.0299323277,38.6633570309,32.8986881707,0.0,5.76466886021
 03/06  05:00:00,34.048409129,5.47356377504,0.504436617018,0.636644554543,8.25718729233,11.6354268332,38.7601959815,32.9882246418,0.0,5.77197133965
 03/06  06:00:00,41.8028746354,5.48349102356,0.551777675523,0.75364928737,12.1011305571,15.3678112995,43.0881303631,31.5157091894,0.0,11.5724211737
 03/06  07:00:00,71.0178566001,5.7229154268,2.31957358491,0.316256697273,19.7275818095,37.2640762949,47.8336588989,30.3643956196,0.0,17.4692632793
 03/06  08:00:00,85.3714821183,5.91872489184,3.69179133216,0.149035286321,24.3117294858,51.2795993405,50.2367430862,26.8228709395,0.0,23.4138721467
 03/06  09:00:00,72.929016278,5.66580776837,2.64079646174,0.286438990974,23.6694662846,40.6342015617,54.3111876596,18.7571050655,0.0,35.554082594
 03/06  10:00:00,70.4396779646,5.71069258434,5.10463154988,0.296227578453,23.6694662846,35.6302164847,69.0659166649,15.6407099741,18.025,35.4002066908
 03/06  11:00:00,52.463959493,5.64007641908,4.7423149308,0.350483612369,18.7433767983,22.9618409725,61.7027358426,14.2527514766,18.025,29.424984366
 03/06  12:00:00,52.4185237708,5.65084686256,4.78546006265,0.253706882376,18.7433767983,22.9618409725,54.1620567921,12.6586884969,18.025,23.4783682952
 03/06  13:00:00,52.3324877707,5.64686746031,4.80364917843,0.11001246343,18.5889407304,23.1597249699,50.6847906235,9.18565230151,18.025,23.474138322
 03/06  14:00:00,52.5428557409,5.65350910228,4.8519277947,0.0189608632695,18.7433767983,23.2517909448,53.9118615327,6.55564820544,18.025,29.3312133273
 03/06  15:00:00,52.9585567189,5.70091186677,5.23918425293,0.0,18.7433767983,23.2517909448,46.7937654441,5.29593926374,18.025,23.4728261804
 03/06  16:00:00,52.3997878388,5.6635824779,5.00769578476,0.0,18.7433767983,22.9618409725,54.4595581532,7.10272162337,18.025,29.3318365298
 03/06  17:00:00,55.6707248955,5.62974226279,3.86113470134,0.0,18.7433767983,27.431320555,33.1564942028,9.35923554041,18.025,5.77225866237
 03/06  18:00:00,66.9469549795,5.75343069954,2.8250979615,0.0,17.6635504202,40.6971502883,17.4610913162,11.6729991585,0.0,5.7880921577
 03/06  19:00:00,81.6616848,5.83930791382,3.41230579222,0.0,27.5259009287,37.3340067412,34.5791747221,17.1343665049,0.0,17.4448082172
 03/06  20:00:00,84.8454438543,5.94563546415,4.16492694815,0.0,33.8341110165,33.3544677425,28.6956751543,17.1075151602,0.0,11.5881599941
 03/06  21:00:00,94.4244297741,6.14203674696,5.39335619391,0.0,36.5179666069,38.8247702939,29.2473035692,17.6598148209,0.0,11.5874887482
 03/06  22:00:00,89.0324174437,6.17241297014,5.48527647276,0.0,32.965339924,36.8579353714,36.8579101637,19.3894551003,0.0,17.4684550634
 03/06  23:00:00,62.7248850551,5.82009757804,3.07775878192,0.0,25.6355707503,20.6438685092,40.8202043977,23.4236184191,0.0,17.3965859787
 03/06  24:00:00,41.5943568802,5.6268087472,1.69421509747,0.0,15.0252895274,11.7056064465,30.4154248085,24.6349721458,0.0,5.78045266271
 03/07  01:00:00,36.125319892,5.57038214509,1.30752828177,0.0,11.6412384099,10.0650221343,30.1462597568,24.3740927637,0.0,5.77216699313
 03/07  02:00:00,34.3089671062,5.53317182842,1.05550803523,0.0337472981851,10.0992000411,10.047477231,30.493664067,24.7291663053,0.0,5.76449776174
 03/07  03:00:00,32.2783555302,5.50162877652,0.824490062438,0.125254813292,8.25718729233,10.0299323277,30.8040500504,25.0395396771,0.0,5.7645103733
 03/07  04:00:00,32.2268354826,5.48776143265,0.684270123153,0.227823110637,8.25718729233,10.0299323277,25.389262657,25.369262657,0.0,0.02
 03/07  05:00:00,33.8230836266,5.47123167592,0.537632082178,0.380456085644,8.25718729233,11.6354268332,38.4472472243,26.9233069617,0.0,11.5239402626
 03/07  06:00:00,41.5249660143,5.47859430655,0.582688538351,0.449730519895,12.1011305571,15.3678112995,32.7395955065,26.9433577206,0.0,5.7962377859
 03/07  07:00:00,70.9229089802,5.73363616407,2.44814966143,0.082018750314,19.7275818095,37.2640762949,43.5690015497,26.1009059799,0.0,17.4680955698
 03/07  08:00:00,85.4401056167,5.93582061861,3.82548043674,0.0668775735485,24.3117294858,51.2795993405,47.2511788984,23.8360330829,0.0,23.4151458155
 03/07  09:00:00,72.904154812,5.66934290318,2.82421289129,0.0746272696184,23.6694662846,40.6342015617,57.5715988699,16.6156035319,0.0,40.955995338
 03/07  10:00:00,70.2916119603,5.70468208715,5.15771021006,0.101098056262,23.6694662846,35.6302164847,62.657895401,14.6105352556,18.025,30.0223601455
 03/07  11:00:00,52.0616367316,5.60516852409,4.49096063354,0.234424113199,18.7433767983,22.9618409725,62.7495398888,15.2986930349,18.025,29.425846854
 03/07  12:00:00,52.3038501155,5.65179540216,4.72843870144,0.195107792374,18.7433767983,22.9618409725,55.2981468276,13.7970938848,18.025,23.4760529428
 03/07  13:00:00,52.3772843791,5.67732611435,4.81665516278,0.111346102749,18.5889407304,23.1597249699,58.0846164165,10.7242725394,18.025,29.3353438771
 03/07  14:00:00,52.6844025514,5.70292559787,4.90208077714,0.0609387841399,18.7433767983,23.2517909448,50.6022828596,9.10473099332,18.025,23.4725518663
 03/07  15:00:00,52.7595644882,5.71683087428,5.00775171759,0.0165215030308,18.7433767983,23.2517909448,55.3546516473,7.99599035573,18.025,29.3336612916
 03/07  16:00:00,52.2779641132,5.69632866837,4.85312909749,0.0,18.7433767983,22.9618409725,51.4077125386,9.91433347288,18.025,23.4683790657
 03/07  17:00:00,55.7043476878,5.66186519496,3.86263397489,0.0,18.7433767983,27.431320555,34.8349759574,11.0377956835,18.025,5.77218027393
 03/07  18:00:00,66.8947317871,5.76498673491,2.76131741632,0.0,17.6635504202,40.6971502883,25.0314636944,13.4752152279,0.0,11.5562484665
 03/07  19:00:00,81.4902883682,5.83317181458,3.24704792066,0.0,27.5259009287,37.3340067412,37.9422195745,20.4992769766,0.0,17.4429425979
 03/07  20:00:00,84.5706622164,5.92774090208,3.90804517254,0.0,33.8341110165,33.3544677425,32.6158871612,21.0304723892,0.0,11.5854147721
 03/07  21:00:00,93.9640059246,6.09910583991,4.97586459509,0.0,36.5179666069,38.8247702939,33.803120141,22.2172112188,0.0,11.5859089222
 03/07  22:00:00,88.5411645196,6.12209133091,5.04434887914,0.0,32.965339924,36.8579353714,41.2775094257,23.8081560294,0.0,17.4693533963
 03/07  23:00:00,62.5370712236,5.80306561562,2.90698058579,0.0,25.6355707503,20.6438685092,38.0249866194,26.4209373415,0.0,11.6040492779
 03/07  24:00:00,41.5036934209,5.61743993362,1.60979090845,0.00313045263014,15.0252895274,11.7056064465,32.827680208,27.0471576388,0.0,5.78052256915
 03/08  01:00:00,36.1497512895,5.56852673032,1.23697215379,0.0968436329487,11.6412384099,10.0650221343,32.4687174559,26.6961772561,0.0,5.77254019979
 03/08  02:00:00,34.4505073967,5.53675935443,0.995410585843,0.231799242649,10.0992000411,10.047477231,32.3706931138,26.6062483046,0.0,5.76444480922
 03/08  03:00:00,32.4569098487,5.50634848737,0.771212589084,0.352367442334,8.25718729233,10.0299323277,32.4544619684,26.6898574764,0.0,5.764604492
 03/08  04:00:00,32.4236615917,5.49036153608,0.645796824201,0.460522152522,8.25718729233,10.0299323277,32.2456545311,26.4815195682,0.0,5.7641349629
 03/08  05:00:00,34.0358803422,5.47951999644,0.553906574232,0.568691500455,8.25718729233,11.6354268332,32.2592595712,26.4869039581,0.0,5.77235561311
 03/08  06:00:00,41.7213062595,5.4907360024,0.636654887024,0.579964499292,12.1011305571,15.3678112995,36.7690061807,25.1965873019,0.0,11.5724188788
 03/08  07:00:00,71.1034082217,5.75090570636,2.57379249756,0.119606845055,19.7275818095,37.2640762949,41.3152236489,23.8460296854,0.0,17.4691939636
 03/08  08:00:00,85.7503392112,5.9710633643,4.11755514205,0.0498002871029,24.3117294858,51.2795993405,43.7144896562,20.2980382135,0.0,23.4164514427
 03/08  09:00:00,73.4588853286,5.71104458871,3.38462591575,0.027249443654,23.6694662846,40.6342015617,47.4189927777,11.8629846531,0.0,35.5560081246
 03/08  10:00:00,71.113479927,5.75906727766,6.00686186379,0.0194306470916,23.6694662846,35.6302164847,56.0789895595,8.55084533184,18.025,29.5031442277
 03/08  11:00:00,53.1796162054,5.69214541672,5.68791203068,0.0684772528014,18.7433767983,22.9618409725,54.3126200493,6.86381352943,18.025,29.4238065199
 03/08  12:00:00,53.7552397008,5.75672758839,6.25456786915,0.0154368248409,18.7433767983,22.9618409725,51.4953175613,4.13127636773,18.025,29.3390411936
 03/08  13:00:00,54.7678540202,5.8541172013,7.1417830289,0.0,18.5889407304,23.1597249699,44.9909851969,3.49726708077,18.025,23.4687181161
 03/08  14:00:00,55.6076872922,5.9382280909,7.65099896813,0.0,18.7433767983,23.2517909448,47.4339121389,0.0689199349976,18.025,29.3399922039
 03/08  15:00:00,55.6874509096,5.95354350369,7.71545304795,0.0,18.7433767983,23.2517909448,41.5204810361,0.0305579158952,18.025,23.4649231202
 03/08  16:00:00,55.1418385476,5.93209541118,7.48123350903,0.0,18.7433767983,22.9618409725,48.7795337236,1.41597040127,18.025,29.3385633223
 03/08  17:00:00,58.3513844021,5.88385557504,6.28768574434,0.0,18.7433767983,27.431320555,25.8099596957,2.01277999141,18.025,5.77217970426
 03/08  18:00:00,69.6883768815,6.01531313634,5.30464371693,0.0,17.6635504202,40.6971502883,8.97457768244,3.18628568014,0.0,5.7882920023
 03/08  19:00:00,83.8263932072,6.07767412297,5.33865390966,0.0,27.5259009287,37.3340067412,27.527500567,10.0835152107,0.0,17.4439853563
 03/08  20:00:00,86.7577488059,6.16568634293,5.85718932233,0.0,33.8341110165,33.3544677425,23.6613988459,12.0733765909,0.0,11.588022255
 03/08  21:00:00,96.0707821017,6.34431314314,6.83743441539,0.0,36.5179666069,38.8247702939,26.7840006354,15.1954882118,0.0,11.5885124235
 03/08  22:00:00,90.3294996992,6.34358418272,6.61119734785,0.0,32.965339924,36.8579353714,35.5865646191,18.1183857099,0.0,17.4681789092
 03/08  23:00:00,63.7589400173,5.9509794372,3.98093889869,0.0,25.6355707503,20.6438685092,32.7355932261,21.1328939966,0.0,11.6026992295
 03/08  24:00:00,42.161527442,5.69812047044,2.19007467949,0.0,15.0252895274,11.7056064465,34.7628806558,23.2220344446,0.0,11.5408462112
 03/09  01:00:00,36.5417874346,5.62795026884,1.66642993431,0.0,11.6412384099,10.0650221343,30.5149182447,24.7424031832,0.0,5.77251506152
 03/09  02:00:00,34.6322946828,5.5817740525,1.36398435535,0.0,10.0992000411,10.047477231,25.7349629245,25.7149629245,0.0,0.02
 03/09  03:00:00,32.4228718293,5.53484095602,1.05807445454,0.00297748444433,8.25718729233,10.0299323277,32.9760474683,27.2115842205,0.0,5.76446324777
 03/09  04:00:00,32.2606997197,5.50710355348,0.865903486469,0.0607126355068,8.25718729233,10.0299323277,33.9898725846,28.2254047045,0.0,5.76446788008
 03/09  05:00:00,33.8106695294,5.48966209088,0.732227798383,0.155019320902,8.25718729233,11.6354268332,34.4316468365,28.6599080495,0.0,5.77173878709
 03/09  06:00:00,41.5060577585,5.49785059072,0.782857071516,0.211400324491,12.1011305571,15.3678112995,39.6737926296,28.1019759301,0.0,11.5718166995
 03/09  07:00:00,70.9853421413,5.7553413462,2.56049465204,0.0104070862782,19.7275818095,37.2640762949,45.8762920852,28.4070333942,0.0,17.469258691
 03/09  08:00:00,85.6408781097,5.9746938297,4.02805113388,0.0262188127286,24.3117294858,51.2795993405,49.1388490883,25.7224586447,0.0,23.4163904436
 03/09  09:00:00,73.1823986266,5.71484886673,3.1193953162,0.0121914060896,23.6694662846,40.6342015617,52.251086731,16.7017118628,0.0,35.5493748682
 03/09  10:00:00,70.7681859306,5.76447603356,5.66726276288,0.00832883991062,23.6694662846,35.6302164847,66.0488986389,13.2345490642,18.025,34.7893495747
 03/09  11:00:00,52.8957909109,5.7040733438,5.40840512606,0.0522342408806,18.7433767983,22.9618409725,53.3327994221,11.1531699151,18.025,24.154629507
 03/09  12:00:00,53.4074842462,5.77234177068,5.89892967918,0.00770733385196,18.7433767983,22.9618409725,55.0890585431,7.724078865,18.025,29.3399796781
 03/09  13:00:00,54.183748274,5.85968317949,6.55211132422,0.0,18.5889407304,23.1597249699,47.8081452274,6.31043949161,18.025,23.4727057358
 03/09  14:00:00,54.9415854759,5.94215478493,6.98097456367,0.0,18.7433767983,23.2517909448,49.853175639,2.49349096596,18.025,29.334684673
 03/09  15:00:00,55.4082859402,5.99202971418,7.3978014958,0.0,18.7433767983,23.2517909448,43.0581352909,1.56396265684,18.025,23.4691726341
 03/09  16:00:00,55.202897436,5.9951450668,7.47924465707,0.0,18.7433767983,22.9618409725,49.9868507548,2.62918452377,18.025,29.332666231
 03/09  17:00:00,58.6841377745,5.9636003769,6.54069538411,0.0,18.7433767983,27.431320555,26.633832098,2.8366021264,18.025,5.77222997164
 03/09  18:00:00,70.1651142711,6.10832939537,5.68836714865,0.0,17.6635504202,40.6971502883,9.69668399645,3.90877490655,0.0,5.7879090899
 03/09  19:00:00,82.6953192342,6.1942405639,5.97501816004,0.0,27.5259009287,37.3340067412,28.1005141026,10.656883858,0.0,17.4436302446
 03/09  20:00:00,87.1206970772,6.24728782465,6.13853637159,0.0,33.8341110165,33.3544677425,26.4799033237,14.891642379,0.0,11.5882609447
 03/09  21:00:00,96.467643409,6.42678036598,7.15183436451,0.0,36.5179666069,38.8247702939,28.5842010198,16.9985661309,0.0,11.585634889
 03/09  22:00:00,90.9499129574,6.43675900794,7.13843855394,0.0,32.965339924,36.8579353714,35.6328317889,18.1639063168,0.0,17.4689254721
 03/09  23:00:00,64.1611428242,6.00827547705,4.32584721687,0.0,25.6355707503,20.6438685092,38.6251513296,21.228720343,0.0,17.3964309866
 03/09  24:00:00,42.3749140408,5.72673227898,2.37485215552,0.0,15.0252895274,11.7056064465,28.8708696289,23.0916712962,0.0,5.77919833265
