Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  01:00:00,36.733514584,5.65440058758,1.83170849242,0.0,11.6412384099,10.0650221343,29.3743408891,23.6019958587,0.0,5.77234503045
 03/10  02:00:00,34.8233199012,5.60866208692,1.528121399,0.0,10.0992000411,10.047477231,29.8974831073,24.132982025,0.0,5.76450108235
 03/10  03:00:00,32.6604348185,5.56780286167,1.26565435467,0.0,8.25718729233,10.0299323277,24.4789227551,24.4589227551,0.0,0.02
 03/10  04:00:00,32.4617840506,5.54070163905,1.09410457502,0.0,8.25718729233,10.0299323277,30.4877147725,24.7232137343,0.0,5.76450103816
 03/10  05:00:00,33.9577447456,5.52501620344,0.998968998968,0.0,8.25718729233,11.6354268332,29.6834394401,23.9111701971,0.0,5.77226924304
 03/10  06:00:00,41.6336658481,5.53596678584,1.08375299502,0.0,12.1011305571,15.3678112995,34.0710825409,22.4987259519,0.0,11.572356589
 03/10  07:00:00,71.365363991,5.80591916534,2.90035199462,0.0,19.7275818095,37.2640762949,40.212191519,22.7459546426,0.0,17.4662368764
 03/10  08:00:00,86.2860783182,6.05316215991,4.62100646571,0.0,24.3117294858,51.2795993405,41.4215383673,18.0056826666,0.0,23.4158557007
 03/10  09:00:00,74.015371644,5.7810798343,3.89833368104,0.0,23.6694662846,40.6342015617,46.5569615421,11.0044111708,0.0,35.5525503713
 03/10  10:00:00,71.5962746247,5.82925597152,6.43890336731,0.0,23.6694662846,35.6302164847,61.3706335723,7.94535985091,18.025,35.4002737214
 03/10  11:00:00,53.4637530089,5.72734381506,6.00533249154,0.0,18.7433767983,22.9618409725,53.3555920092,5.90735346554,18.025,29.4232385437
 03/10  12:00:00,52.4824628084,5.63079898277,5.12315905492,0.0,18.7433767983,22.9618409725,50.1098932531,8.61009571895,18.025,23.4747975342
 03/10  13:00:00,51.7201042134,5.5793548394,4.36879596638,0.0,18.5889407304,23.1597249699,59.4336693651,12.0704372159,18.025,29.3382321492
 03/10  14:00:00,51.4573971524,5.55454855289,3.88439688213,0.0,18.7433767983,23.2517909448,55.5571743875,14.066372062,18.025,23.4658023255
 03/10  15:00:00,51.3170645998,5.54121526395,3.75739337646,0.0,18.7433767983,23.2517909448,55.5351588215,14.0380160087,18.025,23.4721428128
 03/10  16:00:00,51.1306986213,5.55199093299,3.85020437006,0.0,18.7433767983,22.9618409725,61.8644428087,14.5087949943,18.025,29.3306478144
 03/10  17:00:00,55.2309598428,5.59385533392,3.45726151635,0.0,18.7433767983,27.431320555,35.933278001,12.1366855119,18.025,5.77159248912
 03/10  18:00:00,66.7142478461,5.71721786523,2.62861115614,0.0,17.6635504202,40.6971502883,18.074032119,12.2859961779,0.0,5.7880359412
 03/10  19:00:00,79.3525859528,5.78932528333,3.03720419239,0.0,27.5259009287,37.3340067412,36.0515904153,18.6075088295,0.0,17.4440815858
 03/10  20:00:00,84.018828813,5.85395642663,3.43000204549,0.0,33.8341110165,33.3544677425,33.9820555866,22.3942861872,0.0,11.5877693994
 03/10  21:00:00,93.2344270938,6.00274058001,4.34266059122,0.0,36.5179666069,38.8247702939,35.4075210949,23.8204847971,0.0,11.5870362977
 03/10  22:00:00,88.0199561621,6.05189893337,4.59334562936,0.0,32.965339924,36.8579353714,41.2337009936,23.7650868869,0.0,17.4686141067
 03/10  23:00:00,62.4726403767,5.79204078931,2.85358295164,0.0,25.6355707503,20.6438685092,42.2494847058,24.8530511942,0.0,17.3964335116
 03/10  24:00:00,41.302797778,5.59095258309,1.43851883214,0.0,15.0252895274,11.7056064465,33.8600351566,28.079595316,0.0,5.78043984051
 03/11  01:00:00,36.9818977681,5.52260804344,0.973714400573,0.0382739668496,12.8411359301,10.0650221343,36.7671256488,30.9952127207,0.0,5.77191292812
 03/11  02:00:00,36.9171680683,5.4816411476,0.598443842377,0.39106667222,12.8411359301,10.0650221343,43.1352590384,37.3710044719,0.0,5.76425456647
 03/11  03:00:00,32.5851790807,5.44202753454,0.18543313327,1.13074102063,8.25718729233,10.0299323277,49.8695754256,44.1053255046,0.0,5.76424992099
 03/11  04:00:00,33.676000264,5.4661677021,0.0628642692486,2.31999202687,8.25718729233,10.0299323277,47.8946057281,47.8746057281,0.0,0.02
 03/11  05:00:00,37.352978047,5.53336457826,0.0401247624353,4.34573058108,8.25718729233,11.6354268332,57.7198716351,51.9475856895,0.0,5.77228594562
 03/11  06:00:00,43.3200754491,5.59296725362,0.0333323283487,6.10154511792,8.71707943955,15.3327214929,64.8465092278,53.3060070774,0.0,11.5405021504
 03/11  07:00:00,61.394904386,5.58553565266,0.0392985121811,5.96548689079,18.5082010057,25.6353820695,65.3107197771,53.7395314772,0.0,11.5711882999
 03/11  08:00:00,70.5286752334,5.60363682714,0.758950611496,3.67731711565,19.4083231844,41.0650158608,68.6260456218,51.1576682651,0.0,17.4683773567
 03/11  09:00:00,94.1675576602,5.76761236433,2.56447328161,1.46926424602,26.3286599382,57.9988325916,83.9166280619,42.1474576024,0.0,41.7691704595
 03/11  10:00:00,80.6198179177,5.67030089598,3.49285096787,2.24527528737,26.3286599382,42.8504436482,92.3155389154,38.7392400746,18.025,35.5512988409
 03/11  11:00:00,57.3522394719,5.57733116029,2.62889433986,3.9291586536,21.7447113004,23.4437158914,85.8422700052,38.3120545699,18.025,29.5052154352
 03/11  12:00:00,55.1140966401,5.6305746041,3.13683160192,3.59191257452,19.3027497915,23.426170988,82.6959360977,35.2514244053,18.025,29.4195116924
 03/11  13:00:00,54.8395657019,5.6589145579,3.36074980897,2.92329020359,19.1483137236,23.7250123474,78.3108105402,30.9521454613,18.025,29.3336650789
 03/11  14:00:00,54.2930748706,5.64051914067,3.46913512858,2.14126611066,19.3027497915,23.7161209604,66.5300665379,25.0370769278,18.025,23.46798961
 03/11  15:00:00,53.5288116442,5.5811511005,3.21353864861,1.69196394668,19.3027497915,23.7161209604,71.3673425671,24.0082062872,18.025,29.3341362799
 03/11  16:00:00,52.8297141103,5.56188126653,3.22409605554,1.29153348505,19.3027497915,23.426170988,65.5912176577,24.1002041701,18.025,23.4660134876
 03/11  17:00:00,56.1749452833,5.53605598607,2.31054105286,1.12480226157,19.3027497915,27.8956505705,47.3041745843,23.5081841617,18.025,5.77099042255
 03/11  18:00:00,63.0073670031,5.55790795137,1.12497539058,0.498293988389,18.2229234133,37.5968344597,35.8746114869,24.3344464802,0.0,11.5401650066
 03/11  19:00:00,83.3328150539,5.670882107,1.97779875777,0.25249015399,32.690315043,37.0816133363,35.2864065141,29.4985257539,0.0,5.78788076021
 03/11  20:00:00,85.8505702712,5.74688823634,2.4714650471,0.204572276419,36.8143715336,33.066984531,43.5801822434,31.9924078362,0.0,11.5877744072
 03/11  21:00:00,91.8407618801,5.85132719764,3.10014338057,0.221568514681,36.3493007332,38.7721355839,46.6136782049,35.0288735771,0.0,11.5848046279
 03/11  22:00:00,89.7075912331,5.84538918921,2.99584334975,0.316500937071,36.1807251679,36.8228455648,48.9729053449,37.3853997992,0.0,11.5875055457
 03/11  23:00:00,67.1721199144,5.64196678951,1.59902809333,0.700716530204,31.0351095914,20.6438685092,57.8517945845,40.3836754343,0.0,17.4681191502
 03/11  24:00:00,44.8289634691,5.52625654985,0.548856614482,2.07815738436,17.4250845679,11.7056064465,54.4254249195,42.8529260368,0.0,11.5724988827
 03/12  01:00:00,39.7990323487,5.5354226679,0.32170104879,3.37647071493,12.925468867,10.100111941,49.9302470393,44.1657517102,0.0,5.76449532909
 03/12  02:00:00,37.2431490442,5.57897934797,0.0784370199788,5.63933386332,8.34152022915,10.0650221343,52.2715492276,46.507444221,0.0,5.76410500667
 03/12  03:00:00,38.987481621,5.63622031925,0.0424772890252,7.36238637368,8.34152022915,10.0650221343,49.3579260833,49.3379260833,0.0,0.02
 03/12  04:00:00,41.7728184339,5.67380891105,0.0360673476568,8.50976289708,8.34152022915,11.6705166398,56.4515945505,50.6792355038,0.0,5.77235904664
 03/12  05:00:00,47.1797077511,5.71364051628,0.0300349153003,9.7243809129,8.80141237637,15.3678112995,63.0962993536,51.5559357264,0.0,11.5403636273
 03/12  06:00:00,66.5749041624,5.69106221853,0.0363967303047,9.15886471288,18.5082010057,25.6353820695,62.9858953732,51.4151133635,0.0,11.5707820096
 03/12  07:00:00,79.3676695882,5.67928092224,0.540116536602,6.8880835555,19.4926561212,41.1001056674,66.9204224672,49.4519416178,0.0,17.4684808494
 03/12  08:00:00,95.5887262172,5.77624775575,2.43005349521,3.01622381681,26.3286599382,57.9988325916,79.8532435112,38.0868131231,0.0,41.7664303881
 03/12  09:00:00,81.926768043,5.67936294854,3.50025269296,3.65518926342,26.2443270014,42.8153538416,85.158295995,31.5813461916,18.025,35.5519498035
 03/12  10:00:00,58.2864675639,5.61568104794,3.13158418911,4.32235004595,21.7447113004,23.4437158914,73.9601655983,26.4302579091,18.025,29.5049076892
 03/12  11:00:00,55.0538720726,5.63378217626,3.69568347196,2.90991954826,19.3449162599,23.4437158914,68.9564164427,21.5108483215,18.025,29.4205681212
 03/12  12:00:00,54.3379091315,5.64670332842,3.95495264644,1.77993191175,19.190480192,23.7425572507,64.9434093942,17.5889533885,18.025,29.3294560057
 03/12  13:00:00,53.6035173994,5.65451106536,4.28308888546,0.683476495732,19.260583323,23.698576057,52.4957086814,11.0044203917,18.025,23.4662882898
 03/12  14:00:00,53.479288779,5.67194449815,4.57660616378,0.248292586818,19.260583323,23.698576057,55.4044963342,8.04517774773,18.025,29.3343185865
 03/12  15:00:00,53.1495016073,5.67355649096,4.70784058847,0.0756145649428,19.260583323,23.4086260847,49.0903806207,7.60120683439,18.025,23.4641737863
 03/12  16:00:00,56.7418274177,5.65057750504,3.94058145089,0.00683546908631,19.260583323,27.8781056672,30.2141655144,6.41702345892,18.025,5.77214205544
 03/12  17:00:00,64.2489081829,5.7159469214,2.7664856734,0.0,18.1807569449,37.5792895564,12.8216577402,7.04163397629,0.0,5.78002376387
 03/12  18:00:00,79.6037189776,5.89966461979,4.04383462985,0.0,32.6059821062,37.0465235296,22.9693331935,11.413349342,0.0,11.5559838515
 03/12  19:00:00,85.8169214562,5.97638763573,4.29689192311,0.0,36.8143715336,33.066984531,28.7732212184,17.1860241203,0.0,11.5871970981
 03/12  20:00:00,93.9065377114,6.10707289,5.01232125704,0.0,36.43363367,38.8072253906,32.8119929407,21.2280611165,0.0,11.5839318241
 03/12  21:00:00,91.4856594981,6.10956052362,4.94566836666,0.0,36.0963922311,36.7877557581,33.4541203668,21.8665476995,0.0,11.5875726673
 03/12  22:00:00,67.8859063881,5.81355522187,2.96137102388,0.0,30.9507766546,20.6087787026,40.5122940767,23.0446051481,0.0,17.4676889286
 03/12  23:00:00,43.9119605791,5.61759550663,1.61867469799,0.0,17.4250845679,11.7056064465,34.5654926803,22.9932851297,0.0,11.5722075505
 03/12  24:00:00,37.4262636276,5.5690962773,1.29044478924,0.0,12.925468867,10.100111941,29.5972789132,23.8248476354,0.0,5.77243127782
 03/13  01:00:00,34.2180129148,5.52096845907,0.960359664597,0.0501517514924,10.0992000411,10.047477231,30.5892552301,24.8248873137,0.0,5.76436791635
 03/13  02:00:00,32.2185717652,5.49248522379,0.749900513601,0.149211536142,8.25718729233,10.0299323277,30.8980365921,25.1336852797,0.0,5.76435131244
 03/13  03:00:00,32.1739454641,5.48000277054,0.656627780028,0.210341097906,8.25718729233,10.0299323277,24.4261715367,24.4061715367,0.0,0.02
 03/13  04:00:00,33.7617504594,5.47466622063,0.620877666631,0.232451780484,8.25718729233,11.6354268332,28.6863998483,22.9140987339,0.0,5.77230111442
 03/13  05:00:00,41.4438693278,5.4863324675,0.707741629755,0.235858210878,12.1011305571,15.3678112995,33.0655423095,21.4932776874,0.0,11.5722646221
 03/13  06:00:00,72.9180349043,5.75109745278,2.61927880682,0.00458071518958,19.7275818095,37.2640762949,38.0756196373,20.6098897875,0.0,17.4657298498
 03/13  07:00:00,91.162503967,5.94876915598,3.9498439159,0.0,24.3117294858,51.2795993405,41.8567403243,18.4437907398,0.0,23.4129495845
 03/13  08:00:00,73.1233473775,5.67088410295,3.11651852304,0.0,23.6694662846,40.6342015617,46.7959469628,11.2456611464,0.0,35.5502858164
 03/13  09:00:00,70.4173809292,5.67179790341,5.4174775302,0.0,23.6694662846,35.6302164847,60.3751531856,6.95343554132,18.025,35.3967176442
 03/13  10:00:00,52.3855965247,5.5837323121,5.06129636785,0.00949847383622,18.7433767983,22.9618409725,52.7132229541,5.26689432523,18.025,29.4213286288
 03/13  11:00:00,52.6101255314,5.59660787724,5.28484586259,0.000171907917811,18.7433767983,22.9618409725,44.7788431183,3.28063475341,18.025,23.4732083649
 03/13  12:00:00,53.531646644,5.6643691322,6.0953304103,0.0,18.5889407304,23.1597249699,49.3686258044,2.00840647121,18.025,29.3352193332
 03/13  13:00:00,53.6177381692,5.65030749991,5.94898243272,0.0,18.7433767983,23.2517909448,41.4981365918,0.00757472804892,18.025,23.4655618637
 03/13  14:00:00,53.2208401647,5.62914627976,5.57324330355,0.0,18.7433767983,23.2517909448,42.4037044193,0.908706970255,18.025,23.469997449
 03/13  15:00:00,53.972546947,5.74092058236,6.5031271278,0.0,18.7433767983,22.9618409725,48.6832697009,1.33051349519,18.025,29.3277562057
 03/13  16:00:00,57.7659457446,5.76138083168,5.82472742096,0.0,18.7433767983,27.431320555,25.2653302731,1.46822484687,18.025,5.77210542618
 03/13  17:00:00,68.9273670346,5.89220178322,4.66675483787,0.0,17.6635504202,40.6971502883,8.64355655204,2.85593898965,0.0,5.78761756239
 03/13  18:00:00,75.7741930558,5.98258152907,4.91756817905,0.0,27.5259009287,37.3340067412,26.0864705071,8.64413924832,0.0,17.4423312588
 03/13  19:00:00,84.1938571095,6.06699404012,5.27600237183,0.0,33.8341110165,33.3544677425,24.2297677448,12.6415231943,0.0,11.5882445505
 03/13  20:00:00,95.5751996358,6.26830774672,6.41787633004,0.0,36.5179666069,38.8247702939,26.9640222277,15.3781316324,0.0,11.5858905953
 03/13  21:00:00,90.2217348768,6.30911712218,6.53792084097,0.0,32.965339924,36.8579353714,33.5039636325,16.0367550825,0.0,17.46720855
 03/13  22:00:00,63.2731219555,5.88588699425,3.56022923792,0.0,25.6355707503,20.6438685092,37.5607463209,20.1650331385,0.0,17.3957131824
 03/13  23:00:00,41.7780503192,5.64906401927,1.85566503168,0.0,15.0252895274,11.7056064465,29.0517589724,23.2726794882,0.0,5.77907948417
 03/13  24:00:00,36.2628184131,5.58965036947,1.42576737323,0.0,11.6412384099,10.0650221343,29.5238873059,23.7516752362,0.0,5.77221206968
 03/14  01:00:00,34.3977971837,5.54926032179,1.16200521125,0.0,10.0992000411,10.047477231,29.9407033221,24.176551195,0.0,5.76415212703
 03/14  02:00:00,32.2204495666,5.50744771949,0.886028951312,0.0,8.25718729233,10.0299323277,31.4141099774,25.649979692,0.0,5.76413028538
 03/14  03:00:00,32.037538041,5.48229331995,0.72080070232,0.0074714063511,8.25718729233,10.0299323277,26.6568987034,26.6368987034,0.0,0.02
 03/14  04:00:00,33.5400395978,5.46132738229,0.56793985695,0.0770193772507,8.25718729233,11.6354268332,33.794345068,28.0221053464,0.0,5.77223972156
 03/14  05:00:00,41.2411359004,5.4641792536,0.564625252123,0.198396592516,12.1011305571,15.3678112995,40.9897322158,29.4177129002,0.0,11.5720193156
 03/14  06:00:00,72.5495996132,5.71146777789,2.2947311116,0.00032831133629,19.7275818095,37.2640762949,46.709159949,29.2439341638,0.0,17.4652257852
 03/14  07:00:00,88.8911986994,5.9081384942,3.58262713451,0.0205497209135,24.3117294858,51.2795993405,50.605420759,27.1918115116,0.0,23.4136092474
 03/14  08:00:00,72.2997143787,5.62262106413,2.31014882845,0.0310046416564,23.6694662846,40.6342015617,55.6707793615,20.1233660873,0.0,35.5474132742
 03/14  09:00:00,69.4114276689,5.62006964861,4.42390768963,0.0393482108342,23.6694662846,35.6302164847,70.2022971262,16.7820492565,18.025,35.3952478696
 03/14  10:00:00,51.2037120845,5.50538712512,3.75629589099,0.210962469318,18.7433767983,22.9618409725,63.7020137869,16.2572141572,18.025,29.4197996298
 03/14  11:00:00,51.1811079852,5.50515908608,3.71468677182,0.232764241916,18.7433767983,22.9618409725,57.3101544009,15.8102509945,18.025,23.4749034064
 03/14  12:00:00,51.1509162626,5.51351991588,3.67913636947,0.186313765949,18.5889407304,23.1597249699,54.8201694848,13.3249571747,18.025,23.4702123101
 03/14  13:00:00,51.6089220359,5.5598365374,3.934226701,0.0964124205281,18.7433767983,23.2517909448,58.676625866,11.3259356783,18.025,29.3256901877
 03/14  14:00:00,52.1114759049,5.62006725406,4.43287525135,0.040085971111,18.7433767983,23.2517909448,50.0148535248,8.52204285426,18.025,23.4678106705
 03/14  15:00:00,52.0783858201,5.64908482235,4.69660406874,0.00419796156903,18.7433767983,22.9618409725,55.6719148945,8.31644866164,18.025,29.3304662329
 03/14  16:00:00,55.7079065723,5.64390727436,3.88416484576,0.0,18.7433767983,27.431320555,33.0995908262,9.30259793025,18.025,5.77199289593
 03/14  17:00:00,66.883100347,5.74314747858,2.77154682242,0.0,17.6635504202,40.6971502883,17.1822902946,11.3945517342,0.0,5.7877385604
 03/14  18:00:00,74.0677482528,5.82253696101,3.37117277908,0.0,27.5259009287,37.3340067412,33.4071445156,15.9635888512,0.0,17.4435556644
 03/14  19:00:00,82.3689884012,5.87985768972,3.63827400626,0.0,33.8341110165,33.3544677425,32.0146578962,20.4271464123,0.0,11.5875114839
 03/14  20:00:00,93.4260417475,6.03064605055,4.50638305031,0.0,36.5179666069,38.8247702939,37.141273923,25.5564736996,0.0,11.5848002234
 03/14  21:00:00,88.0703280809,6.06355944162,4.63207799736,0.0,32.965339924,36.8579353714,44.2746281341,26.8086926752,0.0,17.465935459
 03/14  22:00:00,62.3126713849,5.77558858636,2.71008090786,0.0,25.6355707503,20.6438685092,39.6489890234,28.0452133837,0.0,11.6037756396
 03/14  23:00:00,41.2800628324,5.58870574846,1.41803713723,0.0,15.0252895274,11.7056064465,40.7105848762,29.1703152474,0.0,11.5402696289
 03/14  24:00:00,35.9126156325,5.53827761498,1.07964361996,0.0472954089957,11.6412384099,10.0650221343,34.3168796468,28.5447052516,0.0,5.77217439523
 03/15  01:00:00,34.2717266234,5.51165650853,0.838989553732,0.23455073687,10.0992000411,10.047477231,35.3952664179,29.631173127,0.0,5.76409329083
 03/15  02:00:00,32.4347376144,5.48530507457,0.597321758423,0.525139815288,8.25718729233,10.0299323277,30.9582676117,30.9382676117,0.0,0.02
 03/15  03:00:00,32.4880581306,5.4693054368,0.445455727421,0.746325007686,8.25718729233,10.0299323277,37.5140158071,31.749949716,0.0,5.76406609112
 03/15  04:00:00,34.3194538237,5.46370229747,0.332604562155,1.08939620965,8.25718729233,11.6354268332,38.0867955528,32.3146076884,0.0,5.77218786436
 03/15  05:00:00,42.0752468011,5.47362391861,0.379086520938,1.20860395144,12.1011305571,15.3678112995,43.1306745514,31.5595256898,0.0,11.5711488616
 03/15  06:00:00,72.811557705,5.70219703568,2.18455682803,0.381735456224,19.7275818095,37.2640762949,47.8311862543,30.3664820109,0.0,17.4647042434
 03/15  07:00:00,88.8198920571,5.87449546358,3.40949543951,0.156026069494,24.3117294858,51.2795993405,52.7294169954,29.3179933268,0.0,23.4114236686
 03/15  08:00:00,72.3112600835,5.58573300843,1.76963692899,0.619955053102,23.6694662846,40.6342015617,59.5515202363,24.007377185,0.0,35.5441430513
 03/15  09:00:00,69.2351598148,5.55299803344,3.59391948219,0.760143455733,23.6694662846,35.6302164847,76.0749361618,22.6545016167,18.025,35.3954345451
 03/15  10:00:00,51.5061432426,5.46012753849,2.87379046834,1.44116200637,18.7433767983,22.9618409725,64.2826297399,22.7199398843,18.025,23.5376898556
 03/15  11:00:00,51.7936899514,5.464704483,2.81335030833,1.78713976801,18.7433767983,22.9618409725,70.4846071877,23.1239989877,18.025,29.3356082001
 03/15  12:00:00,51.7424387431,5.46629083004,2.66897796526,1.835226317,18.5889407304,23.1597249699,63.3813199056,21.8875333685,18.025,23.468786537
 03/15  13:00:00,51.9632722893,5.46818534554,2.63459040247,1.84204955464,18.7433767983,23.2517909448,68.08080239,20.7265135976,18.025,29.3292887924
 03/15  14:00:00,52.0129749201,5.47092928299,2.60224468539,1.92135733857,18.7433767983,23.2517909448,62.3631506342,20.8737981554,18.025,23.4643524788
 03/15  15:00:00,51.6102075693,5.46958179899,2.60453027,1.80759663043,18.7433767983,22.9618409725,69.5960037806,22.2393393833,18.025,29.3316643973
 03/15  16:00:00,54.9813105442,5.46223849662,1.82870290091,1.51053850718,18.7433767983,27.431320555,45.9000749995,22.1030854266,18.025,5.77198957287
 03/15  17:00:00,65.7213540069,5.55381573241,1.10373723536,0.695399274515,17.6635504202,40.6971502883,28.5548464909,22.7670136988,0.0,5.78783279206
 03/15  18:00:00,72.7533568989,5.62968758852,1.78169592249,0.467939915888,27.5259009287,37.3340067412,43.9921173001,26.5498756607,0.0,17.4422416393
 03/15  19:00:00,81.1257994173,5.69301743587,2.30550584951,0.276423912788,33.8341110165,33.3544677425,38.8362402716,27.2486172137,0.0,11.5876230578
 03/15  20:00:00,92.004985578,5.82129893754,3.13893203939,0.155742537854,36.5179666069,38.8247702939,41.4940018665,29.9085677679,0.0,11.5854340986
 03/15  21:00:00,86.6658559208,5.85494943972,3.26343585268,0.172787902585,32.965339924,36.8579353714,48.4546664306,30.9895077737,0.0,17.465158657
 03/15  22:00:00,61.5418196858,5.63358638495,1.64985018531,0.431386913365,25.6355707503,20.6438685092,43.6407541573,32.0374525428,0.0,11.6033016145
 03/15  23:00:00,41.2978616856,5.48337038723,0.476338940968,1.0648342107,15.0252895274,11.7056064465,45.8045219718,34.2643509965,0.0,11.5401709753
 03/15  24:00:00,36.6968942821,5.47043915069,0.223092335974,1.75596552021,11.6412384099,10.0650221343,40.0824493987,34.3102432111,0.0,5.77220618755
 03/16  01:00:00,36.3748287603,5.50423793614,0.138971283753,3.04509226865,10.0992000411,10.047477231,35.6366162808,35.6166162808,0.0,0.02
 03/16  02:00:00,35.5761978927,5.53537841715,0.0908947859753,4.12295446114,8.25718729233,10.0299323277,42.8870436106,37.1228772024,0.0,5.7641664082
 03/16  03:00:00,36.187975426,5.55392848157,0.0692608923237,4.7378147022,8.25718729233,10.0299323277,43.4382458574,37.6741121216,0.0,5.76413373585
 03/16  04:00:00,38.2441308302,5.56726891796,0.0520717257276,5.19104154338,8.25718729233,11.6354268332,43.8508770395,38.079566785,0.0,5.77131025449
 03/16  05:00:00,45.805192618,5.56638543849,0.0566359396339,5.16824267085,12.1011305571,15.3678112995,48.8131485098,37.2417000306,0.0,11.5714484792
 03/16  06:00:00,73.0309671684,5.6012663158,1.26168882839,1.62494768674,19.7275818095,37.2640762949,53.4140036432,35.947751485,0.0,17.4662521583
 03/16  07:00:00,88.8095246929,5.78096217785,2.74313145002,0.905564508956,24.3117294858,51.2795993405,56.6609291458,33.2498872791,0.0,23.4110418668
 03/16  08:00:00,72.9287372626,5.52651183473,0.968485245255,2.09781010015,23.6694662846,40.6342015617,62.4341501751,26.8854639792,0.0,35.5486861959
 03/16  09:00:00,70.5934670637,5.52985432558,2.71071845276,3.02480144779,23.6694662846,35.6302164847,73.8603703667,26.337693289,18.025,29.4976770777
 03/16  10:00:00,53.5636866009,5.52472342491,2.72814715223,3.57975468684,18.7433767983,22.9618409725,72.1938305761,24.7514064397,18.025,29.4174241363
 03/16  11:00:00,53.0548716487,5.54903023325,3.23029125535,2.54705606158,18.7433767983,22.9618409725,69.6573757594,22.2993644295,18.025,29.3330113299
 03/16  12:00:00,52.483677624,5.55637945049,3.3391753943,1.81618238236,18.5889407304,23.1597249699,60.7090260966,19.2181734329,18.025,23.4658526637
 03/16  13:00:00,51.8088756435,5.49416968138,2.9884919705,1.30776722228,18.7433767983,23.2517909448,65.6081752433,18.2488773654,18.025,29.3342978778
 03/16  14:00:00,51.8915751548,5.55729538267,3.51861546722,0.79722274845,18.7433767983,23.2517909448,59.1228656917,17.6384215128,18.025,23.4594441789
 03/16  15:00:00,51.2017727618,5.54021106194,3.44270581872,0.490361173299,18.7433767983,22.9618409725,60.792968196,19.299904855,18.025,23.4680633409
 03/16  16:00:00,54.3049138439,5.48312483821,2.22906209983,0.41289490619,18.7433767983,27.431320555,43.9000404335,20.103196342,18.025,5.77184409155
 03/16  17:00:00,65.4146639616,5.57167558328,1.34043404281,0.134151311592,17.6635504202,40.6971502883,32.5020589763,20.9464473871,0.0,11.5556115892
 03/16  18:00:00,72.7228775989,5.66249936048,2.13419859166,0.0521502895365,27.5259009287,37.3340067412,42.202266729,24.7613263812,0.0,17.4409403478
 03/16  19:00:00,81.2237593216,5.72660274399,2.59914670631,0.0471648298928,33.8341110165,33.3544677425,37.3465862892,25.7612221952,0.0,11.585364094
 03/16  20:00:00,92.2573313766,5.86135390971,3.45451252657,0.0524584325172,36.5179666069,38.8247702939,39.1094660227,27.5237768337,0.0,11.585689189
 03/16  21:00:00,86.9515108289,5.89847136145,3.61325243834,0.065105031251,32.965339924,36.8579353714,45.5121197478,28.0448665346,0.0,17.4672532131
 03/16  22:00:00,61.560258224,5.66690690207,1.97649885151,0.0898608550563,25.6355707503,20.6438685092,40.7965774892,29.1937812973,0.0,11.6027961919
 03/16  23:00:00,40.9916951274,5.50077297712,0.720785167093,0.496822927726,15.0252895274,11.7056064465,39.641077084,33.8610396018,0.0,5.7800374822
 03/16  24:00:00,36.1577270217,5.472260445,0.400608562828,1.03746250025,11.6412384099,10.0650221343,42.2150855218,36.4428566576,0.0,5.77222886418
 03/17  01:00:00,35.2252427248,5.4730261485,0.225057531224,1.84063241484,10.0992000411,10.047477231,43.524011094,37.7596722621,0.0,5.76433883189
 03/17  02:00:00,33.9867838113,5.47963438583,0.101192466168,2.5789870452,8.25718729233,10.0299323277,44.4571857924,38.6931997158,0.0,5.76398607659
 03/17  03:00:00,34.9549374496,5.50795474501,0.0566268486225,3.56338615075,8.25718729233,10.0299323277,45.0544501107,39.2905138846,0.0,5.76393622605
 03/17  04:00:00,37.3061836343,5.53207255292,0.0424000353044,4.2979639793,8.25718729233,11.6354268332,45.0440023198,39.2719763453,0.0,5.77202597452
 03/17  05:00:00,44.9508729587,5.53429583392,0.0461180855786,4.35653494133,12.1011305571,15.3678112995,49.2190850583,37.6479622769,0.0,11.5711227814
 03/17  06:00:00,72.9802186404,5.6198544728,1.44233345952,1.37497390732,19.7275818095,37.2640762949,52.9192999859,35.4528443836,0.0,17.4664556023
 03/17  07:00:00,88.841527649,5.80065996674,2.88313699348,0.777871000974,24.3117294858,51.2795993405,54.9597144514,31.5486175284,0.0,23.411096923
 03/17  08:00:00,72.670937726,5.54450294191,1.30237643979,1.488134696,23.6694662846,40.6342015617,59.9615162578,24.4198317807,0.0,35.541684477
 03/17  09:00:00,69.9532517116,5.5459454383,3.33869325673,1.74052383734,23.6694662846,35.6302164847,70.2093880213,22.6886777697,18.025,29.4957102517
 03/17  10:00:00,52.7361080754,5.53623385284,3.41699403089,2.05182126686,18.7433767983,22.9618409725,67.2872362036,19.8449712065,18.025,29.4172649971
 03/17  11:00:00,52.6334912739,5.5808129615,3.86528206278,1.45890436927,18.7433767983,22.9618409725,59.3866088059,17.8904449703,18.025,23.4711638356
 03/17  12:00:00,52.1234024721,5.60594235536,4.06304301592,0.682477089983,18.5889407304,23.1597249699,62.0135697628,14.6652447665,18.025,29.3233249963
 03/17  13:00:00,52.3486881966,5.64210964041,4.43107597605,0.257061584591,18.7433767983,23.2517909448,52.0952190672,10.6026598698,18.025,23.4675591974
 03/17  14:00:00,52.4586554715,5.66419568592,4.69858560502,0.0774299141627,18.7433767983,23.2517909448,55.2742550787,7.91731774023,18.025,29.3319373385
 03/17  15:00:00,52.3261864397,5.68040712412,4.91496728625,0.00232280016405,18.7433767983,22.9618409725,49.2057560416,7.71886024936,18.025,23.4618957923
 03/17  16:00:00,56.1387050827,5.69053326527,4.2683395303,0.0,18.7433767983,27.431320555,31.3056422215,7.50894423159,18.025,5.77169798992
 03/17  17:00:00,67.9066607392,5.85521848262,3.6830391168,0.0,17.6635504202,40.6971502883,19.7804996859,8.22491432257,0.0,11.5555853633
 03/17  18:00:00,75.3878255731,5.97128649085,4.5425163133,0.0,27.5259009287,37.3340067412,23.9493645469,12.3155121596,0.0,11.6338523873
 03/17  19:00:00,83.5895159059,6.02369508453,4.71497476381,0.0,33.8341110165,33.3544677425,28.1093005835,16.5220181609,0.0,11.5872824226
 03/17  20:00:00,94.7603563628,6.19454088663,5.67681154321,0.0,36.5179666069,38.8247702939,36.31829034,20.4702150044,0.0,15.8480753355
 03/17  21:00:00,89.4494981829,6.23329287043,5.84153372103,0.0,32.965339924,36.8579353714,40.0938216624,21.2359350103,0.0,18.8578866521
 03/17  22:00:00,63.0085756736,5.85631330098,3.32527462691,0.0,25.6355707503,20.6438685092,34.3213061,22.5838343072,0.0,11.7374717928
 03/17  23:00:00,41.6857689027,5.63608129066,1.77637683529,0.0,15.0252895274,11.7056064465,29.4150225488,23.6349818798,0.0,5.78004066895
 03/17  24:00:00,36.1970243359,5.57938618724,1.37024511234,0.0,11.6412384099,10.0650221343,29.8562340604,24.0841690842,0.0,5.77206497618
 03/18  01:00:00,37.2098715934,5.55489360923,1.20897104493,0.0,12.8411359301,10.0650221343,30.7837766058,25.0198136238,0.0,5.763962982
 03/18  02:00:00,32.2031083776,5.50392157032,0.865768142254,0.00645046174378,8.25718729233,10.0299323277,31.8794997091,26.1162564368,0.0,5.7632432722
 03/18  03:00:00,32.0790798606,5.48226048842,0.710979797746,0.0588726154159,8.25718729233,10.0299323277,26.4648221191,26.4448221191,0.0,0.02
 03/18  04:00:00,33.6432131302,5.46825367599,0.601640831259,0.139573688304,8.25718729233,11.6354268332,38.3217297552,26.7984129109,0.0,11.5233168443
 03/18  05:00:00,37.7761263359,5.45569396465,0.501513742709,0.226703988131,8.71707943955,15.3327214929,32.5687614195,26.78960033,0.0,5.77916108951
 03/18  06:00:00,58.3634212724,5.52438017139,0.979287221713,0.171193006349,18.5082010057,25.6353820695,38.0901007249,26.5195499927,0.0,11.5705507322
 03/18  07:00:00,72.2568556894,5.70323629592,2.24908443327,0.0478031554816,19.4083231844,41.0650158608,42.7402267285,25.2741889977,0.0,17.4660377308
 03/18  08:00:00,94.9933720872,5.94801059974,4.64105552593,0.0381499440699,26.3286599382,57.9988325916,60.8026100354,19.0492227173,0.0,41.7533873181
 03/18  09:00:00,80.5448270613,5.7729526624,5.51522474579,0.0452952689087,26.3286599382,42.8504436482,71.9104823007,18.34302999,18.025,35.5424523107
 03/18  10:00:00,54.9076263967,5.54728395018,4.02868012048,0.114832472179,21.7447113004,23.4437158914,66.1865929058,18.6646111481,18.025,29.4969817576
 03/18  11:00:00,52.4076886498,5.54435964443,3.97612316786,0.132447147523,19.3027497915,23.426170988,64.6059906896,17.1676109619,18.025,29.4133797277
 03/18  12:00:00,52.6183874434,5.57316274538,4.05432732367,0.0942974369241,19.1483137236,23.7250123474,62.988480274,15.6335825234,18.025,29.3298977507
 03/18  13:00:00,53.5870833618,5.67994367408,4.8180562054,0.0469436556549,19.3027497915,23.7161209604,51.869574861,10.3818957654,18.025,23.4626790956
 03/18  14:00:00,54.0235716765,5.73021281484,5.24259700166,0.00861675467784,19.3027497915,23.7161209604,48.741552836,7.24815947694,18.025,23.4683933591
 03/18  15:00:00,53.8509107217,5.74327884471,5.35544015155,0.0,19.3027497915,23.426170988,54.6387809111,7.28858653984,18.025,29.3251943712
 03/18  16:00:00,57.386491485,5.71986811607,4.46309184872,0.0,19.3027497915,27.8956505705,31.275354936,7.4784924995,18.025,5.77186243648
 03/18  17:00:00,65.069649248,5.81314052255,3.43033816517,0.0,18.2229234133,37.5968344597,13.9183087173,8.13861603679,0.0,5.77969268055
 03/18  18:00:00,80.7573338162,6.02560778896,4.9520996096,0.0,32.690315043,37.0816133363,22.3571687643,10.8018136943,0.0,11.55535507
 03/18  19:00:00,87.1818082845,6.1429073734,5.49528624528,0.0,36.8143715336,33.066984531,25.6808642238,14.0958653903,0.0,11.5849988335
 03/18  20:00:00,94.9690442591,6.27504436847,6.0263019561,0.0,36.3493007332,38.7721355839,32.2241743794,20.6388760004,0.0,11.585298379
 03/18  21:00:00,92.6119193161,6.25394371817,5.80814184469,0.0,36.1807251679,36.8228455648,34.8685502117,23.2828747711,0.0,11.5856754406
 03/18  22:00:00,68.6769130548,5.90848179969,3.53806003875,0.0,31.0351095914,20.6438685092,43.0454688258,25.5795139464,0.0,17.4659548795
 03/18  23:00:00,44.3011368675,5.6719148856,1.95355217546,0.0,17.4250845679,11.7056064465,37.785864306,26.2144805977,0.0,11.5713837083
 03/18  24:00:00,37.6377088712,5.6141667628,1.57625317781,0.0,12.8411359301,10.0650221343,32.8784557212,27.1064275235,0.0,5.7720281977
 03/19  01:00:00,37.4531868557,5.57358299228,1.31417770951,0.0,12.925468867,10.100111941,28.1774327963,28.1574327963,0.0,0.02
 03/19  02:00:00,32.4618511029,5.52111857741,0.963894218065,0.0304498224483,8.34152022915,10.0650221343,34.2619312262,28.4979301089,0.0,5.76400111732
 03/19  03:00:00,32.3639141104,5.50127512682,0.822945251613,0.0933041543522,8.34152022915,10.0650221343,33.4450725439,27.6811226507,0.0,5.76394989328
 03/19  04:00:00,33.9230803606,5.48657957996,0.711719553015,0.171615869997,8.34152022915,11.6705166398,33.0962460719,27.3251682734,0.0,5.77107779856
 03/19  05:00:00,38.0363064312,5.47065705498,0.589517039611,0.26449833056,8.80141237637,15.3678112995,32.8025850496,27.0226582905,0.0,5.77992675909
 03/19  06:00:00,58.519726988,5.5411758921,1.09851192894,0.191480382039,18.5082010057,25.6353820695,38.014040014,26.4426924147,0.0,11.5713475993
 03/19  07:00:00,72.4520044222,5.71860192256,2.32473013516,0.0325251479856,19.4926561212,41.1001056674,42.4273455426,24.9618923675,0.0,17.465453175
 03/19  08:00:00,95.1817734397,5.9759419053,4.82926344116,0.0104192991521,26.3286599382,57.9988325916,59.7188715004,17.9692700626,0.0,41.7496014378
 03/19  09:00:00,80.8376218155,5.81664507634,5.92749028821,0.00156012884641,26.2443270014,42.8153538416,69.2416465297,15.6803781472,18.025,35.5362683826
 03/19  10:00:00,55.729543324,5.6386866293,4.84400922278,0.0300221487525,21.7447113004,23.4437158914,69.1224553827,15.702951164,18.025,35.3945042187
 03/19  11:00:00,53.5902698016,5.67887179002,5.0499079921,0.0470239955236,19.3449162599,23.4437158914,61.821092276,14.3822335101,18.025,29.4138587659
 03/19  12:00:00,53.700122071,5.71073282344,4.99850783937,0.0345752213055,19.190480192,23.7425572507,56.1454401166,14.6573095012,18.025,23.4631306154
 03/19  13:00:00,53.8786556368,5.7446108601,5.14461405759,0.00699833370971,19.260583323,23.698576057,57.417152806,11.6347979855,18.025,27.7573548205
 03/19  14:00:00,54.1764329536,5.78366100127,5.41034446684,0.0,19.260583323,23.698576057,52.9809452166,9.92447163254,18.025,25.0314735841
 03/19  15:00:00,53.9253014008,5.78915631779,5.44366552172,0.0,19.260583323,23.4086260847,52.3533705287,10.8631504046,18.025,23.4652201241
 03/19  16:00:00,57.232892743,5.73822268921,4.35085176567,0.0,19.260583323,27.8781056672,35.2119929135,11.4151801567,18.025,5.77181275676
 03/19  17:00:00,64.7780638997,5.82073709036,3.19086766851,0.0,18.1807569449,37.5792895564,23.7476046851,12.2090385394,0.0,11.5385661457
 03/19  18:00:00,80.2039854688,6.00944794274,4.5343404823,0.0,32.6059821062,37.0465235296,21.0701470243,15.2826956328,0.0,5.78745139151
 03/19  19:00:00,86.9190918881,6.12473193409,5.25074520232,0.0,36.8143715336,33.066984531,27.9384360358,16.3514577867,0.0,11.586978249
 03/19  20:00:00,95.3569080757,6.3001624407,6.26963110377,0.0,36.43363367,38.8072253906,29.4940048236,17.9094723103,0.0,11.5845325133
 03/19  21:00:00,92.9316799473,6.30067993753,6.2005942401,0.0,36.0963922311,36.7877557581,30.2812551591,18.6951468987,0.0,11.5861082604
 03/19  22:00:00,69.0832710333,5.96736751066,4.00496210524,0.0,30.9507766546,20.6087787026,37.4705528358,20.0073571594,0.0,17.4631956764
 03/19  23:00:00,44.6465303506,5.71042255534,2.26044149901,0.0,17.4250845679,11.7056064465,32.7746989022,21.2036349054,0.0,11.5710639969
 03/19  24:00:00,38.0658184519,5.65528810206,1.84382142683,0.0,12.925468867,10.100111941,27.41028803,21.6384925023,0.0,5.77179552771
 03/20  01:00:00,34.7956067673,5.60354659906,1.50553739164,0.0,10.0992000411,10.047477231,27.8360071042,22.0718437771,0.0,5.76416332707
 03/20  02:00:00,32.6389851874,5.56395950861,1.24806105079,0.0,8.25718729233,10.0299323277,28.2861529242,22.5220486053,0.0,5.76410431887
 03/20  03:00:00,32.4523191345,5.53865313288,1.08439800998,0.00230457004027,8.25718729233,10.0299323277,22.9611022437,22.9411022437,0.0,0.02
 03/20  04:00:00,33.9433942466,5.51954568682,0.955671859056,0.0344357700648,8.25718729233,11.6354268332,29.1148745448,23.3428227385,0.0,5.7720518062
 03/20  05:00:00,41.6053441516,5.52739705224,1.01409844291,0.0499366649487,12.1011305571,15.3678112995,34.2887385355,22.7175737261,0.0,11.5711648095
 03/20  06:00:00,73.1439832817,5.79201979538,2.80892737932,0.0,19.7275818095,37.2640762949,39.4791207071,22.0166630485,0.0,17.4624576586
 03/20  07:00:00,89.5409466688,5.99513768338,4.1659736247,0.0,24.3117294858,51.2795993405,44.2145831838,20.8054357395,0.0,23.4091474443
 03/20  08:00:00,73.0934281631,5.69325805755,3.06426383476,0.0,23.6694662846,40.6342015617,50.7513166873,15.2116226657,0.0,35.5396940216
 03/20  09:00:00,69.9016009683,5.66671534642,4.90680757062,0.0,23.6694662846,35.6302164847,67.8428199196,14.4301033736,18.025,35.387716546
 03/20  10:00:00,51.7966205887,5.58722350845,4.44569670099,0.0326518640184,18.7433767983,22.9618409725,62.3192931562,15.0472981969,18.025,29.2469949593
 03/20  11:00:00,52.0434223435,5.63360032035,4.63301546105,0.0483210831149,18.7433767983,22.9618409725,56.2750481271,14.6152897384,18.025,23.6347583887
 03/20  12:00:00,52.2166781082,5.67531399756,4.74256002633,0.0268706102058,18.5889407304,23.1597249699,53.4252687327,11.9330208732,18.025,23.4672478595
 03/20  13:00:00,52.6503443583,5.712626804,4.91760410438,0.00167666385364,18.7433767983,23.2517909448,56.8272150368,9.47286926215,18.025,29.3293457747
 03/20  14:00:00,52.8511329031,5.73704802929,5.09565128429,0.0,18.7433767983,23.2517909448,50.2075420804,8.72150987575,18.025,23.4610322047
 03/20  15:00:00,52.7370861044,5.75486637741,5.25373095121,0.0,18.7433767983,22.9618409725,56.6313200955,9.27397430013,18.025,29.3323457954
 03/20  16:00:00,56.3956524035,5.74051118498,4.47532057248,0.0,18.7433767983,27.431320555,32.9370017416,9.14047352418,18.025,5.77152821744
 03/20  17:00:00,67.7152226661,5.8565347447,3.49030122042,0.0,17.6635504202,40.6971502883,16.5617252478,10.7742359851,0.0,5.7874892627
 03/20  18:00:00,74.891678239,5.94258141346,4.07509170944,0.0,27.5259009287,37.3340067412,33.7704795342,16.3294866138,0.0,17.4409929204
 03/20  19:00:00,83.1522778969,5.99436832706,4.30708002504,0.0,33.8341110165,33.3544677425,32.3189212933,20.7330499621,0.0,11.5858713312
 03/20  20:00:00,94.114656705,6.13404712709,5.09161919146,0.0,36.5179666069,38.8247702939,36.7702987546,25.1842161417,0.0,11.5860826129
 03/20  21:00:00,88.6785159153,6.15508749355,5.14877255242,0.0,32.965339924,36.8579353714,44.0668429386,26.6029712278,0.0,17.4638717108
 03/20  22:00:00,62.6196752784,5.82211501674,2.97058818535,0.0,25.6355707503,20.6438685092,40.5740581417,28.9712516598,0.0,11.6028064818
 03/20  23:00:00,41.4930762728,5.62015763412,1.59961454148,0.0,15.0252895274,11.7056064465,36.5510774742,30.7711898102,0.0,5.77988766405
 03/20  24:00:00,35.9876183509,5.55338157029,1.15561159056,0.0312380022204,11.6412384099,10.0650221343,38.0902338061,32.3181806424,0.0,5.77205316374
 03/21  01:00:00,34.2389966798,5.51218839799,0.817800101542,0.222488541593,10.0992000411,10.047477231,40.7801540526,35.0159322918,0.0,5.76422176081
 03/21  02:00:00,32.3496085481,5.48074249303,0.569980744951,0.471922146844,8.25718729233,10.0299323277,42.6745943783,36.9104442752,0.0,5.76415010312
 03/21  03:00:00,32.6595250199,5.46918446175,0.393661976661,0.969715135732,8.25718729233,10.0299323277,44.8511439676,39.0870686619,0.0,5.76407530568
 03/21  04:00:00,35.0612835241,5.47885795637,0.237025708679,1.91166137083,8.25718729233,11.6354268332,47.6405729151,41.8693677712,0.0,5.77120514397
 03/21  05:00:00,43.0796426392,5.49323977925,0.238025589528,2.33446928504,12.1011305571,15.3678112995,53.5854654652,42.0158225881,0.0,11.569642877
 03/21  06:00:00,72.8075193299,5.65773550833,1.72912461484,0.877627121495,19.7275818095,37.2640762949,58.3872188574,40.9220092858,0.0,17.4652095716
 03/21  07:00:00,88.7446454081,5.82655836432,2.95283168022,0.585430742629,24.3117294858,51.2795993405,61.7483485369,38.3416850429,0.0,23.4066634939
 03/21  08:00:00,72.5803971867,5.57922889066,1.42733108506,1.23793732406,23.6694662846,40.6342015617,65.6643145828,30.1291573718,0.0,35.535157211
 03/21  09:00:00,69.9808484076,5.57519263017,3.44312210882,1.63446170449,23.6694662846,35.6302164847,75.0559220991,27.5385494634,18.025,29.4923726357
 03/21  10:00:00,52.8316181854,5.55715258494,3.24972503939,2.29369427476,18.7433767983,22.9618409725,72.9202457471,25.4818116445,18.025,29.4134341026
 03/21  11:00:00,52.7826233255,5.59854604168,3.60709827819,1.84849585723,18.7433767983,22.9618409725,64.5432489615,23.0500571071,18.025,23.4681918545
 03/21  12:00:00,52.314892379,5.62309375558,3.76933737113,1.15052843355,18.5889407304,23.1597249699,67.0070687121,19.6577933262,18.025,29.3242753859
 03/21  13:00:00,52.1261133822,5.63641829572,3.96279438281,0.508469711943,18.7433767983,23.2517909448,57.8226547777,16.3351978151,18.025,23.4624569626
 03/21  14:00:00,52.0424483856,5.64883380984,4.1240192391,0.251158913905,18.7433767983,23.2517909448,61.4617334309,14.1061261027,18.025,29.3306073282
 03/21  15:00:00,51.6201110897,5.64269509317,4.14956357052,0.0993712251085,18.7433767983,22.9618409725,56.2325834713,14.751522915,18.025,23.4560605563
 03/21  16:00:00,55.1852309305,5.62404847815,3.37185229966,0.00950746150218,18.7433767983,27.431320555,37.9899851366,14.1931932265,18.025,5.77179191007
 03/21  17:00:00,66.5616620637,5.7299953257,2.4632788646,0.0,17.6635504202,40.6971502883,20.6052750199,14.8178377442,0.0,5.78743727573
 03/21  18:00:00,73.953541646,5.83295675674,3.24658634545,0.0,27.5259009287,37.3340067412,37.8127780018,20.3726272253,0.0,17.4401507765
 03/21  19:00:00,80.5793988163,5.90600346862,3.70656667753,0.0,33.8341110165,33.3544677425,35.1572537046,23.5705273761,0.0,11.5867263285
 03/21  20:00:00,93.5586025222,6.06004996926,4.60956942862,0.0,36.5179666069,38.8247702939,38.8493868899,27.264854071,0.0,11.5845328189
 03/21  21:00:00,88.2053657362,6.09107226816,4.73964505449,0.0,32.965339924,36.8579353714,46.0930204708,28.6290983768,0.0,17.463922094
 03/21  22:00:00,62.2938318799,5.77920726968,2.68765534421,0.0,25.6355707503,20.6438685092,47.2263217733,29.8348845665,0.0,17.3914372068
 03/21  23:00:00,41.3365196729,5.59787488807,1.4653432801,0.0,15.0252895274,11.7056064465,35.6066602499,29.8268681754,0.0,5.77979207443
 03/21  24:00:00,35.8942971262,5.53588721992,1.03908561309,0.0719397914171,11.6412384099,10.0650221343,36.4919982718,30.7200612437,0.0,5.77193702807
 03/22  01:00:00,34.2121404686,5.50173162651,0.741176362526,0.282713845628,10.0992000411,10.047477231,38.8143703789,33.0504824233,0.0,5.76388795559
 03/22  02:00:00,32.3625201288,5.47673826698,0.538490399346,0.520331760382,8.25718729233,10.0299323277,35.0725814561,35.0525814561,0.0,0.02
 03/22  03:00:00,32.9574826562,5.48045258739,0.388430467562,1.26163881327,8.25718729233,10.0299323277,43.1376887538,37.3738727437,0.0,5.76381601012
 03/22  04:00:00,35.1788503939,5.48784904732,0.268531610137,1.98873402435,8.25718729233,11.6354268332,44.5408925081,38.7690822233,0.0,5.77181028473
 03/22  05:00:00,43.3136350906,5.49891615557,0.230343541599,2.57046967091,12.1011305571,15.3678112995,52.233225103,40.6623085284,0.0,11.5709165747
 03/22  06:00:00,72.9171003295,5.64914626012,1.64887843735,1.07605089408,19.7275818095,37.2640762949,58.6205564782,41.1570219942,0.0,17.463534484
 03/22  07:00:00,86.9097083741,5.81486500022,2.88049369824,0.718534676284,24.3117294858,51.2795993405,61.9762509619,38.5685527245,0.0,23.4076982374
 03/22  08:00:00,72.8139653575,5.58426122787,1.53306700345,1.3607419507,23.6694662846,40.6342015617,62.539178713,26.9979032226,0.0,35.5412754905
 03/22  09:00:00,69.9239913615,5.58810279469,3.72865890317,1.27916327017,23.6694662846,35.6302164847,68.0306396564,20.5139131172,18.025,29.4917265392
 03/22  10:00:00,52.6065377623,5.55706627732,3.71040647941,1.60802287132,18.7433767983,22.9618409725,64.115120907,16.6787672138,18.025,29.4113536932
 03/22  11:00:00,52.4220686035,5.59915517065,4.18472718226,0.909704633894,18.7433767983,22.9618409725,60.2539719645,12.9010016383,18.025,29.3279703261
 03/22  12:00:00,52.1381263159,5.62487054447,4.38546914019,0.355859031479,18.5889407304,23.1597249699,51.0769555704,9.59246436425,18.025,23.4594912061
 03/22  13:00:00,52.2912252167,5.63730484456,4.47731890075,0.158168621438,18.7433767983,23.2517909448,48.0822249616,6.59243185566,18.025,23.464793106
 03/22  14:00:00,52.7788821533,5.68585876526,5.04702198765,0.027570264758,18.7433767983,23.2517909448,50.4818422453,3.13656043985,18.025,29.3202818054
 03/22  15:00:00,52.7570981871,5.70988178317,5.31873674202,0.0,18.7433767983,22.9618409725,45.0060223893,3.52015679484,18.025,23.4608655945
 03/22  16:00:00,56.5251504966,5.70798409682,4.63734530156,0.0,18.7433767983,27.431320555,27.3403214474,3.54369547385,18.025,5.7716259736
 03/22  17:00:00,68.1772390357,5.85552496258,3.95332761064,0.0,17.6635504202,40.6971502883,15.5481430927,3.99339811517,0.0,11.5547449775
 03/22  18:00:00,75.3384659061,5.9554658479,4.50900733722,0.0,27.5259009287,37.3340067412,26.4615850464,9.02224608781,0.0,17.4393389586
 03/22  19:00:00,81.8479890624,6.0283623875,4.85280302668,0.0,33.8341110165,33.3544677425,24.0703784701,12.4883023431,0.0,11.582076127
 03/22  20:00:00,94.5865257196,6.17339760697,5.52414675075,0.0,36.5179666069,38.8247702939,28.9135989287,17.3313907464,0.0,11.5822081823
 03/22  21:00:00,89.0873915058,6.19376418586,5.51898845527,0.0,32.965339924,36.8579353714,37.6019260839,20.1398140229,0.0,17.462112061
 03/22  22:00:00,62.9519109649,5.85268966642,3.27225813839,0.0,25.6355707503,20.6438685092,33.8092150508,22.2072752964,0.0,11.6019397544
 03/22  23:00:00,41.7161233976,5.64305130624,1.79977503041,0.0,15.0252895274,11.7056064465,29.3126776149,23.5329735845,0.0,5.77970403046
 03/22  24:00:00,36.130302439,5.57365123561,1.30926918775,0.0,11.6412384099,10.0650221343,32.0028023325,26.2310477141,0.0,5.77175461835
 03/23  01:00:00,34.2958042283,5.53649646061,1.06889321857,0.0038969284511,10.0992000411,10.047477231,32.5310204268,26.7668850447,0.0,5.76413538203
 03/23  02:00:00,32.2425496724,5.50236982074,0.826445546017,0.0867748438185,8.25718729233,10.0299323277,33.317690212,27.5536352188,0.0,5.76405499318
 03/23  03:00:00,32.1932630236,5.48516630986,0.692111002861,0.189027536178,8.25718729233,10.0299323277,27.5479157873,27.5279157873,0.0,0.02
 03/23  04:00:00,33.8238076571,5.47145608368,0.533039705254,0.385578007504,8.25718729233,11.6354268332,35.6968346678,29.9248913667,0.0,5.7719433011
 03/23  05:00:00,41.5674914489,5.47429569302,0.525272955413,0.554022666212,12.1011305571,15.3678112995,42.4768376562,30.9061804396,0.0,11.5706572166
 03/23  06:00:00,72.7330448558,5.7171196096,2.29663592377,0.176274877108,19.7275818095,37.2640762949,47.2862748481,29.8240785127,0.0,17.4621963353
 03/23  07:00:00,87.1105564084,5.90676072224,3.59985593238,0.108132746106,24.3117294858,51.2795993405,51.1010499082,27.6954269426,0.0,23.4056229656
 03/23  08:00:00,72.7162688031,5.6444621417,2.52214912721,0.213770380143,23.6694662846,40.6342015617,53.9713968366,18.437984219,0.0,35.5334126176
 03/23  09:00:00,70.0070972289,5.65100680573,4.88242256328,0.145603152053,23.6694662846,35.6302164847,65.9606656887,12.5541006687,18.025,35.3815650201
 03/23  10:00:00,52.3944461521,5.60139750985,4.91916568197,0.14284523126,18.7433767983,22.9618409725,49.2851216946,7.72994828349,18.025,23.5301734111
 03/23  11:00:00,53.1056299203,5.67656042062,5.65647184942,0.0441192245662,18.7433767983,22.9618409725,51.0168198381,3.66380676853,18.025,29.3280130696
 03/23  12:00:00,54.0838798086,5.76912391911,6.54282880188,0.0,18.5889407304,23.1597249699,43.894690129,2.40413754116,18.025,23.4655525879
 03/23  13:00:00,55.3079733196,5.89095995046,7.39858254589,0.0,18.7433767983,23.2517909448,47.3568904325,0.00546790521894,18.025,29.3264225273
 03/23  14:00:00,56.0671355284,5.9716026961,8.07710711842,0.0,18.7433767983,23.2517909448,41.4809640831,0.0,18.025,23.4559640831
 03/23  15:00:00,56.1893110189,5.9994900003,8.46134081707,0.0,18.7433767983,22.9618409725,41.490718484,0.0,18.025,23.465718484
 03/23  16:00:00,59.9933554524,6.00607517927,7.80746413578,0.0,18.7433767983,27.431320555,23.7965473328,0.0,18.025,5.77154733277
 03/23  17:00:00,72.5366145808,6.28155027496,7.88668464938,0.0,17.6635504202,40.6971502883,11.5545443132,0.0,0.0,11.5545443132
 03/23  18:00:00,79.9852774054,6.44696986281,8.66432122821,0.0,27.5259009287,37.3340067412,18.0316683486,0.592130252544,0.0,17.439538096
 03/23  19:00:00,86.5873166791,6.54397464203,9.07652746273,0.0,33.8341110165,33.3544677425,13.8665378336,2.28302873067,0.0,11.583509103
 03/23  20:00:00,99.83977493,6.74988335887,10.2009162869,0.0,36.5179666069,38.8247702939,16.4457513337,4.86210800768,0.0,11.583643326
