Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  21:00:00,94.3244806763,6.77543218934,10.1744136669,0.0,32.965339924,36.8579353714,24.1926294768,6.72944564033,0.0,17.4631838365
 03/23  22:00:00,67.1615633203,6.32040988868,7.01419560422,0.0,25.6355707503,20.6438685092,20.3791667035,8.77767555036,0.0,11.6014911532
 03/23  23:00:00,44.5541213773,5.95173192285,4.32909512951,0.0,15.0252895274,11.7056064465,16.227024906,10.4474757489,0.0,5.77954915714
 03/23  24:00:00,38.3893876945,5.83541659082,3.30659125112,0.0,11.6412384099,10.0650221343,16.6457341389,10.8738831045,0.0,5.77185103432
 03/24  01:00:00,36.1338592894,5.76026986221,2.68707395475,0.0,10.0992000411,10.047477231,18.0299987868,12.2660739259,0.0,5.76392486084
 03/24  02:00:00,33.6123138846,5.68073302097,2.1046227491,0.0,8.25718729233,10.0299323277,21.0224660353,15.2586294357,0.0,5.7638365996
 03/24  03:00:00,33.2882234838,5.640915071,1.82035136937,0.0,8.25718729233,10.0299323277,22.488597243,16.7248572182,0.0,5.76374002481
 03/24  04:00:00,34.6530555847,5.61270740187,1.60661752371,0.0,8.25718729233,11.6354268332,24.7954590781,19.0240968395,0.0,5.77136223854
 03/24  05:00:00,42.1803784662,5.60758503958,1.55889737289,0.0,12.1011305571,15.3678112995,27.5891705421,21.7943792035,0.0,5.79479133863
 03/24  06:00:00,73.8099560486,5.88378776307,3.38316134116,0.0,19.7275818095,37.2640762949,40.9069678199,23.4450269768,0.0,17.4619408431
 03/24  07:00:00,88.647545795,6.1233269538,5.02842184066,0.0,24.3117294858,51.2795993405,44.57567241,21.1721583236,0.0,23.4035140864
 03/24  08:00:00,74.1795297773,5.8084488505,4.03520033567,0.0,23.6694662846,40.6342015617,49.0074594491,13.4717173641,0.0,35.535742085
 03/24  09:00:00,71.7890467569,5.82279820097,6.63818966242,0.0,23.6694662846,35.6302164847,61.6245510488,8.21658302354,18.025,35.3829680253
 03/24  10:00:00,54.878838844,5.80811977226,7.33968457265,0.0,18.7433767983,22.9618409725,49.989330526,2.55435870729,18.025,29.4099718187
 03/24  11:00:00,57.0172609305,6.00797819404,9.28080650057,0.0,18.7433767983,22.9618409725,41.5534900901,0.0614442965595,18.025,23.4670457935
 03/24  12:00:00,60.1953889287,6.2249490015,12.1985156494,0.0,18.5889407304,23.1597249699,41.4883360293,0.0,18.025,23.4633360293
 03/24  13:00:00,63.1394681907,6.44316838195,14.6778719515,0.0,18.7433767983,23.2517909448,47.3464617607,0.0,18.025,29.3214617607
 03/24  14:00:00,65.3516680725,6.60162837701,16.7316159314,0.0,18.7433767983,23.2517909448,41.4821792259,0.0,18.025,23.4571792259
 03/24  15:00:00,67.0793766889,6.74597949614,18.604917996,0.0,18.7433767983,22.9618409725,42.7824428714,0.0,18.025,24.7574428714
 03/24  16:00:00,72.23631203,6.83403005553,19.2224701218,0.0,18.7433767983,27.431320555,28.2786737451,0.0,18.025,10.2536737451
 03/24  17:00:00,85.1785761612,7.13087412771,19.6793284223,0.0,17.6635504202,40.6971502883,5.78733579731,0.0,0.0,5.78733579731
 03/24  18:00:00,91.2386976819,7.31789949376,19.0468191889,0.0,27.5259009287,37.3340067412,17.4383376843,0.0,0.0,17.4383376843
 03/24  19:00:00,94.8946371179,7.32693596671,16.6008887673,0.0,33.8341110165,33.3544677425,11.6226999414,0.0377457027529,0.0,11.5849542386
 03/24  20:00:00,106.590202424,7.4442934741,16.2569407957,0.0,36.5179666069,38.8247702939,11.6225929818,0.0384676454037,0.0,11.5841253364
 03/24  21:00:00,101.266722441,7.48228650849,16.4098086798,0.0,32.965339924,36.8579353714,17.4632832069,0.0,0.0,17.4632832069
 03/24  22:00:00,73.8706340843,6.99871903835,13.0449634165,0.0,25.6355707503,20.6438685092,12.1905906789,0.590392911092,0.0,11.6001977678
 03/24  23:00:00,49.7902850215,6.48855727326,9.02843648499,0.0,15.0252895274,11.7056064465,8.69893450757,2.91944978809,0.0,5.77948471948
 03/24  24:00:00,42.526199849,6.26448456856,7.01433783719,0.0,11.6412384099,10.0650221343,10.842149027,5.07147805827,0.0,5.7706709687
 03/25  01:00:00,42.7956098187,6.17643258497,6.1731831135,0.0,12.8411359301,10.0650221343,11.3859454652,5.6220741202,0.0,5.76387134499
 03/25  02:00:00,37.4401158796,6.07864069337,5.53451898204,0.0,8.25718729233,10.0299323277,9.98042139719,4.21634622655,0.0,5.76407517064
 03/25  03:00:00,37.3373371829,6.05247699263,5.4579045333,0.0,8.25718729233,10.0299323277,8.27431481167,2.51034293678,0.0,5.7639718749
 03/25  04:00:00,38.768992151,6.02448983734,5.3107741991,0.0,8.25718729233,11.6354268332,7.99111980968,2.21954643377,0.0,5.77157337591
 03/25  05:00:00,42.7233782562,5.99012035098,5.14106475004,0.0,8.71707943955,15.3327214929,8.17417479815,2.39468830234,0.0,5.77948649581
 03/25  06:00:00,64.4651852611,6.16626801033,6.61038368532,0.0,18.5082010057,25.6353820695,14.1593216916,2.58969603571,0.0,11.5696256559
 03/25  07:00:00,78.4857105102,6.54410110244,9.56892694381,0.0,19.4083231844,41.0650158608,19.9330704534,2.47008941583,0.0,17.4629810376
 03/25  08:00:00,106.584470695,7.04835655376,15.1700237828,0.0,26.3286599382,57.9988325916,41.7335681533,0.0,0.0,41.7335681533
 03/25  09:00:00,91.1337851754,6.74170541502,15.180770297,0.0,26.3286599382,42.8504436482,53.5568853804,0.0,18.025,35.5318853804
 03/25  10:00:00,63.2947159917,6.26664117303,11.811277173,0.0,21.7447113004,23.4437158914,47.7254727013,0.211680554055,18.025,29.4887921472
 03/25  11:00:00,60.580752788,6.2243908408,11.6016273382,0.0,19.3027497915,23.426170988,47.4334815515,0.0,18.025,29.4084815515
 03/25  12:00:00,61.1428943012,6.24775288961,11.9985582568,0.0,19.1483137236,23.7250123474,41.4905284943,0.0,18.025,23.4655284943
 03/25  13:00:00,61.9749988645,6.29089964062,12.6419739205,0.0,19.3027497915,23.7161209604,47.3432431934,0.0,18.025,29.3182431934
 03/25  14:00:00,62.958303387,6.3649238382,13.5512534896,0.0,19.3027497915,23.7161209604,41.48438698,0.0,18.025,23.45938698
 03/25  15:00:00,64.4147788501,6.51091738755,15.1516816233,0.0,19.3027497915,23.426170988,47.3491143308,0.0,18.025,29.3241143308
 03/25  16:00:00,68.0122640963,6.47523768607,14.3335150608,0.0,19.3027497915,27.8956505705,23.7965202059,0.0,18.025,5.77152020592
 03/25  17:00:00,76.7944987482,6.72464404521,14.2437066103,0.0,18.2229234133,37.5968344597,5.77931340027,0.0,0.0,5.77931340027
 03/25  18:00:00,91.7261139611,7.01430997357,14.9322060353,0.0,32.690315043,37.0816133363,5.80827075486,0.0213120310857,0.0,5.78695872377
 03/25  19:00:00,95.7760628229,7.14179189571,14.9746855309,0.0,36.8143715336,33.066984531,11.9420701764,0.357684577404,0.0,11.584385599
 03/25  20:00:00,105.879112803,7.33240735732,15.8790405376,0.0,36.3493007332,38.7721355839,12.7859746452,1.20057355038,0.0,11.5854010948
 03/25  21:00:00,102.474839393,7.24064991496,14.6843911053,0.0,36.1807251679,36.8228455648,14.9266008432,3.34098726366,0.0,11.5856135796
 03/25  22:00:00,77.9013282166,6.83708424832,11.8339237623,0.0,31.0351095914,20.6438685092,20.266780412,2.8040456151,0.0,17.4627347969
 03/25  23:00:00,52.0951098876,6.43832196856,8.98114737826,0.0,17.4250845679,11.7056064465,14.0347802716,2.46465112205,0.0,11.5701291496
 03/25  24:00:00,43.4500489733,6.21706346445,6.78571348566,0.0,12.8411359301,10.0650221343,11.8641040286,6.09257197897,0.0,5.77153204962
 03/26  01:00:00,42.1541838129,6.09211275585,5.49665580235,0.0,12.925468867,10.100111941,13.7191620176,7.95508849188,0.0,5.76407352573
 03/26  02:00:00,36.656158226,5.99034612956,4.71943529623,0.0,8.34152022915,10.0650221343,12.928861438,7.16489156196,0.0,5.76396987609
 03/26  03:00:00,36.3405676947,5.95013790204,4.44405422778,0.0,8.34152022915,10.0650221343,11.899543799,6.13614170132,0.0,5.76340209765
 03/26  04:00:00,37.6425489423,5.91146827486,4.17793244714,0.0,8.34152022915,11.6705166398,11.6181435973,5.84716215159,0.0,5.77098144573
 03/26  05:00:00,41.5921476787,5.87607061348,4.00446367728,0.0,8.80141237637,15.3678112995,11.4211177175,5.64164844715,0.0,5.77946927034
 03/26  06:00:00,63.1159424863,6.04059588112,5.38681874396,0.0,18.5082010057,25.6353820695,16.6719747484,5.10340309979,0.0,11.5685716486
 03/26  07:00:00,77.1373799294,6.40420950753,8.2410733113,0.0,19.4926561212,41.1001056674,22.0869948489,4.62478535907,0.0,17.4622094898
 03/26  08:00:00,104.773802948,6.90328442146,13.5044382041,0.0,26.3286599382,57.9988325916,42.2705930198,0.538457233156,0.0,41.7321357866
 03/26  09:00:00,89.3917581649,6.62442073298,13.6754582607,0.0,26.2443270014,42.8153538416,53.8532929987,0.301556151452,18.025,35.5267368472
 03/26  10:00:00,62.3827060004,6.22916419095,10.9367490955,0.0,21.7447113004,23.4437158914,48.9236371892,1.40883908858,18.025,29.4897981006
 03/26  11:00:00,60.7004801201,6.32623606772,11.5598026558,0.0,19.3449162599,23.4437158914,48.237465099,0.807780796991,18.025,29.404684302
 03/26  12:00:00,62.1748348129,6.48172301967,12.7368211863,0.0,19.190480192,23.7425572507,41.8079948395,0.32096213788,18.025,23.4620327016
 03/26  13:00:00,64.1814772456,6.65163143515,14.5474317201,0.0,19.260583323,23.698576057,47.3439785042,0.0,18.025,29.3189785042
 03/26  14:00:00,65.9403476226,6.77534145344,16.1825952162,0.0,19.260583323,23.698576057,41.4802129022,0.0,18.025,23.4552129022
 03/26  15:00:00,65.5985906724,6.78565857215,16.1204667587,0.0,19.260583323,23.4086260847,41.4895911812,0.0,18.025,23.4645911812
 03/26  16:00:00,68.2678853206,6.69895460987,14.4251317492,0.0,19.260583323,27.8781056672,23.7953682429,0.0,18.025,5.77036824295
 03/26  17:00:00,76.1103445744,6.86798625956,13.475922594,0.0,18.1807569449,37.5792895564,11.5383447525,0.0,0.0,11.5383447525
 03/26  18:00:00,91.5563831936,7.13804632926,14.7581660752,0.0,32.6059821062,37.0465235296,5.9672980603,0.180791869454,0.0,5.78650619085
 03/26  19:00:00,96.2985325221,7.26645287413,15.37249903,0.0,36.8143715336,33.066984531,12.6497948114,1.06518880228,0.0,11.5846060092
 03/26  20:00:00,106.472928718,7.4315282361,16.2543202638,0.0,36.43363367,38.8072253906,13.3393318278,1.7558278497,0.0,11.5835039781
 03/26  21:00:00,103.705121146,7.40366028562,15.8710891293,0.0,36.0963922311,36.7877557581,13.5015079578,1.91616408332,0.0,11.5853438744
 03/26  22:00:00,78.9758410948,6.97765650132,12.8872942364,0.0,30.9507766546,20.6087787026,19.793777047,2.3312794986,0.0,17.4624975484
 03/26  23:00:00,53.3217345544,6.57737989086,10.0687178252,0.0,17.4250845679,11.7056064465,13.4417243398,1.87162187143,0.0,11.5701024684
 03/26  24:00:00,46.1142477789,6.45706284359,9.09049278093,0.0,12.925468867,10.100111941,6.97342459184,1.20161987994,0.0,5.7718047119
 03/27  01:00:00,42.1815675936,6.34069785823,8.15436003852,0.0,10.0992000411,10.047477231,6.80131827806,1.03861420944,0.0,5.76270406862
 03/27  02:00:00,39.5060552096,6.25090033368,7.42820383533,0.0,8.25718729233,10.0299323277,6.86710553332,1.1031673688,0.0,5.76393816452
 03/27  03:00:00,39.0121407171,6.19965353165,6.98553706454,0.0,8.25718729233,10.0299323277,1.17630910584,1.15630910584,0.0,0.02
 03/27  04:00:00,40.2422353718,6.15897876809,6.6495333501,0.0,8.25718729233,11.6354268332,6.97353843976,1.20191084598,0.0,5.77162759378
 03/27  05:00:00,48.1650227348,6.19080135221,6.96033908701,0.0,12.1011305571,15.3678112995,12.7317275832,1.16210343868,0.0,11.5696241445
 03/27  06:00:00,82.6009374211,6.77211299023,11.2858398499,0.0,19.7275818095,37.2640762949,18.5859632455,1.1269363171,0.0,17.4590269284
 03/27  07:00:00,99.0961334095,7.16899525686,14.4313727551,0.0,24.3117294858,51.2795993405,24.2339364889,0.832603068811,0.0,23.4013334201
 03/27  08:00:00,83.7582953337,6.6072270814,12.8152076789,0.0,23.6694662846,40.6342015617,35.5221617373,0.0,0.0,35.5221617373
 03/27  09:00:00,79.6421137938,6.4913591901,13.822713634,0.0,23.6694662846,35.6302164847,47.5109570086,0.0,18.025,29.4859570086
 03/27  10:00:00,59.4297377629,6.15651480407,11.5421996493,0.0,18.7433767983,22.9618409725,47.6529578613,0.222960757955,18.025,29.4049971033
 03/27  11:00:00,58.8638229908,6.1070873816,11.0282665545,0.0,18.7433767983,22.9618409725,47.6512274582,0.30130725334,18.025,29.3249202049
 03/27  12:00:00,58.5192777648,6.07953331774,10.6678290301,0.0,18.5889407304,23.1597249699,42.4835015272,1.00025617689,18.025,23.4582453504
 03/27  13:00:00,58.6522657491,6.07303586297,10.560810986,0.0,18.7433767983,23.2517909448,41.4926978705,0.00608227952719,18.025,23.461615591
 03/27  14:00:00,58.9423982194,6.09643244219,10.8275447235,0.0,18.7433767983,23.2517909448,47.348127741,0.0,18.025,29.323127741
 03/27  15:00:00,58.8330660276,6.12121687688,10.9833833832,0.0,18.7433767983,22.9618409725,41.5147228638,0.032300104738,18.025,23.457422759
 03/27  16:00:00,62.1853028378,6.10339058014,9.90210363122,0.0,18.7433767983,27.431320555,23.96223024,0.16579090349,18.025,5.7714393365
 03/27  17:00:00,74.2974618252,6.37193749433,9.55715759259,0.0,17.6635504202,40.6971502883,11.7619393984,0.208140780397,0.0,11.553798618
 03/27  18:00:00,82.3392487108,6.60628724399,10.8590046852,0.0,27.5259009287,37.3340067412,12.7268187706,1.09486296114,0.0,11.6319558094
 03/27  19:00:00,88.3995272039,6.6611353833,10.7715940435,0.0,33.8341110165,33.3544677425,15.0562751145,3.47283892227,0.0,11.5834361922
 03/27  20:00:00,101.344674872,6.85065755341,11.6050632672,0.0,36.5179666069,38.8247702939,18.1852128529,6.60162584994,0.0,11.583587003
 03/27  21:00:00,96.2589006708,6.93034638738,11.9539519588,0.0,32.965339924,36.8579353714,24.4854548704,7.02481190526,0.0,17.4606429651
 03/27  22:00:00,69.1744859201,6.49187341007,8.85567778324,0.0,25.6355707503,20.6438685092,18.8902023023,7.28899432787,0.0,11.6012079744
 03/27  23:00:00,46.6521301256,6.13426557933,6.24458164832,0.0,15.0252895274,11.7056064465,18.6326167817,7.09398673873,0.0,11.538630043
 03/27  24:00:00,40.1961112261,5.99400717278,4.95473469592,0.0,11.6412384099,10.0650221343,13.5418622717,7.77024152353,0.0,5.77162074815
 03/28  01:00:00,36.8753226878,5.83051013832,3.35830607045,0.0,10.0992000411,10.047477231,18.1286822874,12.3648622961,0.0,5.76381999134
 03/28  02:00:00,34.1201011886,5.73483050258,2.55832268534,0.0,8.25718729233,10.0299323277,16.0424326337,16.0224326337,0.0,0.02
 03/28  03:00:00,33.8265990903,5.70163497854,2.29801464112,0.0,8.25718729233,10.0299323277,22.5414136205,16.7777114499,0.0,5.76370217061
 03/28  04:00:00,35.1637293625,5.67118886853,2.05882064184,0.0,8.25718729233,11.6354268332,23.7991473613,18.0280379206,0.0,5.77110944065
 03/28  05:00:00,42.785752023,5.67899274209,2.09288039102,0.0,12.1011305571,15.3678112995,29.4761527546,17.9066009034,0.0,11.5695518512
 03/28  06:00:00,74.695853174,5.9890909119,4.16378381193,0.0,19.7275818095,37.2640762949,34.6063708331,17.1444348122,0.0,17.4619360209
 03/28  07:00:00,90.4026906618,6.32496490927,6.58197285991,0.0,24.3117294858,51.2795993405,38.7578195067,15.3574200329,0.0,23.4003994738
 03/28  08:00:00,75.1406959128,5.88216100234,4.92268465709,0.0,23.6694662846,40.6342015617,45.7130142254,10.1874967229,0.0,35.5255175025
 03/28  09:00:00,71.9673841293,5.84179063166,6.79755668492,0.0,23.6694662846,35.6302164847,56.8166017906,9.30934162583,18.025,29.4822601648
 03/28  10:00:00,53.7017233195,5.73047278986,6.24023059522,0.0,18.7433767983,22.9618409725,55.8501253889,8.41951062663,18.025,29.4056147623
 03/28  11:00:00,53.3085522659,5.69681929474,5.88326732497,0.0,18.7433767983,22.9618409725,50.1957790881,8.70849871939,18.025,23.4622803687
 03/28  12:00:00,53.2201257383,5.68571340934,5.76249656029,0.0,18.5889407304,23.1597249699,54.6187166199,7.27237664061,18.025,29.3213399793
 03/28  13:00:00,53.5619773982,5.70139274402,5.84217153255,0.0,18.7433767983,23.2517909448,45.6269321731,4.14695990312,18.025,23.45497227
 03/28  14:00:00,53.4865589649,5.69386959346,5.77427232377,0.0,18.7433767983,23.2517909448,45.3652022114,3.88057307075,18.025,23.4596291406
 03/28  15:00:00,53.2572355767,5.70573989757,5.82302851955,0.0,18.7433767983,22.9618409725,52.818632209,5.4751815229,18.025,29.3184506861
 03/28  16:00:00,56.8190637486,5.70984379074,4.92941819188,0.0,18.7433767983,27.431320555,30.9626384598,7.16620678684,18.025,5.77143167292
 03/28  17:00:00,69.0000256218,5.91881589994,4.71285266885,0.0,17.6635504202,40.6971502883,11.417433202,5.63194732295,0.0,5.78548587909
 03/28  18:00:00,77.1099242143,6.1189787605,6.11699534011,0.0,27.5259009287,37.3340067412,24.8893299445,7.45291483364,0.0,17.4364151109
 03/28  19:00:00,84.0309974573,6.23781789612,6.82638841863,0.0,33.8341110165,33.3544677425,21.0221186317,9.4371503417,0.0,11.58496829
 03/28  20:00:00,96.9194486516,6.40844774888,7.62205123759,0.0,36.5179666069,38.8247702939,24.8290180558,13.2441033777,0.0,11.5849146781
 03/28  21:00:00,91.4739539496,6.45155186843,7.64780826326,0.0,32.965339924,36.8579353714,33.0339391965,15.5736432467,0.0,17.4602959498
 03/28  22:00:00,64.7489130805,6.05422163488,4.86776499695,0.0,25.6355707503,20.6438685092,28.6878722422,17.0870966265,0.0,11.6007756156
 03/28  23:00:00,42.9757151659,5.78043534418,2.92200132763,0.0,15.0252895274,11.7056064465,22.9582123689,17.1789962955,0.0,5.77921607341
 03/28  24:00:00,37.1839102633,5.70113538058,2.23540808926,0.0,11.6412384099,10.0650221343,24.6963333884,18.9247347904,0.0,5.77159859805
 03/29  01:00:00,35.1061159119,5.63886391526,1.78074756393,0.0,10.0992000411,10.047477231,27.3494698801,21.5855278703,0.0,5.76394200982
 03/29  02:00:00,32.8785256341,5.5925764491,1.45900128855,0.0,8.25718729233,10.0299323277,28.2952677679,22.5327204805,0.0,5.76254728741
 03/29  03:00:00,32.6059771337,5.55863522163,1.22039400039,0.0,8.25718729233,10.0299323277,29.7179768971,23.9541420579,0.0,5.76383483923
 03/29  04:00:00,34.0244173241,5.53307116482,1.05762862635,0.0,8.25718729233,11.6354268332,30.6877745515,24.91656261,0.0,5.7712119415
 03/29  05:00:00,41.6931723776,5.54320442384,1.13609576567,0.0,12.1011305571,15.3678112995,35.7376630283,24.1704408499,0.0,11.5672221784
 03/29  06:00:00,73.4249785398,5.82927608591,3.05273539276,0.0,19.7275818095,37.2640762949,36.0861700929,24.4396431005,0.0,11.6465269924
 03/29  07:00:00,87.9318045227,6.02998843628,4.40607417792,0.0,24.3117294858,51.2795993405,45.4160712791,22.0145012004,0.0,23.4015700787
 03/29  08:00:00,73.6668225847,5.75035435514,3.5806240998,0.0,23.6694662846,40.6342015617,49.7391418253,14.2132596025,0.0,35.5258822228
 03/29  09:00:00,70.913663871,5.74129805836,5.84433384178,0.0,23.6694662846,35.6302164847,64.2310321674,10.8320547281,18.025,35.3739774393
 03/29  10:00:00,52.8737908453,5.65801595409,5.48476030852,0.0,18.7433767983,22.9618409725,53.1404239511,9.36487553463,18.025,25.7505484164
 03/29  11:00:00,53.6262724677,5.73430165765,6.16350796442,0.0,18.7433767983,22.9618409725,50.6449517929,5.51524457521,18.025,27.1047072177
 03/29  12:00:00,54.2476476419,5.79933665585,6.67640071593,0.0,18.5889407304,23.1597249699,46.224929557,4.74224313392,18.025,23.457686423
 03/29  13:00:00,54.5337154185,5.8337774379,6.68152152684,0.0,18.7433767983,23.2517909448,49.3059025634,1.95813001674,18.025,29.3227725467
 03/29  14:00:00,53.7109176329,5.74576281599,5.9467445772,0.0,18.7433767983,23.2517909448,44.0864999896,2.61118211114,18.025,23.4503178785
 03/29  15:00:00,53.7518438342,5.81257522807,6.2108052883,0.0,18.7433767983,22.9618409725,46.9180342174,5.43548654144,18.025,23.4575476759
 03/29  16:00:00,57.0625473544,5.78526573056,5.09747973116,0.0,18.7433767983,27.431320555,31.4824936103,7.6862067816,18.025,5.77128682874
 03/29  17:00:00,68.5508816634,5.93688859936,4.24563506836,0.0,17.6635504202,40.6971502883,21.0986431889,9.54514400099,0.0,11.5534991879
 03/29  18:00:00,75.9792994207,6.05561888182,5.04973856659,0.0,27.5259009287,37.3340067412,30.7124722704,13.2772889422,0.0,17.4351833282
 03/29  19:00:00,82.672602741,6.14742898038,5.55838734566,0.0,33.8341110165,33.3544677425,27.2850662975,15.7044298329,0.0,11.5806364646
 03/29  20:00:00,95.663399548,6.32252203542,6.45193239445,0.0,36.5179666069,38.8247702939,31.174274404,19.5937257461,0.0,11.5805486579
 03/29  21:00:00,90.329235081,6.35786540764,6.5967864747,0.0,32.965339924,36.8579353714,32.4781317879,20.8321653282,0.0,11.6459664598
 03/29  22:00:00,63.6481839603,5.94490172747,3.87636009645,0.0,25.6355707503,20.6438685092,41.7448472366,24.3550615843,0.0,17.3897856523
 03/29  23:00:00,42.070091314,5.69362759168,2.10318957503,0.0,15.0252895274,11.7056064465,33.6842956939,27.9050080069,0.0,5.77928768703
 03/29  24:00:00,36.4941312841,5.62416863365,1.62259898583,0.0,11.6412384099,10.0650221343,34.7909766517,29.0194776017,0.0,5.77149904998
 03/30  01:00:00,34.5428593129,5.57126995528,1.28508614997,0.0,10.0992000411,10.047477231,36.1785206982,30.4147606952,0.0,5.76376000305
 03/30  02:00:00,32.3196242432,5.52227760238,0.970402258173,0.0,8.25718729233,10.0299323277,37.6260365126,31.862411801,0.0,5.76362471164
 03/30  03:00:00,32.0427582296,5.48338089749,0.714941477396,0.0174920158656,8.25718729233,10.0299323277,35.1377347942,35.1177347942,0.0,0.02
 03/30  04:00:00,33.5436264956,5.45659879785,0.515900716586,0.13741219186,8.25718729233,11.6354268332,43.2949113786,37.5233270626,0.0,5.77158431597
 03/30  05:00:00,41.2584916419,5.46076486047,0.521154149753,0.262704240474,12.1011305571,15.3678112995,49.3890970028,37.8198849819,0.0,11.5692120209
 03/30  06:00:00,72.5536827926,5.710768451,2.23354902081,0.0664056570804,19.7275818095,37.2640762949,55.2268967085,37.7705003054,0.0,17.4563964031
 03/30  07:00:00,85.0131863255,5.89960085224,3.47038167142,0.0314735509025,24.3117294858,51.2795993405,58.2833022855,34.8827996145,0.0,23.400502671
 03/30  08:00:00,72.1191621913,5.61779583141,1.98366597477,0.181864426626,23.6694662846,40.6342015617,61.6353978669,26.110572972,0.0,35.5248248949
 03/30  09:00:00,69.0705771667,5.58952927701,3.90468647229,0.248336559859,23.6694662846,35.6302164847,70.2270516757,22.7226370391,18.025,29.4794146366
 03/30  10:00:00,50.9790809757,5.47581793425,3.25436105956,0.517890927587,18.7433767983,22.9618409725,68.73920725,21.3103145344,18.025,29.4038927155
 03/30  11:00:00,51.0898208959,5.48821759082,3.3627391731,0.510403941192,18.7433767983,22.9618409725,61.3740103734,19.887835475,18.025,23.4611748983
 03/30  12:00:00,51.1790129221,5.52108244969,3.52718367172,0.358837157349,18.5889407304,23.1597249699,63.9480349184,16.6070869836,18.025,29.3159479349
 03/30  13:00:00,51.6053978549,5.55777714712,3.84885925363,0.180353669995,18.7433767983,23.2517909448,54.3367148431,12.8570056818,18.025,23.4547091613
 03/30  14:00:00,52.1010949174,5.62555156189,4.41253315955,0.0445979135997,18.7433767983,23.2517909448,51.0158757119,9.53175067451,18.025,23.4591250373
 03/30  15:00:00,52.0703412462,5.64577523838,4.69365945506,0.00244609292306,18.7433767983,22.9618409725,55.5812769193,8.24415106784,18.025,29.3121258515
 03/30  16:00:00,55.8689173087,5.64309441122,4.04602608842,0.0,18.7433767983,27.431320555,31.1524894312,7.35634751053,18.025,5.77114192069
 03/30  17:00:00,67.2963157443,5.76796651407,3.16000026283,0.0,17.6635504202,40.6971502883,14.4853172898,8.69893363776,0.0,5.78638365206
 03/30  18:00:00,74.6404849545,5.87335207068,3.89319843747,0.0,27.5259009287,37.3340067412,30.481237186,13.0455656799,0.0,17.4356715062
 03/30  19:00:00,81.1999773279,5.95492411612,4.27827274369,0.0,33.8341110165,33.3544677425,27.6161854923,16.0315130459,0.0,11.5846724464
 03/30  20:00:00,93.9205699567,6.09232996021,4.93930148817,0.0,36.5179666069,38.8247702939,33.9153004727,22.3307656033,0.0,11.5845348694
 03/30  21:00:00,88.3743374616,6.10401466082,4.89574677831,0.0,32.965339924,36.8579353714,43.5206687598,26.061445627,0.0,17.4592231328
 03/30  22:00:00,62.4867842006,5.79912876553,2.86074201645,0.0,25.6355707503,20.6438685092,39.5436673835,27.9435061854,0.0,11.6001611981
 03/30  23:00:00,41.3365978245,5.59685683038,1.46646977595,0.0,15.0252895274,11.7056064465,35.9231866312,30.1450799854,0.0,5.77810664588
 03/30  24:00:00,35.8685112874,5.53769084228,1.08345943651,0.0,11.6412384099,10.0650221343,35.9718495331,30.2002787955,0.0,5.77157073756
 03/31  01:00:00,34.08881839,5.50208280552,0.837892802459,0.0623426492973,10.0992000411,10.047477231,35.7971717125,30.0334154217,0.0,5.76375629077
 03/31  02:00:00,32.1666783624,5.47381140893,0.60553982513,0.260383632908,8.25718729233,10.0299323277,36.5253158829,30.7615593407,0.0,5.76375654211
 03/31  03:00:00,32.2645982458,5.45547374578,0.389469671402,0.592711541639,8.25718729233,10.0299323277,40.0020594517,34.2389082427,0.0,5.76315120897
 03/31  04:00:00,34.289165353,5.45506851453,0.248518040122,1.15186689589,8.25718729233,11.6354268332,42.1898355261,36.4188902413,0.0,5.77094528476
 03/31  05:00:00,42.2455934245,5.4694301208,0.275750205677,1.48655082513,12.1011305571,15.3678112995,45.7301497406,35.7661714852,0.0,9.96397825534
 03/31  06:00:00,72.7848677559,5.690908097,2.06891153366,0.482099797478,19.7275818095,37.2640762949,46.9921171319,33.7337311566,0.0,13.2583859753
 03/31  07:00:00,85.1206980839,5.88301610498,3.43871755561,0.187245811766,24.3117294858,51.2795993405,53.211575377,29.8131077001,0.0,23.3984676769
 03/31  08:00:00,72.6811191153,5.61842968901,2.16590069188,0.560961154939,23.6694662846,40.6342015617,56.3503662638,20.8285467141,0.0,35.5218195497
 03/31  09:00:00,69.8109298351,5.61043857019,4.34485514741,0.527614801489,23.6694662846,35.6302164847,69.7984198142,16.4031603275,18.025,35.3702594867
 03/31  10:00:00,51.923415645,5.54979723349,4.15639555674,0.486217418137,18.7433767983,22.9618409725,55.0036675966,13.4525928652,18.025,23.5260747314
 03/31  11:00:00,52.1299386969,5.60318896382,4.59343822004,0.204854290871,18.7433767983,22.9618409725,57.8675091392,10.5228450041,18.025,29.3196641352
 03/31  12:00:00,52.4937560349,5.65963185698,5.00220308676,0.0600170847315,18.5889407304,23.1597249699,49.0010122666,7.52187034317,18.025,23.4541419234
 03/31  13:00:00,52.9779134234,5.70628804646,5.25321575782,0.0,18.7433767983,23.2517909448,45.5308119513,4.04740507737,18.025,23.4584068739
 03/31  14:00:00,53.5838131773,5.76520951397,5.80019629409,0.0,18.7433767983,23.2517909448,49.4609755281,2.12491321862,18.025,29.3110623094
 03/31  15:00:00,53.7620897806,5.8147465188,6.21888792592,0.0,18.7433767983,22.9618409725,44.2962855352,2.81894178931,18.025,23.4523437459
 03/31  16:00:00,57.7561865064,5.83749440677,5.73889462819,0.0,18.7433767983,27.431320555,26.3408640206,2.54489077391,18.025,5.77097324669
 03/31  17:00:00,69.904735949,6.04374972144,5.49263586815,0.0,17.6635504202,40.6971502883,13.9712247337,2.41817541383,0.0,11.5530493199
 03/31  18:00:00,77.7542686769,6.23729462724,6.64304889564,0.0,27.5259009287,37.3340067412,16.4345932608,4.8045285695,0.0,11.6300646913
 03/31  19:00:00,84.410212245,6.33560854733,7.10782869047,0.0,33.8341110165,33.3544677425,20.1688029077,8.5850160466,0.0,11.5837868611
 03/31  20:00:00,97.0440580584,6.4852232857,7.66990386597,0.0,36.5179666069,38.8247702939,26.1233507751,14.5404805834,0.0,11.5828701917
 03/31  21:00:00,91.0367287064,6.45608495675,7.20607587838,0.0,32.965339924,36.8579353714,36.5299267763,19.0721206686,0.0,17.4578061077
 03/31  22:00:00,64.4103749984,6.04062831918,4.54283798814,0.0,25.6355707503,20.6438685092,31.6777314902,20.0777300101,0.0,11.6000014801
 03/31  23:00:00,42.7047563169,5.75923729178,2.67225023178,0.0,15.0252895274,11.7056064465,30.2626021747,18.7253567532,0.0,11.5372454215
 03/31  24:00:00,37.0697591382,5.68763762216,2.13476362273,0.0,11.6412384099,10.0650221343,22.4404255733,16.6689920146,0.0,5.77143355867
 04/01  01:00:00,38.2296654791,5.6817336099,2.10195372465,0.0,12.8411359301,10.0650221343,20.2249660212,14.461540644,0.0,5.76342537712
 04/01  02:00:00,33.3546582009,5.64604542629,1.88167336165,0.0,8.25718729233,10.0299323277,12.2606840066,12.2406840066,0.0,0.02
 04/01  03:00:00,33.3347935699,5.64028878128,1.8675638391,0.0,8.25718729233,10.0299323277,15.8076457303,10.0439319631,0.0,5.76371376725
 04/01  04:00:00,35.023453412,5.64659293161,1.94315226161,0.0,8.25718729233,11.6354268332,13.6635570772,7.89297174554,0.0,5.77058533168
 04/01  05:00:00,39.1875354015,5.64494072188,1.95042589019,0.0,8.71707943955,15.3327214929,13.0078831509,7.22979432774,0.0,5.77808882316
 04/01  06:00:00,60.2784641695,5.75245946978,2.83750558256,0.0,18.5082010057,25.6353820695,18.8421668558,7.27345049674,0.0,11.568716359
 04/01  07:00:00,71.5035283717,6.01710018219,4.99780591585,0.0,19.4083231844,41.0650158608,24.4928340674,7.03408539114,0.0,17.4587486762
 04/01  08:00:00,100.838464673,6.48321508648,9.98923622278,0.0,26.3286599382,57.9988325916,44.2812558027,2.56468446919,0.0,41.7165713335
 04/01  09:00:00,86.2860278014,6.25863736177,10.8161358401,0.0,26.3286599382,42.8504436482,54.0699201533,0.535000406913,18.025,35.5099197464
 04/01  10:00:00,59.6330755615,5.89846432562,8.51785340416,0.0,21.7447113004,23.4437158914,48.0045907921,0.497628852657,18.025,29.4819619394
 04/01  11:00:00,57.3197645444,5.90387752785,8.66118169983,0.0,19.3027497915,23.426170988,47.4224011374,0.0,18.025,29.3974011374
 04/01  12:00:00,58.0978300609,5.96890548932,9.2323605924,0.0,19.1483137236,23.7250123474,41.485180603,0.0,18.025,23.460180603
 04/01  13:00:00,59.2934486385,6.04073879304,10.2106041963,0.0,19.3027497915,23.7161209604,47.3382172648,0.0,18.025,29.3132172648
 04/01  14:00:00,60.020103963,6.08447244121,10.8935253244,0.0,19.3027497915,23.7161209604,41.477320524,0.0,18.025,23.452320524
 04/01  15:00:00,60.6475006041,6.15707740668,11.7382624983,0.0,19.3027497915,23.426170988,46.0702458013,0.0,18.025,28.0452458013
 04/01  16:00:00,65.8138840648,6.23901767457,12.3713747437,0.0,19.3027497915,27.8956505705,25.0452488389,0.0,18.025,7.02024883893
 04/01  17:00:00,75.723779159,6.52415212111,13.3735025951,0.0,18.2229234133,37.5968344597,5.77874152313,0.0,0.0,5.77874152313
 04/01  18:00:00,89.3492154394,6.77597845461,12.7936697392,0.0,32.690315043,37.0816133363,5.81271079419,0.0265297060761,0.0,5.78618108812
 04/01  19:00:00,92.0040185306,6.80150787744,11.5429658266,0.0,36.8143715336,33.066984531,13.1354405737,1.5512005381,0.0,11.5842400356
 04/01  20:00:00,101.043558127,6.90298223999,11.4729516329,0.0,36.3493007332,38.7721355839,18.5315955388,6.94860297353,0.0,11.5829925653
 04/01  21:00:00,97.8410132635,6.82928597242,10.4619673575,0.0,36.1807251679,36.8228455648,21.8443780174,10.2601585967,0.0,11.5842194207
 04/01  22:00:00,72.7424324993,6.37547947673,7.13669203233,0.0,31.0351095914,20.6438685092,30.8313737551,13.3734974063,0.0,17.4578763488
 04/01  23:00:00,46.8143550284,5.96160610419,4.17714150023,0.0,17.4250845679,11.7056064465,27.9029166409,16.3342119981,0.0,11.5687046428
 04/01  24:00:00,39.2270414672,5.80866586238,2.97112324115,0.0,12.8411359301,10.0650221343,24.1852913921,18.4139737332,0.0,5.77131765899
 04/02  01:00:00,38.6789558237,5.73064987245,2.38290645157,0.0,12.925468867,10.100111941,26.1672623017,20.4036900085,0.0,5.7635722932
 04/02  02:00:00,33.5446722893,5.66527729321,1.93303544288,0.0,8.34152022915,10.0650221343,21.4566599913,21.4366599913,0.0,0.02
 04/02  03:00:00,33.2732046894,5.63053653899,1.69630758537,0.0,8.34152022915,10.0650221343,27.6324247679,21.8690137464,0.0,5.76341102153
 04/02  04:00:00,34.699000939,5.60739851414,1.5384744419,0.0,8.34152022915,11.6705166398,27.9870056452,22.2158544601,0.0,5.77115118513
 04/02  05:00:00,38.7215281146,5.58954234001,1.42039719957,0.0,8.80141237637,15.3678112995,27.5432374078,21.7642576685,0.0,5.77897973923
 04/02  06:00:00,59.3425432103,5.67369434571,1.98035637287,0.0,18.5082010057,25.6353820695,32.7337213951,21.1651896016,0.0,11.5685317935
 04/02  07:00:00,69.7984976078,5.86695196431,3.32351016924,0.0,19.4926561212,41.1001056674,37.1962390428,19.7376271931,0.0,17.4586118497
 04/02  08:00:00,96.7171136532,6.15491245903,6.19620060483,0.0,26.3286599382,57.9988325916,56.4223730262,14.7081159657,0.0,41.7142570605
 04/02  09:00:00,82.1268569489,5.96076522909,7.07426846761,0.0,26.2443270014,42.8153538416,67.0109437762,13.476992342,18.025,35.5089514342
 04/02  10:00:00,57.0669578456,5.76781856644,6.08238676252,0.0,21.7447113004,23.4437158914,58.6686771201,11.1640575706,18.025,29.4796195494
 04/02  11:00:00,54.8345431087,5.78102312033,6.2391083964,0.0,19.3449162599,23.4437158914,56.0587192374,8.63563175052,18.025,29.3980874869
 04/02  12:00:00,54.986102451,5.78639232582,6.24343710864,0.0,19.190480192,23.7425572507,54.9382855285,7.59344382857,18.025,29.3198417
 04/02  13:00:00,55.073614773,5.80784477087,6.28337962029,0.0,19.260583323,23.698576057,46.1494186074,4.6784505265,18.025,23.4459680809
 04/02  14:00:00,55.6620761913,5.86668095505,6.81300297091,0.0,19.260583323,23.698576057,44.2846667856,2.80701963109,18.025,23.4526471545
 04/02  15:00:00,55.6520419849,5.89241286549,7.06718274254,0.0,19.260583323,23.4086260847,50.4540753917,3.10934632265,18.025,29.3197290691
 04/02  16:00:00,59.4733237541,5.90829293852,6.42125445074,0.0,19.260583323,27.8781056672,26.9228142196,3.12678314808,18.025,5.77103107152
 04/02  17:00:00,67.5445080487,6.0617419831,5.71635771182,0.0,18.1807569449,37.5792895564,9.07949303578,3.30062905643,0.0,5.77886397935
 04/02  18:00:00,83.3535999023,6.33786622603,7.3555940607,0.0,32.6059821062,37.0465235296,12.3524120119,6.56613433769,0.0,5.78627767417
 04/02  19:00:00,88.6369049231,6.51164369718,8.46572167556,0.0,36.8143715336,33.066984531,19.1360682656,7.55323116682,0.0,11.5828370988
 04/02  20:00:00,99.0988086856,6.70635425394,9.60541399124,0.0,36.43363367,38.8072253906,20.8736870628,9.29179814346,0.0,11.5818889193
 04/02  21:00:00,96.2904068741,6.67972123347,9.1803551507,0.0,36.0963922311,36.7877557581,23.3385012876,11.7545207194,0.0,11.5839805682
 04/02  22:00:00,71.8533812086,6.28422912817,6.45832334546,0.0,30.9507766546,20.6087787026,31.2652276263,13.8067253535,0.0,17.4585022728
 04/02  23:00:00,46.4742923292,5.91828047151,3.88040997628,0.0,17.4250845679,11.7056064465,27.3200256942,15.751643058,0.0,11.5683826362
 04/02  24:00:00,39.3276219905,5.80305240799,2.95789758601,0.0,12.925468867,10.100111941,22.4239227085,16.6525862242,0.0,5.77133648429
 04/03  01:00:00,35.6677612276,5.71163881073,2.2696287353,0.0,10.0992000411,10.047477231,24.7811538486,19.0175560752,0.0,5.7635977734
 04/03  02:00:00,33.3759771076,5.65768721771,1.89135542299,0.0,8.25718729233,10.0299323277,20.5682091931,20.5482091931,0.0,0.02
 04/03  03:00:00,33.1587547236,5.62975553885,1.70206388219,0.0,8.25718729233,10.0299323277,26.6123152421,20.8488880914,0.0,5.76342715073
 04/03  04:00:00,34.6102270107,5.60962911621,1.56689575457,0.0,8.25718729233,11.6354268332,26.8926887833,21.1215470254,0.0,5.77114175791
 04/03  05:00:00,42.2693325975,5.62002205019,1.6354632815,0.0,12.1011305571,15.3678112995,31.9169625744,20.3487590122,0.0,11.5682035623
 04/03  06:00:00,74.0329752869,5.91278084104,3.57727019429,0.0,19.7275818095,37.2640762949,36.9743300671,19.5167747431,0.0,17.457555324
 04/03  07:00:00,87.1453487621,6.16867319326,5.36499494715,0.0,24.3117294858,51.2795993405,40.9155460471,17.5197908734,0.0,23.3957551737
 04/03  08:00:00,74.3335734912,5.81653058715,4.18124175743,0.0,23.6694662846,40.6342015617,47.5322374203,12.0201443314,0.0,35.5120930889
 04/03  09:00:00,71.2787915322,5.78570909425,6.16508104166,0.0,23.6694662846,35.6302164847,57.7072392655,10.2104666405,18.025,29.471772625
 04/03  10:00:00,52.8587061775,5.64988052249,5.47783271624,0.0,18.7433767983,22.9618409725,56.5295896061,9.1067736347,18.025,29.3978159714
 04/03  11:00:00,52.9940039466,5.651878522,5.61367680104,0.0,18.7433767983,22.9618409725,48.8664141761,7.38592274981,18.025,23.4554914263
 04/03  12:00:00,53.213595603,5.65842909558,5.78327061524,0.0,18.5889407304,23.1597249699,47.1255869628,5.64575598816,18.025,23.4548309746
 04/03  13:00:00,53.250429027,5.65974885459,5.57228094367,0.0,18.7433767983,23.2517909448,51.5465357846,4.2100137175,18.025,29.3115220671
 04/03  14:00:00,53.0272949733,5.65109680584,5.35780254863,0.0,18.7433767983,23.2517909448,46.9429229256,5.46993979061,18.025,23.447983135
 04/03  15:00:00,52.6384874047,5.64804149833,5.2619963813,0.0,18.7433767983,22.9618409725,48.7018098455,7.22226406341,18.025,23.4545457821
 04/03  16:00:00,56.3120997619,5.6602714517,4.4720427017,0.0,18.7433767983,27.431320555,31.7761962346,7.98031707275,18.025,5.77087916188
 04/03  17:00:00,67.849606912,5.81229249317,3.66898020338,0.0,17.6635504202,40.6971502883,20.2009251786,8.64825645716,0.0,11.5526687214
 04/03  18:00:00,75.4190600694,5.9448236054,4.60033669343,0.0,27.5259009287,37.3340067412,28.9268795293,11.4934496843,0.0,17.433429845
 04/03  19:00:00,80.7405295791,6.08607249138,5.5717009009,0.0,33.8341110165,33.3544677425,23.3943176272,11.8149920075,0.0,11.5793256197
 04/03  20:00:00,95.8365256868,6.2858601867,6.66175126885,0.0,36.5179666069,38.8247702939,20.746341415,14.9444435964,0.0,5.80189781865
 04/03  21:00:00,90.2690689353,6.314686956,6.57984448407,0.0,32.965339924,36.8579353714,35.0860344513,17.6287496651,0.0,17.4572847862
 04/03  22:00:00,63.611515101,5.92158459971,3.86304269183,0.0,25.6355707503,20.6438685092,36.4399727341,19.052462218,0.0,17.3875105161
 04/03  23:00:00,42.2030787766,5.69706895315,2.23275395172,0.0,15.0252895274,11.7056064465,26.9291363466,21.1502211147,0.0,5.77891523189
 04/03  24:00:00,36.5248714904,5.62267327093,1.65484965936,0.0,11.6412384099,10.0650221343,29.0969392834,23.3257932828,0.0,5.77114600053
 04/04  01:00:00,34.5490982344,5.56931772468,1.29328943995,0.0,10.0992000411,10.047477231,31.192445116,25.4290312639,0.0,5.76341385203
 04/04  02:00:00,32.3419346543,5.5234777184,0.991525027622,0.0,8.25718729233,10.0299323277,27.0971247442,27.0771247442,0.0,0.02
 04/04  03:00:00,32.1262368243,5.49477380051,0.804529897499,0.0,8.25718729233,10.0299323277,33.9851717772,28.2219374599,0.0,5.76323431728
 04/04  04:00:00,33.5744295748,5.46693284972,0.6071557169,0.0666423070198,8.25718729233,11.6354268332,36.9913979922,31.2204772313,0.0,5.77092076092
 04/04  05:00:00,41.2126840236,5.46622606461,0.591190763097,0.141425113565,12.1011305571,15.3678112995,44.8182806753,33.2502015428,0.0,11.5680791326
 04/04  06:00:00,72.6943249184,5.72884172778,2.39094860477,0.0316204689844,19.7275818095,37.2640762949,50.5074530102,33.0496193532,0.0,17.457833657
 04/04  07:00:00,85.3893582559,5.94202233235,3.83566862853,0.0,24.3117294858,51.2795993405,50.7714258727,27.377686018,0.0,23.3937398547
 04/04  08:00:00,72.974189807,5.68173400046,2.93885227466,0.0178106655659,23.6694662846,40.6342015617,51.9264161528,16.4181905268,0.0,35.508225626
 04/04  09:00:00,70.3559567935,5.68472961334,5.33032348117,0.012908358575,23.6694662846,35.6302164847,58.1383299016,10.6447325999,18.025,29.4685973017
 04/04  10:00:00,52.4730381929,5.60302576639,5.13588028674,0.00314481762821,18.7433767983,22.9618409725,54.7444812761,7.32265503379,18.025,29.3968262423
 04/04  11:00:00,53.1119200406,5.67382272759,5.70965221879,0.0,18.7433767983,22.9618409725,45.4574078426,3.97361383981,18.025,23.4587940028
 04/04  12:00:00,53.7549398845,5.74134629584,6.24170133209,0.0,18.5889407304,23.1597249699,44.4855405094,3.00775442306,18.025,23.4527860863
 04/04  13:00:00,54.6360887421,5.82575740384,6.79193348207,0.0,18.7433767983,23.2517909448,47.3475199772,0.0091628616083,18.025,29.3133571156
 04/04  14:00:00,55.1910450061,5.89130394862,7.28134896707,0.0,18.7433767983,23.2517909448,41.4699623598,0.0,18.025,23.4449623598
 04/04  15:00:00,55.5441955895,5.94669649427,7.86905413238,0.0,18.7433767983,22.9618409725,41.4790222766,0.0,18.025,23.4540222766
 04/04  16:00:00,60.096866801,6.01633367365,7.90074928204,0.0,18.7433767983,27.431320555,23.7953288187,0.0,18.025,5.77032881867
 04/04  17:00:00,72.7314204033,6.29584634335,8.06724310598,0.0,17.6635504202,40.6971502883,11.5523207105,0.0,0.0,11.5523207105
 04/04  18:00:00,80.6120951106,6.51030857823,9.22789598825,0.0,27.5259009287,37.3340067412,11.6504548735,0.0220370785266,0.0,11.628417795
 04/04  19:00:00,85.4521974681,6.62852635912,9.74092162585,0.0,33.8341110165,33.3544677425,12.9825700693,1.39945384211,0.0,11.5831162272
 04/04  20:00:00,100.331070962,6.81658659888,10.625578445,0.0,36.5179666069,38.8247702939,15.0682633483,3.48587148966,0.0,11.5823918586
 04/04  21:00:00,94.862889525,6.84837431327,10.639985405,0.0,32.965339924,36.8579353714,22.8358515825,5.37879368386,0.0,17.4570578986
 04/04  22:00:00,67.6976453821,6.39513869622,7.47562625984,0.0,25.6355707503,20.6438685092,19.7387527023,8.13976879271,0.0,11.5989839096
 04/04  23:00:00,44.9741158286,6.00862801655,4.69223479624,0.0,15.0252895274,11.7056064465,21.9200609756,10.3825563541,0.0,11.5375046215
 04/04  24:00:00,38.6928387671,5.87344155775,3.57205191191,0.0,11.6412384099,10.0650221343,16.5629079021,10.7917848324,0.0,5.7711230697
 04/05  01:00:00,36.3703790316,5.78762419391,2.89626726537,0.0,10.0992000411,10.047477231,11.2355555229,11.2155555229,0.0,0.02
 04/05  02:00:00,33.9553311839,5.72055456836,2.40784673811,0.0,8.25718729233,10.0299323277,17.3370401599,11.5734503203,0.0,5.76358983955
 04/05  03:00:00,33.7103450781,5.68928232429,2.19413147837,0.0,8.25718729233,10.0299323277,17.6309752484,11.8675850279,0.0,5.76339022046
 04/05  04:00:00,35.1246647601,5.66648738758,2.02448169608,0.0,8.25718729233,11.6354268332,18.862349065,13.0921837762,0.0,5.7701652888
 04/05  05:00:00,43.0453916147,5.7041400446,2.32741590249,0.0,12.1011305571,15.3678112995,21.6042680897,10.0370647437,0.0,11.567203346
 04/05  06:00:00,75.7665874644,6.10430183818,5.11938115748,0.0,19.7275818095,37.2640762949,25.9594498194,8.50216396286,0.0,17.4572858566
 04/05  07:00:00,89.5698514896,6.43058448722,7.52761375596,0.0,24.3117294858,51.2795993405,31.7164505163,8.46012808242,0.0,23.2563224338
 04/05  08:00:00,75.9278204508,5.94206431162,5.64997086767,0.0,23.6694662846,40.6342015617,35.5815222405,5.84844463281,0.0,29.7330776077
 04/05  09:00:00,72.4340724813,5.87092161567,7.23516294339,0.0,23.6694662846,35.6302164847,59.7552771032,6.36710504764,18.025,35.3631720556
 04/05  10:00:00,53.3045594113,5.68638661447,5.88719063331,0.0,18.7433767983,22.9618409725,50.0475421626,8.50281627015,18.025,23.5197258924
 04/05  11:00:00,52.9379780441,5.6607886737,5.54874785842,0.0,18.7433767983,22.9618409725,56.5976690724,9.25881982409,18.025,29.3138492483
 04/05  12:00:00,52.8157265066,5.64755429168,5.39628356087,0.0,18.5889407304,23.1597249699,49.591931377,8.11442011459,18.025,23.4525112624
 04/05  13:00:00,52.7092137562,5.63650885863,5.05431144439,0.0,18.7433767983,23.2517909448,49.2949537787,7.81651034224,18.025,23.4534434364
 04/05  14:00:00,52.5345042839,5.62905653198,4.88705492061,0.0,18.7433767983,23.2517909448,55.7472301243,8.41282897439,18.025,29.30940115
 04/05  15:00:00,52.2996974346,5.63384372196,4.93741458283,0.0,18.7433767983,22.9618409725,50.5195948454,9.04859585396,18.025,23.4459989915
 04/05  16:00:00,56.2088327459,5.65641124137,4.37263992882,0.0,18.7433767983,27.431320555,32.178523046,8.38277389834,18.025,5.7707491477
 04/05  17:00:00,67.8228101577,5.80916709165,3.64531765766,0.0,17.6635504202,40.6971502883,20.1131151442,8.56151529773,0.0,11.5515998465
 04/05  18:00:00,75.3352671313,5.93385401167,4.5275308725,0.0,27.5259009287,37.3340067412,23.0259699711,11.3980070283,0.0,11.6279629429
 04/05  19:00:00,80.7269204881,6.08042427479,5.56375319456,0.0,33.8341110165,33.3544677425,23.3123986707,11.7296564032,0.0,11.5827422675
 04/05  20:00:00,96.343384688,6.32806331204,7.12642165428,0.0,36.5179666069,38.8247702939,24.4833949174,12.9024160501,0.0,11.5809788673
 04/05  21:00:00,91.0846699567,6.3873752557,7.32277548091,0.0,32.965339924,36.8579353714,31.8017846312,14.3470903615,0.0,17.4546942697
 04/05  22:00:00,64.2862142324,5.98775673424,4.4715851956,0.0,25.6355707503,20.6438685092,27.3676519983,15.7692073006,0.0,11.5984446978
 04/05  23:00:00,42.5158865976,5.72797352872,2.51466471762,0.0,15.0252895274,11.7056064465,24.455784879,18.6771075748,0.0,5.77867730423
 04/05  24:00:00,36.7409871392,5.64773161599,1.84591334516,0.0,11.6412384099,10.0650221343,27.0908236095,21.319674671,0.0,5.77114893853
 04/06  01:00:00,34.8250148707,5.60304918685,1.53548036574,0.0,10.0992000411,10.047477231,28.0785782101,22.3151633374,0.0,5.76341487269
 04/06  02:00:00,32.6573805316,5.56400865935,1.26644285191,0.0,8.25718729233,10.0299323277,28.4143122353,22.6511035748,0.0,5.76320866044
 04/06  03:00:00,32.4658403032,5.538444583,1.10046684497,0.0,8.25718729233,10.0299323277,28.7186531683,22.9556537665,0.0,5.7629994018
 04/06  04:00:00,33.9389573746,5.52026347014,0.985001288647,0.0,8.25718729233,11.6354268332,28.9888044429,23.2181694562,0.0,5.77063498667
 04/06  05:00:00,41.6831267004,5.53995915407,1.12933942088,0.0,12.1011305571,15.3678112995,27.1232695471,21.3293657162,0.0,5.79390383087
 04/06  06:00:00,73.6254898591,5.85007886329,3.23252044421,0.0,19.7275818095,37.2640762949,37.2550096869,19.7995262059,0.0,17.455483481
 04/06  07:00:00,86.3593124576,6.05999509765,4.68767486391,0.0,24.3117294858,51.2795993405,41.1531679208,17.7623079159,0.0,23.3908600049
 04/06  08:00:00,73.9491831892,5.76175392308,3.85165423504,0.0,23.6694662846,40.6342015617,47.5696305058,12.0645971247,0.0,35.5050333812
 04/06  09:00:00,71.0914872538,5.74499219493,6.01851329528,0.0,23.6694662846,35.6302164847,56.7480203056,9.25175902432,18.025,29.4712612813
 04/06  10:00:00,53.0772176676,5.65620106649,5.69003890444,0.0,18.7433767983,22.9618409725,54.4446716711,7.02738272499,18.025,29.3922889461
 04/06  11:00:00,53.9312135063,5.73631966782,6.46645537508,0.0,18.7433767983,22.9618409725,44.6749005775,3.19511796044,18.025,23.454782617
 04/06  12:00:00,54.9610532716,5.83956172001,7.34960433671,0.0,18.5889407304,23.1597249699,49.9735071814,2.6452921507,18.025,29.3032150307
 04/06  13:00:00,56.0496840598,5.94873051788,8.08256726273,0.0,18.7433767983,23.2517909448,41.483545171,0.0103266174155,18.025,23.4482185536
 04/06  14:00:00,56.6522603303,6.01373231345,8.62013832166,0.0,18.7433767983,23.2517909448,41.4766627923,0.0,18.025,23.4516627923
 04/06  15:00:00,57.0223193241,6.08024947763,9.21362934216,0.0,18.7433767983,22.9618409725,47.3614641566,0.0287887802887,18.025,29.3076753763
 04/06  16:00:00,61.5288257956,6.15038478649,9.19866870459,0.0,18.7433767983,27.431320555,23.7958070228,0.0,18.025,5.77080702283
 04/06  17:00:00,74.4791440716,6.4682632538,9.64256663928,0.0,17.6635504202,40.6971502883,5.78610706048,0.0,0.0,5.78610706048
 04/06  18:00:00,82.6950766476,6.70989386957,11.1113100191,0.0,27.5259009287,37.3340067412,17.4416724497,0.00926887122475,0.0,17.4324035785
 04/06  19:00:00,87.4315512923,6.82080294164,11.5280129031,0.0,33.8341110165,33.3544677425,12.8071718498,1.22639336149,0.0,11.5807784884
 04/06  20:00:00,102.24360519,7.00199747443,12.3527171502,0.0,36.5179666069,38.8247702939,15.0438272902,3.46344973792,0.0,11.5803775523
 04/06  21:00:00,96.534433569,7.00962605239,12.1502967688,0.0,32.965339924,36.8579353714,22.8039904234,5.34935872415,0.0,17.4546316992
 04/06  22:00:00,69.3059977499,6.54729234243,8.93183974251,0.0,25.6355707503,20.6438685092,17.9617582675,6.36439935989,0.0,11.5973589076
 04/06  23:00:00,46.0682549645,6.11802761338,5.6769846133,0.0,15.0252895274,11.7056064465,15.0024455988,9.22388203091,0.0,5.77856356793
 04/06  24:00:00,39.3037361234,5.93932589845,4.11707163823,0.0,11.6412384099,10.0650221343,16.5308505222,10.7601335978,0.0,5.77071692442
 04/07  01:00:00,36.8627434874,5.84073420634,3.33552504834,0.0,10.0992000411,10.047477231,16.9197555416,11.1565706926,0.0,5.763184849
 04/07  02:00:00,34.4504356926,5.77472756926,2.84878259621,0.0,8.25718729233,10.0299323277,16.2799746775,10.5165549062,0.0,5.76341977124
 04/07  03:00:00,34.0825322126,5.72869751562,2.5269102709,0.0,8.25718729233,10.0299323277,11.2414820647,11.2214820647,0.0,0.02
 04/07  04:00:00,35.466204445,5.70197657294,2.33053885942,0.0,8.25718729233,11.6354268332,17.8326237279,12.0616244295,0.0,5.77099929844
 04/07  05:00:00,43.1746369288,5.71865805941,2.44215594713,0.0,12.1011305571,15.3678112995,22.8662487065,11.2989041812,0.0,11.5673445252
 04/07  06:00:00,75.5632328027,6.08539379778,4.93495537145,0.0,19.7275818095,37.2640762949,29.9651787442,12.5127642978,0.0,17.4524144464
 04/07  07:00:00,89.5548052693,6.4353809503,7.50779673334,0.0,24.3117294858,51.2795993405,34.3653594436,10.9771920373,0.0,23.3881674063
 04/07  08:00:00,77.0150742325,6.02568005482,6.65362962838,0.0,23.6694662846,40.6342015617,39.2845582935,3.7813886839,0.0,35.5031696096
