Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  09:00:00,74.7629214557,6.05190977064,9.38303655227,0.0,23.6694662846,35.6302164847,48.1392775345,0.649255133956,18.025,29.4650224005
 04/07  10:00:00,57.0745262148,5.96588907566,9.37766442866,0.0,18.7433767983,22.9618409725,47.5322329574,0.114107160714,18.025,29.3931257967
 04/07  11:00:00,58.8273370037,6.13700681439,10.9618951069,0.0,18.7433767983,22.9618409725,41.4808200201,0.0,18.025,23.4558200201
 04/07  12:00:00,61.7440828593,6.33568935053,13.6365114386,0.0,18.5889407304,23.1597249699,41.4757121919,0.0,18.025,23.4507121919
 04/07  13:00:00,64.1015839081,6.51574709717,15.5674485806,0.0,18.7433767983,23.2517909448,47.3389095537,0.0,18.025,29.3139095537
 04/07  14:00:00,65.4073459732,6.61878131763,16.7701820694,0.0,18.7433767983,23.2517909448,41.4657408321,0.0,18.025,23.4407408321
 04/07  15:00:00,64.9348562724,6.64640705191,16.5600153712,0.0,18.7433767983,22.9618409725,41.471713852,0.0,18.025,23.446713852
 04/07  16:00:00,68.692829106,6.6552187939,15.8578354667,0.0,18.7433767983,27.431320555,23.7956035325,0.0,18.025,5.77060353247
 04/07  17:00:00,81.1428706471,6.91719508952,15.8573591696,0.0,17.6635504202,40.6971502883,11.5516276498,0.0,0.0,11.5516276498
 04/07  18:00:00,88.2192900051,7.12431902065,16.2211084181,0.0,27.5259009287,37.3340067412,11.6271714322,0.0,0.0,11.6271714322
 04/07  19:00:00,92.0294615402,7.22560934091,15.7211233888,0.0,33.8341110165,33.3544677425,11.5809820636,0.0,0.0,11.5809820636
 04/07  20:00:00,105.002725812,7.30607249275,14.8077671829,0.0,36.5179666069,38.8247702939,12.0995674719,0.517413190335,0.0,11.5821542816
 04/07  21:00:00,98.2929527324,7.2318260275,13.6866279532,0.0,32.965339924,36.8579353714,20.4526493796,2.99908559779,0.0,17.4535637818
 04/07  22:00:00,70.374711882,6.70707349201,9.8407807995,0.0,25.6355707503,20.6438685092,19.1625488401,7.56590191363,0.0,11.5966469265
 04/07  23:00:00,46.8821622575,6.24583065253,6.36309122359,0.0,15.0252895274,11.7056064465,23.0323727312,11.4954569197,0.0,11.5369158115
 04/07  24:00:00,40.0380771718,6.04515446659,4.74558740478,0.0,11.6412384099,10.0650221343,18.6002940496,12.8295579477,0.0,5.77073610192
 04/08  01:00:00,40.3786820982,5.94629083659,3.98643078172,0.0,12.8411359301,10.0650221343,13.4466188104,13.4266188104,0.0,0.02
 04/08  02:00:00,34.8398486313,5.83091762455,3.18200740583,0.0,8.25718729233,10.0299323277,18.6757184064,12.9123885813,0.0,5.76332982512
 04/08  03:00:00,34.4790989675,5.78336952241,2.86880564567,0.0,8.25718729233,10.0299323277,17.4832621903,11.7201609755,0.0,5.76310121481
 04/08  04:00:00,35.7953720972,5.74730423175,2.61438229727,0.0,8.25718729233,11.6354268332,18.2264418422,12.4557623957,0.0,5.7706794465
 04/08  05:00:00,39.8251885165,5.72934195036,2.50370753941,0.0,8.71707943955,15.3327214929,17.411153365,11.6326400161,0.0,5.77851334888
 04/08  06:00:00,58.8310610687,5.8211414138,3.20546064156,0.0,18.5082010057,25.6353820695,22.4474628071,10.8804793005,0.0,11.5669835067
 04/08  07:00:00,71.7463161588,6.08513165674,5.17263183432,0.0,19.4083231844,41.0650158608,27.0316864447,9.57628253225,0.0,17.4554039125
 04/08  08:00:00,100.468030917,6.52608408264,9.57602715943,0.0,26.3286599382,57.9988325916,46.3058420793,4.61368677091,0.0,41.6921553084
 04/08  09:00:00,85.3262930116,6.25181663548,9.86328368466,0.0,26.3286599382,42.8504436482,58.1431534235,4.62212694981,18.025,35.4960264737
 04/08  10:00:00,58.34905308,5.85791209135,7.27442934619,0.0,21.7447113004,23.4437158914,53.9782836282,6.48256922677,18.025,29.4707144015
 04/08  11:00:00,55.4275726418,5.80969782637,6.86320468382,0.0,19.3027497915,23.426170988,50.9306462383,6.90333902322,18.025,26.002307215
 04/08  12:00:00,55.3136026852,5.7930212597,6.62404172413,0.0,19.1483137236,23.7250123474,52.2988383809,7.45385705234,18.025,26.8199813285
 04/08  13:00:00,55.5933670876,5.80578201761,6.74550192461,0.0,19.3027497915,23.7161209604,45.0019005876,3.53241098444,18.025,23.4444896031
 04/08  14:00:00,55.6476236533,5.80463545502,6.80090185416,0.0,19.3027497915,23.7161209604,44.3117131727,2.83642752193,18.025,23.4502856508
 04/08  15:00:00,55.1542555167,5.78621122816,6.61590792879,0.0,19.3027497915,23.426170988,52.077197764,4.74725741183,18.025,29.3049403521
 04/08  16:00:00,58.7105110241,5.77397786669,5.73306480476,0.0,19.3027497915,27.8956505705,28.880168495,5.084476852,18.025,5.77069164304
 04/08  17:00:00,66.5510474465,5.91644939294,4.80850366545,0.0,18.2229234133,37.5968344597,11.6756479573,5.89730711433,0.0,5.77834084292
 04/08  18:00:00,82.8056642256,6.21312420451,6.81300703293,0.0,32.690315043,37.0816133363,13.7555961531,7.97108131381,0.0,5.7845148393
 04/08  19:00:00,86.5242989171,6.42717160707,8.32162831527,0.0,36.8143715336,33.066984531,19.5001996217,7.91977960671,0.0,11.580420015
 04/08  20:00:00,98.8908945685,6.64255898858,9.58075806809,0.0,36.3493007332,38.7721355839,21.1941460541,9.6136245321,0.0,11.580521522
 04/08  21:00:00,96.713199075,6.65826426027,9.5052216472,0.0,36.1807251679,36.8228455648,21.8617662629,10.2794248899,0.0,11.5823413731
 04/08  22:00:00,72.3584807819,6.27855042053,6.8497390369,0.0,31.0351095914,20.6438685092,28.3646819274,10.9103715705,0.0,17.4543103569
 04/08  23:00:00,46.9474103951,5.93256903525,4.33927442452,0.0,17.4250845679,11.7056064465,23.3121574987,11.7450242977,0.0,11.567133201
 04/08  24:00:00,39.5421275113,5.82181159977,3.27308668763,0.0,12.8411359301,10.0650221343,18.7818791471,13.011107032,0.0,5.7707721151
 04/09  01:00:00,39.164242386,5.77282480941,2.82603636612,0.0,12.925468867,10.100111941,19.5857772977,13.8224930307,0.0,5.76328426694
 04/09  02:00:00,33.9855046229,5.70569120698,2.33347173831,0.0,8.34152022915,10.0650221343,15.023024998,15.003024998,0.0,0.02
 04/09  03:00:00,33.694289574,5.67181892382,2.07612720333,0.0,8.34152022915,10.0650221343,21.5447183242,15.781662444,0.0,5.76305588019
 04/09  04:00:00,35.1437442116,5.65323795203,1.93740211414,0.0,8.34152022915,11.6705166398,21.7127344817,15.9425764303,0.0,5.77015805146
 04/09  05:00:00,39.1838873286,5.63852378267,1.83380546055,0.0,8.80141237637,15.3678112995,21.1750382269,15.3970804541,0.0,5.77795777284
 04/09  06:00:00,58.0415952429,5.73505216038,2.50209061426,0.0,18.5082010057,25.6353820695,26.2119273027,14.645037783,0.0,11.5668895197
 04/09  07:00:00,70.8969516334,5.97011957153,4.31886714872,0.0,19.4926561212,41.1001056674,29.717829097,12.2635460974,0.0,17.4542829996
 04/09  08:00:00,99.5378583714,6.4078136104,8.76413986086,0.0,26.3286599382,57.9988325916,49.2006394366,7.50995921241,0.0,41.6906802242
 04/09  09:00:00,84.7389694391,6.18510355295,9.46210658317,0.0,26.2443270014,42.8153538416,59.6715254006,6.14779597109,18.025,35.4987294295
 04/09  10:00:00,58.6955400788,5.88213839284,7.59669620854,0.0,21.7447113004,23.4437158914,52.449709787,4.95734381667,18.025,29.4673659703
 04/09  11:00:00,56.9486537184,5.96166429633,8.1726131316,0.0,19.3449162599,23.4437158914,49.9573666345,2.54802368485,18.025,29.3843429497
 04/09  12:00:00,57.694273735,6.05469412067,8.68333330165,0.0,19.190480192,23.7425572507,44.5515783602,3.08184100443,18.025,23.4447373557
 04/09  13:00:00,58.179800516,6.12041574105,9.07701429009,0.0,19.260583323,23.698576057,41.6990724495,0.224752306166,18.025,23.4493201434
 04/09  14:00:00,58.3535069644,6.1368104676,9.23432353969,0.0,19.260583323,23.698576057,47.3336770122,0.0,18.025,29.3086770122
 04/09  15:00:00,58.368859023,6.17132247052,9.50511956836,0.0,19.260583323,23.4086260847,42.5934082923,1.12950635517,18.025,23.4389019372
 04/09  16:00:00,62.0834415251,6.16953289426,8.77015111438,0.0,19.260583323,27.8781056672,24.989916114,1.19430178433,18.025,5.7706143297
 04/09  17:00:00,70.2753119763,6.338162227,8.17076917498,0.0,18.1807569449,37.5792895564,7.01448203611,1.23746626563,0.0,5.77701577048
 04/09  18:00:00,86.2120297867,6.62738170261,9.92453998602,0.0,32.6059821062,37.0465235296,13.8287271983,2.27755485977,0.0,11.5511723385
 04/09  19:00:00,89.4519507355,6.78557664217,10.8908815541,0.0,36.8143715336,33.066984531,9.60793161289,3.80910072103,0.0,5.79883089186
 04/09  20:00:00,101.676423632,6.96925372671,11.920175439,0.0,36.43363367,38.8072253906,17.6387635799,6.05682530059,0.0,11.5819382793
 04/09  21:00:00,99.1372885905,6.96690989128,11.7400969577,0.0,36.0963922311,36.7877557581,18.449915105,6.869409826,0.0,11.580505279
 04/09  22:00:00,74.4546388875,6.55012642237,8.79375519699,0.0,30.9507766546,20.6087787026,25.5609678043,8.10722119649,0.0,17.4537466078
 04/09  23:00:00,48.5857183904,6.13812750802,5.77203081398,0.0,17.4250845679,11.7056064465,22.0954225212,10.5295088498,0.0,11.5659136713
 04/09  24:00:00,41.0873495332,5.99648464372,4.52421663679,0.0,12.925468867,10.100111941,17.147957818,11.377214359,0.0,5.77074345904
 04/10  01:00:00,37.0653480572,5.86947477499,3.5093974501,0.0,10.0992000411,10.047477231,18.4409595273,12.6778802221,0.0,5.76307930516
 04/10  02:00:00,34.4528124836,5.77840414766,2.84749171683,0.0,8.25718729233,10.0299323277,13.5634184973,13.5434184973,0.0,0.02
 04/10  03:00:00,34.1119781114,5.73595710794,2.54910422281,0.0,8.25718729233,10.0299323277,19.5299414667,13.7666598595,0.0,5.76328160728
 04/10  04:00:00,35.4461289871,5.70450010134,2.30795068001,0.0,8.25718729233,11.6354268332,20.7257062506,14.9549047258,0.0,5.77080152484
 04/10  05:00:00,43.067124389,5.71188172685,2.34143779017,0.0,12.1011305571,15.3678112995,26.3603174791,14.7937633934,0.0,11.5665540857
 04/10  06:00:00,73.4326598916,6.06741139204,4.70639687458,0.0,19.7275818095,37.2640762949,32.441545844,14.9874584358,0.0,17.4540874082
 04/10  07:00:00,89.1149446742,6.40317090155,7.1001903509,0.0,24.3117294858,51.2795993405,37.1547845482,13.768804686,0.0,23.3859798623
 04/10  08:00:00,75.6902850559,5.93723048321,5.41731715115,0.0,23.6694662846,40.6342015617,39.7187811732,8.74909458508,0.0,30.9696865882
 04/10  09:00:00,72.3343745187,5.87066708375,7.13575448802,0.0,23.6694662846,35.6302164847,59.8849381915,7.89137644645,18.025,33.9685617451
 04/10  10:00:00,53.3826519938,5.70053200237,5.95116399032,0.0,18.7433767983,22.9618409725,50.7314871563,9.19303744978,18.025,23.5134497066
 04/10  11:00:00,53.0688060913,5.67681694792,5.66356469714,0.0,18.7433767983,22.9618409725,56.8709263136,9.53865451869,18.025,29.3072717949
 04/10  12:00:00,53.115107249,5.67335915048,5.66987688114,0.0,18.5889407304,23.1597249699,48.9269151397,7.45644026765,18.025,23.445474872
 04/10  13:00:00,53.1701420924,5.66973521271,5.48203203473,0.0,18.7433767983,23.2517909448,47.6846975787,6.21385434447,18.025,23.4458432343
 04/10  14:00:00,53.0959320151,5.66339893806,5.41415539949,0.0,18.7433767983,23.2517909448,53.4084981652,6.07405626148,18.025,29.3094419037
 04/10  15:00:00,52.968146793,5.67704016043,5.56268395119,0.0,18.7433767983,22.9618409725,48.0280915184,6.56633221487,18.025,23.4367593035
 04/10  16:00:00,56.9297218278,5.70395466822,5.04600607747,0.0,18.7433767983,27.431320555,29.6779976353,5.88241540907,18.025,5.77058222624
 04/10  17:00:00,68.8842557932,5.88608053384,4.62988052768,0.0,17.6635504202,40.6971502883,10.6778494616,4.89269292247,0.0,5.78515653917
 04/10  18:00:00,77.0965985107,6.09602198288,6.1267417541,0.0,27.5259009287,37.3340067412,23.8255782566,6.39594749629,0.0,17.4296307603
 04/10  19:00:00,82.8709663591,6.2820070299,7.50625480554,0.0,33.8341110165,33.3544677425,17.9569101448,6.37651702696,0.0,11.5803931178
 04/10  20:00:00,98.2723740105,6.51937633912,8.86413338692,0.0,36.5179666069,38.8247702939,20.7155145301,9.13567248733,0.0,11.5798420428
 04/10  21:00:00,92.9744795421,6.57851441398,9.0214962124,0.0,32.965339924,36.8579353714,27.8998318659,10.4472686126,0.0,17.4525632533
 04/10  22:00:00,66.1560852148,6.16980589509,6.15944559718,0.0,25.6355707503,20.6438685092,22.6457991813,11.049595777,0.0,11.5962034043
 04/10  23:00:00,43.638727582,5.82995694313,3.53554558461,0.0,15.0252895274,11.7056064465,18.5265479514,12.7483363655,0.0,5.77821158593
 04/10  24:00:00,37.4975324964,5.72992529179,2.52028274508,0.0,11.6412384099,10.0650221343,21.4038293104,15.6334316948,0.0,5.77039761561
 04/11  01:00:00,35.3259441131,5.6632016943,1.97626896717,0.0,10.0992000411,10.047477231,24.9068463744,19.1439525116,0.0,5.76289386283
 04/11  02:00:00,33.0623783241,5.61368822664,1.62177569377,0.0,8.25718729233,10.0299323277,26.2769623668,20.5138786207,0.0,5.76308374618
 04/11  03:00:00,32.8574306604,5.58808433484,1.44243272145,0.0,8.25718729233,10.0299323277,20.8496821798,20.8296821798,0.0,0.02
 04/11  04:00:00,34.2972045684,5.56740478449,1.29612523118,0.0,8.25718729233,11.6354268332,26.8954781053,21.124764929,0.0,5.77071317633
 04/11  05:00:00,41.9797223291,5.57993763781,1.38598661966,0.0,12.1011305571,15.3678112995,31.9424899235,20.3759392709,0.0,11.5665506526
 04/11  06:00:00,71.9521031972,5.88137282778,3.41188966226,0.0,19.7275818095,37.2640762949,36.9838958066,19.5315640958,0.0,17.4523317108
 04/11  07:00:00,86.699562666,6.10600994108,4.98198410311,0.0,24.3117294858,51.2795993405,40.8617411481,17.4760801593,0.0,23.3856609888
 04/11  08:00:00,74.1913329344,5.79435981465,4.06124629744,0.0,23.6694662846,40.6342015617,47.4809630545,11.9910174149,0.0,35.4899456395
 04/11  09:00:00,71.1064768408,5.76377753824,6.01475336908,0.0,23.6694662846,35.6302164847,57.6605809824,10.1729243087,18.025,29.4626566737
 04/11  10:00:00,52.6483261655,5.63454155581,5.28283416132,0.0,18.7433767983,22.9618409725,51.3640885639,9.82668088028,18.025,23.5124076837
 04/11  11:00:00,53.0386990378,5.66866997217,5.64160825445,0.0,18.7433767983,22.9618409725,54.7115399338,7.38056914645,18.025,29.3059707874
 04/11  12:00:00,53.809909764,5.73965788486,6.29838434854,0.0,18.5889407304,23.1597249699,46.7404116615,5.27375247739,18.025,23.4416591841
 04/11  13:00:00,54.1035418749,5.75518649925,6.32998434048,0.0,18.7433767983,23.2517909448,43.251705423,1.78059375859,18.025,23.4461116644
 04/11  14:00:00,54.9239544702,5.84686707978,7.05871341505,0.0,18.7433767983,23.2517909448,42.7423990691,0.859686876163,18.025,23.8577121929
 04/11  15:00:00,54.9351935191,5.87434913706,7.33242472305,0.0,18.7433767983,22.9618409725,48.7488249437,1.83430151479,18.025,28.889523429
 04/11  16:00:00,58.9721777141,5.9084909694,6.8839301456,0.0,18.7433767983,27.431320555,25.3331993046,1.53770220353,18.025,5.77049710105
 04/11  17:00:00,71.5604756203,6.19304646397,6.99914055451,0.0,17.6635504202,40.6971502883,7.09155548384,1.30610148323,0.0,5.78545400061
 04/11  18:00:00,79.2573530868,6.37793757014,8.00559100819,0.0,27.5259009287,37.3340067412,20.161887158,2.73350200779,0.0,17.4283851503
 04/11  19:00:00,84.5550894617,6.52136062871,8.95103242373,0.0,33.8341110165,33.3544677425,15.4187509614,3.83913525726,0.0,11.5796157041
 04/11  20:00:00,99.7546016202,6.73847957943,10.1272649521,0.0,36.5179666069,38.8247702939,18.3908442287,6.81181464183,0.0,11.5790295869
 04/11  21:00:00,94.3206631843,6.7768828173,10.1693223774,0.0,32.965339924,36.8579353714,26.3672906266,8.91541572955,0.0,17.4518748971
 04/11  22:00:00,67.0557072947,6.31448468392,6.91439709631,0.0,25.6355707503,20.6438685092,23.2546883673,11.6586036097,0.0,11.5960847576
 04/11  23:00:00,44.084283972,5.91141354622,3.8996498465,0.0,15.0252895274,11.7056064465,20.8052000434,15.0280698488,0.0,5.77713019466
 04/11  24:00:00,37.7014414832,5.76329664079,2.69082401258,0.0,11.6412384099,10.0650221343,23.0071585973,17.236583615,0.0,5.77057498232
 04/12  01:00:00,35.6097691629,5.70222718987,2.22107168714,0.0,10.0992000411,10.047477231,23.9429621136,18.1800365,0.0,5.76292561362
 04/12  02:00:00,33.4121124121,5.65865293118,1.92654857698,0.0,8.25718729233,10.0299323277,18.5071328515,18.4871328515,0.0,0.02
 04/12  03:00:00,33.1312613203,5.62374880233,1.68060123539,0.0,8.25718729233,10.0299323277,25.5409386845,19.7778340309,0.0,5.76310465352
 04/12  04:00:00,34.4728126475,5.59172494692,1.44741710928,0.0,8.25718729233,11.6354268332,27.6105793556,21.8400155065,0.0,5.77056384907
 04/12  05:00:00,42.1018353244,5.59829499667,1.48974789245,0.0,12.1011305571,15.3678112995,33.3626367179,21.7965101219,0.0,11.566126596
 04/12  06:00:00,71.9198474593,5.88346880011,3.37754998903,0.0,19.7275818095,37.2640762949,39.5425815276,22.0904087955,0.0,17.4521727321
 04/12  07:00:00,86.6853767928,6.1089889963,4.96483481357,0.0,24.3117294858,51.2795993405,42.9540055889,19.5689315377,0.0,23.3850740512
 04/12  08:00:00,74.5354112051,5.82891072457,4.37078405089,0.0,23.6694662846,40.6342015617,40.9321920099,11.3516683964,0.0,29.5805236134
 04/12  09:00:00,72.0543141737,5.8278782409,6.89849703674,0.0,23.6694662846,35.6302164847,59.9698534276,6.59789848638,18.025,35.3469549413
 04/12  10:00:00,54.0835227266,5.73385573711,6.6187226596,0.0,18.7433767983,22.9618409725,45.6667778761,4.12886743828,18.025,23.5129104378
 04/12  11:00:00,54.8495307168,5.81478858704,7.30632435402,0.0,18.7433767983,22.9618409725,49.3042863809,1.97361499434,18.025,29.3056713866
 04/12  12:00:00,56.0758623221,5.94900384123,8.3549942766,0.0,18.5889407304,23.1597249699,42.7427261653,1.27337028237,18.025,23.4443558829
 04/12  13:00:00,57.3696340503,6.08008319542,9.27118481433,0.0,18.7433767983,23.2517909448,41.4679461743,0.0,18.025,23.4429461743
 04/12  14:00:00,58.3006270861,6.18405880601,10.09819991,0.0,18.7433767983,23.2517909448,41.4704667663,0.0,18.025,23.4454667663
 04/12  15:00:00,58.648715676,6.24929352057,10.6710022166,0.0,18.7433767983,22.9618409725,47.3284603094,0.0,18.025,29.3034603094
 04/12  16:00:00,62.9405856214,6.31208470526,10.4487516518,0.0,18.7433767983,27.431320555,23.7953772757,0.0,18.025,5.77037727571
 04/12  17:00:00,75.4004130558,6.59369884501,10.438432809,0.0,17.6635504202,40.6971502883,5.78417050029,0.0,0.0,5.78417050029
 04/12  18:00:00,83.2602504611,6.80052808778,11.5859102635,0.0,27.5259009287,37.3340067412,17.4473623954,0.0193265663896,0.0,17.428035829
 04/12  19:00:00,87.96835198,6.90582422642,11.9798376504,0.0,33.8341110165,33.3544677425,12.2726124385,0.695071792676,0.0,11.5775406458
 04/12  20:00:00,102.644456317,7.07091159929,12.684692943,0.0,36.5179666069,38.8247702939,13.3899477142,2.92367199331,0.0,10.4662757209
 04/12  21:00:00,96.9928597995,7.07969558411,12.5387212733,0.0,32.965339924,36.8579353714,17.8811707447,5.12437973378,0.0,12.7567910109
 04/12  22:00:00,70.0110007252,6.63576803261,9.54841604859,0.0,25.6355707503,20.6438685092,23.5452051285,6.16163944855,0.0,17.3835656799
 04/12  23:00:00,47.2011476237,6.23832879267,6.68960179336,0.0,15.0252895274,11.7056064465,12.9045596166,7.12663977012,0.0,5.77791984651
 04/12  24:00:00,40.8064485755,6.08985184194,5.46927972472,0.0,11.6412384099,10.0650221343,12.4280766935,6.65740028717,0.0,5.77067640636
 04/13  01:00:00,38.2146207745,5.98551164938,4.54264320413,0.0,10.0992000411,10.047477231,11.2623510544,7.36592659683,0.0,3.89642445753
 04/13  02:00:00,35.4924840382,5.8944391482,3.77113681867,0.0,8.25718729233,10.0299323277,10.0838080828,8.19837236105,0.0,1.88543572174
 04/13  03:00:00,35.0591883021,5.84418196476,3.38809671272,0.0,8.25718729233,10.0299323277,14.1935658891,8.43064807405,0.0,5.76291781502
 04/13  04:00:00,36.3660406387,5.80675638626,3.12561719574,0.0,8.25718729233,11.6354268332,14.3996836829,8.63020586463,0.0,5.76947781827
 04/13  05:00:00,44.1598334217,5.82788793099,3.31816048805,0.0,12.1011305571,15.3678112995,19.6635435787,8.09789374824,0.0,11.5656498305
 04/13  06:00:00,75.7597448296,6.31248540662,6.78844388742,0.0,19.7275818095,37.2640762949,25.0645097361,7.61352448836,0.0,17.4509852477
 04/13  07:00:00,92.5685110206,6.74406951621,10.2129037926,0.0,24.3117294858,51.2795993405,22.5725736743,5.0299635861,0.0,17.5426100882
 04/13  08:00:00,80.0649363071,6.30585401213,9.42337720203,0.0,23.6694662846,40.6342015617,35.7035488662,0.213662516622,0.0,35.4898863496
 04/13  09:00:00,78.5468883629,6.37269668472,12.8462603011,0.0,23.6694662846,35.6302164847,47.4830424944,0.0,18.025,29.4580424944
 04/13  10:00:00,61.829998985,6.26552674379,13.8335324924,0.0,18.7433767983,22.9618409725,47.4089020314,0.0,18.025,29.3839020314
 04/13  11:00:00,64.2890841998,6.43135444993,16.1293166537,0.0,18.7433767983,22.9618409725,41.4714521064,0.0,18.025,23.4464521064
 04/13  12:00:00,66.0790562856,6.58245834177,17.7247340369,0.0,18.5889407304,23.1597249699,47.3306459047,0.0,18.025,29.3056459047
 04/13  13:00:00,67.715745002,6.71039207695,18.9869913371,0.0,18.7433767983,23.2517909448,41.4582961077,0.0,18.025,23.4332961077
 04/13  14:00:00,67.4062646473,6.75776126616,18.6301420782,0.0,18.7433767983,23.2517909448,41.463317313,0.0,18.025,23.438317313
 04/13  15:00:00,67.1472261989,6.81234976525,18.6064623604,0.0,18.7433767983,22.9618409725,41.4683520951,0.0,18.025,23.4433520951
 04/13  16:00:00,70.8897205751,6.83852071488,17.8714484011,0.0,18.7433767983,27.431320555,23.7952531592,0.0,18.025,5.77025315924
 04/13  17:00:00,82.9154646425,7.12335801854,17.4238240162,0.0,17.6635504202,40.6971502883,11.5502766891,0.0,0.0,11.5502766891
 04/13  18:00:00,90.8400975152,7.38783033108,18.5784660003,0.0,27.5259009287,37.3340067412,11.6253576437,0.0,0.0,11.6253576437
 04/13  19:00:00,96.4731159308,7.56874935329,19.8216812189,0.0,33.8341110165,33.3544677425,11.5799522871,0.0,0.0,11.5799522871
 04/13  20:00:00,109.667503479,7.66298201269,19.1156799503,0.0,36.5179666069,38.8247702939,11.6567780139,0.0773876744711,0.0,11.5793903394
 04/13  21:00:00,102.622002729,7.58482159973,17.6627489044,0.0,32.965339924,36.8579353714,18.0564308458,0.606228976195,0.0,17.4502018696
 04/13  22:00:00,74.1476702333,7.01933377589,13.3015288555,0.0,25.6355707503,20.6438685092,13.7223456115,2.12686206089,0.0,11.5954835506
 04/13  23:00:00,49.970282837,6.50925520123,9.18781565284,0.0,15.0252895274,11.7056064465,10.4545233595,4.67719121945,0.0,5.77733214006
 04/13  24:00:00,42.2887423011,6.25559871485,6.78583046603,0.0,11.6412384099,10.0650221343,13.8792460658,8.10868152261,0.0,5.7705645432
 04/14  01:00:00,38.8705619583,6.07337572443,5.11072258872,0.0,10.0992000411,10.047477231,16.7976564433,11.0346381581,0.0,5.76301828518
 04/14  02:00:00,36.0020871527,5.95919834204,4.21598166897,0.0,8.25718729233,10.0299323277,17.2843352828,11.5214598702,0.0,5.76287541262
 04/14  03:00:00,35.1893275634,5.8645692257,3.49785157299,0.0,8.25718729233,10.0299323277,18.529281335,12.7662579774,0.0,5.7630233576
 04/14  04:00:00,36.2807352093,5.80072743516,3.04634544854,0.0,8.25718729233,11.6354268332,18.9965286212,13.2264267566,0.0,5.77010186456
 04/14  05:00:00,43.6376328064,5.77895594527,2.84490054979,0.0,12.1011305571,15.3678112995,21.1252050301,15.3335614628,0.0,5.79164356729
 04/14  06:00:00,74.0226241808,6.1378051783,5.22601652711,0.0,19.7275818095,37.2640762949,34.2673262559,16.8181826534,0.0,17.4491436025
 04/14  07:00:00,89.9421321536,6.49951835113,7.83108797559,0.0,24.3117294858,51.2795993405,37.8095925332,14.4268726347,0.0,23.3827198985
 04/14  08:00:00,77.3792715709,6.08942230194,6.95415531996,0.0,23.6694662846,40.6342015617,40.3055534205,4.81628362027,0.0,35.4892698002
 04/14  09:00:00,74.6735695021,6.06771906487,9.27792719506,0.0,23.6694662846,35.6302164847,49.2001534887,1.72276235099,18.025,29.4523911377
 04/14  10:00:00,55.170365664,5.82863064353,7.61080076065,0.0,18.7433767983,22.9618409725,50.3124244325,2.90550844854,18.025,29.381915984
 04/14  11:00:00,55.1043864092,5.81765962047,7.55831755063,0.0,18.7433767983,22.9618409725,43.9735676718,2.50173889557,18.025,23.4468287763
 04/14  12:00:00,55.4234284258,5.84224908293,7.8093231605,0.0,18.5889407304,23.1597249699,44.2976377072,2.83118262948,18.025,23.4414550778
 04/14  13:00:00,55.9013223142,5.86581335577,8.01714796811,0.0,18.7433767983,23.2517909448,41.855585794,0.385592487047,18.025,23.444993307
 04/14  14:00:00,55.6510239261,5.85547249654,7.77718920802,0.0,18.7433767983,23.2517909448,48.1543398545,0.828562369551,18.025,29.3007774849
 04/14  15:00:00,54.7743503976,5.8274126625,7.21853094631,0.0,18.7433767983,22.9618409725,44.5102550737,3.05180010057,18.025,23.4334549731
 04/14  16:00:00,58.1212319312,5.82494386285,6.11654121662,0.0,18.7433767983,27.431320555,28.2097802601,4.41452752318,18.025,5.77025273691
 04/14  17:00:00,70.0206897614,6.03793725957,5.61447995636,0.0,17.6635504202,40.6971502883,11.2071828793,5.4223836681,0.0,5.78479921119
 04/14  18:00:00,77.3875886155,6.17457298476,6.33922193897,0.0,27.5259009287,37.3340067412,27.3388167504,9.91278010963,0.0,17.4260366408
 04/14  19:00:00,82.3954998373,6.28799276568,7.02483349591,0.0,33.8341110165,33.3544677425,23.1201237655,11.5411810151,0.0,11.5789427504
 04/14  20:00:00,97.6659159371,6.50738095006,8.26970112607,0.0,36.5179666069,38.8247702939,25.1641960387,13.5859784612,0.0,11.5782175775
 04/14  21:00:00,92.2563874946,6.54596995516,8.33599413485,0.0,32.965339924,36.8579353714,31.947951385,14.4982866393,0.0,17.4496647457
 04/14  22:00:00,65.4418568368,6.13100720054,5.48404994594,0.0,25.6355707503,20.6438685092,26.9813566566,15.3865644022,0.0,11.5947922544
 04/14  23:00:00,43.3841170067,5.82329574968,3.28761501901,0.0,15.0252895274,11.7056064465,21.1033869254,15.3255856838,0.0,5.77780124154
 04/14  24:00:00,37.6628783275,5.75176761983,2.66380141059,0.0,11.6412384099,10.0650221343,20.8020724998,15.0317078495,0.0,5.77036465024
 04/15  01:00:00,38.4744994249,5.71369053469,2.31486686734,0.0,12.8411359301,10.0650221343,23.1057833718,17.342838556,0.0,5.76294481571
 04/15  02:00:00,33.2877759523,5.64407388514,1.81680035813,0.0,8.25718729233,10.0299323277,19.8457575202,19.8257575202,0.0,0.02
 04/15  03:00:00,33.1535088996,5.62575380088,1.70085203655,0.0,8.25718729233,10.0299323277,24.2970521104,18.5343994459,0.0,5.76265266452
 04/15  04:00:00,34.7043750496,5.61768352591,1.65303299584,0.0,8.25718729233,11.6354268332,23.2660371175,17.4960206817,0.0,5.77001643584
 04/15  05:00:00,38.7187119862,5.59972362004,1.52688143361,0.0,8.71707943955,15.3327214929,23.7161810238,17.938521896,0.0,5.77765912787
 04/15  06:00:00,57.5631371728,5.68353953923,2.0751853512,0.0,18.5082010057,25.6353820695,29.9583249783,18.3930558719,0.0,11.5652691063
 04/15  07:00:00,69.9427201953,5.88926097637,3.56498537347,0.0,19.4083231844,41.0650158608,34.2180601261,16.7680686816,0.0,17.4499914445
 04/15  08:00:00,97.3966628834,6.20685709276,6.82399203673,0.0,26.3286599382,57.9988325916,53.382227981,11.7152209285,0.0,41.6670070525
 04/15  09:00:00,82.6177222608,5.98197540387,7.42462645713,0.0,26.3286599382,42.8504436482,64.1181814588,10.6111386777,18.025,35.482042781
 04/15  10:00:00,56.9988806817,5.74980080257,6.03242031828,0.0,21.7447113004,23.4437158914,57.9067986195,10.4247592373,18.025,29.4570393822
 04/15  11:00:00,54.5320146989,5.74589716447,6.03148685443,0.0,19.3027497915,23.426170988,50.6475085466,9.11747653867,18.025,23.5050320079
 04/15  12:00:00,54.4558284011,5.73284526804,5.82646734673,0.0,19.1483137236,23.7250123474,56.4022030908,9.08101440345,18.025,29.2961886874
 04/15  13:00:00,54.2232985208,5.71570875284,5.46553374985,0.0,19.3027497915,23.7161209604,49.1596622992,7.70105733958,18.025,23.4336049596
 04/15  14:00:00,54.1803227144,5.71335476162,5.42491014062,0.0,19.3027497915,23.7161209604,48.9877481031,7.52444200233,18.025,23.4383061007
 04/15  15:00:00,53.9328790513,5.71159631097,5.46917237678,0.0,19.3027497915,23.426170988,49.5005580941,8.03257342724,18.025,23.4429846668
 04/15  16:00:00,57.2720121127,5.68326331586,4.38530402811,0.0,19.3027497915,27.8956505705,33.4009136053,9.60593805041,18.025,5.76997555491
 04/15  17:00:00,64.7570291655,5.77242088873,3.15854331453,0.0,18.2229234133,37.5968344597,22.4350385903,10.8998748568,0.0,11.5351637335
 04/15  18:00:00,80.0805076838,5.95406600709,4.34694690411,0.0,32.690315043,37.0816133363,20.9840051384,15.199252184,0.0,5.78475295444
 04/15  19:00:00,83.0326314282,6.0948066063,5.16237881472,0.0,36.8143715336,33.066984531,28.7036885173,17.1237890333,0.0,11.579899484
 04/15  20:00:00,95.1686664073,6.27999572088,6.22114576585,0.0,36.3493007332,38.7721355839,30.767092287,19.1879768605,0.0,11.5791154266
 04/15  21:00:00,93.0836933854,6.29633263742,6.23769958085,0.0,36.1807251679,36.8228455648,31.6255547985,20.0471044743,0.0,11.5784503242
 04/15  22:00:00,68.9914208182,5.93522567505,3.82608337315,0.0,31.0351095914,20.6438685092,39.686022297,22.2362263544,0.0,17.4497959426
 04/15  23:00:00,44.6574859471,5.71191330773,2.27005473799,0.0,17.4250845679,11.7056064465,29.6755178683,23.8827601657,0.0,5.79275770253
 04/15  24:00:00,37.9811940034,5.65743678549,1.87655437279,0.0,12.8411359301,10.0650221343,30.0135879211,24.2432237462,0.0,5.77036417491
 04/16  01:00:00,37.8173487969,5.62158883366,1.63039791379,0.0,12.925468867,10.100111941,30.3285010077,24.5657484553,0.0,5.76275255236
 04/16  02:00:00,32.7464378641,5.56180119348,1.23831285431,0.0,8.34152022915,10.0650221343,30.6172313025,24.8543493306,0.0,5.76288197195
 04/16  03:00:00,32.5209827913,5.53156861386,1.04309193631,0.0,8.34152022915,10.0650221343,30.8416528274,25.079518263,0.0,5.76213456446
 04/16  04:00:00,33.9551779672,5.50838178139,0.893718659081,0.0,8.34152022915,11.6705166398,25.8560113225,25.8360113225,0.0,0.02
 04/16  05:00:00,37.9820088226,5.48738395921,0.75516268986,0.0279377756048,8.80141237637,15.3678112995,37.7052514767,26.1702562759,0.0,11.5349952008
 04/16  06:00:00,56.6330757802,5.55919633656,1.24471271389,0.0247639064523,18.5082010057,25.6353820695,32.688700484,26.8978998915,0.0,5.79080059244
 04/16  07:00:00,68.8890888169,5.75080153719,2.53040327305,0.0,19.4926561212,41.1001056674,43.9173578777,26.4689046723,0.0,17.4484532054
 04/16  08:00:00,95.151552264,5.9897523578,4.79600011275,0.0,26.3286599382,57.9988325916,62.0885856479,20.4276470082,0.0,41.6609386397
 04/16  09:00:00,80.5505449405,5.81100150853,5.64785816996,0.0,26.2443270014,42.8153538416,73.3353194152,19.8324491494,18.025,35.4778702658
 04/16  10:00:00,54.9866011102,5.5723994444,4.19034985502,0.0072004087381,21.7447113004,23.4437158914,67.5546986341,20.0732627513,18.025,29.4564358828
 04/16  11:00:00,52.3738605691,5.54628523584,3.96175137693,0.0514873783748,19.3449162599,23.4437158914,67.1780245466,19.7797592262,18.025,29.3732653205
 04/16  12:00:00,52.3027172382,5.54130480692,3.73638747021,0.0688048920213,19.190480192,23.7425572507,61.6892539926,20.2257712833,18.025,23.4384827094
 04/16  13:00:00,52.2362913387,5.53611459732,3.64358970828,0.0742440863441,19.260583323,23.698576057,59.335320878,17.8701303966,18.025,23.4401904815
 04/16  14:00:00,52.2439748019,5.53695821887,3.65945337379,0.0652182356034,19.260583323,23.698576057,58.1640333336,16.6969383472,18.025,23.4420949864
 04/16  15:00:00,51.9431894742,5.53300382251,3.65587833034,0.0619115890063,19.260583323,23.4086260847,64.6626990463,17.3393381719,18.025,29.2983608744
 04/16  16:00:00,55.5236615387,5.52536304066,2.78839125446,0.0661825582738,19.260583323,27.8781056672,40.995339341,17.2003013339,18.025,5.77003800714
 04/16  17:00:00,63.127371592,5.61805903252,1.72720691623,0.0157610901941,18.1807569449,37.5792895564,23.2776553169,17.5001962764,0.0,5.77745904046
 04/16  18:00:00,78.2214392284,5.7662852717,2.79509066326,0.0,32.6059821062,37.0465235296,26.3960761231,20.6110324868,0.0,5.78504363635
 04/16  19:00:00,79.2016726936,5.86376519011,3.44646949708,0.0,36.8143715336,33.066984531,32.8692762381,21.289758041,0.0,11.5795181971
 04/16  20:00:00,93.0601193006,5.99512416362,4.27805450302,0.0,36.43363367,38.8072253906,33.9798694264,22.4036837137,0.0,11.5761857127
 04/16  21:00:00,90.7536679769,6.01143967179,4.31199935799,0.0,36.0963922311,36.7877557581,34.4015832887,22.8218852761,0.0,11.5796980125
 04/16  22:00:00,67.6820560549,5.78747545467,2.78390262955,0.0,30.9507766546,20.6087787026,41.2365565635,23.7889324643,0.0,17.4476240993
 04/16  23:00:00,43.755751374,5.5964396016,1.48380107296,0.0,17.4250845679,11.7056064465,30.4707709329,24.6784032659,0.0,5.79236766701
 04/16  24:00:00,37.3443947489,5.55222055788,1.1889984065,0.0365543719038,12.925468867,10.100111941,30.7387104379,24.9683856558,0.0,5.77032478202
 04/17  01:00:00,34.2088388486,5.51071430447,0.896588946145,0.115081203412,10.0992000411,10.047477231,31.0628300594,25.299863984,0.0,5.76296607541
 04/17  02:00:00,32.2258927591,5.48327604438,0.686391355606,0.229327301089,8.25718729233,10.0299323277,31.4431424571,25.6803537697,0.0,5.76278868737
 04/17  03:00:00,32.2075171335,5.47014837693,0.574182024536,0.336288896949,8.25718729233,10.0299323277,31.7378528801,25.9749524288,0.0,5.76290045134
 04/17  04:00:00,33.7948402526,5.45471050042,0.439717691436,0.466761862735,8.25718729233,11.6354268332,33.1665891884,27.3967033834,0.0,5.76988580496
 04/17  05:00:00,41.4892932911,5.46846801037,0.541632802408,0.465437960705,12.1011305571,15.3678112995,31.9646727036,26.1735684347,0.0,5.7911042689
 04/17  06:00:00,69.0499681058,5.73412712005,2.47582443014,0.0652499451445,19.7275818095,37.2640762949,43.1484430043,25.7017319258,0.0,17.4467110785
 04/17  07:00:00,85.5087666582,5.95200501911,3.94240639533,0.00287777166297,24.3117294858,51.2795993405,46.315259827,22.9365999073,0.0,23.3786599197
 04/17  08:00:00,72.7444494757,5.64837554832,2.71037813572,0.0500350216572,23.6694662846,40.6342015617,51.7187077412,16.2402580808,0.0,35.4784496603
 04/17  09:00:00,69.7316964435,5.62725247497,4.71517834839,0.0613648390934,23.6694662846,35.6302164847,62.2121749979,14.7402943359,18.025,29.446880662
 04/17  10:00:00,51.4713754646,5.51839232128,4.08668577682,0.135382279744,18.7433767983,22.9618409725,55.9167589005,14.3858610825,18.025,23.5058978181
 04/17  11:00:00,51.6072653014,5.53930367508,4.27998237837,0.0595816475605,18.7433767983,22.9618409725,59.3655285449,12.0445431622,18.025,29.2959853827
 04/17  12:00:00,51.9481283338,5.57295052108,4.6033332939,0.0,18.5889407304,23.1597249699,49.9192938277,8.46006734253,18.025,23.4342264852
 04/17  13:00:00,51.9416033934,5.5623065018,4.36094977718,0.0,18.7433767983,23.2517909448,48.8464517305,7.38291747564,18.025,23.4385342549
 04/17  14:00:00,52.0223269995,5.57328520225,4.43069284444,0.0,18.7433767983,23.2517909448,48.5280670947,7.06277974254,18.025,23.4402873522
 04/17  15:00:00,52.1091439411,5.6104515573,4.77029167929,0.0,18.7433767983,22.9618409725,54.3100748156,6.98468251351,18.025,29.3003923021
 04/17  16:00:00,56.0721683569,5.63184605635,4.26059385691,0.0,18.7433767983,27.431320555,29.3724905118,5.57776825379,18.025,5.76972225803
 04/17  17:00:00,67.8807719555,5.79187569779,3.72064454663,0.0,17.6635504202,40.6971502883,10.8772390418,5.09241571117,0.0,5.78482333066
 04/17  18:00:00,75.4339842997,5.93244377712,4.62778422102,0.0,27.5259009287,37.3340067412,25.4272744854,8.002031259,0.0,17.4252432264
 04/17  19:00:00,78.7366572298,6.06175917502,5.47624565524,0.0,33.8341110165,33.3544677425,15.1497307401,9.34992569792,0.0,5.79980504221
 04/17  20:00:00,95.2314481585,6.21830725113,6.12433199456,0.0,36.5179666069,38.8247702939,26.5309326123,14.9520252295,0.0,11.5789073829
 04/17  21:00:00,89.3592463055,6.21641562948,5.76844651179,0.0,32.965339924,36.8579353714,37.3016391711,19.8531678254,0.0,17.4484713457
 04/17  22:00:00,62.8994397997,5.84028225078,3.23238625555,0.0,25.6355707503,20.6438685092,33.9103114428,22.3159308267,0.0,11.5943806161
 04/17  23:00:00,41.6675012605,5.63544696728,1.75886157974,0.0,15.0252895274,11.7056064465,36.0833906036,24.5484289765,0.0,11.5349616271
 04/17  24:00:00,36.1282933176,5.57160813245,1.30938820034,0.0,11.6412384099,10.0650221343,25.6981399217,25.6781399217,0.0,0.02
 04/18  01:00:00,34.234215486,5.52741828517,1.02034648,0.0,10.0992000411,10.047477231,32.9527924923,27.1898992826,0.0,5.76289320971
 04/18  02:00:00,32.0583130453,5.48548618362,0.742585136533,0.00334691037188,8.25718729233,10.0299323277,35.0551942214,29.2926346095,0.0,5.76255961188
 04/18  03:00:00,31.9477609396,5.45766703147,0.529526212367,0.133672807015,8.25718729233,10.0299323277,37.4626600679,31.6999919305,0.0,5.76266813748
 04/18  04:00:00,33.6515286728,5.44488485096,0.386225516593,0.38677180437,8.25718729233,11.6354268332,39.1119948132,33.341946818,0.0,5.77004799526
 04/18  05:00:00,41.4605569991,5.45588423321,0.3911770932,0.599748056494,12.1011305571,15.3678112995,39.907910098,34.1158169414,0.0,5.79209315659
 04/18  06:00:00,68.8492325814,5.69843085437,2.15503484067,0.221013393132,19.7275818095,37.2640762949,51.2371162113,33.790540859,0.0,17.4465753523
 04/18  07:00:00,85.2782554488,5.91800731089,3.67005828253,0.0787291123293,24.3117294858,51.2795993405,52.2876355439,28.9104107407,0.0,23.3772248033
 04/18  08:00:00,72.769709804,5.6504887273,2.60295261468,0.180619084657,23.6694662846,40.6342015617,53.7787017651,18.302312812,0.0,35.4763889531
 04/18  09:00:00,69.8965959454,5.64232966038,4.79229995797,0.134073843344,23.6694662846,35.6302164847,61.4942038333,14.0248837108,18.025,29.4443201224
 04/18  10:00:00,51.8341617124,5.54696592754,4.40768921617,0.148597608267,18.7433767983,22.9618409725,53.3759774542,11.8464251107,18.025,23.5045523435
 04/18  11:00:00,52.1675314925,5.59119173394,4.83754421034,0.0104019719054,18.7433767983,22.9618409725,56.0133001565,8.69387662341,18.025,29.2944235331
 04/18  12:00:00,52.8696661906,5.65726115817,5.44056451724,0.0,18.5889407304,23.1597249699,47.2289144847,5.77120242403,18.025,23.4327120606
 04/18  13:00:00,53.4325133232,5.70179239474,5.71237809696,0.0,18.7433767983,23.2517909448,43.1771416184,1.71612243135,18.025,23.4360191871
 04/18  14:00:00,53.8337494792,5.74271079888,6.07269416904,0.0,18.7433767983,23.2517909448,42.2830134966,0.819570929854,18.025,23.4384425667
 04/18  15:00:00,53.9974012211,5.79023312918,6.47877144463,0.0,18.7433767983,22.9618409725,44.936312475,1.41002086,18.025,25.501291615
 04/18  16:00:00,58.4500540111,5.86550578112,6.40482307793,0.0,18.7433767983,27.431320555,22.7590940177,0.987209137068,18.025,3.7468848806
 04/18  17:00:00,71.2258539591,6.16949448679,6.68811276235,0.0,17.6635504202,40.6971502883,12.4038972091,0.854671051492,0.0,11.5492261576
 04/18  18:00:00,79.2806896914,6.38925777659,8.01768717455,0.0,27.5259009287,37.3340067412,13.5562706513,1.93333251445,0.0,11.6229381369
 04/18  19:00:00,82.7079008241,6.53361187183,8.97564514445,0.0,33.8341110165,33.3544677425,14.3785111429,2.79943595935,0.0,11.5790751835
 04/18  20:00:00,99.1438676072,6.69216714334,9.56289936405,0.0,36.5179666069,38.8247702939,19.0146670044,7.43654848917,0.0,11.5781185152
 04/18  21:00:00,93.0399236194,6.66825031594,8.99730198923,0.0,32.965339924,36.8579353714,29.0068292609,11.5594991141,0.0,17.4473301468
 04/18  22:00:00,66.0052737911,6.221370811,5.95714068281,0.0,25.6355707503,20.6438685092,25.6017298889,14.0074887921,0.0,11.5942410968
 04/18  23:00:00,43.5852762546,5.86122466992,3.45086464245,0.0,15.0252895274,11.7056064465,20.8089790927,15.0314438588,0.0,5.7775352339
 04/18  24:00:00,37.4230713474,5.72994222817,2.44583627311,0.0,11.6412384099,10.0650221343,21.6830801732,15.9129718478,0.0,5.77010832538
 04/19  01:00:00,35.311582693,5.66494627879,1.9601881989,0.0,10.0992000411,10.047477231,23.2371531429,17.4743878898,0.0,5.76276525307
 04/19  02:00:00,33.0801316642,5.61769847258,1.63554134962,0.0,8.25718729233,10.0299323277,24.5939852698,18.8314207433,0.0,5.76256452651
 04/19  03:00:00,32.8292707607,5.58671245247,1.4156671156,0.0,8.25718729233,10.0299323277,25.7073770236,19.9447263314,0.0,5.76265069212
 04/19  04:00:00,34.2515147481,5.56314573555,1.25472723594,0.0,8.25718729233,11.6354268332,26.7426820272,20.9731092898,0.0,5.76957273738
 04/19  05:00:00,41.8983416469,5.5704263903,1.31417540235,0.0,12.1011305571,15.3678112995,26.6503800549,20.8583406974,0.0,5.79203935752
 04/19  06:00:00,69.9584281799,5.86971433836,3.31397176821,0.0,19.7275818095,37.2640762949,37.2495374453,19.8048089763,0.0,17.444728469
 04/19  07:00:00,86.8492256304,6.11932607117,5.11845563683,0.0,24.3117294858,51.2795993405,39.7327995126,16.3576188151,0.0,23.3751806975
 04/19  08:00:00,74.7373929157,5.82736565866,4.57438886681,0.0,23.6694662846,40.6342015617,43.9361598776,8.46476546716,0.0,35.4713944104
 04/19  09:00:00,72.2105895887,5.82664895702,7.05605725838,0.0,23.6694662846,35.6302164847,51.1888427155,3.71574395144,18.025,29.448098764
 04/19  10:00:00,54.1797469118,5.72790855861,6.72093571561,0.0,18.7433767983,22.9618409725,43.3156358746,1.78714724453,18.025,23.50348863
 04/19  11:00:00,54.8746118886,5.80288436858,7.34333752889,0.0,18.7433767983,22.9618409725,46.9509571055,0.489167528467,18.025,28.436789577
 04/19  12:00:00,56.0813625656,5.91929965441,8.3902252588,0.0,18.5889407304,23.1597249699,42.455959279,0.1427025208,18.025,24.2882567582
 04/19  13:00:00,57.0005335941,6.02216976871,8.96002639461,0.0,18.7433767983,23.2517909448,41.4583699757,0.0,18.025,23.4333699757
 04/19  14:00:00,57.4478284404,6.08019537755,9.34929422351,0.0,18.7433767983,23.2517909448,41.4589162807,0.0,18.025,23.4339162807
 04/19  15:00:00,57.7711641448,6.13288282358,9.90989046054,0.0,18.7433767983,22.9618409725,41.4646234886,0.0,18.025,23.4396234886
 04/19  16:00:00,62.2470509916,6.1964202727,9.87090491014,0.0,18.7433767983,27.431320555,23.7947891842,0.0,18.025,5.76978918425
 04/19  17:00:00,74.9429777088,6.49435149703,10.0803810524,0.0,17.6635504202,40.6971502883,11.5489846606,0.0,0.0,11.5489846606
 04/19  18:00:00,82.5329846402,6.69817824537,10.9610730449,0.0,27.5259009287,37.3340067412,11.6298088607,0.00726589486031,0.0,11.6225429659
 04/19  19:00:00,85.7979721994,6.84646267039,11.7528727617,0.0,33.8341110165,33.3544677425,11.6081890396,0.0304427738189,0.0,11.5777462658
 04/19  20:00:00,102.240016462,7.01401584712,12.3372081133,0.0,36.5179666069,38.8247702939,13.3571700697,1.78016203272,0.0,11.5770080369
 04/19  21:00:00,96.0898331696,6.98718352027,11.7282885132,0.0,32.965339924,36.8579353714,22.6090205334,5.16261912828,0.0,17.4464014051
 04/19  22:00:00,69.0015254055,6.54003008391,8.63474386301,0.0,25.6355707503,20.6438685092,18.8443786248,7.25083326562,0.0,11.5935453592
 04/19  23:00:00,46.5370505953,6.17409649317,6.08977382939,0.0,15.0252895274,11.7056064465,13.2796673409,7.50333117801,0.0,5.77633616289
 04/19  24:00:00,39.944791369,6.00893232136,4.68857045357,0.0,11.6412384099,10.0650221343,14.1073961172,8.33742472239,0.0,5.76997139479
 04/20  01:00:00,37.22017999,5.88882779266,3.64490603964,0.0,10.0992000411,10.047477231,15.9314719203,10.168796051,0.0,5.76267586934
 04/20  02:00:00,34.6202723044,5.80105677208,2.99232721406,0.0,8.25718729233,10.0299323277,16.8877046035,11.1249487684,0.0,5.76275583506
 04/20  03:00:00,34.2064294761,5.74957863781,2.62996459543,0.0,8.25718729233,10.0299323277,11.4837854684,11.4637854684,0.0,0.02
 04/20  04:00:00,35.5222168833,5.71393820801,2.37464069717,0.0,8.25718729233,11.6354268332,18.500314255,12.7302718077,0.0,5.77004244736
 04/20  05:00:00,43.2345325535,5.7306991039,2.49009967481,0.0,12.1011305571,15.3678112995,23.7817868015,12.217960802,0.0,11.5638259995
 04/20  06:00:00,72.3524938931,6.15390828585,5.42385355875,0.0,19.7275818095,37.2640762949,28.071466957,10.6256197641,0.0,17.4458471929
 04/20  07:00:00,90.4206561872,6.5342455578,8.27498758072,0.0,24.3117294858,51.2795993405,32.136303011,8.76168558348,0.0,23.3746174275
 04/20  08:00:00,77.7913290864,6.11308039719,7.34262225012,0.0,23.6694662846,40.6342015617,32.0338715336,2.46837691517,0.0,29.5654946184
 04/20  09:00:00,75.3309341873,6.13530952681,9.86775021266,0.0,23.6694662846,35.6302164847,47.7738204194,0.305474964124,18.025,29.4433454553
 04/20  10:00:00,56.9166011174,5.97898835022,9.2067158088,0.0,18.7433767983,22.9618409725,47.5701783201,0.172511491774,18.025,29.3726668283
 04/20  11:00:00,58.1335788364,6.09791013083,10.3072837991,0.0,18.7433767983,22.9618409725,41.4631804374,0.0,18.025,23.4381804374
 04/20  12:00:00,60.1915699472,6.2458629743,12.1738725167,0.0,18.5889407304,23.1597249699,41.4650235487,0.0,18.025,23.4400235487
 04/20  13:00:00,62.2093926421,6.40855274341,13.7825033954,0.0,18.7433767983,23.2517909448,47.3132974818,0.0,18.025,29.2882974818
 04/20  14:00:00,64.294500491,6.54355854352,15.7326092723,0.0,18.7433767983,23.2517909448,41.4515241642,0.0,18.025,23.4265241642
 04/20  15:00:00,65.3147964369,6.65208920434,16.9343235558,0.0,18.7433767983,22.9618409725,41.4553827721,0.0,18.025,23.4303827721
 04/20  16:00:00,70.4939447796,6.7681339564,17.5460860735,0.0,18.7433767983,27.431320555,23.7946865054,0.0,18.025,5.76968650539
 04/20  17:00:00,83.7880727108,7.10640483824,18.3134297679,0.0,17.6635504202,40.6971502883,5.78417636358,0.0,0.0,5.78417636358
 04/20  18:00:00,90.8227338229,7.32429975769,18.6247081638,0.0,27.5259009287,37.3340067412,17.4228266999,0.0,0.0,17.4228266999
 04/20  19:00:00,92.7419013582,7.4260623084,18.1172135741,0.0,33.8341110165,33.3544677425,11.5776787118,0.0,0.0,11.5776787118
 04/20  20:00:00,107.407733165,7.51011657298,17.0088301517,0.0,36.5179666069,38.8247702939,11.6333082368,0.0554349848122,0.0,11.577873252
 04/20  21:00:00,100.29130738,7.41949445896,15.4974661378,0.0,32.965339924,36.8579353714,18.2350604561,0.789868105778,0.0,17.4451923503
 04/20  22:00:00,72.4373866959,6.89797849362,11.7126648846,0.0,25.6355707503,20.6438685092,14.3494293422,2.75639743679,0.0,11.5930319054
 04/20  23:00:00,49.1331675581,6.45000448633,8.40998744772,0.0,15.0252895274,11.7056064465,10.2555773985,4.47821960724,0.0,5.77735779131
 04/20  24:00:00,41.897081169,6.22199692166,6.42779970112,0.0,11.6412384099,10.0650221343,12.7662915413,6.99633474126,0.0,5.76995680001
 04/21  01:00:00,38.8566410686,6.07259312093,5.0976062955,0.0,10.0992000411,10.047477231,14.3629553962,8.6003948265,0.0,5.76256056968
 04/21  02:00:00,35.9073147168,5.94945564877,4.13097623945,0.0,8.25718729233,10.0299323277,9.9456170451,9.9256170451,0.0,0.02
 04/21  03:00:00,35.0630578173,5.8513817687,3.38479106762,0.0,8.25718729233,10.0299323277,17.6589717003,11.8963417991,0.0,5.76262990115
 04/21  04:00:00,35.9572302113,5.76672677748,2.75686956124,0.0,8.25718729233,11.6354268332,20.6101220547,14.8411827689,0.0,5.76893928586
 04/21  05:00:00,43.5585476836,5.7703010612,2.77451953261,0.0,12.1011305571,15.3678112995,25.9741723158,14.4109147321,0.0,11.5632575837
 04/21  06:00:00,72.9612629832,6.22209377856,5.96445357384,0.0,19.7275818095,37.2640762949,22.7886019775,11.1518049924,0.0,11.6367969851
 04/21  07:00:00,91.3240139803,6.63005679046,9.08255051663,0.0,24.3117294858,51.2795993405,31.8507139422,8.47704524003,0.0,23.3736687021
 04/21  08:00:00,78.1662966093,6.14974493418,7.68093556833,0.0,23.6694662846,40.6342015617,38.3761323234,2.90925676092,0.0,35.4668755625
 04/21  09:00:00,74.8456081368,6.08288832575,9.43485559726,0.0,23.6694662846,35.6302164847,49.1835066914,1.71683875154,18.025,29.4416679399
 04/21  10:00:00,55.7351978722,5.86799945614,8.13630719041,0.0,18.7433767983,22.9618409725,49.4897484206,2.0947133283,18.025,29.3700350923
 04/21  11:00:00,55.9478196281,5.88387724087,8.33556180246,0.0,18.7433767983,22.9618409725,43.0508565034,1.58855365356,18.025,23.4373028498
 04/21  12:00:00,56.0731092605,5.9024242426,8.39885724264,0.0,18.5889407304,23.1597249699,43.3897292814,1.93384078421,18.025,23.4308884972
 04/21  13:00:00,56.7501986796,5.94013999151,8.79172796064,0.0,18.7433767983,23.2517909448,41.4649092959,0.00539292214183,18.025,23.4345163738
 04/21  14:00:00,57.2335795624,5.97961259318,9.23563486867,0.0,18.7433767983,23.2517909448,41.4605566337,0.0,18.025,23.4355566337
 04/21  15:00:00,56.8949617731,5.9801231943,9.18645482764,0.0,18.7433767983,22.9618409725,41.8816011647,0.109014761847,18.025,23.7475864029
 04/21  16:00:00,60.379554554,5.98371402211,8.21612845796,0.0,18.7433767983,27.431320555,24.4967325587,1.00535443746,18.025,5.46637812121
 04/21  17:00:00,72.2377210319,6.22627291285,7.64322061333,0.0,17.6635504202,40.6971502883,13.3936302227,1.84527808422,0.0,11.5483521384
 04/21  18:00:00,80.082250577,6.4272189892,8.78132269339,0.0,27.5259009287,37.3340067412,14.9102750577,3.28900008578,0.0,11.621274972
 04/21  19:00:00,83.4487710207,6.56779954703,9.68235338293,0.0,33.8341110165,33.3544677425,16.4696503577,4.89201298554,0.0,11.5776373722
