Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  20:00:00,100.813458802,6.80808349364,11.1166004425,0.0,36.5179666069,38.8247702939,18.2629811769,6.68650224386,0.0,11.576478933
 04/21  21:00:00,95.679824803,6.87457216532,11.4309188234,0.0,32.965339924,36.8579353714,24.4269329038,6.98303488189,0.0,17.4438980219
 04/21  22:00:00,68.6997975599,6.44469341335,8.428370715,0.0,25.6355707503,20.6438685092,18.8786703509,7.28568010059,0.0,11.5929902503
 04/21  23:00:00,46.0521355639,6.07626479089,5.70270074104,0.0,15.0252895274,11.7056064465,13.920323677,8.14316667841,0.0,5.77715699863
 04/21  24:00:00,39.7603428887,5.95021187462,4.56285093032,0.0,11.6412384099,10.0650221343,14.1985851952,8.42866051414,0.0,5.7699246811
 04/22  01:00:00,40.3706159229,5.90327111202,4.02142473005,0.0,12.8411359301,10.0650221343,14.4003735624,8.63784748263,0.0,5.76252607977
 04/22  02:00:00,34.8787794048,5.80993566505,3.24196166274,0.0,8.25718729233,10.0299323277,14.5731157595,8.81053616993,0.0,5.76257958962
 04/22  03:00:00,34.4931468982,5.7667746851,2.8994918455,0.0,8.25718729233,10.0299323277,12.6695594509,8.96456364021,0.0,3.70499581068
 04/22  04:00:00,35.8454271408,5.73805594944,2.6737421312,0.0,8.25718729233,11.6354268332,12.1003700835,10.0217426416,0.0,2.07862744192
 04/22  05:00:00,39.8482728648,5.71952384555,2.5366782733,0.0,8.71707943955,15.3327214929,21.7321860852,10.198638257,0.0,11.5335478282
 04/22  06:00:00,57.0343730754,5.81919349025,3.29482171151,0.0,18.5082010057,25.6353820695,16.1836621372,10.3919280724,0.0,5.79173406486
 04/22  07:00:00,72.4313704742,6.14511945647,5.79786664781,0.0,19.4083231844,41.0650158608,27.2217604085,9.77752729215,0.0,17.4442331164
 04/22  08:00:00,101.298965896,6.59228127183,10.3409880674,0.0,26.3286599382,57.9988325916,47.4814908354,5.8398699527,0.0,41.6416208827
 04/22  09:00:00,85.8483127486,6.28489630742,10.3523766229,0.0,26.3286599382,42.8504436482,59.2507358061,5.76280354414,18.025,35.4629322619
 04/22  10:00:00,58.314519698,5.84878341385,7.24913558486,0.0,21.7447113004,23.4437158914,55.3755091797,7.90783472142,18.025,29.4426744583
 04/22  11:00:00,55.3594283596,5.79789629273,6.80694484677,0.0,19.3027497915,23.426170988,49.2711275207,7.75253546327,18.025,23.4935920574
 04/22  12:00:00,55.5328336026,5.80496936792,6.83137781555,0.0,19.1483137236,23.7250123474,48.6517157292,7.18923701156,18.025,23.4374787176
 04/22  13:00:00,55.5174053439,5.79729852984,6.6780765161,0.0,19.3027497915,23.7161209604,51.6451335758,4.33600995287,18.025,29.2841236229
 04/22  14:00:00,55.367099905,5.78593499325,6.53913783045,0.0,19.3027497915,23.7161209604,45.857518565,4.40817195674,18.025,23.4243466083
 04/22  15:00:00,54.8485347546,5.76595880905,6.33049775723,0.0,19.3027497915,23.426170988,47.7187030448,6.26585099408,18.025,23.4278520508
 04/22  16:00:00,58.7093546391,5.77327508677,5.73266049614,0.0,19.3027497915,27.8956505705,29.1346850741,5.34009144038,18.025,5.76959363375
 04/22  17:00:00,66.9377765186,5.94497498578,5.1667735011,0.0,18.2229234133,37.5968344597,10.8029806157,5.02631749484,0.0,5.77666312082
 04/22  18:00:00,82.6599673212,6.19732873259,6.68318514932,0.0,32.690315043,37.0816133363,20.4446015145,8.89629999696,0.0,11.5483015175
 04/22  19:00:00,83.6435726843,6.33853012923,7.41365500931,0.0,36.8143715336,33.066984531,17.1016869981,11.3027342176,0.0,5.79895278046
 04/22  20:00:00,97.505542271,6.51918449108,8.31889232006,0.0,36.3493007332,38.7721355839,25.8279883482,14.2509525417,0.0,11.5770358064
 04/22  21:00:00,95.0358093483,6.50627536331,7.97993296955,0.0,36.1807251679,36.8228455648,27.6528225613,16.0750198136,0.0,11.5778027477
 04/22  22:00:00,70.5495515952,6.11410983904,5.20541737921,0.0,31.0351095914,20.6438685092,34.979632305,17.5364824219,0.0,17.4431498831
 04/22  23:00:00,45.4761834609,5.7989458652,3.00176957253,0.0,17.4250845679,11.7056064465,30.0588832982,18.4959348137,0.0,11.5629484846
 04/22  24:00:00,38.6535062062,5.73828109754,2.46805204651,0.0,12.8411359301,10.0650221343,24.3600912287,18.5905599065,0.0,5.76953132217
 04/23  01:00:00,38.4417164892,5.69858056897,2.17779867868,0.0,12.925468867,10.100111941,18.7847439598,18.7647439598,0.0,0.02
 04/23  02:00:00,33.332682218,5.63590671495,1.75047458093,0.0,8.34152022915,10.0650221343,25.4240292074,19.6618440606,0.0,5.7621851468
 04/23  03:00:00,33.0698139194,5.60295736645,1.52055528163,0.0,8.34152022915,10.0650221343,26.4337073363,20.6714890755,0.0,5.76221826081
 04/23  04:00:00,34.4852315806,5.57910492105,1.35307866908,0.0,8.34152022915,11.6705166398,27.322182663,21.5528598874,0.0,5.76932277562
 04/23  05:00:00,38.490894845,5.55879974483,1.22060875672,0.0,8.80141237637,15.3678112995,27.4920760423,21.7151288092,0.0,5.77694723303
 04/23  06:00:00,55.3723280609,5.64634382774,1.80563247839,0.0,18.5082010057,25.6353820695,33.0562098938,21.4943744076,0.0,11.5618354862
 04/23  07:00:00,69.7028988589,5.85299504671,3.24211081416,0.0,19.4926561212,41.1001056674,30.7267743085,19.0904822393,0.0,11.6362920693
 04/23  08:00:00,96.7175272578,6.13698909242,6.21485828739,0.0,26.3286599382,57.9988325916,54.4934551728,12.8560850428,0.0,41.63737013
 04/23  09:00:00,82.1600608797,5.94931775529,7.11913946796,0.0,26.2443270014,42.8153538416,64.4713664337,10.9866647842,18.025,35.4597016495
 04/23  10:00:00,56.6106712636,5.71257057448,5.68150835149,0.0,21.7447113004,23.4437158914,58.2207274111,10.7538617279,18.025,29.4418656832
 04/23  11:00:00,54.3409450136,5.72141995272,5.80523307831,0.0,19.3449162599,23.4437158914,52.2465199813,8.49104939321,18.025,25.7304705881
 04/23  12:00:00,54.9519784126,5.77811154128,6.21767384196,0.0,19.190480192,23.7425572507,50.9862022191,5.91331632564,18.025,27.0478858935
 04/23  13:00:00,55.4225723488,5.83809772773,6.60216281623,0.0,19.260583323,23.698576057,42.9812276739,1.52975777276,18.025,23.4264699011
 04/23  14:00:00,55.8652169676,5.88197754176,7.00092665541,0.0,19.260583323,23.698576057,41.8656686295,0.413464311602,18.025,23.4272043179
 04/23  15:00:00,56.0399344037,5.92440996297,7.42316039635,0.0,19.260583323,23.4086260847,42.2477712171,0.792274204172,18.025,23.4304970129
 04/23  16:00:00,60.3298884015,5.97577601075,7.21040971101,0.0,19.260583323,27.8781056672,23.9251572924,0.130792445386,18.025,5.76936484706
 04/23  17:00:00,69.3259070259,6.21718671674,7.3424088467,0.0,18.1807569449,37.5792895564,5.77648692596,0.0,0.0,5.77648692596
 04/23  18:00:00,85.362290767,6.52698356224,9.17528243518,0.0,32.6059821062,37.0465235296,12.3264386226,0.778073830875,0.0,11.5483647917
 04/23  19:00:00,86.7616340834,6.7014515153,10.1688068808,0.0,36.8143715336,33.066984531,13.8746025469,2.30016077759,0.0,11.5744417693
 04/23  20:00:00,100.394281532,6.85388878763,10.7535105749,0.0,36.43363367,38.8072253906,13.1155848365,7.31762537406,0.0,5.79795946241
 04/23  21:00:00,97.2756541483,6.80620768907,10.0392778656,0.0,36.0963922311,36.7877557581,22.635266781,11.0579511394,0.0,11.5773156416
 04/23  22:00:00,72.526339045,6.38060773447,7.03514404862,0.0,30.9507766546,20.6087787026,31.5058170693,14.0630067932,0.0,17.4428102761
 04/23  23:00:00,46.8992499706,5.97750107001,4.24628775169,0.0,17.4250845679,11.7056064465,28.0176225681,16.4546615234,0.0,11.5629610447
 04/23  24:00:00,39.4643661379,5.82363495715,3.07413966329,0.0,12.925468867,10.100111941,23.9438355874,18.17406055,0.0,5.76977503735
 04/24  01:00:00,35.8009912696,5.72846460089,2.3860959217,0.0,10.0992000411,10.047477231,18.8682458181,18.8482458181,0.0,0.02
 04/24  02:00:00,33.5069830256,5.67448316861,2.00562641016,0.0,8.25718729233,10.0299323277,25.6510282172,19.8886424773,0.0,5.76238573994
 04/24  03:00:00,33.2317436834,5.6393151084,1.76555319755,0.0,8.25718729233,10.0299323277,26.4438791266,20.6814627262,0.0,5.76241640037
 04/24  04:00:00,34.6726057367,5.61722640528,1.62175871775,0.0,8.25718729233,11.6354268332,26.1594509345,20.3901091853,0.0,5.76934174925
 04/24  05:00:00,42.3751615657,5.63205739665,1.72940166961,0.0,12.1011305571,15.3678112995,30.3362411437,18.7743352581,0.0,11.5619058856
 04/24  06:00:00,70.4753288973,5.93665430421,3.76400033467,0.0,19.7275818095,37.2640762949,28.4614128176,16.8269875384,0.0,11.6344252792
 04/24  07:00:00,87.835348403,6.23152941332,5.99246306595,0.0,24.3117294858,51.2795993405,36.0363967918,12.6674718918,0.0,23.3689249
 04/24  08:00:00,75.7141922325,5.90570071319,5.47291375436,0.0,23.6694662846,40.6342015617,40.6536693507,5.19375418987,0.0,35.4599151608
 04/24  09:00:00,73.153716615,5.90488845289,7.9209876708,0.0,23.6694662846,35.6302164847,48.8991747554,1.43665830458,18.025,29.4375164508
 04/24  10:00:00,54.8003510013,5.78347819046,7.28600303966,0.0,18.7433767983,22.9618409725,42.5870686331,1.06603405826,18.025,23.4960345748
 04/24  11:00:00,55.4766048399,5.86794806435,7.88028871011,0.0,18.7433767983,22.9618409725,41.5743440594,0.114098736264,18.025,23.4352453231
 04/24  12:00:00,56.2650127603,5.97678924816,8.51640573574,0.0,18.5889407304,23.1597249699,47.4762145981,0.168551477997,18.025,29.2826631201
 04/24  13:00:00,57.3819709659,6.09063804213,9.27301732927,0.0,18.7433767983,23.2517909448,41.4506747582,0.0,18.025,23.4256747582
 04/24  14:00:00,57.9718229547,6.16274889496,9.79075780866,0.0,18.7433767983,23.2517909448,41.4495257094,0.0,18.025,23.4245257094
 04/24  15:00:00,57.7833857718,6.18472928433,9.87028900194,0.0,18.7433767983,22.9618409725,41.4552082439,0.0,18.025,23.4302082439
 04/24  16:00:00,62.0160025965,6.24066016751,9.59563539493,0.0,18.7433767983,27.431320555,23.7944409566,0.0,18.025,5.76944095662
 04/24  17:00:00,74.6804694587,6.53228211754,9.77997497024,0.0,17.6635504202,40.6971502883,5.78263626108,0.0,0.0,5.78263626108
 04/24  18:00:00,82.2063360367,6.71034283483,10.6223167964,0.0,27.5259009287,37.3340067412,17.8902728419,0.471086232971,0.0,17.419186609
 04/24  19:00:00,85.3285472663,6.83382520116,11.29613148,0.0,33.8341110165,33.3544677425,13.4582495245,1.88174661738,0.0,11.5765029071
 04/24  20:00:00,101.67842757,6.97936512827,11.8103133986,0.0,36.5179666069,38.8247702939,17.3441713729,5.76885438876,0.0,11.5753169842
 04/24  21:00:00,95.1013044583,6.9123226483,10.8146869862,0.0,32.965339924,36.8579353714,23.0369258472,11.4015480071,0.0,11.6353778401
 04/24  22:00:00,67.666096338,6.4320060881,7.40738681,0.0,25.6355707503,20.6438685092,32.5365447393,15.1595719433,0.0,17.376972796
 04/24  23:00:00,44.8379018242,6.0198903174,4.54485749009,0.0,15.0252895274,11.7056064465,23.4155043354,17.6386853497,0.0,5.77681898575
 04/24  24:00:00,38.1798742998,5.82860327269,3.1040041634,0.0,11.6412384099,10.0650221343,25.7901977875,20.0205281848,0.0,5.7696696027
 04/25  01:00:00,35.733136693,5.7240230427,2.3226863366,0.0,10.0992000411,10.047477231,22.5707812491,22.5507812491,0.0,0.02
 04/25  02:00:00,33.3464946916,5.65874620931,1.86087835683,0.0,8.25718729233,10.0299323277,30.9266367898,25.1643481224,0.0,5.76228866734
 04/25  03:00:00,32.9897120499,5.61395837001,1.54888171972,0.0,8.25718729233,10.0299323277,32.7894787785,27.0271727771,0.0,5.76230600136
 04/25  04:00:00,34.3347485895,5.57884333776,1.3222891186,0.0,8.25718729233,11.6354268332,34.3682529605,28.5990555625,0.0,5.76919739797
 04/25  05:00:00,41.8651512327,5.57081183141,1.28064465041,0.0,12.1011305571,15.3678112995,41.5276237053,29.9682228097,0.0,11.5594008956
 04/25  06:00:00,69.7151275837,5.84796860821,3.09249875703,0.0,19.7275818095,37.2640762949,40.4562448295,28.823514968,0.0,11.6327298614
 04/25  07:00:00,86.6628175872,6.11079551849,4.94068442645,0.0,24.3117294858,51.2795993405,44.6833512731,21.3153676784,0.0,23.3679835947
 04/25  08:00:00,75.0414013896,5.87624233299,4.82959362869,0.0,23.6694662846,40.6342015617,44.3652531543,8.90924860334,0.0,35.4560045509
 04/25  09:00:00,72.7963840077,5.88574116348,7.58281166853,0.0,23.6694662846,35.6302164847,50.8818535827,3.42188065554,18.025,29.4349729272
 04/25  10:00:00,54.5214902425,5.77196008701,7.01866720736,0.0,18.7433767983,22.9618409725,43.6619943302,2.14181696762,18.025,23.4951773626
 04/25  11:00:00,54.5928211682,5.79705422543,7.06740367875,0.0,18.7433767983,22.9618409725,43.032607718,1.57387015015,18.025,23.4337375679
 04/25  12:00:00,54.6968093213,5.81770188908,7.10729314214,0.0,18.5889407304,23.1597249699,49.4878071045,2.17360659784,18.025,29.2892005067
 04/25  13:00:00,55.0639340261,5.83520119068,7.21042098412,0.0,18.7433767983,23.2517909448,41.4553286605,0.00796552903131,18.025,23.4223631315
 04/25  14:00:00,55.2841738105,5.85923567313,7.40662682733,0.0,18.7433767983,23.2517909448,41.4461848968,0.0,18.025,23.4211848968
 04/25  15:00:00,55.2276719332,5.88859227554,7.61071748953,0.0,18.7433767983,22.9618409725,41.9192280627,0.467552187766,18.025,23.426675875
 04/25  16:00:00,59.3600525065,5.93752582002,7.2428241977,0.0,18.7433767983,27.431320555,24.3187312049,0.525579293007,18.025,5.76815191189
 04/25  17:00:00,71.3764654752,6.16375783822,6.84450340494,0.0,17.6635504202,40.6971502883,6.53052614364,0.746682635801,0.0,5.78384350784
 04/25  18:00:00,79.0272271744,6.34157005122,7.81199225668,0.0,27.5259009287,37.3340067412,19.2505495454,1.83069273038,0.0,17.419856815
 04/25  19:00:00,82.3763778633,6.48258043089,8.69521782416,0.0,33.8341110165,33.3544677425,15.0118873089,3.43704977925,0.0,11.5748375296
 04/25  20:00:00,99.2849311691,6.68239248285,9.71379692266,0.0,36.5179666069,38.8247702939,20.0089714411,8.43423978965,0.0,11.5747316514
 04/25  21:00:00,93.7205658565,6.70896226587,9.63732377209,0.0,32.965339924,36.8579353714,22.9076737623,11.2734241933,0.0,11.6342495689
 04/25  22:00:00,66.2674211712,6.2322929877,6.20843498208,0.0,25.6355707503,20.6438685092,26.6457709903,15.0542132335,0.0,11.5915577568
 04/25  23:00:00,43.5964478619,5.85441478557,3.46888383175,0.0,15.0252895274,11.7056064465,29.0888519237,17.5554954878,0.0,11.5333564358
 04/25  24:00:00,37.4630318387,5.73711893566,2.47865095666,0.0,11.6412384099,10.0650221343,26.0263558266,20.2567790127,0.0,5.76957681395
 04/26  01:00:00,35.3938007215,5.6774859704,2.0298912791,0.0,10.0992000411,10.047477231,22.1373132559,22.1173132559,0.0,0.02
 04/26  02:00:00,33.1764160654,5.63199928754,1.7175487376,0.0,8.25718729233,10.0299323277,28.5645660434,22.8022591932,0.0,5.76230685016
 04/26  03:00:00,32.9805754501,5.60635869136,1.54734853356,0.0,8.25718729233,10.0299323277,28.1542731071,22.3923960949,0.0,5.76187701219
 04/26  04:00:00,34.4788782754,5.59111146512,1.45415549813,0.0,8.25718729233,11.6354268332,27.1105927684,21.3411746588,0.0,5.76941810955
 04/26  05:00:00,42.180050349,5.60619087936,1.56017457744,0.0,12.1011305571,15.3678112995,25.9907714472,20.2000960376,0.0,5.79067540958
 04/26  06:00:00,70.2227124762,5.90373419964,3.5443302935,0.0,19.7275818095,37.2640762949,37.089710103,19.6501196534,0.0,17.4395904496
 04/26  07:00:00,87.0498265031,6.1490155559,5.28949087551,0.0,24.3117294858,51.2795993405,40.2264143926,16.8609398658,0.0,23.3654745269
 04/26  08:00:00,74.518315956,5.82728259059,4.35547978524,0.0,23.6694662846,40.6342015617,40.7810124212,11.2341739003,0.0,29.5468385209
 04/26  09:00:00,71.9206285554,5.81853531525,6.77427277537,0.0,23.6694662846,35.6302164847,54.4017661497,6.94538413181,18.025,29.4313820179
 04/26  10:00:00,53.7334428132,5.69137225599,6.3112137638,0.0,18.7433767983,22.9618409725,51.9786795539,4.59164640935,18.025,29.3620331445
 04/26  11:00:00,53.6721693103,5.68516696,6.25864365608,0.0,18.7433767983,22.9618409725,45.1626671872,3.70819074563,18.025,23.4294764415
 04/26  12:00:00,53.7166285473,5.68517448879,6.25964793794,0.0,18.5889407304,23.1597249699,45.9251234278,4.46927968914,18.025,23.4308437386
 04/26  13:00:00,53.9401183691,5.69276477369,6.22904319575,0.0,18.7433767983,23.2517909448,42.92709619,1.47020949367,18.025,23.4318866963
 04/26  14:00:00,54.0939279643,5.69912953459,6.3764876804,0.0,18.7433767983,23.2517909448,48.4169256269,1.10854024161,18.025,29.2833853853
 04/26  15:00:00,53.9973253867,5.7154642209,6.55350438953,0.0,18.7433767983,22.9618409725,43.7345851971,2.29207534195,18.025,23.4175098551
 04/26  16:00:00,57.9442307685,5.74404851871,6.0204902026,0.0,18.7433767983,27.431320555,26.1003277061,2.30616491867,18.025,5.76916278738
 04/26  17:00:00,70.4377657616,6.00808932655,6.0614829751,0.0,17.6635504202,40.6971502883,7.6855896424,1.90193561988,0.0,5.78365402253
 04/26  18:00:00,78.3281610713,6.20607542006,7.2484361104,0.0,27.5259009287,37.3340067412,21.1297935931,3.71359853704,0.0,17.416195056
 04/26  19:00:00,82.0155851722,6.37812244266,8.43888993448,0.0,33.8341110165,33.3544677425,10.6123365932,4.81409311875,0.0,5.79824347449
 04/26  20:00:00,99.827094411,6.66496161801,10.2734035366,0.0,36.5179666069,38.8247702939,17.5715000965,5.99605622451,0.0,11.5754438719
 04/26  21:00:00,94.8439577237,6.75145865715,10.718233396,0.0,32.965339924,36.8579353714,23.6503883564,6.20990748795,0.0,17.4404808685
 04/26  22:00:00,67.8335097039,6.32271198298,7.68411495643,0.0,25.6355707503,20.6438685092,18.0272570757,6.43622585118,0.0,11.5910312245
 04/26  23:00:00,45.2818448546,5.97247890378,5.03622424433,0.0,15.0252895274,11.7056064465,12.8877689845,7.11125106231,0.0,5.77651792219
 04/26  24:00:00,39.1002089917,5.86367266754,3.98927879197,0.0,11.6412384099,10.0650221343,13.1154763993,7.34599015065,0.0,5.76948624866
 04/27  01:00:00,36.8121436673,5.79730738305,3.32841383402,0.0,10.0992000411,10.047477231,13.2744101612,7.51243819311,0.0,5.7619719681
 04/27  02:00:00,34.4024064549,5.74395047184,2.83159125934,0.0,8.25718729233,10.0299323277,13.4026270099,7.64066771165,0.0,5.76195929824
 04/27  03:00:00,34.0790616007,5.71741161762,2.53478752061,0.0,8.25718729233,10.0299323277,8.69387800055,8.67387800055,0.0,0.02
 04/27  04:00:00,35.5367068205,5.70060249505,2.40249806106,0.0,8.25718729233,11.6354268332,15.0994032776,9.32997637165,0.0,5.76942690593
 04/27  05:00:00,43.2765280979,5.72068938845,2.54215983757,0.0,12.1011305571,15.3678112995,20.3115797011,8.74990171233,0.0,11.5616779887
 04/27  06:00:00,70.7599098586,6.16019097482,5.70908190294,0.0,19.7275818095,37.2640762949,26.2980766156,8.85723667943,0.0,17.4408399362
 04/27  07:00:00,90.8380252305,6.54496873336,8.68176126952,0.0,24.3117294858,51.2795993405,25.4665862339,7.9383128247,0.0,17.5282734092
 04/27  08:00:00,77.3390084879,6.04052051459,6.96294694281,0.0,23.6694662846,40.6342015617,38.6170160996,3.1663865493,0.0,35.4506295503
 04/27  09:00:00,73.9759629406,5.98548002033,8.66267262284,0.0,23.6694662846,35.6302164847,49.6638067786,2.20856356074,18.025,29.4302432178
 04/27  10:00:00,54.3331736151,5.739902897,6.86241978627,0.0,18.7433767983,22.9618409725,51.2194563124,3.83558738177,18.025,29.3588689306
 04/27  11:00:00,53.9575216947,5.7178505609,6.51131735473,0.0,18.7433767983,22.9618409725,46.0064730925,4.55199152715,18.025,23.4294815653
 04/27  12:00:00,54.0263674402,5.71878725036,6.53577883601,0.0,18.5889407304,23.1597249699,46.0943568198,4.64472970483,18.025,23.4246271149
 04/27  13:00:00,54.0199737707,5.71453948215,6.28713088322,0.0,18.7433767983,23.2517909448,43.9992016519,2.55039688923,18.025,23.4238047627
 04/27  14:00:00,53.9066057877,5.70887163565,6.1794302343,0.0,18.7433767983,23.2517909448,44.3597943194,2.91014894501,18.025,23.4246453744
 04/27  15:00:00,53.7653115069,5.7283629114,6.30859375255,0.0,18.7433767983,22.9618409725,45.5258194076,4.07363568445,18.025,23.4271837231
 04/27  16:00:00,57.713004383,5.76065103754,5.77266176247,0.0,18.7433767983,27.431320555,27.947510565,4.15349731319,18.025,5.76901325181
 04/27  17:00:00,70.1666852778,6.01709183791,5.78140126086,0.0,17.6635504202,40.6971502883,14.9314262683,3.38434456879,0.0,11.5470816995
 04/27  18:00:00,77.9510598535,6.19881973046,6.87860427677,0.0,27.5259009287,37.3340067412,18.1193693524,6.50023087393,0.0,11.6191384785
 04/27  19:00:00,81.711243765,6.37352150582,8.1391568231,0.0,33.8341110165,33.3544677425,18.2631119548,6.68688147546,0.0,11.5762304793
 04/27  20:00:00,99.2533863705,6.63192179836,9.73274488175,0.0,36.5179666069,38.8247702939,19.7595348147,8.18447811591,0.0,11.5750566988
 04/27  21:00:00,94.0850311375,6.69923686146,10.0115412932,0.0,32.965339924,36.8579353714,26.3152542745,8.87584948345,0.0,17.439404791
 04/27  22:00:00,67.1693433479,6.27713394753,7.06553748865,0.0,25.6355707503,20.6438685092,20.8862425767,9.29608260152,0.0,11.5901599752
 04/27  23:00:00,44.7335487392,5.93646107693,4.52395118759,0.0,15.0252895274,11.7056064465,15.9393283206,10.1640122427,0.0,5.77531607794
 04/27  24:00:00,38.341064912,5.80772063916,3.286091279,0.0,11.6412384099,10.0650221343,17.0521065034,11.2828283857,0.0,5.76927811764
 04/28  01:00:00,36.1147977436,5.74579051527,2.68259039253,0.0,10.0992000411,10.047477231,12.0877125729,12.0677125729,0.0,0.02
 04/28  02:00:00,33.9347966652,5.70804651108,2.39989069211,0.0,8.25718729233,10.0299323277,18.0417792023,12.2796391351,0.0,5.76214006722
 04/28  03:00:00,33.741223658,5.68480820484,2.22955420467,0.0,8.25718729233,10.0299323277,18.2283060633,12.4666210833,0.0,5.76168498001
 04/28  04:00:00,35.2062968216,5.6677455397,2.10494907274,0.0,8.25718729233,11.6354268332,18.3990899914,12.6301852691,0.0,5.76890472227
 04/28  05:00:00,42.9088341172,5.68389452815,2.211269759,0.0,12.1011305571,15.3678112995,21.0221891236,11.8366915283,0.0,9.1854975953
 04/28  06:00:00,69.811253491,6.06385177302,4.8567837548,0.0,19.7275818095,37.2640762949,25.0267173613,11.0054418945,0.0,14.0212754668
 04/28  07:00:00,90.1492264818,6.47585391265,8.06209088887,0.0,24.3117294858,51.2795993405,31.8579449099,8.49567627813,0.0,23.3622686318
 04/28  08:00:00,77.1855339334,6.03070466532,6.81930108811,0.0,23.6694662846,40.6342015617,33.6354513665,3.13361350623,0.0,30.5018378603
 04/28  09:00:00,74.4002091339,6.0252958991,9.04711064155,0.0,23.6694662846,35.6302164847,47.5605050691,1.06537307141,18.025,28.4701319976
 04/28  10:00:00,55.803989914,5.86512547318,8.2080222149,0.0,18.7433767983,22.9618409725,48.6569179614,1.27342831966,18.025,29.3584896417
 04/28  11:00:00,56.876260308,5.96319210117,9.1847189411,0.0,18.7433767983,22.9618409725,41.6866134073,0.233880877543,18.025,23.4277325297
 04/28  12:00:00,58.4407914663,6.1007893749,10.5682051012,0.0,18.5889407304,23.1597249699,41.4531422882,0.0,18.025,23.4281422882
 04/28  13:00:00,59.6248578716,6.22953831089,11.3770186486,0.0,18.7433767983,23.2517909448,41.4550715083,0.0,18.025,23.4300715083
 04/28  14:00:00,60.7992215247,6.32455196271,12.4563679197,0.0,18.7433767983,23.2517909448,46.2957426358,0.0,18.025,28.2707426358
 04/28  15:00:00,61.3827642642,6.38746988484,13.2669461777,0.0,18.7433767983,22.9618409725,42.4556774869,0.0,18.025,24.4306774869
 04/28  16:00:00,66.006657444,6.46135836792,13.3656179896,0.0,18.7433767983,27.431320555,23.7940707442,0.0,18.025,5.76907074415
 04/28  17:00:00,78.3150621453,6.74131558899,13.2055676232,0.0,17.6635504202,40.6971502883,5.78330560987,0.0,0.0,5.78330560987
 04/28  18:00:00,85.2353615654,6.92803023012,13.4337095199,0.0,27.5259009287,37.3340067412,11.618427989,0.0,0.0,11.618427989
 04/28  19:00:00,88.1273862329,7.04889028434,13.8799420971,0.0,33.8341110165,33.3544677425,11.5753411032,0.0,0.0,11.5753411032
 04/28  20:00:00,103.977705556,7.18041212438,13.9085812817,0.0,36.5179666069,38.8247702939,12.4821818508,0.907209696927,0.0,11.5749721539
 04/28  21:00:00,97.9652544478,7.16385139014,13.4271646818,0.0,32.965339924,36.8579353714,19.7091295086,2.27136849282,0.0,17.4377610158
 04/28  22:00:00,70.7171889633,6.70106914794,10.1894595746,0.0,25.6355707503,20.6438685092,15.5996997862,4.00989487071,0.0,11.5898049154
 04/28  23:00:00,47.4081715554,6.26243207662,6.87260998534,0.0,15.0252895274,11.7056064465,12.8670339493,7.09054914962,0.0,5.77648479964
 04/28  24:00:00,40.1801040424,6.04354951367,4.88930628075,0.0,11.6412384099,10.0650221343,16.3280977431,10.5591670993,0.0,5.76893064387
 04/29  01:00:00,40.121922113,5.91325991865,3.76276592939,0.0,12.8411359301,10.0650221343,19.9870890172,14.2251000737,0.0,5.76198894351
 04/29  02:00:00,34.381787989,5.77630752955,2.77862419894,0.0,8.25718729233,10.0299323277,21.5684208466,15.8064705169,0.0,5.7619503297
 04/29  03:00:00,33.9793629011,5.72588895339,2.42661858082,0.0,8.25718729233,10.0299323277,16.2168329803,16.1968329803,0.0,0.02
 04/29  04:00:00,35.2981123741,5.69158835397,2.17292689671,0.0,8.25718729233,11.6354268332,23.2968087071,17.5287882143,0.0,5.76802049275
 04/29  05:00:00,39.2506343459,5.66645045394,1.99215440124,0.0,8.71707943955,15.3327214929,23.4861148099,17.709881799,0.0,5.77623301093
 04/29  06:00:00,54.562795923,5.76968202891,2.75681010789,0.0,18.5082010057,25.6353820695,26.638237211,15.0778601033,0.0,11.5603771077
 04/29  07:00:00,71.3701974712,6.03330089095,4.84860848671,0.0,19.4083231844,41.0650158608,28.0500858975,10.6106209966,0.0,17.4394649008
 04/29  08:00:00,100.898567964,6.54007095073,9.99293008696,0.0,26.3286599382,57.9988325916,38.7441331775,3.07518095637,0.0,35.6689522211
 04/29  09:00:00,86.7634680587,6.36202379169,11.1904946945,0.0,26.3286599382,42.8504436482,53.8279378157,0.364145444043,18.025,35.4387923716
 04/29  10:00:00,60.9416896674,6.07842778944,9.64672451688,0.0,21.7447113004,23.4437158914,47.5663387054,0.112306953474,18.025,29.4290317519
 04/29  11:00:00,59.3896571994,6.17283444557,10.4622833296,0.0,19.3027497915,23.426170988,47.3765392569,0.0,18.025,29.3515392569
 04/29  12:00:00,60.5394043901,6.2937841262,11.3491662677,0.0,19.1483137236,23.7250123474,41.4426167542,0.0,18.025,23.4176167542
 04/29  13:00:00,62.4469958086,6.43255473143,12.972444768,0.0,19.3027497915,23.7161209604,41.4445740282,0.0,18.025,23.4195740282
 04/29  14:00:00,64.2034281066,6.54169855455,14.619732941,0.0,19.3027497915,23.7161209604,41.4429588313,0.0,18.025,23.4179588313
 04/29  15:00:00,64.3963064011,6.59003592993,15.054223278,0.0,19.3027497915,23.426170988,41.4451495521,0.0,18.025,23.4201495521
 04/29  16:00:00,68.476662064,6.61335972829,14.6599151483,0.0,19.3027497915,27.8956505705,23.7940124685,0.0,18.025,5.76901246847
 04/29  17:00:00,77.1482621146,6.83082397322,14.4914502469,0.0,18.2229234133,37.5968344597,5.77583709033,0.0,0.0,5.77583709033
 04/29  18:00:00,92.9273142399,7.16060211471,15.9873076277,0.0,32.690315043,37.0816133363,5.78316625253,0.0,0.0,5.78316625253
 04/29  19:00:00,93.1443107554,7.29529023417,15.9576993723,0.0,36.8143715336,33.066984531,11.5750963387,0.0,0.0,11.5750963387
 04/29  20:00:00,103.125570082,7.34561913508,14.9965485746,0.0,36.3493007332,38.7721355839,12.1403890399,0.564937258015,0.0,11.5754517819
 04/29  21:00:00,101.596056989,7.24834618648,13.7981738033,0.0,36.1807251679,36.8228455648,14.2083444422,2.6341666022,0.0,11.57417784
 04/29  22:00:00,76.7033514065,6.80684477318,10.6665788278,0.0,31.0351095914,20.6438685092,22.4537115827,5.0165137642,0.0,17.4371978185
 04/29  23:00:00,50.6101091552,6.37362812982,7.56107258894,0.0,17.4250845679,11.7056064465,13.1692187574,7.37869751717,0.0,5.79052124018
 04/29  24:00:00,42.3119284117,6.16275217975,5.70203557892,0.0,12.8411359301,10.0650221343,16.1074582076,10.3382178695,0.0,5.76924033812
 04/30  01:00:00,40.914402008,6.00078257938,4.34830453348,0.0,12.925468867,10.100111941,19.795536095,14.0334665631,0.0,5.76206953195
 04/30  02:00:00,35.0410665216,5.84631001291,3.24847959206,0.0,8.34152022915,10.0650221343,21.3984790041,15.6364634083,0.0,5.76201559581
 04/30  03:00:00,34.3222110129,5.75752315457,2.61841313749,0.0,8.34152022915,10.0650221343,18.04069351,18.02069351,0.0,0.02
 04/30  04:00:00,35.5956274299,5.71804906302,2.32456389533,0.0,8.34152022915,11.6705166398,25.3379652645,19.5692578281,0.0,5.76870743638
 04/30  05:00:00,39.5581568841,5.6929003766,2.15381010685,0.0,8.80141237637,15.3678112995,30.7030420764,19.1714942595,0.0,11.531547817
 04/30  06:00:00,54.482777171,5.77179074304,2.67469309222,0.0,18.5082010057,25.6353820695,25.3297926808,19.5394957347,0.0,5.79029694607
 04/30  07:00:00,71.5052913402,6.04121418562,4.85638067482,0.0,19.4926561212,41.1001056674,30.3600848489,12.9218249025,0.0,17.4382599465
 04/30  08:00:00,101.909124961,6.63411746853,10.9094585636,0.0,26.3286599382,57.9988325916,43.0304124452,1.42325083155,0.0,41.6071616137
 04/30  09:00:00,87.8841590939,6.48151334375,12.3111332655,0.0,26.2443270014,42.8153538416,47.5593250973,0.0,18.025,29.5343250973
 04/30  10:00:00,61.9367155914,6.16703299264,10.5531544738,0.0,21.7447113004,23.4437158914,47.4521161001,0.0,18.025,29.4271161001
 04/30  11:00:00,60.805784478,6.27269507902,11.7188460187,0.0,19.3449162599,23.4437158914,47.375013595,0.0,18.025,29.350013595
 04/30  12:00:00,62.2158922768,6.39525590906,12.8644772155,0.0,19.190480192,23.7425572507,41.4423690382,0.0,18.025,23.4173690382
 04/30  13:00:00,63.7608983193,6.51084643557,14.2677712161,0.0,19.260583323,23.698576057,41.444163482,0.0,18.025,23.419163482
 04/30  14:00:00,64.7768737621,6.59539973636,15.1991930208,0.0,19.260583323,23.698576057,41.4436328663,0.0,18.025,23.4186328663
 04/30  15:00:00,65.2161375824,6.65643868804,15.86736735,0.0,19.260583323,23.4086260847,41.4456197135,0.0,18.025,23.4206197135
 04/30  16:00:00,69.5835856162,6.69094328082,15.7489715021,0.0,19.260583323,27.8781056672,23.793864469,0.0,18.025,5.768864469
 04/30  17:00:00,78.2195008766,6.90383598795,15.5493943092,0.0,18.1807569449,37.5792895564,5.7760973269,0.0,0.0,5.7760973269
 04/30  18:00:00,93.3873949041,7.21050200651,16.5169176425,0.0,32.6059821062,37.0465235296,11.5460736093,0.0,0.0,11.5460736093
 04/30  19:00:00,94.3516255879,7.38811607902,17.0721968867,0.0,36.8143715336,33.066984531,5.79751283107,0.0,0.0,5.79751283107
 04/30  20:00:00,104.637112449,7.46623207159,16.2680665071,0.0,36.43363367,38.8072253906,11.6519094219,0.0772491078541,0.0,11.5746603141
 04/30  21:00:00,102.316727333,7.33771738957,14.5489056361,0.0,36.0963922311,36.7877557581,12.9411183177,1.36746274898,0.0,11.5736555687
 04/30  22:00:00,77.1024791948,6.86829236972,11.1236969122,0.0,30.9507766546,20.6087787026,21.8010175436,4.3630386352,0.0,17.4379789084
 04/30  23:00:00,50.7906128561,6.40453543806,7.71067678038,0.0,17.4250845679,11.7056064465,14.2050287632,8.41481386342,0.0,5.79021489978
 04/30  24:00:00,42.3890368411,6.16843454519,5.6540437592,0.0,12.925468867,10.100111941,18.0697731509,12.300723764,0.0,5.7690493869
 05/01  01:00:00,37.5910047585,5.95298609547,3.95161119312,0.0,10.0992000411,10.047477231,22.2041190418,16.4421914018,0.0,5.76192764
 05/01  02:00:00,34.3751855339,5.78725842648,2.76107644464,0.0,8.25718729233,10.0299323277,26.1035484554,20.3418317987,0.0,5.76171665678
 05/01  03:00:00,33.7084419989,5.70837812561,2.17321517196,0.0,8.25718729233,10.0299323277,29.8806956522,24.1194695253,0.0,5.76122612687
 05/01  04:00:00,34.8373810029,5.65222685018,1.75156742718,0.0,8.25718729233,11.6354268332,28.311558557,28.291558557,0.0,0.02
 05/01  05:00:00,42.3140248317,5.6397592026,1.66062079048,0.0,12.1011305571,15.3678112995,41.2917300597,29.7312381819,0.0,11.5604918779
 05/01  06:00:00,68.2209714759,5.91399128121,3.41640125034,0.0,19.7275818095,37.2640762949,44.9184667668,27.4810122588,0.0,17.437454508
 05/01  07:00:00,87.4200380233,6.20916780566,5.59965244136,0.0,24.3117294858,51.2795993405,37.212485049,19.6886557206,0.0,17.5238293284
 05/01  08:00:00,75.1921341563,5.90533971034,4.95130538715,0.0,23.6694662846,40.6342015617,45.3532914968,9.9132882865,0.0,35.4400032103
 05/01  09:00:00,72.4580183091,5.90108864851,7.22915773868,0.0,23.6694662846,35.6302164847,52.4460965242,4.99980417455,18.025,29.4212923496
 05/01  10:00:00,54.2305168432,5.77897455745,6.7207204844,0.0,18.7433767983,22.9618409725,44.7290558795,3.21815418035,18.025,23.4859016992
 05/01  11:00:00,54.5569302796,5.80877128532,7.01982314282,0.0,18.7433767983,22.9618409725,46.8755142783,1.85735357087,18.025,26.9931607074
 05/01  12:00:00,55.056659592,5.87764367995,7.40723126858,0.0,18.5889407304,23.1597249699,45.6477879264,1.92448911657,18.025,25.6982988098
 05/01  13:00:00,55.8995995766,5.94499278256,7.93632308303,0.0,18.7433767983,23.2517909448,41.4479341135,0.00715371347424,18.025,23.4157804001
 05/01  14:00:00,56.7569810803,6.02596455241,8.71273263903,0.0,18.7433767983,23.2517909448,41.4385554282,0.0,18.025,23.4135554282
 05/01  15:00:00,56.8971904114,6.06636419371,9.1024919164,0.0,18.7433767983,22.9618409725,41.4437171647,0.0,18.025,23.4187171647
 05/01  16:00:00,61.1154300369,6.12742092712,8.80833576374,0.0,18.7433767983,27.431320555,23.7926909385,0.0,18.025,5.7676909385
 05/01  17:00:00,73.5295696105,6.40228486001,8.75912429067,0.0,17.6635504202,40.6971502883,5.78305097327,0.0,0.0,5.78305097327
 05/01  18:00:00,81.1094735573,6.58649573163,9.64939128527,0.0,27.5259009287,37.3340067412,18.3588697825,0.942918667821,0.0,17.4159511147
 05/01  19:00:00,84.3506299001,6.716271909,10.4358334169,0.0,33.8341110165,33.3544677425,8.58448791599,1.6624350932,0.0,6.92205282279
 05/01  20:00:00,98.3787743121,6.82851322246,10.5455795718,0.0,36.5179666069,38.8247702939,17.3638401161,6.91698862254,0.0,10.4468514936
 05/01  21:00:00,93.6921059154,6.76766730328,9.55024487634,0.0,32.965339924,36.8579353714,30.320151202,12.8836101521,0.0,17.4365410499
 05/01  22:00:00,66.4632260786,6.30374141332,6.33285571566,0.0,25.6355707503,20.6438685092,29.5195417481,17.930511364,0.0,11.5890303842
 05/01  23:00:00,43.8622616966,5.90612529718,3.68302473002,0.0,15.0252895274,11.7056064465,26.8564290478,21.0802873752,0.0,5.77614167264
 05/01  24:00:00,37.4022635508,5.74203871136,2.41299127742,0.0,11.6412384099,10.0650221343,31.1848460332,25.4158232613,0.0,5.76902277199
 05/02  01:00:00,35.333257149,5.68189436117,1.9649583365,0.0,10.0992000411,10.047477231,32.6661563703,26.9043287765,0.0,5.76182759385
 05/02  02:00:00,33.2338436881,5.64848011641,1.75851742766,0.0,8.25718729233,10.0299323277,30.6653275237,24.9035806985,0.0,5.76174682523
 05/02  03:00:00,33.0562521721,5.6234452812,1.60596292981,0.0,8.25718729233,10.0299323277,23.7371483496,23.7171483496,0.0,0.02
 05/02  04:00:00,34.6280772093,5.6155879355,1.57890704036,0.0,8.25718729233,11.6354268332,26.5365226672,20.7675978332,0.0,5.76892483397
 05/02  05:00:00,42.3902044798,5.63686357335,1.73970352766,0.0,12.1011305571,15.3678112995,29.2895873418,17.7294430371,0.0,11.5601443047
 05/02  06:00:00,68.6122130406,5.93830709272,3.78334249001,0.0,19.7275818095,37.2640762949,32.4214627687,14.9846588845,0.0,17.4368038842
 05/02  07:00:00,87.7246119646,6.22110909401,5.89230415229,0.0,24.3117294858,51.2795993405,29.0780804268,11.5549936388,0.0,17.523086788
 05/02  08:00:00,75.3758519381,5.89439582779,5.14598197945,0.0,23.6694662846,40.6342015617,42.521750621,7.08373948656,0.0,35.4380111345
 05/02  09:00:00,72.2190851298,5.85472243326,7.03659794129,0.0,23.6694662846,35.6302164847,54.2113163279,6.76483471265,18.025,29.4214816153
 05/02  10:00:00,53.5388622083,5.70389256227,6.10415673567,0.0,18.7433767983,22.9618409725,49.0832843233,7.57339201944,18.025,23.4848923039
 05/02  11:00:00,53.339204508,5.69224170488,5.91863273301,0.0,18.7433767983,22.9618409725,49.4473313474,7.99876433893,18.025,23.4235670084
 05/02  12:00:00,53.257675206,5.68658105753,5.79931506281,0.0,18.5889407304,23.1597249699,48.5717875665,7.12313247334,18.025,23.4236550931
 05/02  13:00:00,53.2791084506,5.68587033325,5.57495645992,0.0,18.7433767983,23.2517909448,47.729107595,6.27890606488,18.025,23.4252015302
 05/02  14:00:00,53.2932074686,5.68500131706,5.58992430196,0.0,18.7433767983,23.2517909448,51.861937944,5.68445619272,18.025,28.1524817512
 05/02  15:00:00,53.5143987487,5.71877463928,6.06729466676,0.0,18.7433767983,22.9618409725,47.1251059532,4.56521570958,18.025,24.5348902437
 05/02  16:00:00,58.3037722317,5.78807635127,6.33603613292,0.0,18.7433767983,27.431320555,25.9852397179,2.19176545231,18.025,5.76847426557
 05/02  17:00:00,71.3919757786,6.10971320966,6.91411332511,0.0,17.6635504202,40.6971502883,6.81782826143,1.03488943712,0.0,5.78293882431
 05/02  18:00:00,79.5040843336,6.34271142,8.28780632053,0.0,27.5259009287,37.3340067412,13.4893027274,1.87363949636,0.0,11.615663231
 05/02  19:00:00,82.3962861625,6.4572311838,8.74054036628,0.0,33.8341110165,33.3544677425,17.3021305283,5.72995809076,0.0,11.5721724376
 05/02  20:00:00,96.7305876378,6.60739715299,9.11851669343,0.0,36.5179666069,38.8247702939,23.510021146,11.9366372285,0.0,11.5733839175
 05/02  21:00:00,92.9266541994,6.62722082411,8.92525376544,0.0,32.965339924,36.8579353714,31.6911157658,14.2561776646,0.0,17.4349381012
 05/02  22:00:00,65.9032490693,6.18828416704,5.88834775112,0.0,25.6355707503,20.6438685092,27.3632362356,15.7752554726,0.0,11.587980763
 05/02  23:00:00,43.3625134398,5.82260981773,3.26679814269,0.0,15.0252895274,11.7056064465,23.4880892049,17.7120863458,0.0,5.77600285903
 05/02  24:00:00,37.3791283449,5.72203860397,2.40986082857,0.0,11.6412384099,10.0650221343,25.3079112646,19.5389681969,0.0,5.76894306777
 05/03  01:00:00,35.1629305141,5.64904425084,1.82748666733,0.0,10.0992000411,10.047477231,29.2616648909,23.4997943655,0.0,5.76187052536
 05/03  02:00:00,33.0060360328,5.61067004767,1.5685258068,0.0,8.25718729233,10.0299323277,23.1996917749,23.1796917749,0.0,0.02
 05/03  03:00:00,32.7861087899,5.58295949297,1.3763065451,0.0,8.25718729233,10.0299323277,29.6293689384,23.8675910925,0.0,5.76177784585
 05/03  04:00:00,34.2072518066,5.55913888518,1.21453526317,0.0,8.25718729233,11.6354268332,30.4634294854,24.6946286374,0.0,5.76880084794
 05/03  05:00:00,41.928128682,5.57597290846,1.3385285017,0.0,12.1011305571,15.3678112995,34.5289555323,22.9697250621,0.0,11.5592304701
 05/03  06:00:00,68.0393117415,5.86854685588,3.28022041939,0.0,19.7275818095,37.2640762949,33.3575055824,21.7278862671,0.0,11.6296193153
 05/03  07:00:00,86.5537139247,6.08897007483,4.85355989488,0.0,24.3117294858,51.2795993405,42.471717954,19.1162615498,0.0,23.3554564042
 05/03  08:00:00,74.04489787,5.78487166834,3.92456534867,0.0,23.6694662846,40.6342015617,42.5887315333,13.0602943491,0.0,29.5284371842
 05/03  09:00:00,71.0663893441,5.76215293491,5.97648429573,0.0,23.6694662846,35.6302164847,58.439206491,10.9978243892,18.025,29.4163821018
 05/03  10:00:00,52.7813784516,5.64709168314,5.40347880527,0.0,18.7433767983,22.9618409725,57.7264038159,10.3548879399,18.025,29.346515876
 05/03  11:00:00,52.9825790093,5.66433035672,5.58992378735,0.0,18.7433767983,22.9618409725,49.7781762529,8.32932127408,18.025,23.4238549789
 05/03  12:00:00,53.2240754755,5.69040367048,5.76190008138,0.0,18.5889407304,23.1597249699,48.324588861,6.88280954912,18.025,23.4167793119
 05/03  13:00:00,53.3685255031,5.70433024102,5.64592014848,0.0,18.7433767983,23.2517909448,47.1748873279,5.73169781711,18.025,23.4181895108
 05/03  14:00:00,53.1854429694,5.68331897315,5.48384876751,0.0,18.7433767983,23.2517909448,47.2377603241,5.79564872725,18.025,23.4171115969
 05/03  15:00:00,52.9340207449,5.68832591334,5.51736918466,0.0,18.7433767983,22.9618409725,48.4939840396,7.05047349291,18.025,23.4185105467
 05/03  16:00:00,56.6386932463,5.69976816601,4.75926147395,0.0,18.7433767983,27.431320555,31.755923377,7.96268497693,18.025,5.76823840011
 05/03  17:00:00,68.569893312,5.899017888,4.30272782377,0.0,17.6635504202,40.6971502883,14.0924338552,8.31003494007,0.0,5.78239891516
 05/03  18:00:00,76.436762009,6.07233834067,5.49086545593,0.0,27.5259009287,37.3340067412,28.3897143096,10.9760452289,0.0,17.4136690807
 05/03  19:00:00,79.782904973,6.20594054687,6.37846180906,0.0,33.8341110165,33.3544677425,23.4159687709,11.8435303737,0.0,11.5724383972
 05/03  20:00:00,95.0829456702,6.42520201555,7.65307993736,0.0,36.5179666069,38.8247702939,25.5521956667,13.9814298384,0.0,11.5707658283
 05/03  21:00:00,91.7365160662,6.48097334356,7.8813784388,0.0,32.965339924,36.8579353714,26.5161354028,14.8867004048,0.0,11.6294349981
 05/03  22:00:00,64.9263380217,6.06889411253,5.03083788536,0.0,25.6355707503,20.6438685092,27.8515515476,16.2633535047,0.0,11.5881980429
 05/03  23:00:00,42.9359504047,5.77147994682,2.89137012948,0.0,15.0252895274,11.7056064465,23.2789998378,17.504101803,0.0,5.77489803473
 05/03  24:00:00,37.2119486485,5.69983275586,2.26489271826,0.0,11.6412384099,10.0650221343,24.1832845694,18.4144441369,0.0,5.76884043249
 05/04  01:00:00,35.2418675242,5.65429401913,1.90117756558,0.0,10.0992000411,10.047477231,24.7906550444,19.0290289623,0.0,5.76162608209
 05/04  02:00:00,33.068905436,5.61432245884,1.62774353902,0.0,8.25718729233,10.0299323277,25.0216606868,19.2600117934,0.0,5.76164889342
 05/04  03:00:00,32.8536858915,5.58762170646,1.43922661431,0.0,8.25718729233,10.0299323277,25.7421395372,19.9810191755,0.0,5.76112036168
 05/04  04:00:00,34.3112512978,5.56923799436,1.30844162177,0.0,8.25718729233,11.6354268332,20.5819976404,20.5619976404,0.0,0.02
 05/04  05:00:00,42.0125008505,5.58460742019,1.41427537151,0.0,12.1011305571,15.3678112995,31.3279160265,19.7683347671,0.0,11.5595812595
 05/04  06:00:00,68.2070689991,5.88348455087,3.4330500434,0.0,19.7275818095,37.2640762949,36.3193827435,18.8842317116,0.0,17.4351510319
 05/04  07:00:00,87.0743387135,6.13551678186,5.32766436727,0.0,24.3117294858,51.2795993405,33.2798520877,15.7608528147,0.0,17.518999273
 05/04  08:00:00,74.9195296434,5.83624516228,4.74783691801,0.0,23.6694662846,40.6342015617,43.6718034685,8.24107563594,0.0,35.4307278326
 05/04  09:00:00,72.1598160752,5.82497823848,7.00709363507,0.0,23.6694662846,35.6302164847,52.627650596,5.19074399928,18.025,29.4119065967
 05/04  10:00:00,53.7635703775,5.69880776246,6.33396459584,0.0,18.7433767983,22.9618409725,45.8615989153,4.35543670746,18.025,23.4811622078
 05/04  11:00:00,54.0840834832,5.72374939974,6.63201388537,0.0,18.7433767983,22.9618409725,43.8697227513,2.42301357981,18.025,23.4217091714
 05/04  12:00:00,54.5851993039,5.76850426147,7.0449256264,0.0,18.5889407304,23.1597249699,43.8430719792,2.39661060326,18.025,23.421461376
 05/04  13:00:00,55.0281960771,5.79210497399,7.21781970828,0.0,18.7433767983,23.2517909448,41.4559425236,0.00832388910526,18.025,23.4226186344
 05/04  14:00:00,55.5555273309,5.86121482042,7.67604215215,0.0,18.7433767983,23.2517909448,41.4702602264,0.0215428500361,18.025,23.4237173764
 05/04  15:00:00,55.9968638396,5.93895211142,8.32958967276,0.0,18.7433767983,22.9618409725,47.9312948092,0.641392009272,18.025,29.2649027999
 05/04  16:00:00,60.5825397548,6.03092552582,8.37196635673,0.0,18.7433767983,27.431320555,18.3063369494,0.26133694938,18.025,0.02
 05/04  17:00:00,73.1675289503,6.32999706353,8.469398116,0.0,17.6635504202,40.6971502883,11.8097292355,0.2653593015,0.0,11.544369934
 05/04  18:00:00,80.9042557117,6.53592352154,9.49479468912,0.0,27.5259009287,37.3340067412,13.2437788051,1.62814791649,0.0,11.6156308886
 05/04  19:00:00,84.3530125842,6.69245348332,10.4620634575,0.0,33.8341110165,33.3544677425,14.4686362115,2.89531001616,0.0,11.5733261954
 05/04  20:00:00,99.3029636587,6.88249171424,11.4158179385,0.0,36.5179666069,38.8247702939,17.8872553301,6.3145272822,0.0,11.5727280479
 05/04  21:00:00,95.5555988554,6.89997097309,11.2814798532,0.0,32.965339924,36.8579353714,25.4007795901,7.96648026701,0.0,17.4342993231
 05/04  22:00:00,68.2860703638,6.43875690006,8.02071873131,0.0,25.6355707503,20.6438685092,21.344911558,9.75741525099,0.0,11.587496307
 05/04  23:00:00,45.3262470259,6.03399371689,5.01915972315,0.0,15.0252895274,11.7056064465,17.7102120446,11.9344352272,0.0,5.77577681745
 05/04  24:00:00,38.8756079382,5.88477918263,3.7436100987,0.0,11.6412384099,10.0650221343,18.4482767227,12.6795628476,0.0,5.76871387511
 05/05  01:00:00,36.5624959392,5.80128450372,3.0748210638,0.0,10.0992000411,10.047477231,13.0497241999,13.0297241999,0.0,0.02
 05/05  02:00:00,34.1121798837,5.7336904005,2.55165538987,0.0,8.25718729233,10.0299323277,19.0795005872,13.3180764983,0.0,5.7614240889
 05/05  03:00:00,33.8790785862,5.70691022225,2.34533262829,0.0,8.25718729233,10.0299323277,19.3226390496,13.5609332005,0.0,5.76170584911
 05/05  04:00:00,35.3004640723,5.68510686852,2.18178983878,0.0,8.25718729233,11.6354268332,20.0345584106,14.2661788142,0.0,5.76837959643
 05/05  05:00:00,42.9776068449,5.69838186777,2.26561739187,0.0,12.1011305571,15.3678112995,19.5785278381,13.7891033727,0.0,5.78942446537
 05/05  06:00:00,69.8576382741,6.07193795831,4.89518418566,0.0,19.7275818095,37.2640762949,29.8964286198,12.4644819133,0.0,17.4319467065
 05/05  07:00:00,89.579774203,6.43346704948,7.53516504367,0.0,24.3117294858,51.2795993405,34.2754600685,10.9233166815,0.0,23.352143387
 05/05  08:00:00,76.0566105117,5.9471576083,5.77402086565,0.0,23.6694662846,40.6342015617,36.1863206453,6.65963172123,0.0,29.526688924
 05/05  09:00:00,72.6724919738,5.88843528351,7.45632395546,0.0,23.6694662846,35.6302164847,53.4473208042,6.00773278029,18.025,29.4145880239
 05/05  10:00:00,53.786052971,5.72276412234,6.33249629224,0.0,18.7433767983,22.9618409725,49.2577850548,6.67723336076,18.025,24.5555516941
 05/05  11:00:00,53.8217366534,5.72329629907,6.37012445787,0.0,18.7433767983,22.9618409725,51.2914351676,5.07463330098,18.025,28.1918018666
 05/05  12:00:00,53.9352319885,5.73146326047,6.43200403256,0.0,18.5889407304,23.1597249699,46.2444392723,4.81082217304,18.025,23.4086170992
 05/05  13:00:00,54.377068767,5.77281865228,6.58598559132,0.0,18.7433767983,23.2517909448,43.3138407674,1.87923569827,18.025,23.4096050691
 05/05  14:00:00,54.9831673226,5.82485854944,7.14004420892,0.0,18.7433767983,23.2517909448,42.360570712,0.928256640721,18.025,23.4073140713
 05/05  15:00:00,55.1589161875,5.86930904515,7.56129252884,0.0,18.7433767983,22.9618409725,42.9632719836,1.52991008675,18.025,23.4083618968
 05/05  16:00:00,59.1532279631,5.9107438761,7.06283272985,0.0,18.7433767983,27.431320555,25.4261136452,1.63285866835,18.025,5.76825497689
 05/05  17:00:00,71.3606324843,6.16694278166,6.82556022115,0.0,17.6635504202,40.6971502883,7.7583915672,1.97605322351,0.0,5.78233834369
 05/05  18:00:00,78.8599540344,6.33418198599,7.65224251922,0.0,27.5259009287,37.3340067412,17.5522997223,4.72472260532,0.0,12.827577117
 05/05  19:00:00,82.2322831185,6.47968006531,8.55411871627,0.0,33.8341110165,33.3544677425,17.0780515584,6.71543950677,0.0,10.3626120517
 05/05  20:00:00,97.0640305256,6.66267248726,9.3967162542,0.0,36.5179666069,38.8247702939,22.1848466527,10.6137887454,0.0,11.5710579073
 05/05  21:00:00,92.9660956523,6.64995219682,8.94200756689,0.0,32.965339924,36.8579353714,31.9685663915,14.5340418909,0.0,17.4345245006
 05/05  22:00:00,65.6548691059,6.17997145961,5.64831480701,0.0,25.6355707503,20.6438685092,30.1585111653,18.5712776016,0.0,11.5872335637
 05/05  23:00:00,43.0627258051,5.80031152186,2.98932805833,0.0,15.0252895274,11.7056064465,28.0271671368,22.2515481215,0.0,5.77561901522
 05/05  24:00:00,37.2085126209,5.71041436331,2.25088453133,0.0,11.6412384099,10.0650221343,28.8918303904,23.1232372179,0.0,5.76859317243
 05/06  01:00:00,38.2349997837,5.69014725986,2.09898340741,0.0,12.8411359301,10.0650221343,27.849995329,22.0886419388,0.0,5.76135339017
 05/06  02:00:00,33.1641370476,5.63172627048,1.70558223176,0.0,8.25718729233,10.0299323277,22.2518403621,22.2318403621,0.0,0.02
 05/06  03:00:00,32.9807341461,5.60739214266,1.5465107645,0.0,8.25718729233,10.0299323277,27.454053948,21.6924254828,0.0,5.76162846519
 05/06  04:00:00,34.4523011616,5.58924238287,1.42949638804,0.0,8.25718729233,11.6354268332,27.0785475255,21.3100094335,0.0,5.76853809206
 05/06  05:00:00,38.4654768315,5.57022922744,1.30326282038,0.0,8.71707943955,15.3327214929,26.5933362693,20.8181100708,0.0,5.77522619845
 05/06  06:00:00,53.6011668978,5.66043781082,1.90448558359,0.0,18.5082010057,25.6353820695,31.6752236632,20.1163456832,0.0,11.55887798
 05/06  07:00:00,69.7367961078,5.86282652273,3.38578945243,0.0,19.4083231844,41.0650158608,29.6415829572,18.0130329784,0.0,11.6285499788
 05/06  08:00:00,96.9217138317,6.14910614463,6.40717985726,0.0,26.3286599382,57.9988325916,53.6436470384,12.0647422749,0.0,41.5789047635
 05/06  09:00:00,82.4582571523,5.96365343877,7.28374834826,0.0,26.3286599382,42.8504436482,58.6852569969,11.1387256288,18.025,29.5215313681
 05/06  10:00:00,56.8027631191,5.7254146599,5.8608817184,0.0,21.7447113004,23.4437158914,58.3344011969,10.8941596282,18.025,29.4152415687
