Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  11:00:00,54.416673679,5.72738271475,5.93480378858,0.0,19.3027497915,23.426170988,56.3565821218,8.9930991681,18.025,29.3384829536
 05/06  12:00:00,54.638988943,5.738098738,6.00447231657,0.0,19.1483137236,23.7250123474,49.0677042999,7.63202247256,18.025,23.4106818274
 05/06  13:00:00,55.0345244911,5.77134457415,6.22121707991,0.0,19.3027497915,23.7161209604,45.0573616746,3.62349653733,18.025,23.4088651373
 05/06  14:00:00,55.4783678503,5.80882199516,6.62758290118,0.0,19.3027497915,23.7161209604,43.0402076774,1.60551699946,18.025,23.4096906779
 05/06  15:00:00,55.8245643632,5.86899890383,7.20355238584,0.0,19.3027497915,23.426170988,42.9054487754,1.46992569332,18.025,23.4105230821
 05/06  16:00:00,60.0794891213,5.92944038206,6.9466964188,0.0,19.3027497915,27.8956505705,24.9048360667,1.11149076877,18.025,5.76834529797
 05/06  17:00:00,68.4572685709,6.1199640411,6.51136019815,0.0,18.2229234133,37.5968344597,7.07034661167,1.29567187442,0.0,5.77467473725
 05/06  18:00:00,84.462173973,6.42191192641,8.26091160572,0.0,32.690315043,37.0816133363,8.91552352067,3.13332789974,0.0,5.78219562094
 05/06  19:00:00,86.0234565223,6.62086239202,9.51134044848,0.0,36.8143715336,33.066984531,16.117302578,4.54451839511,0.0,11.5727841829
 05/06  20:00:00,97.9549351591,6.79565023697,10.3759509996,0.0,36.3493007332,38.7721355839,19.5197082097,7.94974748442,0.0,11.5699607252
 05/06  21:00:00,97.2163875436,6.76684834006,9.90007394129,0.0,36.1807251679,36.8228455648,22.0245667509,10.4529241104,0.0,11.5716426405
 05/06  22:00:00,72.5495715891,6.34838558851,6.97136649146,0.0,31.0351095914,20.6438685092,24.8813206043,13.2522927299,0.0,11.6290278743
 05/06  23:00:00,46.7959043136,5.95196200115,4.1685925063,0.0,17.4250845679,11.7056064465,27.350981617,15.7920507469,0.0,11.5589308701
 05/06  24:00:00,39.4766344408,5.82849416805,3.20103421549,0.0,12.8411359301,10.0650221343,22.102675622,16.3341790874,0.0,5.76849653457
 05/07  01:00:00,39.0464761984,5.76695034408,2.7142376183,0.0,12.925468867,10.100111941,21.7831678265,16.0216860833,0.0,5.7614817432
 05/07  02:00:00,33.8905213902,5.70173731078,2.24253675646,0.0,8.34152022915,10.0650221343,16.5909146951,16.5709146951,0.0,0.02
 05/07  03:00:00,33.659724293,5.67290049013,2.04057400533,0.0,8.34152022915,10.0650221343,22.2228318075,16.4614992855,0.0,5.76133252201
 05/07  04:00:00,35.1291838842,5.65507182558,1.92113215696,0.0,8.34152022915,11.6705166398,21.8082647287,16.0407430257,0.0,5.76752170302
 05/07  05:00:00,39.1643198603,5.63846251828,1.8144562726,0.0,8.80141237637,15.3678112995,21.2561470756,15.4808834263,0.0,5.7752636493
 05/07  06:00:00,52.431762347,5.73785534665,2.54167209077,0.0,18.5082010057,25.6353820695,26.1181400768,14.5608100163,0.0,11.5573300604
 05/07  07:00:00,70.8825876664,5.96432680017,4.31067375222,0.0,19.4926561212,41.1001056674,23.8703093085,12.2421261928,0.0,11.6281831156
 05/07  08:00:00,99.5421381642,6.39737129012,8.7793598166,0.0,26.3286599382,57.9988325916,48.4425848951,6.86647687243,0.0,41.5761080227
 05/07  09:00:00,85.1560941969,6.21022769465,9.85444827073,0.0,26.2443270014,42.8153538416,52.0710592712,4.52727539272,18.025,29.5187838785
 05/07  10:00:00,59.2600459899,5.91312176193,8.13046762728,0.0,21.7447113004,23.4437158914,50.5032266611,3.06567338296,18.025,29.4125532781
 05/07  11:00:00,57.2220088555,5.95766744724,8.45015039547,0.0,19.3449162599,23.4437158914,49.0576259703,1.6959145143,18.025,29.336711456
 05/07  12:00:00,58.1097533635,6.05987248838,9.09375636938,0.0,19.190480192,23.7425572507,42.9463607179,1.51288719015,18.025,23.4084735278
 05/07  13:00:00,59.1124663975,6.1779671333,9.95225279723,0.0,19.260583323,23.698576057,41.4347803651,0.0,18.025,23.4097803651
 05/07  14:00:00,60.0314885059,6.26775915545,10.7814829519,0.0,19.260583323,23.698576057,41.4320882202,0.0,18.025,23.4070882202
 05/07  15:00:00,61.0064195181,6.37117122706,11.9429515872,0.0,19.260583323,23.4086260847,41.4376631539,0.0,18.025,23.4126631539
 05/07  16:00:00,65.4832856329,6.42529811466,11.9143529827,0.0,19.260583323,27.8781056672,23.7921976042,0.0,18.025,5.76719760419
 05/07  17:00:00,73.6051092986,6.6086351992,11.2302482081,0.0,18.1807569449,37.5792895564,5.775310526,0.0,0.0,5.775310526
 05/07  18:00:00,89.4753497163,6.91730505109,12.8981257958,0.0,32.6059821062,37.0465235296,5.79093318716,0.0087628116806,0.0,5.78217037548
 05/07  19:00:00,90.7919021824,7.08538261936,13.815276216,0.0,36.8143715336,33.066984531,11.5718243991,0.0,0.0,11.5718243991
 05/07  20:00:00,102.403674745,7.23252208367,14.2684078176,0.0,36.43363367,38.8072253906,12.2794921721,0.709164246462,0.0,11.5703279257
 05/07  21:00:00,101.455545206,7.20133257094,13.8241799907,0.0,36.0963922311,36.7877557581,13.270872489,1.69954573145,0.0,11.5713267576
 05/07  22:00:00,76.7500852682,6.7794039056,10.860299964,0.0,30.9507766546,20.6087787026,15.1903569977,3.56353589588,0.0,11.6268211018
 05/07  23:00:00,51.0241744066,6.37302157434,7.97581099459,0.0,17.4250845679,11.7056064465,16.4975640527,4.93895596623,0.0,11.5586080865
 05/07  24:00:00,43.3895302299,6.21626688743,6.60673982546,0.0,12.925468867,10.100111941,11.7105829023,5.94211932248,0.0,5.76846357983
 05/08  01:00:00,39.1287434098,6.07458327231,5.36778066754,0.0,10.0992000411,10.047477231,12.8048037482,7.04358362461,0.0,5.76122012363
 05/08  02:00:00,36.0827551185,5.95510865856,4.30082512325,0.0,8.25718729233,10.0299323277,8.61154926517,8.59154926517,0.0,0.02
 05/08  03:00:00,35.4182346594,5.88207795063,3.70933308017,0.0,8.25718729233,10.0299323277,15.1950507146,9.43400489011,0.0,5.76104582446
 05/08  04:00:00,36.6583625392,5.83751894352,3.38729145888,0.0,8.25718729233,11.6354268332,15.404002291,9.6355762053,0.0,5.76842608575
 05/08  05:00:00,44.3137114025,5.84316804288,3.45696238679,0.0,12.1011305571,15.3678112995,15.4267421547,9.63815954144,0.0,5.78858261323
 05/08  06:00:00,70.2288342412,6.33139789171,6.89096786605,0.0,19.7275818095,37.2640762949,26.610082035,9.18066498194,0.0,17.4294170531
 05/08  07:00:00,92.183658552,6.71518035256,9.85739806752,0.0,24.3117294858,51.2795993405,30.662769449,7.31510837,0.0,23.347661079
 05/08  08:00:00,78.6224504856,6.19786297582,8.08919778509,0.0,23.6694662846,40.6342015617,32.5484177582,3.03085158282,0.0,29.5175661754
 05/08  09:00:00,75.2100273384,6.12753571101,9.7547896045,0.0,23.6694662846,35.6302164847,49.6314335663,2.20033459283,18.025,29.4060989734
 05/08  10:00:00,55.9513143998,5.89308428897,8.32746120051,0.0,18.7433767983,22.9618409725,44.1264366388,2.62626359417,18.025,23.4751730446
 05/08  11:00:00,56.6322084275,5.93258759324,8.97132079397,0.0,18.7433767983,22.9618409725,42.6721106422,1.22968621563,18.025,23.4174244266
 05/08  12:00:00,57.0977275007,5.97115358947,9.3548241048,0.0,18.5889407304,23.1597249699,42.6448230382,1.20220452865,18.025,23.4176185095
 05/08  13:00:00,57.8134250513,6.01036313162,9.78481142528,0.0,18.7433767983,23.2517909448,41.448446881,0.00547013285172,18.025,23.4179767481
 05/08  14:00:00,58.5126683282,6.06772930469,10.4266884361,0.0,18.7433767983,23.2517909448,41.4433390693,0.0,18.025,23.4183390693
 05/08  15:00:00,58.9206081329,6.13417678023,11.0581310515,0.0,18.7433767983,22.9618409725,41.4437229958,0.0,18.025,23.4187229958
 05/08  16:00:00,63.4573678293,6.21265670049,11.0650834786,0.0,18.7433767983,27.431320555,23.7929767669,0.0,18.025,5.76797676688
 05/08  17:00:00,76.231400193,6.53509485038,11.3282015235,0.0,17.6635504202,40.6971502883,11.5440039129,0.0,0.0,11.5440039129
 05/08  18:00:00,84.0335253974,6.75730572607,12.4027392315,0.0,27.5259009287,37.3340067412,11.6369600081,0.0242905164086,0.0,11.6126694917
 05/08  19:00:00,87.1884555839,6.90406362783,13.0859365686,0.0,33.8341110165,33.3544677425,12.1532536661,0.581949866955,0.0,11.5713037991
 05/08  20:00:00,102.283622652,7.12654554786,14.1524676895,0.0,36.5179666069,38.8247702939,13.0533987585,1.48254353002,0.0,11.5708552285
 05/08  21:00:00,98.6151435526,7.15887008999,14.0821865793,0.0,32.965339924,36.8579353714,13.9789746024,2.35150677552,0.0,11.6274678269
 05/08  22:00:00,71.257048974,6.69502270976,10.7354780111,0.0,25.6355707503,20.6438685092,15.331548961,3.74575129686,0.0,11.5857976641
 05/08  23:00:00,48.1411779734,6.28217206541,7.58593716187,0.0,15.0252895274,11.7056064465,16.408010184,4.87740684797,0.0,11.5306033361
 05/08  24:00:00,41.3768923173,6.11248299304,6.01721219453,0.0,11.6412384099,10.0650221343,6.13384125674,6.11384125674,0.0,0.02
 05/09  01:00:00,38.7375849163,6.00926814717,5.04194116901,0.0,10.0992000411,10.047477231,12.5028510773,6.74144550568,0.0,5.76140557166
 05/09  02:00:00,36.0797936313,5.92727053101,4.32570303245,0.0,8.25718729233,10.0299323277,12.7496020436,6.98838265449,0.0,5.76121938911
 05/09  03:00:00,35.4586058212,5.86774820909,3.76403904203,0.0,8.25718729233,10.0299323277,13.4130908954,7.6520583117,0.0,5.76103258373
 05/09  04:00:00,36.561124961,5.81512795526,3.31245119453,0.0,8.25718729233,11.6354268332,9.6638347277,8.65524566886,0.0,1.00858905885
 05/09  05:00:00,44.3012997969,5.83098165063,3.45674601561,0.0,12.1011305571,15.3678112995,18.9963341188,8.43143959068,0.0,10.5648945281
 05/09  06:00:00,70.5701625995,6.3469596494,7.21674620656,0.0,19.7275818095,37.2640762949,25.0669070212,7.6361617189,0.0,17.4307453024
 05/09  07:00:00,92.3480177302,6.71775228754,10.0192117537,0.0,24.3117294858,51.2795993405,24.3567561697,6.84185308629,0.0,17.5149030834
 05/09  08:00:00,78.3899356406,6.16745665672,7.88710323985,0.0,23.6694662846,40.6342015617,38.969551179,3.55391023462,0.0,35.4156409444
 05/09  09:00:00,75.0231503685,6.10440034967,9.59105630147,0.0,23.6694662846,35.6302164847,49.9467801926,2.51669098995,18.025,29.4050892027
 05/09  10:00:00,55.7292152895,5.8685615562,8.12989421823,0.0,18.7433767983,22.9618409725,44.3674681751,2.86924757891,18.025,23.4732205962
 05/09  11:00:00,55.8171825037,5.86621986771,8.2226674641,0.0,18.7433767983,22.9618409725,43.7005482732,2.25876449536,18.025,23.4167837779
 05/09  12:00:00,55.7378282132,5.8663979347,8.09968941551,0.0,18.5889407304,23.1597249699,44.644020602,3.20715167305,18.025,23.4118689289
 05/09  13:00:00,55.7412009776,5.85711594893,7.86584069743,0.0,18.7433767983,23.2517909448,42.7562631148,1.32077552796,18.025,23.4104875868
 05/09  14:00:00,55.641350117,5.85416758097,7.76893792183,0.0,18.7433767983,23.2517909448,42.7556024042,1.32233908148,18.025,23.4082633227
 05/09  15:00:00,55.4739448895,5.87221798888,7.87343209173,0.0,18.7433767983,22.9618409725,43.9615828338,2.52808511001,18.025,23.4084977238
 05/09  16:00:00,59.4169371248,5.90782310974,7.32948009508,0.0,18.7433767983,27.431320555,26.3473735846,2.55520606779,18.025,5.76716751685
 05/09  17:00:00,70.8936957307,6.11164929671,6.41394612854,0.0,17.6635504202,40.6971502883,9.85200326161,4.07012197983,0.0,5.78188128178
 05/09  18:00:00,78.1579141975,6.24982385934,7.03461623897,0.0,27.5259009287,37.3340067412,26.2100355856,8.80076772655,0.0,17.4092678591
 05/09  19:00:00,81.1770167391,6.35773741245,7.62083661735,0.0,33.8341110165,33.3544677425,16.7749514648,10.9807662664,0.0,5.79418519834
 05/09  20:00:00,96.4405572933,6.57531968788,8.86063753018,0.0,36.5179666069,38.8247702939,24.2362935578,12.6652299979,0.0,11.5710635598
 05/09  21:00:00,93.0014002065,6.62177140138,9.00555652287,0.0,32.965339924,36.8579353714,30.7442523621,13.3154155503,0.0,17.4288368118
 05/09  22:00:00,65.9716774012,6.18392318788,5.96121810022,0.0,25.6355707503,20.6438685092,26.7295843695,15.1447114445,0.0,11.584872925
 05/09  23:00:00,43.4816869462,5.83099970714,3.37762698717,0.0,15.0252895274,11.7056064465,22.7683720587,16.9933034279,0.0,5.77506863084
 05/09  24:00:00,37.6390691492,5.74690106598,2.64497508529,0.0,11.6412384099,10.0650221343,23.3970531087,17.6287484517,0.0,5.76830465702
 05/10  01:00:00,35.5975710988,5.69805120137,2.21314691029,0.0,10.0992000411,10.047477231,24.0706463353,18.3093304224,0.0,5.76131591295
 05/10  02:00:00,33.382681243,5.65432518263,1.90154339595,0.0,8.25718729233,10.0299323277,18.9150584977,18.8950584977,0.0,0.02
 05/10  03:00:00,33.1800308202,5.62857897598,1.72463662959,0.0,8.25718729233,10.0299323277,24.9316890353,19.170565394,0.0,5.7611236413
 05/10  04:00:00,34.6178975932,5.60722242386,1.57713368867,0.0,8.25718729233,11.6354268332,25.3265274585,19.5593228125,0.0,5.76720464606
 05/10  05:00:00,42.2963877154,5.62009775867,1.66272620289,0.0,12.1011305571,15.3678112995,30.5367840809,18.9798771457,0.0,11.5569069352
 05/10  06:00:00,66.6475114405,5.9241025051,3.71697349656,0.0,19.7275818095,37.2640762949,29.3119708258,17.6876941793,0.0,11.6242766465
 05/10  07:00:00,87.5133812535,6.19712259851,5.70522010083,0.0,24.3117294858,51.2795993405,38.9430405284,15.5974351148,0.0,23.3456054136
 05/10  08:00:00,74.6482244818,5.83089693824,4.48196724764,0.0,23.6694662846,40.6342015617,40.4423705085,10.9279211681,0.0,29.5144493404
 05/10  09:00:00,71.4746517594,5.79433520067,6.3526355936,0.0,23.6694662846,35.6302164847,57.3058093408,9.87803886869,18.025,29.4027704721
 05/10  10:00:00,52.8963334398,5.65383805017,5.51174210901,0.0,18.7433767983,22.9618409725,51.3318305234,9.83511847067,18.025,23.4717120527
 05/10  11:00:00,52.8599584457,5.6493240985,5.48234485332,0.0,18.7433767983,22.9618409725,50.3958201976,8.95633112925,18.025,23.4144890684
 05/10  12:00:00,53.1405102368,5.66550499674,5.70326642706,0.0,18.5889407304,23.1597249699,47.7940699413,6.35481139759,18.025,23.4142585437
 05/10  13:00:00,53.3266279546,5.67347002348,5.63491829232,0.0,18.7433767983,23.2517909448,45.4770095514,4.03778569805,18.025,23.4142238534
 05/10  14:00:00,53.5263711195,5.68452744193,5.82360402647,0.0,18.7433767983,23.2517909448,44.0505693479,2.61133696079,18.025,23.4142323872
 05/10  15:00:00,53.6043290569,5.70696029131,6.16907918193,0.0,18.7433767983,22.9618409725,44.1899988676,2.75076577485,18.025,23.4142330928
 05/10  16:00:00,57.4978252067,5.73230792137,5.58589655481,0.0,18.7433767983,27.431320555,26.6475362415,2.85474082651,18.025,5.767795415
 05/10  17:00:00,69.5531403536,5.95045961037,5.23459018409,0.0,17.6635504202,40.6971502883,14.5218631838,2.97859954431,0.0,11.5432636395
 05/10  18:00:00,77.198034685,6.11944807732,6.20513343865,0.0,27.5259009287,37.3340067412,17.7343218423,6.12195488794,0.0,11.6123669544
 05/10  19:00:00,80.8867686685,6.28982876717,7.398507856,0.0,33.8341110165,33.3544677425,18.4339196768,6.86316757183,0.0,11.570752105
 05/10  20:00:00,95.86506966,6.49044731574,8.37003183207,0.0,36.5179666069,38.8247702939,22.4350899056,10.8653328172,0.0,11.5697570884
 05/10  21:00:00,91.6776408258,6.47820483835,7.8253818102,0.0,32.965339924,36.8579353714,27.1766380315,15.5511161724,0.0,11.6255218592
 05/10  22:00:00,64.9651096801,6.0740144064,5.06457106642,0.0,25.6355707503,20.6438685092,28.1045317886,16.5196766977,0.0,11.5848550909
 05/10  23:00:00,43.0798334814,5.78439640691,3.02238281599,0.0,15.0252895274,11.7056064465,21.7489653365,15.9740018879,0.0,5.77496344852
 05/10  24:00:00,37.3318647284,5.7110852573,2.37359242891,0.0,11.6412384099,10.0650221343,22.3059269095,16.5377320153,0.0,5.76819489421
 05/11  01:00:00,35.2595326052,5.65714011981,1.91602321676,0.0,10.0992000411,10.047477231,24.0278125599,18.2666908989,0.0,5.76112166098
 05/11  02:00:00,33.0285312663,5.61060668761,1.59111298655,0.0,8.25718729233,10.0299323277,25.4291804558,19.6678644306,0.0,5.7613160252
 05/11  03:00:00,32.8217596877,5.58454849388,1.41040244076,0.0,8.25718729233,10.0299323277,20.2044247014,20.1844247014,0.0,0.02
 05/11  04:00:00,34.2870438716,5.56656802121,1.28694045465,0.0,8.25718729233,11.6354268332,26.1393314524,20.3711830203,0.0,5.76814843209
 05/11  05:00:00,41.9513406992,5.57836406039,1.35942100055,0.0,12.1011305571,15.3678112995,31.7682978978,20.2115430056,0.0,11.5567548923
 05/11  06:00:00,66.218953113,5.87498958615,3.33754125238,0.0,19.7275818095,37.2640762949,30.6884692577,19.0623026852,0.0,11.6261665725
 05/11  07:00:00,86.6934562155,6.10048328747,4.98195899075,0.0,24.3117294858,51.2795993405,40.1510262012,16.8071972954,0.0,23.3438289058
 05/11  08:00:00,74.2746393837,5.79566704238,4.14362575221,0.0,23.6694662846,40.6342015617,40.7991809203,11.2882259434,0.0,29.510954977
 05/11  09:00:00,71.5310853433,5.80112905647,6.40228752724,0.0,23.6694662846,35.6302164847,55.4879671301,8.06492123388,18.025,29.3980458962
 05/11  10:00:00,53.1010687425,5.67072631104,5.69959610921,0.0,18.7433767983,22.9618409725,54.382943388,7.0272891554,18.025,29.3306542326
 05/11  11:00:00,53.0950326392,5.67219823712,5.69455002339,0.0,18.7433767983,22.9618409725,47.401591476,5.96667945961,18.025,23.4099120164
 05/11  12:00:00,53.3961530059,5.70044492528,5.92397388064,0.0,18.5889407304,23.1597249699,46.4860876426,5.06089756394,18.025,23.4001900786
 05/11  13:00:00,53.7598474353,5.72547590207,6.01613683226,0.0,18.7433767983,23.2517909448,43.2473066057,1.82147329313,18.025,23.4008333126
 05/11  14:00:00,54.1740663137,5.76992703432,6.38590453364,0.0,18.7433767983,23.2517909448,42.7463721365,1.32396801621,18.025,23.3974041203
 05/11  15:00:00,54.3247260692,5.81851193488,6.77792949384,0.0,18.7433767983,22.9618409725,43.7978954684,2.3756271266,18.025,23.3972683418
 05/11  16:00:00,58.6718387295,5.89260874173,6.59961699288,0.0,18.7433767983,27.431320555,20.4104069603,2.3654069603,18.025,0.02
 05/11  17:00:00,71.2007349633,6.17253195056,6.66012283238,0.0,17.6635504202,40.6971502883,13.8995515804,2.356614078,0.0,11.5429375024
 05/11  18:00:00,78.9991037661,6.36827998008,7.75738668101,0.0,27.5259009287,37.3340067412,16.3150929936,4.7035401789,0.0,11.6115528147
 05/11  19:00:00,82.3486190926,6.50471905644,8.64547663823,0.0,33.8341110165,33.3544677425,18.1438160123,6.57368043325,0.0,11.570135579
 05/11  20:00:00,97.4964216399,6.71229943727,9.7795442833,0.0,36.5179666069,38.8247702939,20.0426714582,8.4728677558,0.0,11.5698037024
 05/11  21:00:00,93.9859258797,6.75010270482,9.86178446446,0.0,32.965339924,36.8579353714,20.7923863608,9.16675295648,0.0,11.6256334043
 05/11  22:00:00,67.2246466678,6.33267875794,7.06545577975,0.0,25.6355707503,20.6438685092,21.8097679674,10.225089547,0.0,11.5846784205
 05/11  23:00:00,44.7790245173,5.97212498379,4.53385100286,0.0,15.0252895274,11.7056064465,17.0495731746,11.2746235759,0.0,5.77494959877
 05/11  24:00:00,38.5612763736,5.84655712083,3.4675380942,0.0,11.6412384099,10.0650221343,17.2794385348,11.5112923552,0.0,5.7681461796
 05/12  01:00:00,36.2814168725,5.76887236649,2.82618024747,0.0,10.0992000411,10.047477231,17.5521420485,11.7909847464,0.0,5.76115730207
 05/12  02:00:00,33.9427592507,5.71530203313,2.40064916799,0.0,8.25718729233,10.0299323277,17.9134392829,12.152376789,0.0,5.76106249385
 05/12  03:00:00,33.6426879507,5.68172827872,2.13415378253,0.0,8.25718729233,10.0299323277,13.364554107,13.344554107,0.0,0.02
 05/12  04:00:00,35.096507333,5.66338523679,1.99959275353,0.0,8.25718729233,11.6354268332,19.6272031245,13.8591464855,0.0,5.76805663898
 05/12  05:00:00,42.7423277632,5.67363653825,2.05514585263,0.0,12.1011305571,15.3678112995,25.4125498068,13.8556495779,0.0,11.5569002289
 05/12  06:00:00,67.378515559,6.00746136201,4.36464702094,0.0,19.7275818095,37.2640762949,30.45348071,13.0254462673,0.0,17.4280344427
 05/12  07:00:00,89.257481884,6.39220969746,7.25428203857,0.0,24.3117294858,51.2795993405,27.2574556136,9.74601023563,0.0,17.5114453779
 05/12  08:00:00,76.5767156037,5.9826487944,6.25873439864,0.0,23.6694662846,40.6342015617,32.9243960742,3.41695937557,0.0,29.5074366986
 05/12  09:00:00,73.7508544733,5.982125473,8.4410703803,0.0,23.6694662846,35.6302164847,48.7221791644,1.30036358337,18.025,29.396815581
 05/12  10:00:00,54.9963324119,5.80991513298,7.45567908001,0.0,18.7433767983,22.9618409725,48.7925765081,1.43600909385,18.025,29.3315674142
 05/12  11:00:00,55.6084989568,5.87780603312,8.00241394703,0.0,18.7433767983,22.9618409725,42.0159404542,0.581239837136,18.025,23.409700617
 05/12  12:00:00,56.0314238606,5.9432398825,8.31645544069,0.0,18.5889407304,23.1597249699,42.3113807296,0.885336509395,18.025,23.4010442202
 05/12  13:00:00,56.5406183534,5.98312691923,8.53926170662,0.0,18.7433767983,23.2517909448,41.4321842667,0.00610056003367,18.025,23.4010837066
 05/12  14:00:00,56.5321639457,5.99876076043,8.5151734319,0.0,18.7433767983,23.2517909448,41.4216461059,0.0,18.025,23.3966461059
 05/12  15:00:00,55.7667255609,5.98892165132,8.04952418329,0.0,18.7433767983,22.9618409725,43.7868695262,2.36556051456,18.025,23.3963090116
 05/12  16:00:00,59.0041731889,5.9751869857,6.84937780791,0.0,18.7433767983,27.431320555,22.0345914389,3.98959143888,18.025,0.02
 05/12  17:00:00,70.8998427029,6.18218824944,6.34958195628,0.0,17.6635504202,40.6971502883,16.4586815914,4.91593335963,0.0,11.5427482317
 05/12  18:00:00,78.6680963426,6.35148049542,7.44319328967,0.0,27.5259009287,37.3340067412,19.0141985841,7.40314374853,0.0,11.6110548355
 05/12  19:00:00,81.7359775939,6.4581182752,8.07944659908,0.0,33.8341110165,33.3544677425,20.6718788534,9.10215893406,0.0,11.5697199194
 05/12  20:00:00,94.7707406083,6.64034638173,9.00982729669,0.0,36.5179666069,38.8247702939,23.2238707973,11.6545476505,0.0,11.5693231469
 05/12  21:00:00,93.1094798499,6.67137258573,9.06408481528,0.0,32.965339924,36.8579353714,24.5413396008,12.9164443814,0.0,11.6248952194
 05/12  22:00:00,66.4724353467,6.26333767434,6.38259771006,0.0,25.6355707503,20.6438685092,25.7832827214,14.20014853,0.0,11.5831341914
 05/12  23:00:00,44.1167551896,5.91345018771,3.93026347437,0.0,15.0252895274,11.7056064465,20.8734349021,15.0992775349,0.0,5.77415736723
 05/12  24:00:00,37.9584741323,5.78548359142,2.925814675,0.0,11.6412384099,10.0650221343,21.1650095657,15.3969593536,0.0,5.76805021212
 05/13  01:00:00,38.7661753929,5.74761106716,2.57272300923,0.0,12.8411359301,10.0650221343,21.4586238652,15.6974381018,0.0,5.76118576345
 05/13  02:00:00,33.692883219,5.69303553719,2.17304369692,0.0,8.25718729233,10.0299323277,21.608077029,15.8473175084,0.0,5.76075952059
 05/13  03:00:00,33.4729122557,5.66561648021,1.98049455799,0.0,8.25718729233,10.0299323277,16.0258656035,16.0058656035,0.0,0.02
 05/13  04:00:00,34.9643472404,5.65066627863,1.88015689206,0.0,8.25718729233,11.6354268332,21.352506371,15.5845922221,0.0,5.76791414889
 05/13  05:00:00,39.0544313372,5.64087301993,1.82161866049,0.0,8.71707943955,15.3327214929,20.3720673558,14.5973933348,0.0,5.77467402095
 05/13  06:00:00,52.4522671951,5.73965493931,2.56043597967,0.0,18.5082010057,25.6353820695,24.8442163037,13.2876447804,0.0,11.5565715233
 05/13  07:00:00,70.6258262176,5.95408626097,4.18366854809,0.0,19.4083231844,41.0650158608,28.9651786453,11.5374628323,0.0,17.427715813
 05/13  08:00:00,99.1827366151,6.37881286959,8.43864338339,0.0,26.3286599382,57.9988325916,42.046491834,6.4291530213,0.0,35.6173388127
 05/13  09:00:00,84.3882958527,6.14727675505,9.03026541404,0.0,26.3286599382,42.8504436482,53.4061945007,5.87547034292,18.025,29.5057241578
 05/13  10:00:00,58.1122172712,5.83002989996,7.06579533203,0.0,21.7447113004,23.4437158914,53.2517033787,5.82766585145,18.025,29.3990375272
 05/13  11:00:00,55.6925127404,5.83385128587,7.10422868304,0.0,19.3027497915,23.426170988,51.7014953013,4.35118040221,18.025,29.3253148991
 05/13  12:00:00,56.3345370168,5.90517015396,7.53298346986,0.0,19.1483137236,23.7250123474,45.1335801263,3.7098581677,18.025,23.3987219586
 05/13  13:00:00,57.497666412,6.01975459969,8.43598535845,0.0,19.3027497915,23.7161209604,41.5424888076,0.113391571895,18.025,23.4040972357
 05/13  14:00:00,58.482256042,6.11965264766,9.32067433777,0.0,19.3027497915,23.7161209604,41.4200085796,0.0,18.025,23.3950085796
 05/13  15:00:00,58.5214642603,6.16558931357,9.60389717441,0.0,19.3027497915,23.426170988,41.4218983083,0.0,18.025,23.3968983083
 05/13  16:00:00,62.6481964375,6.21276942932,9.2321221251,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/13  17:00:00,71.0361578487,6.39701561782,8.81324850719,0.0,18.2229234133,37.5968344597,11.5290077588,0.0,0.0,11.5290077588
 05/13  18:00:00,87.0964438007,6.70631899492,10.6108328133,0.0,32.690315043,37.0816133363,6.47035904472,0.689138381945,0.0,5.78122066277
 05/13  19:00:00,88.4186386768,6.88289185627,11.6445729529,0.0,36.8143715336,33.066984531,12.8901155572,1.32209441571,0.0,11.5680211415
 05/13  20:00:00,98.6112788989,7.06328802559,12.6487320515,0.0,36.3493007332,38.7721355839,8.92888483196,3.13568139638,0.0,5.79320343559
 05/13  21:00:00,99.9815748544,7.05079522877,12.3813886132,0.0,36.1807251679,36.8228455648,16.5582968181,4.98847353142,0.0,11.5698232867
 05/13  22:00:00,75.4890072825,6.64913405378,9.61016229785,0.0,31.0351095914,20.6438685092,24.1774520874,6.75045166225,0.0,17.4270004251
 05/13  23:00:00,49.8223403182,6.25827362202,6.88878472062,0.0,17.4250845679,11.7056064465,13.914226913,8.12599140459,0.0,5.78823550837
 05/13  24:00:00,42.2446066426,6.11639750572,5.68114062034,0.0,12.8411359301,10.0650221343,14.2471336811,8.47924942668,0.0,5.76788425444
 05/14  01:00:00,41.3499229571,6.01784114626,4.76682095542,0.0,12.925468867,10.100111941,14.946848423,9.1857618625,0.0,5.76108656052
 05/14  02:00:00,35.5654218611,5.88673988582,3.73246038261,0.0,8.34152022915,10.0650221343,15.9684155588,10.2075809316,0.0,5.76083462715
 05/14  03:00:00,34.9893165577,5.82059665324,3.22250066254,0.0,8.34152022915,10.0650221343,10.7364469794,10.7164469794,0.0,0.02
 05/14  04:00:00,36.2237520878,5.77588722069,2.89492280758,0.0,8.34152022915,11.6705166398,16.688402233,10.9205524625,0.0,5.76784977051
 05/14  05:00:00,40.1826519183,5.74549625958,2.72580096411,0.0,8.80141237637,15.3678112995,16.7429894554,10.9684380932,0.0,5.77455136222
 05/14  06:00:00,53.7381420117,5.87505424061,3.71091899459,0.0,18.5082010057,25.6353820695,22.6046246728,11.0483736431,0.0,11.5562510297
 05/14  07:00:00,72.9180127856,6.19169055862,6.1188465778,0.0,19.4926561212,41.1001056674,22.3658517206,10.74140561,0.0,11.6244461106
 05/14  08:00:00,101.498692476,6.6257987606,10.5076365958,0.0,26.3286599382,57.9988325916,48.5737412909,7.02895763798,0.0,41.5447836529
 05/14  09:00:00,86.9085576481,6.40009323933,11.4171491159,0.0,26.2443270014,42.8153538416,51.8616503626,4.33794967438,18.025,29.4987006883
 05/14  10:00:00,60.5019653367,6.03624499806,9.24933631759,0.0,21.7447113004,23.4437158914,51.1046195722,3.68246242853,18.025,29.3971571436
 05/14  11:00:00,57.6410232385,5.98454195778,8.84234557653,0.0,19.3449162599,23.4437158914,44.4239853111,2.93589836275,18.025,23.4630869483
 05/14  12:00:00,57.2885678573,5.950154597,8.38232331651,0.0,19.190480192,23.7425572507,45.5191141786,4.08454206312,18.025,23.4095721155
 05/14  13:00:00,56.9746170124,5.93587199022,8.05653471893,0.0,19.260583323,23.698576057,44.1375214715,2.70398080733,18.025,23.4085406641
 05/14  14:00:00,56.9509715521,5.93668766695,8.03207378908,0.0,19.260583323,23.698576057,44.013920026,2.58117286348,18.025,23.4077471625
 05/14  15:00:00,56.637768772,5.93516655284,8.01034212727,0.0,19.260583323,23.4086260847,45.1969463183,3.7649786918,18.025,23.4069676265
 05/14  16:00:00,60.4022713921,5.93907983648,7.31959723895,0.0,19.260583323,27.8781056672,27.0975412718,3.3050420115,18.025,5.76749926031
 05/14  17:00:00,68.7517423869,6.13220995174,6.85335490551,0.0,18.1807569449,37.5792895564,8.79267125432,3.01855098601,0.0,5.77412026832
 05/14  18:00:00,85.0891012605,6.46054876379,8.96868731286,0.0,32.6059821062,37.0465235296,16.5752980317,5.03306069824,0.0,11.5422373335
 05/14  19:00:00,87.0591408982,6.67764136248,10.4903342245,0.0,36.8143715336,33.066984531,11.06008337,5.26528130026,0.0,5.79480206978
 05/14  20:00:00,98.0094713307,6.91956793103,12.0712358748,0.0,36.43363367,38.8072253906,17.7311151564,6.16330620354,0.0,11.5678089528
 05/14  21:00:00,99.514655231,6.94690301349,12.137792879,0.0,36.0963922311,36.7877557581,17.9129360657,6.34343247059,0.0,11.5695035951
 05/14  22:00:00,74.9061314188,6.54385014405,9.25201140204,0.0,30.9507766546,20.6087787026,18.5869677007,6.96393898724,0.0,11.6230287134
 05/14  23:00:00,49.2286040932,6.15501447288,6.39831473443,0.0,17.4250845679,11.7056064465,19.4854437231,7.9293108146,0.0,11.5561329085
 05/14  24:00:00,41.9337395043,6.03807617904,5.32917713682,0.0,12.925468867,10.100111941,13.9302237894,8.16239412391,0.0,5.76782966548
 05/15  01:00:00,38.0199854783,5.93344914497,4.40018424928,0.0,10.0992000411,10.047477231,14.0900717867,8.32899808967,0.0,5.76107369699
 05/15  02:00:00,35.4233518358,5.85768343345,3.73887618596,0.0,8.25718729233,10.0299323277,8.48831508292,8.46831508292,0.0,0.02
 05/15  03:00:00,34.9377111565,5.81158094147,3.29933509194,0.0,8.25718729233,10.0299323277,14.3514925793,8.59069372391,0.0,5.76079885536
 05/15  04:00:00,36.2974253255,5.78234712946,3.08156386604,0.0,8.25718729233,11.6354268332,14.4600463837,8.69267418712,0.0,5.76737219661
 05/15  05:00:00,44.1825749628,5.80930221806,3.35975803393,0.0,12.1011305571,15.3678112995,13.8686734917,8.08193536922,0.0,5.78673812245
 05/15  06:00:00,70.8174175433,6.35355682697,7.45750469334,0.0,19.7275818095,37.2640762949,24.201074919,6.7784383137,0.0,17.4226366053
 05/15  07:00:00,93.2599008861,6.78299364375,10.8659802427,0.0,24.3117294858,51.2795993405,22.4078391805,4.89934163069,0.0,17.5084975498
 05/15  08:00:00,79.6663519528,6.24215478938,9.08890940429,0.0,23.6694662846,40.6342015617,36.4791144544,1.08183090981,0.0,35.3972835446
 05/15  09:00:00,76.1436305697,6.17089324938,10.6451075149,0.0,23.6694662846,35.6302164847,48.3137072502,0.895123142261,18.025,29.3935841079
 05/15  10:00:00,57.0386290253,5.94251137244,9.36540553352,0.0,18.7433767983,22.9618409725,42.8521643384,1.36427547214,18.025,23.4628888662
 05/15  11:00:00,57.2024266446,5.95024700241,9.523916018,0.0,18.7433767983,22.9618409725,42.3696901317,0.937328626003,18.025,23.4073615057
 05/15  12:00:00,58.2787428579,6.02182957904,10.4852026017,0.0,18.5889407304,23.1597249699,41.9741140828,0.546949470367,18.025,23.4021646125
 05/15  13:00:00,60.1030627811,6.16153301797,11.9233157909,0.0,18.7433767983,23.2517909448,41.4246124101,0.0,18.025,23.3996124101
 05/15  14:00:00,62.6350585268,6.31055442854,14.3062898246,0.0,18.7433767983,23.2517909448,41.4252617286,0.0,18.025,23.4002617286
 05/15  15:00:00,65.0348476508,6.46453636148,16.8420468216,0.0,18.7433767983,22.9618409725,41.4194685807,0.0,18.025,23.3944685807
 05/15  16:00:00,70.9973901576,6.61635008355,18.2014435476,0.0,18.7433767983,27.431320555,23.7925466607,0.0,18.025,5.76754666073
 05/15  17:00:00,84.7817512997,7.03155030239,19.3821512522,0.0,17.6635504202,40.6971502883,5.78095760174,0.0,0.0,5.78095760174
 05/15  18:00:00,92.5716067981,7.33083788241,20.3673892296,0.0,27.5259009287,37.3340067412,11.6100949945,0.0,0.0,11.6100949945
 05/15  19:00:00,95.8670233227,7.53143570813,21.1372081465,0.0,33.8341110165,33.3544677425,11.5687001531,0.0,0.0,11.5687001531
 05/15  20:00:00,106.81385714,7.65235775189,20.0409632375,0.0,36.5179666069,38.8247702939,11.6264618664,0.0579509225686,0.0,11.5685109439
 05/15  21:00:00,103.379955359,7.58861768447,18.4173660065,0.0,32.965339924,36.8579353714,11.6796072888,0.0564232361574,0.0,11.6231840526
 05/15  22:00:00,75.1285764795,7.06128763531,14.2408261731,0.0,25.6355707503,20.6438685092,12.3885052012,0.805607968961,0.0,11.5828972323
 05/15  23:00:00,51.5309805462,6.60103477926,10.6569251613,0.0,15.0252895274,11.7056064465,6.98949988177,1.21512485081,0.0,5.77437503096
 05/15  24:00:00,44.6886395036,6.41766755559,9.02381242648,0.0,11.6412384099,10.0650221343,7.09360129573,1.32588215409,0.0,5.76771914164
 05/16  01:00:00,42.0778239411,6.31048663484,8.08098876637,0.0,10.0992000411,10.047477231,6.9786044405,1.2176134312,0.0,5.7609910093
 05/16  02:00:00,39.2327919846,6.20841828741,7.19758243852,0.0,8.25718729233,10.0299323277,7.13523338718,1.37452417867,0.0,5.76070920851
 05/16  03:00:00,38.5648136333,6.14385231014,6.59417309315,0.0,8.25718729233,10.0299323277,1.57963574936,1.55963574936,0.0,0.02
 05/16  04:00:00,39.7728625548,6.101327972,6.23802669791,0.0,8.25718729233,11.6354268332,7.4654257731,1.69783157183,0.0,5.76759420127
 05/16  05:00:00,47.7192924097,6.13483289873,6.57095174613,0.0,12.1011305571,15.3678112995,13.1905676429,1.63516234404,0.0,11.5554052989
 05/16  06:00:00,74.7190785257,6.72774495863,10.9849947194,0.0,19.7275818095,37.2640762949,13.1716674034,1.54839536386,0.0,11.6232720395
 05/16  07:00:00,96.8715749172,7.12717954053,14.1334897569,0.0,24.3117294858,51.2795993405,24.5821602756,1.2473121217,0.0,23.3348481539
 05/16  08:00:00,83.6928490534,6.58093235757,12.7766450759,0.0,23.6694662846,40.6342015617,29.4981620427,0.0,0.0,29.4981620427
 05/16  09:00:00,80.1379613193,6.50737591709,14.3029683243,0.0,23.6694662846,35.6302164847,47.4140305097,0.0,18.025,29.3890305097
 05/16  10:00:00,60.5775389845,6.2249055669,12.6219277125,0.0,18.7433767983,22.9618409725,41.488207544,0.0,18.025,23.463207544
 05/16  11:00:00,60.7499641783,6.22811518823,12.7935907285,0.0,18.7433767983,22.9618409725,41.4291966335,0.0,18.025,23.4041966335
 05/16  12:00:00,62.0447830649,6.27268287224,14.000394438,0.0,18.5889407304,23.1597249699,41.4289549367,0.0,18.025,23.4039549367
 05/16  13:00:00,65.5964484061,6.48018238332,17.098057949,0.0,18.7433767983,23.2517909448,41.4275599089,0.0,18.025,23.4025599089
 05/16  14:00:00,66.7308840616,6.50561604988,18.2070598681,0.0,18.7433767983,23.2517909448,41.4254044972,0.0,18.025,23.4004044972
 05/16  15:00:00,67.8743403482,6.60658429377,19.539497623,0.0,18.7433767983,22.9618409725,41.424246838,0.0,18.025,23.399246838
 05/16  16:00:00,76.3627987182,6.84582707718,23.3373753703,0.0,18.7433767983,27.431320555,23.792440496,0.0,18.025,5.76744049602
 05/16  17:00:00,91.184362977,7.29423597038,25.5220838685,0.0,17.6635504202,40.6971502883,5.78059747223,0.0,0.0,5.78059747223
 05/16  18:00:00,98.8872057618,7.57961131712,26.4342250218,0.0,27.5259009287,37.3340067412,17.4034121032,0.0,0.0,17.4034121032
 05/16  19:00:00,99.8281022411,7.70010771972,24.9296281466,0.0,33.8341110165,33.3544677425,5.79424518977,0.0,0.0,5.79424518977
 05/16  20:00:00,109.121288507,7.8031776614,22.1975869481,0.0,36.5179666069,38.8247702939,11.5827178704,0.0150530235877,0.0,11.5676648469
 05/16  21:00:00,106.477688189,7.79674744273,21.3069821639,0.0,32.965339924,36.8579353714,17.4232421034,0.0,0.0,17.4232421034
 05/16  22:00:00,78.457448351,7.30457410333,17.32642394,0.0,25.6355707503,20.6438685092,11.5820343383,0.0,0.0,11.5820343383
 05/16  23:00:00,54.7096140237,6.84554582824,13.5910540983,0.0,15.0252895274,11.7056064465,5.77424660385,0.0,0.0,5.77424660385
 05/16  24:00:00,47.5677926115,6.64565628911,11.6749820681,0.0,11.6412384099,10.0650221343,5.76766542168,0.0,0.0,5.76766542168
 05/17  01:00:00,44.6135880475,6.51677167638,10.4104745719,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/17  02:00:00,41.5827275732,6.40652830807,9.34941200749,0.0,8.25718729233,10.0299323277,5.76058750453,0.0,0.0,5.76058750453
 05/17  03:00:00,40.9757411039,6.34592318114,8.80303148546,0.0,8.25718729233,10.0299323277,5.76068080414,0.0,0.0,5.76068080414
 05/17  04:00:00,42.31088861,6.30985911586,8.56752763792,0.0,8.25718729233,11.6354268332,5.76661265406,0.0,0.0,5.76661265406
 05/17  05:00:00,50.5636745025,6.35865813291,9.19152057075,0.0,12.1011305571,15.3678112995,5.78742520487,0.0,0.0,5.78742520487
 05/17  06:00:00,78.2251984495,7.00411427307,14.2147585114,0.0,19.7275818095,37.2640762949,17.4228864975,0.0,0.0,17.4228864975
 05/17  07:00:00,102.33857672,7.50779595562,19.2199010178,0.0,24.3117294858,51.2795993405,17.5057484583,0.0,0.0,17.5057484583
 05/17  08:00:00,93.1437385812,7.07806179002,21.7304187324,0.0,23.6694662846,40.6342015617,29.4955628116,0.0,0.0,29.4955628116
 05/17  09:00:00,92.3616673184,7.126454702,25.9076080762,0.0,23.6694662846,35.6302164847,47.4089547329,0.0,18.025,29.3839547329
 05/17  10:00:00,74.4744170491,6.92594073133,25.817777746,0.0,18.7433767983,22.9618409725,41.4863644226,0.0,18.025,23.4613644226
 05/17  11:00:00,77.6387887916,7.08926063258,28.8212747941,0.0,18.7433767983,22.9618409725,41.4311934967,0.0,18.025,23.4061934967
 05/17  12:00:00,81.4371376529,7.30662377967,32.3588120224,0.0,18.5889407304,23.1597249699,41.4295723206,0.0,18.025,23.4045723206
 05/17  13:00:00,84.1898209843,7.48410015649,34.6875184943,0.0,18.7433767983,23.2517909448,41.4281554776,0.0,18.025,23.4031554776
 05/17  14:00:00,85.4502706234,7.59512779232,35.8369404677,0.0,18.7433767983,23.2517909448,41.4267845841,0.0,18.025,23.4017845841
 05/17  15:00:00,85.7749400843,7.68684193717,36.3598455124,0.0,18.7433767983,22.9618409725,41.4254220083,0.0,18.025,23.4004220083
 05/17  16:00:00,90.9601054494,7.81690025204,36.9636157557,0.0,18.7433767983,27.431320555,23.7917081063,0.0,18.025,5.76670810633
 05/17  17:00:00,104.102134448,8.1853820534,37.5487178732,0.0,17.6635504202,40.6971502883,5.78049151825,0.0,0.0,5.78049151825
 05/17  18:00:00,110.741485787,8.42917102513,37.4389601982,0.0,27.5259009287,37.3340067412,17.4034917236,0.0,0.0,17.4034917236
 05/17  19:00:00,106.967172484,8.30272150095,31.4660963123,0.0,33.8341110165,33.3544677425,5.79247322166,0.0,0.0,5.79247322166
 05/17  20:00:00,112.627144177,8.18662454496,25.3200070038,0.0,36.5179666069,38.8247702939,11.5682408954,0.0,0.0,11.5682408954
 05/17  21:00:00,109.171241215,8.10929903506,23.6880004666,0.0,32.965339924,36.8579353714,17.4222756873,0.0,0.0,17.4222756873
 05/17  22:00:00,80.9963196986,7.59109966929,19.5787815175,0.0,25.6355707503,20.6438685092,11.5816302873,0.0,0.0,11.5816302873
 05/17  23:00:00,56.45927235,7.06324000266,15.1230259738,0.0,15.0252895274,11.7056064465,5.77417176004,0.0,0.0,5.77417176004
 05/17  24:00:00,48.2215519048,6.77426177945,12.2001411853,0.0,11.6412384099,10.0650221343,5.79337490436,0.0258006106352,0.0,5.76757429373
 05/18  01:00:00,44.3015731401,6.56329978637,10.0519361393,0.0,10.0992000411,10.047477231,0.947879307661,0.927879307661,0.0,0.02
 05/18  02:00:00,40.6054288183,6.38562162727,8.39302463253,0.0,8.25718729233,10.0299323277,7.71666616876,1.95581382005,0.0,5.76085234872
 05/18  03:00:00,39.5186232561,6.27879796202,7.41304234776,0.0,8.25718729233,10.0299323277,8.44890976482,2.68876928261,0.0,5.76014048221
 05/18  04:00:00,40.3236075155,6.19722058728,6.69289089625,0.0,8.25718729233,11.6354268332,9.47541197644,3.70858783454,0.0,5.76682414191
 05/18  05:00:00,47.9120052466,6.19632780908,6.70219192475,0.0,12.1011305571,15.3678112995,9.44499784771,3.6575624527,0.0,5.78743539501
 05/18  06:00:00,74.3526795515,6.73539079209,10.6109789262,0.0,19.7275818095,37.2640762949,20.6623846785,3.23999775076,0.0,17.4223869278
 05/18  07:00:00,97.0475231095,7.17688266442,14.2597834376,0.0,24.3117294858,51.2795993405,19.1022551165,1.59910756292,0.0,17.5031475536
 05/18  08:00:00,85.8889328333,6.77326314053,14.7804265797,0.0,23.6694662846,40.6342015617,29.500599298,0.00944363091562,0.0,29.491155667
 05/18  09:00:00,85.3974377006,6.84210873789,19.227735494,0.0,23.6694662846,35.6302164847,47.4071582606,0.0,18.025,29.3821582606
 05/18  10:00:00,68.7065128251,6.70489747402,20.2709248579,0.0,18.7433767983,22.9618409725,41.4848816018,0.0,18.025,23.4598816018
 05/18  11:00:00,71.6699846226,6.84850758357,23.0932290608,0.0,18.7433767983,22.9618409725,41.4297096547,0.0,18.025,23.4047096547
 05/18  12:00:00,74.4697593305,7.00421729716,25.6938457377,0.0,18.5889407304,23.1597249699,41.4278874884,0.0,18.025,23.4028874884
 05/18  13:00:00,77.5000755004,7.15985192484,28.3220266872,0.0,18.7433767983,23.2517909448,41.4262775147,0.0,18.025,23.4012775147
 05/18  14:00:00,81.3816068413,7.40071582522,31.9626939422,0.0,18.7433767983,23.2517909448,41.4247149999,0.0,18.025,23.3997149999
 05/18  15:00:00,83.6490043528,7.5513443831,34.3694125727,0.0,18.7433767983,22.9618409725,41.4231554951,0.0,18.025,23.3981554951
 05/18  16:00:00,87.9088728455,7.65052306191,34.0787651732,0.0,18.7433767983,27.431320555,23.7910012663,0.0,18.025,5.76600126626
 05/18  17:00:00,100.003917213,7.9686286073,33.6672622694,0.0,17.6635504202,40.6971502883,5.78060514255,0.0,0.0,5.78060514255
 05/18  18:00:00,109.150171662,8.31404612984,35.9627868015,0.0,27.5259009287,37.3340067412,17.4017992851,0.0,0.0,17.4017992851
 05/18  19:00:00,112.653201543,8.53803584731,36.9168216397,0.0,33.8341110165,33.3544677425,5.7940286262,0.0,0.0,5.7940286262
 05/18  20:00:00,123.906682744,8.71095798101,36.0752230889,0.0,36.5179666069,38.8247702939,11.5660686024,0.0,0.0,11.5660686024
 05/18  21:00:00,121.403697983,8.72744862479,35.3023242965,0.0,32.965339924,36.8579353714,17.4214849662,0.0,0.0,17.4214849662
 05/18  22:00:00,91.8219083923,8.15203628436,29.8434469783,0.0,25.6355707503,20.6438685092,11.5810796433,0.0,0.0,11.5810796433
 05/18  23:00:00,66.8414640146,7.62332812577,24.9451356103,0.0,15.0252895274,11.7056064465,5.77391593482,0.0,0.0,5.77391593482
 05/18  24:00:00,53.2745885019,7.14366416608,16.8837814816,0.0,11.6412384099,10.0650221343,5.78722005971,0.0198695499437,0.0,5.76735050977
 05/19  01:00:00,47.3614521862,6.82798564024,12.8471328864,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/19  02:00:00,44.0861860042,6.686239507,11.5731674606,0.0,8.25718729233,10.0299323277,5.76068450475,0.0,0.0,5.76068450475
 05/19  03:00:00,43.1211777073,6.58914187246,10.7052582417,0.0,8.25718729233,10.0299323277,5.7603529789,0.0,0.0,5.7603529789
 05/19  04:00:00,44.0499614573,6.5166249411,10.0998459295,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/19  05:00:00,51.5905282734,6.50935890028,10.0676924104,0.0,12.1011305571,15.3678112995,11.5859545205,0.031520375221,0.0,11.5544341453
 05/19  06:00:00,78.6370482333,7.09699967853,14.5337574438,0.0,19.7275818095,37.2640762949,17.421827802,0.0,0.0,17.421827802
 05/19  07:00:00,101.583697071,7.52958817142,18.4432721986,0.0,24.3117294858,51.2795993405,17.5024083294,0.0,0.0,17.5024083294
 05/19  08:00:00,90.441630233,7.0677262491,19.0386774199,0.0,23.6694662846,40.6342015617,29.490484876,0.0,0.0,29.490484876
 05/19  09:00:00,89.315839848,7.08582593062,22.9024299303,0.0,23.6694662846,35.6302164847,47.4089701855,0.0,18.025,29.3839701855
 05/19  10:00:00,69.3490601986,6.81255203887,20.8058266405,0.0,18.7433767983,22.9618409725,41.4837413396,0.0,18.025,23.4587413396
 05/19  11:00:00,67.0461101175,6.74596800628,18.5718998009,0.0,18.7433767983,22.9618409725,41.424762139,0.0,18.025,23.399762139
 05/19  12:00:00,66.2036885872,6.70408700924,17.7279120486,0.0,18.5889407304,23.1597249699,41.4227352413,0.0,18.025,23.3977352413
 05/19  13:00:00,66.1997810345,6.7436940531,17.4378949938,0.0,18.7433767983,23.2517909448,41.4225397347,0.0,18.025,23.3975397347
 05/19  14:00:00,69.0888740742,6.86596344718,20.2047182024,0.0,18.7433767983,23.2517909448,41.4191906976,0.0,18.025,23.3941906976
 05/19  15:00:00,70.1261547832,6.95422307234,21.4436887182,0.0,18.7433767983,22.9618409725,41.4174416197,0.0,18.025,23.3924416197
 05/19  16:00:00,73.3668686096,6.9778087588,20.2094812237,0.0,18.7433767983,27.431320555,23.7921435893,0.0,18.025,5.76714358933
 05/19  17:00:00,85.8371254409,7.26018791458,20.2089195699,0.0,17.6635504202,40.6971502883,5.77975452452,0.0,0.0,5.77975452452
 05/19  18:00:00,92.7478704765,7.46536166719,20.4091879767,0.0,27.5259009287,37.3340067412,11.6073809808,0.0,0.0,11.6073809808
 05/19  19:00:00,95.9216039076,7.62865149204,21.0946175962,0.0,33.8341110165,33.3544677425,11.5676394945,0.0,0.0,11.5676394945
 05/19  20:00:00,106.784476112,7.74704399773,19.9169398026,0.0,36.5179666069,38.8247702939,11.5828464586,0.0174316315355,0.0,11.5654148271
 05/19  21:00:00,104.031328236,7.7162563743,18.9411669755,0.0,32.965339924,36.8579353714,11.6210992896,0.0,0.0,11.6210992896
 05/19  22:00:00,76.6527751842,7.26189970315,15.5644630168,0.0,25.6355707503,20.6438685092,11.5811415689,0.0,0.0,11.5811415689
 05/19  23:00:00,53.5474997814,6.83528856331,12.4392186902,0.0,15.0252895274,11.7056064465,5.77397403805,0.0,0.0,5.77397403805
 05/19  24:00:00,46.5094486668,6.63231308714,10.6299981999,0.0,11.6412384099,10.0650221343,5.76731596227,0.0,0.0,5.76731596227
 05/20  01:00:00,46.579340998,6.53160636594,9.60192177106,0.0,12.8411359301,10.0650221343,5.76047354671,0.0,0.0,5.76047354671
 05/20  02:00:00,40.4870749238,6.37611569576,8.28418518315,0.0,8.25718729233,10.0299323277,6.30179407788,0.54126891579,0.0,5.76052516209
 05/20  03:00:00,39.4968851614,6.27670677814,7.39340712279,0.0,8.25718729233,10.0299323277,1.38784606168,1.36784606168,0.0,0.02
 05/20  04:00:00,40.5467736661,6.21736416895,6.89592360837,0.0,8.25718729233,11.6354268332,7.49162100609,1.72432308108,0.0,5.767297925
 05/20  05:00:00,43.9825873718,6.13815651285,6.2525408018,0.0,8.71707943955,15.3327214929,9.05737037952,3.28360880069,0.0,5.77376157884
 05/20  06:00:00,57.8845903141,6.29060418858,7.44187534852,0.0,18.5082010057,25.6353820695,15.6436846873,4.09093728193,0.0,11.5527474053
 05/20  07:00:00,77.5139404803,6.66644775578,10.3595414564,0.0,19.4083231844,41.0650158608,15.2793097562,3.65829414846,0.0,11.6210156077
 05/20  08:00:00,106.864599477,7.12248124992,15.3769909461,0.0,26.3286599382,57.9988325916,42.0002856333,0.485432818185,0.0,41.5148528152
 05/20  09:00:00,92.00412746,6.86806051323,15.9254201033,0.0,26.3286599382,42.8504436482,47.5388817613,0.0334141958548,18.025,29.4804675654
 05/20  10:00:00,64.5287613405,6.41358843302,12.8988542761,0.0,21.7447113004,23.4437158914,48.1612698396,0.751899145287,18.025,29.3843706943
 05/20  11:00:00,62.0615236536,6.3992348086,12.9079130878,0.0,19.3027497915,23.426170988,41.5998522912,0.118765686093,18.025,23.4560866051
 05/20  12:00:00,62.1609756402,6.40060700532,12.8640244442,0.0,19.1483137236,23.7250123474,41.8439443012,0.422553237295,18.025,23.3963910639
 05/20  13:00:00,62.5684155932,6.43750050861,13.0890244256,0.0,19.3027497915,23.7161209604,41.4167252236,0.0,18.025,23.3917252236
 05/20  14:00:00,63.721670568,6.53034466318,14.1494344834,0.0,19.3027497915,23.7161209604,41.4125597591,0.0,18.025,23.3875597591
 05/20  15:00:00,64.3528731781,6.59496444024,15.005966734,0.0,19.3027497915,23.426170988,41.413816603,0.0,18.025,23.388816603
 05/20  16:00:00,69.1298318545,6.66945316141,15.2571121943,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/20  17:00:00,78.444362891,6.94583335842,15.672684161,0.0,18.2229234133,37.5968344597,11.5271665321,0.0,0.0,11.5271665321
 05/20  18:00:00,94.4026562443,7.29159981215,17.3318215819,0.0,32.690315043,37.0816133363,5.78038152422,0.0,0.0,5.78038152422
 05/20  19:00:00,94.9346236269,7.42798483253,17.6155417855,0.0,36.8143715336,33.066984531,11.5643474354,0.0,0.0,11.5643474354
 05/20  20:00:00,103.859656126,7.54531441395,17.4151634355,0.0,36.3493007332,38.7721355839,6.19312596499,0.39990980437,0.0,5.79321616063
 05/20  21:00:00,103.919356584,7.43420530047,15.9358360539,0.0,36.1807251679,36.8228455648,14.2109177421,2.64361606297,0.0,11.5673016791
 05/20  22:00:00,78.5598548502,6.95733767658,12.3729242687,0.0,31.0351095914,20.6438685092,19.1760938303,4.99127934364,0.0,14.1848144867
 05/20  23:00:00,52.3417996075,6.51717643513,9.14940742503,0.0,17.4250845679,11.7056064465,14.972831983,5.97058285781,0.0,9.00224912519
 05/20  24:00:00,44.102354867,6.31531512397,7.34000960564,0.0,12.8411359301,10.0650221343,13.2943078769,7.52701661989,0.0,5.76729125698
 05/21  01:00:00,42.7287314914,6.17130043086,5.99220080648,0.0,12.925468867,10.100111941,14.8430913227,9.08250541286,0.0,5.76058590984
 05/21  02:00:00,36.7429275865,6.01862553197,4.77811227374,0.0,8.34152022915,10.0650221343,9.76393815262,9.74393815262,0.0,0.02
 05/21  03:00:00,35.9332930791,5.92695949561,4.06014068654,0.0,8.34152022915,10.0650221343,16.2500062149,10.4897824748,0.0,5.76022374009
 05/21  04:00:00,37.0571143334,5.86743223133,3.63677858159,0.0,8.34152022915,11.6705166398,16.3232614136,10.5561870186,0.0,5.76707439506
 05/21  05:00:00,38.9945910509,5.81991076924,3.34737463639,0.0,8.80141237637,15.3678112995,16.2080860886,10.4344729222,0.0,5.77361316638
 05/21  06:00:00,54.7395138067,5.97858706688,4.60883073935,0.0,18.5082010057,25.6353820695,15.3272761018,9.54137793727,0.0,5.78589816453
