Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  07:00:00,74.9579423282,6.39088076473,7.95970027803,0.0,19.4926561212,41.1001056674,23.977271828,6.5577053207,0.0,17.4195665073
 05/21  08:00:00,104.893860951,6.92836461081,13.6003931403,0.0,26.3286599382,57.9988325916,36.200656884,0.620191856951,0.0,35.5804650271
 05/21  09:00:00,90.5304839257,6.72706591621,14.7122053153,0.0,26.2443270014,42.8153538416,51.3287095647,0.0,18.025,33.3037095647
 05/21  10:00:00,64.4480977313,6.38033008875,12.8514629717,0.0,21.7447113004,23.4437158914,43.592302556,0.0,18.025,25.567302556
 05/21  11:00:00,62.7925014354,6.43485789099,13.5435637858,0.0,19.3449162599,23.4437158914,41.8331383939,0.0,18.025,23.8081383939
 05/21  12:00:00,64.6628980981,6.55589242021,15.1509529372,0.0,19.190480192,23.7425572507,41.0721850369,0.0,18.025,23.0471850369
 05/21  13:00:00,65.9684098601,6.63174393254,16.3544939071,0.0,19.260583323,23.698576057,41.4235067952,0.0,18.025,23.3985067952
 05/21  14:00:00,66.49542852,6.68579348661,16.827463107,0.0,19.260583323,23.698576057,41.4213260095,0.0,18.025,23.3963260095
 05/21  15:00:00,66.4169374712,6.73361100057,16.9911039115,0.0,19.260583323,23.4086260847,41.4191738518,0.0,18.025,23.3941738518
 05/21  16:00:00,70.9234586583,6.78345963335,16.996439642,0.0,19.260583323,27.8781056672,23.7919170468,0.0,18.025,5.76691704679
 05/21  17:00:00,79.1906417081,6.98596167179,16.4385492028,0.0,18.1807569449,37.5792895564,5.77350373799,0.0,0.0,5.77350373799
 05/21  18:00:00,94.5929624074,7.30058528227,17.6325723193,0.0,32.6059821062,37.0465235296,5.78003970166,0.0,0.0,5.78003970166
 05/21  19:00:00,95.7507918996,7.4800984345,18.3796030487,0.0,36.8143715336,33.066984531,11.5665848575,0.0,0.0,11.5665848575
 05/21  20:00:00,104.219821176,7.57956575462,17.6216635387,0.0,36.43363367,38.8072253906,11.6239661012,0.0579181238001,0.0,11.5660479774
 05/21  21:00:00,104.569208105,7.52253106281,16.6167994564,0.0,36.0963922311,36.7877557581,5.79301980463,0.0,0.0,5.79301980463
 05/21  22:00:00,79.784333418,7.1094767632,13.5647032459,0.0,30.9507766546,20.6087787026,17.6025831671,0.18257757349,0.0,17.4200055936
 05/21  23:00:00,53.6313203549,6.65846170581,10.2976527883,0.0,17.4250845679,11.7056064465,7.08683029745,1.29980777418,0.0,5.78702252326
 05/21  24:00:00,45.3319934084,6.43611161432,8.32943589689,0.0,12.925468867,10.100111941,8.91826556496,3.15116797116,0.0,5.76709759379
 05/22  01:00:00,40.8147004918,6.26509872333,6.86327871187,0.0,10.0992000411,10.047477231,10.9388991392,5.1784419552,0.0,5.76045718399
 05/22  02:00:00,37.9692515732,6.15123709705,5.99124833323,0.0,8.25718729233,10.0299323277,11.1614809108,5.40113805431,0.0,5.76034285645
 05/22  03:00:00,37.2370974203,6.07229615822,5.33803842433,0.0,8.25718729233,10.0299323277,5.97353343233,5.95353343233,0.0,0.02
 05/22  04:00:00,38.5039479019,6.02656755159,5.04390617827,0.0,8.25718729233,11.6354268332,11.3599458049,5.5940558447,0.0,5.76588996023
 05/22  05:00:00,44.5038693956,6.04688445983,5.32753592927,0.0,12.1011305571,15.3678112995,16.0900847665,4.53705314573,0.0,11.5530316208
 05/22  06:00:00,73.0369410404,6.60411174598,9.42659328343,0.0,19.7275818095,37.2640762949,15.0712673121,3.45184176957,0.0,11.6194255425
 05/22  07:00:00,95.40200603,7.01920500105,12.7720291772,0.0,24.3117294858,51.2795993405,25.3620236425,2.03753071967,0.0,23.3244929228
 05/22  08:00:00,83.1694865968,6.56807265465,12.2662325167,0.0,23.6694662846,40.6342015617,29.4816491885,0.0,0.0,29.4816491885
 05/22  09:00:00,80.3467791249,6.55464288422,14.4645832998,0.0,23.6694662846,35.6302164847,47.4023914607,0.0,18.025,29.3773914607
 05/22  10:00:00,61.8199422131,6.34468308453,13.7446042139,0.0,18.7433767983,22.9618409725,41.4759910565,0.0,18.025,23.4509910565
 05/22  11:00:00,61.8017626423,6.36227319575,13.7112636757,0.0,18.7433767983,22.9618409725,41.4224427256,0.0,18.025,23.3974427256
 05/22  12:00:00,62.5197982495,6.37974201903,14.3683808694,0.0,18.5889407304,23.1597249699,41.4127963136,0.0,18.025,23.3877963136
 05/22  13:00:00,61.0862251777,6.34153844409,12.7265105633,0.0,18.7433767983,23.2517909448,39.6203426469,0.0523392277154,18.025,21.5430034192
 05/22  14:00:00,60.7584672967,6.32483873497,12.4154505928,0.0,18.7433767983,23.2517909448,37.4286713616,0.0,18.025,19.4036713616
 05/22  15:00:00,61.1831832172,6.3857689257,13.0691901107,0.0,18.7433767983,22.9618409725,41.4220463045,0.0,18.025,23.3970463045
 05/22  16:00:00,65.819686238,6.46765376627,13.1724755588,0.0,18.7433767983,27.431320555,23.7917476403,0.0,18.025,5.76674764031
 05/22  17:00:00,78.1779701909,6.75304702657,13.056932617,0.0,17.6635504202,40.6971502883,5.77984703716,0.0,0.0,5.77984703716
 05/22  18:00:00,85.6193281042,6.94296317011,13.8030907401,0.0,27.5259009287,37.3340067412,17.6350116192,0.236349264317,0.0,17.3986623548
 05/22  19:00:00,88.9304199469,7.10400642603,14.6281157639,0.0,33.8341110165,33.3544677425,6.73103178865,0.939223482083,0.0,5.79180830657
 05/22  20:00:00,102.069375052,7.3167852536,15.6321337681,0.0,36.5179666069,38.8247702939,13.4971841731,1.93157292139,0.0,11.5656112517
 05/22  21:00:00,100.00080385,7.31811453097,15.308831863,0.0,32.965339924,36.8579353714,20.5864910901,3.16774368454,0.0,17.4187474055
 05/22  22:00:00,72.3841174584,6.82886882576,11.7288741429,0.0,25.6355707503,20.6438685092,16.2856715427,4.70597498111,0.0,11.5796965616
 05/22  23:00:00,49.1899568753,6.40422024999,8.5127648632,0.0,15.0252895274,11.7056064465,11.3592376234,5.58572121227,0.0,5.77351641112
 05/22  24:00:00,42.6593708387,6.24835872074,7.16389190814,0.0,11.6412384099,10.0650221343,11.2775210744,5.51053781269,0.0,5.76698326174
 05/23  01:00:00,40.0666601998,6.14316958752,6.23717406794,0.0,10.0992000411,10.047477231,5.55199907189,5.53199907189,0.0,0.02
 05/23  02:00:00,37.2976490203,6.04762448774,5.42326245352,0.0,8.25718729233,10.0299323277,11.5752442203,5.81489346051,0.0,5.76035075983
 05/23  03:00:00,36.7287547194,5.99070041892,4.91129395927,0.0,8.25718729233,10.0299323277,11.8089437686,6.04898268464,0.0,5.75996108397
 05/23  04:00:00,38.0689257591,5.95871037176,4.67674778241,0.0,8.25718729233,11.6354268332,5.81612787881,5.79612787881,0.0,0.02
 05/23  05:00:00,44.1386274786,5.99116255029,5.01802700644,0.0,12.1011305571,15.3678112995,16.5312693882,4.97799950727,0.0,11.5532698809
 05/23  06:00:00,72.6005071274,6.54524944518,9.04903596321,0.0,19.7275818095,37.2640762949,16.3450879452,4.72581227345,0.0,11.6192756717
 05/23  07:00:00,94.557041283,6.9278551408,12.0184392506,0.0,24.3117294858,51.2795993405,27.3437969558,4.01925142959,0.0,23.3245455262
 05/23  08:00:00,81.1578500695,6.40043339216,10.4222516915,0.0,23.6694662846,40.6342015617,30.2430193112,0.764697179038,0.0,29.4783221322
 05/23  09:00:00,77.6590286021,6.32986031686,12.001626383,0.0,23.6694662846,35.6302164847,47.8606899984,0.464581972728,18.025,29.3711080257
 05/23  10:00:00,58.164830599,6.05792727922,10.3762565856,0.0,18.7433767983,22.9618409725,42.8585200138,1.38130119928,18.025,23.4522188145
 05/23  11:00:00,58.2065289347,6.05576413109,10.422544129,0.0,18.7433767983,22.9618409725,42.2103466347,0.788788170694,18.025,23.396558464
 05/23  12:00:00,58.3064460689,6.06592997823,10.4688475714,0.0,18.5889407304,23.1597249699,42.6010537697,1.18617549597,18.025,23.3898782737
 05/23  13:00:00,58.5506708542,6.07207052114,10.4604276768,0.0,18.7433767983,23.2517909448,41.4167685791,0.00599382908813,18.025,23.38577475
 05/23  14:00:00,58.5883322857,6.07888991861,10.4912694753,0.0,18.7433767983,23.2517909448,35.5699953727,0.0,18.025,17.5449953727
 05/23  15:00:00,58.4222317487,6.10012281225,10.5938903285,0.0,18.7433767983,22.9618409725,41.9181258222,0.496150651362,18.025,23.3969751709
 05/23  16:00:00,62.7296154942,6.17107990729,10.3789867862,0.0,18.7433767983,27.431320555,24.2163298613,0.424701181892,18.025,5.76662867937
 05/23  17:00:00,74.9119880144,6.44571101292,10.0982958084,0.0,17.6635504202,40.6971502883,6.30849964307,0.528745895756,0.0,5.77975374731
 05/23  18:00:00,82.4184802795,6.63720383577,10.9080197349,0.0,27.5259009287,37.3340067412,19.2037939991,1.80567191406,0.0,17.398122085
 05/23  19:00:00,85.896341395,6.79614530206,11.9019097971,0.0,33.8341110165,33.3544677425,8.12793735526,2.33611877004,0.0,5.79181858522
 05/23  20:00:00,99.289959147,7.01779032475,13.1517243801,0.0,36.5179666069,38.8247702939,15.6272959286,4.06170973061,0.0,11.565586198
 05/23  21:00:00,97.6313072012,7.05769343779,13.1997734072,0.0,32.965339924,36.8579353714,22.1194790971,4.70120644376,0.0,17.4182726533
 05/23  22:00:00,70.390805882,6.60458444542,9.95985970576,0.0,25.6355707503,20.6438685092,17.1128637374,5.53341767542,0.0,11.579446062
 05/23  23:00:00,47.4282604585,6.20609250028,6.94920354311,0.0,15.0252895274,11.7056064465,12.1721534181,6.39868952593,0.0,5.77346389218
 05/23  24:00:00,40.8461705719,6.05495717872,5.54409886332,0.0,11.6412384099,10.0650221343,12.9709983359,7.20405933966,0.0,5.76693899625
 05/24  01:00:00,38.2946176942,5.96038626811,4.64791935259,0.0,10.0992000411,10.047477231,7.75319919513,7.73319919513,0.0,0.02
 05/24  02:00:00,35.6590927342,5.87932455277,3.95301043916,0.0,8.25718729233,10.0299323277,13.7064887414,7.94617379465,0.0,5.76031494677
 05/24  03:00:00,35.0345141816,5.82061390439,3.38714421753,0.0,8.25718729233,10.0299323277,14.4354263346,8.67551554983,0.0,5.75991078481
 05/24  04:00:00,36.2164624866,5.77455470428,3.00844596952,0.0,8.25718729233,11.6354268332,9.64086899072,9.62086899072,0.0,0.02
 05/24  05:00:00,42.0091700876,5.78492750867,3.09481470813,0.0,12.1011305571,15.3678112995,21.4168805334,9.86395712645,0.0,11.552923407
 05/24  06:00:00,69.7823215949,6.27172011919,6.504397165,0.0,19.7275818095,37.2640762949,21.9915458198,10.3729287103,0.0,11.6186171094
 05/24  07:00:00,91.620014394,6.64881012552,9.36047996593,0.0,24.3117294858,51.2795993405,32.6983768888,9.37648752389,0.0,23.3218893649
 05/24  08:00:00,77.9037859903,6.12526093956,7.44337538934,0.0,23.6694662846,40.6342015617,35.2316189007,5.7568990962,0.0,29.4747198045
 05/24  09:00:00,74.4197363977,6.04956739937,9.04263794262,0.0,23.6694662846,35.6302164847,52.5069903539,5.10876309753,18.025,29.3732272564
 05/24  10:00:00,54.8137673245,5.80520509246,7.27792436549,0.0,18.7433767983,22.9618409725,47.5740672343,6.09959860713,18.025,23.4494686272
 05/24  11:00:00,54.5754758109,5.79058257416,7.05667827152,0.0,18.7433767983,22.9618409725,47.2441320892,5.82531611359,18.025,23.3938159756
 05/24  12:00:00,54.7178036777,5.80023589796,7.14590363478,0.0,18.5889407304,23.1597249699,46.7894594751,5.37753025052,18.025,23.3869292246
 05/24  13:00:00,55.1175959742,5.82350529525,7.27592272112,0.0,18.7433767983,23.2517909448,37.672709174,2.10548693266,18.025,17.5422222413
 05/24  14:00:00,55.452824399,5.84431279303,7.5903475509,0.0,18.7433767983,23.2517909448,42.8878366898,1.46662901509,18.025,23.3962076747
 05/24  15:00:00,55.5316282924,5.87404814871,7.9293671279,0.0,18.7433767983,22.9618409725,43.7493205354,2.33089624261,18.025,23.3934242928
 05/24  16:00:00,59.6596062372,5.91366784546,7.56639148624,0.0,18.7433767983,27.431320555,25.8064610504,2.01491234062,18.025,5.7665487098
 05/24  17:00:00,71.857545629,6.18311750538,7.30645451502,0.0,17.6635504202,40.6971502883,8.07659723755,2.29767491852,0.0,5.77892231903
 05/24  18:00:00,79.6503496491,6.37810244807,8.39900309271,0.0,27.5259009287,37.3340067412,21.9314095773,4.5348907967,0.0,17.3965187806
 05/24  19:00:00,83.2956878965,6.54427327932,9.55313952089,0.0,33.8341110165,33.3544677425,11.0082822666,5.21525645386,0.0,5.79302581276
 05/24  20:00:00,96.9959985882,6.7949569689,11.080607667,0.0,36.5179666069,38.8247702939,18.0168821614,6.45302604794,0.0,11.5638561134
 05/24  21:00:00,95.6458461709,6.86305354509,11.4089706488,0.0,32.965339924,36.8579353714,24.1255876268,6.7087351155,0.0,17.4168525113
 05/24  22:00:00,68.8503362907,6.45030022027,8.57368835802,0.0,25.6355707503,20.6438685092,12.3596221024,6.55998417964,0.0,5.79963792279
 05/24  23:00:00,46.1686347708,6.07732818177,5.81834898567,0.0,15.0252895274,11.7056064465,18.9564021681,7.42982723085,0.0,11.5265749373
 05/24  24:00:00,39.8497242756,5.94810154561,4.6545146212,0.0,11.6412384099,10.0650221343,8.00113712652,7.98113712652,0.0,0.02
 05/25  01:00:00,37.4944791657,5.87154681017,3.93662250142,0.0,10.0992000411,10.047477231,13.9338176098,8.17367571005,0.0,5.76014189976
 05/25  02:00:00,34.8670946485,5.79770422633,3.24263703029,0.0,8.25718729233,10.0299323277,14.6377040637,8.87746704095,0.0,5.76023702275
 05/25  03:00:00,34.3818417302,5.75193700631,2.80315477943,0.0,8.25718729233,10.0299323277,10.3752825957,10.3552825957,0.0,0.02
 05/25  04:00:00,35.7175199208,5.72454168339,2.55952142276,0.0,8.25718729233,11.6354268332,17.3806134851,11.6138536807,0.0,5.76675980449
 05/25  05:00:00,41.5726375039,5.7411037239,2.70211485428,0.0,12.1011305571,15.3678112995,22.7890089899,11.2370090011,0.0,11.5519999888
 05/25  06:00:00,69.1348311589,6.19093959939,5.93770761576,0.0,19.7275818095,37.2640762949,22.0211989509,10.4037496642,0.0,11.6174492867
 05/25  07:00:00,91.1118586647,6.58433956306,8.91681645877,0.0,24.3117294858,51.2795993405,32.6344325585,9.31261818269,0.0,23.3218143758
 05/25  08:00:00,77.2749178216,6.05229934574,6.88748390216,0.0,23.6694662846,40.6342015617,35.0463956947,5.57289985736,0.0,29.4734958374
 05/25  09:00:00,73.8260463437,5.98385035363,8.51467781102,0.0,23.6694662846,35.6302164847,46.662591858,5.13798467666,18.025,23.4996071813
 05/25  10:00:00,54.5100588346,5.76572985176,7.0136980869,0.0,18.7433767983,22.9618409725,53.2190551518,5.88811024141,18.025,29.3059449104
 05/25  11:00:00,54.3103140553,5.75196781498,6.83013624305,0.0,18.7433767983,22.9618409725,47.2181516889,5.80267322962,18.025,23.3904784592
 05/25  12:00:00,54.2653483884,5.74572909121,6.74796022173,0.0,18.5889407304,23.1597249699,41.3037719632,5.72742899619,18.025,17.551342967
 05/25  13:00:00,54.3422195888,5.74781265375,6.57624912163,0.0,18.7433767983,23.2517909448,44.8362495525,3.41878752158,18.025,23.392462031
 05/25  14:00:00,54.3396595651,5.7439067617,6.57759447548,0.0,18.7433767983,23.2517909448,44.5746302447,3.16011362594,18.025,23.3895166188
 05/25  15:00:00,54.1998358835,5.76145278891,6.71017363846,0.0,18.7433767983,22.9618409725,45.7591610165,4.34758342599,18.025,23.3865775905
 05/25  16:00:00,58.36539562,5.81281116635,6.37303899189,0.0,18.7433767983,27.431320555,27.6365011048,3.84560671144,18.025,5.76589439334
 05/25  17:00:00,70.4633179518,6.05407205942,6.04127897774,0.0,17.6635504202,40.6971502883,10.2205939757,4.44108934748,0.0,5.77950462825
 05/25  18:00:00,78.041867182,6.21848584145,6.95015418097,0.0,27.5259009287,37.3340067412,19.9223792831,8.31799554511,0.0,11.604383738
 05/25  19:00:00,81.5263906347,6.37076148493,7.95736261246,0.0,33.8341110165,33.3544677425,20.6879000259,9.12277192407,0.0,11.5651281018
 05/25  20:00:00,95.1520288724,6.61381795566,9.41778876467,0.0,36.5179666069,38.8247702939,21.8928648163,10.3283794778,0.0,11.5644853385
 05/25  21:00:00,93.4804477018,6.65421963882,9.45242532704,0.0,32.965339924,36.8579353714,23.1196240789,11.5022709735,0.0,11.6173531054
 05/25  22:00:00,66.4645659481,6.2205558236,6.41767384887,0.0,25.6355707503,20.6438685092,24.4948637806,12.9161949566,0.0,11.578668824
 05/25  23:00:00,43.9346353203,5.8692213778,3.79246483602,0.0,15.0252895274,11.7056064465,20.2583975745,14.485126837,0.0,5.77327073747
 05/25  24:00:00,37.9656962354,5.77403451579,2.94455781046,0.0,11.6412384099,10.0650221343,20.3352008425,14.5688287226,0.0,5.76637211988
 05/26  01:00:00,35.9247669814,5.72762173099,2.51083869897,0.0,10.0992000411,10.047477231,20.8247275629,15.0645608477,0.0,5.76016671515
 05/26  02:00:00,33.6985295976,5.68617487083,2.18560936991,0.0,8.25718729233,10.0299323277,15.6469254398,15.6269254398,0.0,0.02
 05/26  03:00:00,33.5056633327,5.66324845004,2.01566695629,0.0,8.25718729233,10.0299323277,21.5793231785,15.8191980285,0.0,5.76012515
 05/26  04:00:00,34.9467188648,5.64325287388,1.87001380295,0.0,8.25718729233,11.6354268332,21.7599972858,15.9933561785,0.0,5.76664110727
 05/26  05:00:00,40.73012999,5.65513470527,1.94558966068,0.0,12.1011305571,15.3678112995,21.4675724323,15.6818023847,0.0,5.78577004756
 05/26  06:00:00,67.0772419128,5.96758034978,4.1034916945,0.0,19.7275818095,37.2640762949,32.514200219,15.1003219574,0.0,17.4138782617
 05/26  07:00:00,88.8080513271,6.33869403242,6.85868092715,0.0,24.3117294858,51.2795993405,29.6206321724,12.1262188364,0.0,17.494413336
 05/26  08:00:00,75.5956168934,5.89283439913,5.36766271311,0.0,23.6694662846,40.6342015617,36.866500867,7.39461930895,0.0,29.4718815581
 05/26  09:00:00,72.6023184283,5.86964597246,7.40516805539,0.0,23.6694662846,35.6302164847,53.8290470873,6.44082993436,18.025,29.363217153
 05/26  10:00:00,53.8093113719,5.71131697379,6.36737066039,0.0,18.7433767983,22.9618409725,48.3509837293,6.87964250647,18.025,23.4463412228
 05/26  11:00:00,53.6538214638,5.70121133808,6.22440579511,0.0,18.7433767983,22.9618409725,48.2482131956,6.83439899316,18.025,23.3888142025
 05/26  12:00:00,53.5334398206,5.69069444324,6.07109452954,0.0,18.5889407304,23.1597249699,47.993862366,6.58311978023,18.025,23.3857425858
 05/26  13:00:00,53.5727336535,5.68945283974,5.86512622833,0.0,18.7433767983,23.2517909448,46.5942157635,5.18429780206,18.025,23.3849179614
 05/26  14:00:00,53.6893284437,5.69496305518,5.97620916893,0.0,18.7433767983,23.2517909448,45.6221671782,4.21771834465,18.025,23.3794488336
 05/26  15:00:00,53.5367714325,5.7065836643,6.10198073611,0.0,18.7433767983,22.9618409725,40.6695246123,5.10477558765,18.025,17.5397490247
 05/26  16:00:00,57.3905870419,5.7285827333,5.48247758405,0.0,18.7433767983,27.431320555,28.9055527071,5.11420732606,18.025,5.76634538101
 05/26  17:00:00,69.5813380322,5.95325041463,5.26013418576,0.0,17.6635504202,40.6971502883,16.2291729075,4.69164871247,0.0,11.537524195
 05/26  18:00:00,77.5657868975,6.14839868036,6.54418165716,0.0,27.5259009287,37.3340067412,18.9015794063,7.29828651114,0.0,11.6032928951
 05/26  19:00:00,81.1893806193,6.30818821871,7.68294195978,0.0,33.8341110165,33.3544677425,19.3942230353,7.83165573271,0.0,11.5625673026
 05/26  20:00:00,94.7758709613,6.54947111243,9.10598949247,0.0,36.5179666069,38.8247702939,15.7162799637,9.92413120313,0.0,5.79214876058
 05/26  21:00:00,93.2669002955,6.60688765679,9.28622381851,0.0,32.965339924,36.8579353714,28.0964463618,10.6814420896,0.0,17.4150042723
 05/26  22:00:00,66.32355801,6.18291062586,6.31432482792,0.0,25.6355707503,20.6438685092,22.973575722,11.3960253453,0.0,11.5775503767
 05/26  23:00:00,44.0225535383,5.85630699116,3.89330391555,0.0,15.0252895274,11.7056064465,17.4693321503,11.6962306267,0.0,5.77310152358
 05/26  24:00:00,37.9192545207,5.76055811775,2.91159936353,0.0,11.6412384099,10.0650221343,18.5338405156,12.7672397091,0.0,5.76660080643
 05/27  01:00:00,38.7635851782,5.73446260564,2.58334264289,0.0,12.8411359301,10.0650221343,13.7511770253,13.7311770253,0.0,0.02
 05/27  02:00:00,33.6807948669,5.68122426317,2.17282577269,0.0,8.25718729233,10.0299323277,19.6930603635,13.9330581323,0.0,5.76000223122
 05/27  03:00:00,33.4310862056,5.6520536456,1.95228977889,0.0,8.25718729233,10.0299323277,20.37482977,14.6152749611,0.0,5.75955480889
 05/27  04:00:00,34.8306025192,5.62716554718,1.76999267371,0.0,8.25718729233,11.6354268332,15.6989704857,15.6789704857,0.0,0.02
 05/27  05:00:00,36.9318859181,5.6060123709,1.61803304772,0.0,8.71707943955,15.3327214929,21.759211147,15.9862558695,0.0,5.77295527751
 05/27  06:00:00,52.2217820901,5.70789276926,2.3618507298,0.0,18.5082010057,25.6353820695,26.5690577135,15.017348826,0.0,11.5517088875
 05/27  07:00:00,70.4411570768,5.92684884167,4.02647651594,0.0,19.4083231844,41.0650158608,24.9868171975,13.369746475,0.0,11.6170707224
 05/27  08:00:00,99.1175103642,6.34434308781,8.40819858821,0.0,26.3286599382,57.9988325916,49.6485066841,8.16584499704,0.0,41.4826616871
 05/27  09:00:00,84.13614534,6.08589481194,8.83971117214,0.0,26.3286599382,42.8504436482,54.7379105128,7.24802623299,18.025,29.4648842798
 05/27  10:00:00,57.6506900374,5.76403195105,6.6704199776,0.0,21.7447113004,23.4437158914,49.4791814122,7.95611111886,18.025,23.4980702933
 05/27  11:00:00,54.9040096118,5.73778313282,6.41190865941,0.0,19.3027497915,23.426170988,55.2596395462,7.9379638507,18.025,29.2966756955
 05/27  12:00:00,54.9368683292,5.73399367323,6.30656483677,0.0,19.1483137236,23.7250123474,43.4131987452,7.84463442953,18.025,17.5435643157
 05/27  13:00:00,54.9843450645,5.73597377651,6.20652201488,0.0,19.3027497915,23.7161209604,46.5861572931,5.17027988255,18.025,23.3908774106
 05/27  14:00:00,55.0072855161,5.73892403805,6.22651193804,0.0,19.3027497915,23.7161209604,46.39079207,4.97827582193,18.025,23.3875162481
 05/27  15:00:00,54.5897659376,5.72942981223,6.10843504068,0.0,19.3027497915,23.426170988,48.0457974756,6.63660866299,18.025,23.3841888126
 05/27  16:00:00,57.9262197033,5.70744480003,5.01553800159,0.0,19.3027497915,27.8956505705,31.6522441347,7.86202493163,18.025,5.76521920305
 05/27  17:00:00,65.4055086044,5.80846893945,3.77123992281,0.0,18.2229234133,37.5968344597,14.894388528,9.1218701508,0.0,5.77251837723
 05/27  18:00:00,81.3290194168,6.06041835538,5.48942574318,0.0,32.690315043,37.0816133363,17.6794219013,11.900075684,0.0,5.77934621727
 05/27  19:00:00,82.7032789404,6.23127736278,6.5809812455,0.0,36.8143715336,33.066984531,24.2271282904,12.6630234179,0.0,11.5641048725
 05/27  20:00:00,91.4774866883,6.45742461314,8.0049627079,0.0,36.3493007332,38.7721355839,19.1953620464,13.4043374758,0.0,5.79102457066
 05/27  21:00:00,95.1580101923,6.48902415627,8.11975328993,0.0,36.1807251679,36.8228455648,25.1397855299,13.5753988353,0.0,11.5643866946
 05/27  22:00:00,70.891174262,6.11982164719,5.54187915054,0.0,31.0351095914,20.6438685092,31.8031304463,14.3889127971,0.0,17.4142176491
 05/27  23:00:00,45.7235101403,5.80671574515,3.2416503402,0.0,17.4250845679,11.7056064465,21.0630125507,15.2771109076,0.0,5.78590164311
 05/27  24:00:00,38.8290030221,5.74472223368,2.63729072736,0.0,12.8411359301,10.0650221343,21.8045106686,16.038310063,0.0,5.7662006056
 05/28  01:00:00,38.6243584062,5.71180901844,2.34734883525,0.0,12.925468867,10.100111941,21.8127580968,16.0528704101,0.0,5.75988768666
 05/28  02:00:00,33.5792508394,5.65837542958,1.97471619441,0.0,8.34152022915,10.0650221343,15.9577833709,15.9377833709,0.0,0.02
 05/28  03:00:00,33.3734198008,5.63253733104,1.79471977475,0.0,8.34152022915,10.0650221343,21.8617939345,16.1019892445,0.0,5.75980469
 05/28  04:00:00,34.8853044183,5.61993191973,1.71250924018,0.0,8.34152022915,11.6705166398,21.4113553868,15.6449860454,0.0,5.76636934141
 05/28  05:00:00,37.1188564059,5.61334156089,1.6782595134,0.0,8.80141237637,15.3678112995,19.9751363322,14.2022616676,0.0,5.77287466458
 05/28  06:00:00,52.3800450186,5.72300918032,2.50501084166,0.0,18.5082010057,25.6353820695,18.2722672681,12.4877846229,0.0,5.78448264514
 05/28  07:00:00,70.8478110941,5.94899890327,4.29157105369,0.0,19.4926561212,41.1001056674,28.1804232254,10.7661253885,0.0,17.4142978369
 05/28  08:00:00,99.3824503434,6.36851685374,8.6489895795,0.0,26.3286599382,57.9988325916,42.2400183618,6.67979044314,0.0,35.5602279187
 05/28  09:00:00,84.348354275,6.12090423075,9.13635119733,0.0,26.2443270014,42.8153538416,53.2719684851,5.78722565322,18.025,29.4597428319
 05/28  10:00:00,58.0298539242,5.79244380602,7.02118060486,0.0,21.7447113004,23.4437158914,53.1846107145,5.79364475598,18.025,29.3659659585
 05/28  11:00:00,55.5534814629,5.77865574353,6.96080571309,0.0,19.3449162599,23.4437158914,45.8834399037,4.41546655899,18.025,23.4429733447
 05/28  12:00:00,55.7845024674,5.78955172676,7.03893912918,0.0,19.190480192,23.7425572507,45.0227312965,3.61545872838,18.025,23.3822725681
 05/28  13:00:00,56.0556640609,5.82248547731,7.25104148607,0.0,19.260583323,23.698576057,42.0393763147,0.634978716462,18.025,23.3793975982
 05/28  14:00:00,56.3350419304,5.85270364677,7.50020186972,0.0,19.260583323,23.698576057,35.9267731583,0.357925105667,18.025,17.5438480527
 05/28  15:00:00,56.2737508586,5.87763987019,7.70392913073,0.0,19.260583323,23.4086260847,42.7218259607,1.30819635636,18.025,23.3886296043
 05/28  16:00:00,60.1965535892,5.8995702106,7.15346882889,0.0,19.260583323,27.8781056672,24.728972834,0.937770746518,18.025,5.76620208744
 05/28  17:00:00,68.9043916149,6.12244867252,7.01586522282,0.0,18.1807569449,37.5792895564,6.3399334106,0.567498047512,0.0,5.77243536308
 05/28  18:00:00,84.7167220895,6.41293225479,8.64404610914,0.0,32.6059821062,37.0465235296,8.12400632334,2.34496143563,0.0,5.7790448877
 05/28  19:00:00,86.3352731553,6.60460199115,9.83966293214,0.0,36.8143715336,33.066984531,15.643127375,4.07911692761,0.0,11.5640104474
 05/28  20:00:00,95.2222607354,6.83419219523,11.2535587467,0.0,36.43363367,38.8072253906,17.2991416153,5.73564204414,0.0,11.5634995712
 05/28  21:00:00,98.3254149738,6.83747907138,11.0581386096,0.0,36.0963922311,36.7877557581,12.934702864,7.14307751521,0.0,5.79162534876
 05/28  22:00:00,73.7325093391,6.43444219364,8.18803387777,0.0,30.9507766546,20.6087787026,25.7614935335,8.34709897687,0.0,17.4143945567
 05/28  23:00:00,48.2076965118,6.05692745811,5.47563536742,0.0,17.4250845679,11.7056064465,15.285475672,9.4998136524,0.0,5.7856620196
 05/28  24:00:00,40.8754285018,5.93851600102,4.3705061783,0.0,12.925468867,10.100111941,16.0599764199,10.2934717778,0.0,5.76650464209
 05/29  01:00:00,40.0720306548,5.8659049532,3.64092846752,0.0,12.925468867,10.100111941,16.5622464366,10.8024116584,0.0,5.75983477827
 05/29  02:00:00,34.5995120278,5.76753623176,2.88581921802,0.0,8.34152022915,10.0650221343,16.7113492396,10.9516043246,0.0,5.75974491498
 05/29  03:00:00,34.2826515439,5.73428886512,2.60220675439,0.0,8.34152022915,10.0650221343,11.1222216338,11.1022216338,0.0,0.02
 05/29  04:00:00,35.7013150186,5.71294843874,2.43550979298,0.0,8.34152022915,11.6705166398,17.5650327318,11.7991461474,0.0,5.76588658443
 05/29  05:00:00,37.9253303866,5.70328136528,2.39480098578,0.0,8.80141237637,15.3678112995,16.8537219145,11.0810167787,0.0,5.77270513575
 05/29  06:00:00,53.3446529621,5.81785380994,3.37478051277,0.0,18.5082010057,25.6353820695,21.5688923804,10.0179671754,0.0,11.550925205
 05/29  07:00:00,73.5348299143,6.21263523793,6.71497485009,0.0,19.4926561212,41.1001056674,18.2804160814,6.66490327541,0.0,11.615512806
 05/29  08:00:00,104.169556677,6.81439410334,12.9902416702,0.0,26.3286599382,57.9988325916,35.7273751834,0.177409274652,0.0,35.5499659088
 05/29  09:00:00,89.4468764789,6.59215138008,13.7636409184,0.0,26.2443270014,42.8153538416,47.4874393363,0.0,18.025,29.4624393363
 05/29  10:00:00,62.7370204558,6.20539240011,11.315410929,0.0,21.7447113004,23.4437158914,47.3895460776,0.0,18.025,29.3645460776
 05/29  11:00:00,60.568340991,6.23583093872,11.5184980382,0.0,19.3449162599,23.4437158914,41.4629787088,0.0,18.025,23.4379787088
 05/29  12:00:00,61.6886760461,6.34255239721,12.3901186075,0.0,19.190480192,23.7425572507,41.4079785556,0.0,18.025,23.3829785556
 05/29  13:00:00,63.2305617492,6.47089850433,13.7775330199,0.0,19.260583323,23.698576057,41.4044753591,0.0,18.025,23.3794753591
 05/29  14:00:00,64.4776325247,6.58187027575,14.9136301171,0.0,19.260583323,23.698576057,41.399160868,0.0,18.025,23.374160868
 05/29  15:00:00,63.9431327085,6.60519087565,14.6457626048,0.0,19.260583323,23.4086260847,35.5720761735,0.0,18.025,17.5470761735
 05/29  16:00:00,68.4965253216,6.66411001514,14.6889114341,0.0,19.260583323,27.8781056672,23.7899084388,0.0,18.025,5.76490843883
 05/29  17:00:00,76.9973630481,6.86480990516,14.3664853896,0.0,18.1807569449,37.5792895564,5.77246225328,0.0,0.0,5.77246225328
 05/29  18:00:00,92.1859803312,7.15838913966,15.3678562324,0.0,32.6059821062,37.0465235296,11.5378473671,0.0,0.0,11.5378473671
 05/29  19:00:00,93.3930825148,7.3264082052,16.1756803115,0.0,36.8143715336,33.066984531,5.79132699321,0.0,0.0,5.79132699321
 05/29  20:00:00,100.836563084,7.45674327082,16.2453215232,0.0,36.43363367,38.8072253906,11.7808311502,0.21761194574,0.0,11.5632192045
 05/29  21:00:00,103.052878429,7.38453503683,15.238556581,0.0,36.0963922311,36.7877557581,11.1513273849,1.52512980155,0.0,9.62619758331
 05/29  22:00:00,78.0232217689,6.93096888057,11.9822391078,0.0,30.9507766546,20.6087787026,17.1774480075,3.61797941761,0.0,13.5594685899
 05/29  23:00:00,51.7078660271,6.46783186827,8.56490967926,0.0,17.4250845679,11.7056064465,12.4091872185,6.62359781064,0.0,5.78558940787
 05/29  24:00:00,43.4769560105,6.25291486447,6.65764124989,0.0,12.925468867,10.100111941,14.8586296055,9.09222695809,0.0,5.76640264744
 05/30  01:00:00,38.8408799091,6.07069677643,5.08389419078,0.0,10.0992000411,10.047477231,16.4291221735,10.6693312501,0.0,5.75979092333
 05/30  02:00:00,35.7762695883,5.93269022241,4.01684869541,0.0,8.25718729233,10.0299323277,17.7533815757,11.9936969063,0.0,5.75968466941
 05/30  03:00:00,34.9596034148,5.83742161428,3.29545392266,0.0,8.25718729233,10.0299323277,13.2689451534,13.2489451534,0.0,0.02
 05/30  04:00:00,36.002991344,5.7699817673,2.79958139089,0.0,8.25718729233,11.6354268332,20.2428018029,14.4766349772,0.0,5.76616682572
 05/30  05:00:00,41.7180437066,5.77220640211,2.81647005498,0.0,12.1011305571,15.3678112995,26.1876308441,14.6372940507,0.0,11.5503367934
 05/30  06:00:00,69.4513173628,6.24472260487,6.20049797201,0.0,19.7275818095,37.2640762949,22.9738130096,11.3603841875,0.0,11.6134288221
 05/30  07:00:00,92.5576888239,6.73549262461,10.2116118297,0.0,24.3117294858,51.2795993405,22.7451245682,5.254304156,0.0,17.4908204122
 05/30  08:00:00,80.0768643989,6.30316093989,9.43864686909,0.0,23.6694662846,40.6342015617,29.5871480064,0.126620519188,0.0,29.4605274873
 05/30  09:00:00,77.9457894341,6.33511096252,12.2832177756,0.0,23.6694662846,35.6302164847,47.3852191614,0.0,18.025,29.3602191614
 05/30  10:00:00,59.6786632207,6.16481540909,11.7832596757,0.0,18.7433767983,22.9618409725,41.4659231786,0.0,18.025,23.4409231786
 05/30  11:00:00,60.3891544454,6.22002278304,12.4409489457,0.0,18.7433767983,22.9618409725,41.4097130577,0.0,18.025,23.3847130577
 05/30  12:00:00,62.2104184587,6.33928531576,14.0995050244,0.0,18.5889407304,23.1597249699,41.4050800444,0.0,18.025,23.3800800444
 05/30  13:00:00,63.6676723824,6.44022192999,15.209316207,0.0,18.7433767983,23.2517909448,41.3988787498,0.0,18.025,23.3738787498
 05/30  14:00:00,64.6775575236,6.51374127554,16.1456826632,0.0,18.7433767983,23.2517909448,35.5670841872,0.0,18.025,17.5420841872
 05/30  15:00:00,65.2379140636,6.59914320697,16.9105920276,0.0,18.7433767983,22.9618409725,41.4104456596,0.0,18.025,23.3854456596
 05/30  16:00:00,69.6082815345,6.68125645418,16.7475128761,0.0,18.7433767983,27.431320555,23.7898602345,0.0,18.025,5.76486023448
 05/30  17:00:00,81.7496760118,6.96444875434,16.417306633,0.0,17.6635504202,40.6971502883,5.77866969505,0.0,0.0,5.77866969505
 05/30  18:00:00,88.6962325271,7.17902579925,16.6440593879,0.0,27.5259009287,37.3340067412,17.3919484948,0.0,0.0,17.3919484948
 05/30  19:00:00,91.4809088654,7.32051072797,16.9621923097,0.0,33.8341110165,33.3544677425,5.79123522265,0.0,0.0,5.79123522265
 05/30  20:00:00,101.808903958,7.47557721247,17.0969608705,0.0,36.5179666069,38.8247702939,11.5812225256,0.0182731013416,0.0,11.5629494242
 05/30  21:00:00,100.757637282,7.42674703479,15.9571755688,0.0,32.965339924,36.8579353714,11.856004113,0.241309101994,0.0,11.614695011
 05/30  22:00:00,73.176290891,6.94441623195,12.4056045737,0.0,25.6355707503,20.6438685092,12.8962842683,1.32120258192,0.0,11.5750816864
 05/30  23:00:00,50.1552725972,6.52771245568,9.35464747889,0.0,15.0252895274,11.7056064465,7.52336177154,1.7507467611,0.0,5.77261501044
 05/30  24:00:00,43.0857556143,6.31670709863,7.52197385375,0.0,11.6412384099,10.0650221343,8.99636194258,3.23035393108,0.0,5.7660080115
 05/31  01:00:00,40.1296965324,6.17440704792,6.2690047089,0.0,10.0992000411,10.047477231,10.4632989699,4.70346156497,0.0,5.75983740494
 05/31  02:00:00,37.1895195559,6.05951222246,5.30328402189,0.0,8.25718729233,10.0299323277,5.68392996299,5.66392996299,0.0,0.02
 05/31  03:00:00,36.4546819971,5.98319355019,4.64476225314,0.0,8.25718729233,10.0299323277,12.1012325474,6.34151518087,0.0,5.75971736652
 05/31  04:00:00,37.7641248463,5.94626660051,4.38443523355,0.0,8.25718729233,11.6354268332,11.8356631171,6.06963003235,0.0,5.76603308474
 05/31  05:00:00,43.858248705,5.97934519162,4.74954953691,0.0,12.1011305571,15.3678112995,10.5781551243,4.79286759947,0.0,5.78528752486
 05/31  06:00:00,71.9223361037,6.49797485324,8.41827691064,0.0,19.7275818095,37.2640762949,22.2278954893,4.81946667144,0.0,17.4084288178
 05/31  07:00:00,93.5220394746,6.85181938995,11.0596615359,0.0,24.3117294858,51.2795993405,22.8252102885,5.33605441035,0.0,17.4891558782
 05/31  08:00:00,80.0325207593,6.33295199105,9.36452945154,0.0,23.6694662846,40.6342015617,31.4182670865,1.95985829473,0.0,29.4584087917
 05/31  09:00:00,77.1909316062,6.31200545442,11.5514752301,0.0,23.6694662846,35.6302164847,48.4275769025,1.04758882303,18.025,29.3549880795
 05/31  10:00:00,58.3605148509,6.09140771779,10.5385279552,0.0,18.7433767983,22.9618409725,42.6040018088,1.14005835652,18.025,23.4389434523
 05/31  11:00:00,59.2588262443,6.15388430387,11.3767659965,0.0,18.7433767983,22.9618409725,41.5738536732,0.164056231905,18.025,23.3847974413
 05/31  12:00:00,59.9375402114,6.19121873033,11.9746939516,0.0,18.5889407304,23.1597249699,35.6477800637,0.0860465099682,18.025,17.5367335538
 05/31  13:00:00,61.4226971007,6.29676509435,13.1078086329,0.0,18.7433767983,23.2517909448,41.4107941884,0.0,18.025,23.3857941884
 05/31  14:00:00,63.3686662737,6.39089098506,14.959650766,0.0,18.7433767983,23.2517909448,41.4066641565,0.0,18.025,23.3816641565
 05/31  15:00:00,64.3084091603,6.48084924309,16.0993836312,0.0,18.7433767983,22.9618409725,41.4040993676,0.0,18.025,23.3790993676
 05/31  16:00:00,67.8791017515,6.5116752998,15.1879168753,0.0,18.7433767983,27.431320555,23.7909067963,0.0,18.025,5.76590679635
 05/31  17:00:00,79.1477070046,6.76603234474,14.0137600234,0.0,17.6635504202,40.6971502883,5.77875209307,0.0,0.0,5.77875209307
 05/31  18:00:00,86.2283931374,6.945699153,14.4095642291,0.0,27.5259009287,37.3340067412,11.6247368159,0.0233537252378,0.0,11.6013830906
 05/31  19:00:00,89.6887548994,7.10934244425,15.3812161307,0.0,33.8341110165,33.3544677425,11.5628267513,0.0,0.0,11.5628267513
 05/31  20:00:00,100.962134132,7.33486601446,16.3909157778,0.0,36.5179666069,38.8247702939,6.361018307,0.570594111436,0.0,5.79042419556
 05/31  21:00:00,101.107589468,7.37481325021,16.3590780162,0.0,32.965339924,36.8579353714,18.2811989517,0.870475336653,0.0,17.410723615
 05/31  22:00:00,73.7932069099,6.91796224702,13.0489865296,0.0,25.6355707503,20.6438685092,12.6829089485,1.10736726142,0.0,11.5755416871
 05/31  23:00:00,50.6207578566,6.49919601925,9.84865612672,0.0,15.0252895274,11.7056064465,7.1990978084,1.42663498509,0.0,5.77246282331
 05/31  24:00:00,43.8628257287,6.33016690555,8.28559014391,0.0,11.6412384099,10.0650221343,7.48808473137,1.72203414792,0.0,5.76605058344
 06/01  01:00:00,41.1329897532,6.21924141848,7.22747197328,0.0,10.0992000411,10.047477231,2.19094834703,2.17094834703,0.0,0.02
 06/01  02:00:00,38.3290965257,6.12210372648,6.38027052213,0.0,8.25718729233,10.0299323277,8.46491657496,2.70513873717,0.0,5.75977783779
 06/01  03:00:00,37.6343462434,6.0536752264,5.75394908245,0.0,8.25718729233,10.0299323277,9.11122376155,3.35158929221,0.0,5.75963446934
 06/01  04:00:00,38.7408999452,6.0029558485,5.30452910848,0.0,8.25718729233,11.6354268332,3.99069518467,3.97069518467,0.0,0.02
 06/01  05:00:00,44.4348326001,6.00720675106,5.29828000679,0.0,12.1011305571,15.3678112995,16.0906680468,4.54048947628,0.0,11.5501785706
 06/01  06:00:00,73.1358443355,6.58545099406,9.54432976248,0.0,19.7275818095,37.2640762949,15.9573015531,4.34326371001,0.0,11.6140378431
 06/01  07:00:00,95.4692781633,6.9939091921,12.8648315979,0.0,24.3117294858,51.2795993405,25.9973459662,2.68764846783,0.0,23.3096974984
 06/01  08:00:00,82.6619052764,6.49459009737,11.8322918234,0.0,23.6694662846,40.6342015617,29.5008435172,0.0463338220717,0.0,29.4545096951
 06/01  09:00:00,79.959518389,6.48520931804,14.1468728403,0.0,23.6694662846,35.6302164847,41.5098494101,0.0,18.025,23.4848494101
 06/01  10:00:00,61.2160766972,6.2844571712,13.2010469123,0.0,18.7433767983,22.9618409725,41.461601534,0.0,18.025,23.436601534
 06/01  11:00:00,61.7410573398,6.34255618542,13.6703308755,0.0,18.7433767983,22.9618409725,41.4087620377,0.0,18.025,23.3837620377
 06/01  12:00:00,64.2424316261,6.48189010756,15.9889242937,0.0,18.5889407304,23.1597249699,41.4041683989,0.0,18.025,23.3791683989
 06/01  13:00:00,66.5688238707,6.636650982,17.9140515488,0.0,18.7433767983,23.2517909448,41.4013763369,0.0,18.025,23.3763763369
 06/01  14:00:00,68.1729268866,6.73901793288,19.4157851279,0.0,18.7433767983,23.2517909448,41.3955085521,0.0,18.025,23.3705085521
 06/01  15:00:00,68.5189468456,6.82585628489,19.964919976,0.0,18.7433767983,22.9618409725,35.56882524,0.0,18.025,17.54382524
 06/01  16:00:00,72.8189047089,6.8979709698,19.7414382752,0.0,18.7433767983,27.431320555,23.789622885,0.0,18.025,5.76462288498
 06/01  17:00:00,84.4690354322,7.14684076143,18.9542937865,0.0,17.6635504202,40.6971502883,5.77846714768,0.0,0.0,5.77846714768
 06/01  18:00:00,91.7114002969,7.36811995006,19.4701670089,0.0,27.5259009287,37.3340067412,17.3903666048,0.0,0.0,17.3903666048
 06/01  19:00:00,94.5312151831,7.51644470906,19.8165895037,0.0,33.8341110165,33.3544677425,5.79131558087,0.0,0.0,5.79131558087
 06/01  20:00:00,104.128463679,7.65108163098,19.2410400395,0.0,36.5179666069,38.8247702939,11.5620950778,0.0,0.0,11.5620950778
 06/01  21:00:00,102.274076099,7.55064408846,17.3497520093,0.0,32.965339924,36.8579353714,12.2265922114,0.612686996784,0.0,11.6139052146
 06/01  22:00:00,74.3202146679,7.04506336904,13.4489082784,0.0,25.6355707503,20.6438685092,13.5167059865,1.94123153035,0.0,11.5754744561
 06/01  23:00:00,51.2092339636,6.61883019734,10.317505669,0.0,15.0252895274,11.7056064465,8.03733588226,2.26497648881,0.0,5.77235939345
 06/01  24:00:00,44.5382014097,6.44055527994,8.85058333462,0.0,11.6412384099,10.0650221343,7.92846968146,2.16245725726,0.0,5.7660124242
 06/02  01:00:00,41.435204695,6.28485326435,7.46407528186,0.0,10.0992000411,10.047477231,9.42390072318,3.66441850249,0.0,5.7594822207
 06/02  02:00:00,38.5142360029,6.16954874121,6.51797258781,0.0,8.25718729233,10.0299323277,4.06154615423,4.04154615423,0.0,0.02
 06/02  03:00:00,38.0958982523,6.11880551853,6.15037565188,0.0,8.25718729233,10.0299323277,8.99854163504,3.23883714014,0.0,5.7597044949
 06/02  04:00:00,39.1684370692,6.06097721996,5.67404854283,0.0,8.25718729233,11.6354268332,9.51382797654,3.74788715257,0.0,5.76594082397
 06/02  05:00:00,44.9489095095,6.06834749285,5.75122851336,0.0,12.1011305571,15.3678112995,9.38805060042,3.60346595809,0.0,5.78458464232
 06/02  06:00:00,73.4693212338,6.62832190714,9.83495040114,0.0,19.7275818095,37.2640762949,20.0307855181,2.62334163634,0.0,17.4074438817
 06/02  07:00:00,95.8294815007,7.04485127194,13.174118478,0.0,24.3117294858,51.2795993405,19.0468889625,1.56127200049,0.0,17.485616962
 06/02  08:00:00,83.3592281156,6.57710066524,12.447120095,0.0,23.6694662846,40.6342015617,29.4521151987,0.0,0.0,29.4521151987
 06/02  09:00:00,80.6286007532,6.56496874562,14.7362028235,0.0,23.6694662846,35.6302164847,47.3771662175,0.0,18.025,29.3521662175
 06/02  10:00:00,61.2550417899,6.30923446611,13.2152459081,0.0,18.7433767983,22.9618409725,41.4589782587,0.0,18.025,23.4339782587
 06/02  11:00:00,60.6566914948,6.27337871512,12.655148043,0.0,18.7433767983,22.9618409725,41.405853184,0.0,18.025,23.380853184
 06/02  12:00:00,60.0039756188,6.22779947037,12.0045621796,0.0,18.5889407304,23.1597249699,36.1348077196,0.567785665091,18.025,17.5420220545
 06/02  13:00:00,60.2534885234,6.24182954692,11.9935464732,0.0,18.7433767983,23.2517909448,41.4106674304,0.00493669409732,18.025,23.3807307363
 06/02  14:00:00,59.9611374648,6.22584224805,11.7171808251,0.0,18.7433767983,23.2517909448,41.4004408001,0.0,18.025,23.3754408001
 06/02  15:00:00,59.9178400911,6.26520575575,11.9244670252,0.0,18.7433767983,22.9618409725,41.7025675662,0.306623917755,18.025,23.3709436485
 06/02  16:00:00,63.9252314028,6.30677332834,11.4389659867,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/02  17:00:00,75.6010449612,6.52902936501,10.7041190156,0.0,17.6635504202,40.6971502883,11.7889116351,0.252761088338,0.0,11.5361505467
 06/02  18:00:00,82.6572116893,6.68239296848,11.1017234147,0.0,27.5259009287,37.3340067412,13.5083919657,1.90859620388,0.0,11.5997957618
 06/02  19:00:00,85.756663813,6.81119844308,11.7472954582,0.0,33.8341110165,33.3544677425,14.1529084277,2.59276837352,0.0,11.5601400542
 06/02  20:00:00,97.2673181201,7.032081858,12.9989077953,0.0,36.5179666069,38.8247702939,9.41399900448,3.62326541192,0.0,5.79073359256
 06/02  21:00:00,97.5749717052,7.07533809829,13.1259679872,0.0,32.965339924,36.8579353714,21.9548560811,4.54563899569,0.0,17.4092170854
 06/02  22:00:00,70.6441214398,6.64659966485,10.1712921903,0.0,25.6355707503,20.6438685092,11.0148508849,5.21763458467,0.0,5.79721630022
 06/02  23:00:00,47.7377825156,6.24988605258,7.215004578,0.0,15.0252895274,11.7056064465,18.0088438926,6.48517442151,0.0,11.5236694711
 06/02  24:00:00,40.960842913,6.07697215994,5.63681526895,0.0,11.6412384099,10.0650221343,8.20555859716,8.18555859716,0.0,0.02
 06/03  01:00:00,41.2243238851,5.99410509355,4.78446710357,0.0,12.8411359301,10.0650221343,15.2353461765,9.47577273981,0.0,5.75957343673
 06/03  02:00:00,35.4379150579,5.86484138449,3.74636003105,0.0,8.25718729233,10.0299323277,16.3276460499,10.5679972493,0.0,5.75964880062
 06/03  03:00:00,35.0153955432,5.81475237894,3.37393320219,0.0,8.25718729233,10.0299323277,10.1441148464,10.1241148464,0.0,0.02
 06/03  04:00:00,36.436304111,5.79167012257,3.2112291409,0.0,8.25718729233,11.6354268332,15.4877604201,9.72252254768,0.0,5.76523787238
 06/03  05:00:00,38.5933925125,5.77269505499,3.1129090516,0.0,8.71707943955,15.3327214929,15.1479249972,9.37574882882,0.0,5.77217616833
 06/03  06:00:00,54.2463987444,5.89808635927,4.19634383574,0.0,18.5082010057,25.6353820695,20.178188198,8.62882279236,0.0,11.5493654057
 06/03  07:00:00,73.7057665868,6.26196691376,6.95609209987,0.0,19.4083231844,41.0650158608,19.3928399735,7.78055072711,0.0,11.6122892464
 06/03  08:00:00,102.860754864,6.73262069574,11.7633286158,0.0,26.3286599382,57.9988325916,38.3714508863,2.84150426556,0.0,35.5299466208
 06/03  09:00:00,87.8859753867,6.46908200773,12.2064679834,0.0,26.3286599382,42.8504436482,49.3691548111,1.89629873844,18.025,29.4478560726
 06/03  10:00:00,60.8786442595,6.068331979,9.59415156392,0.0,21.7447113004,23.4437158914,49.7781355616,2.40101555386,18.025,29.3521200077
 06/03  11:00:00,58.0821441894,6.0321040691,9.29578340415,0.0,19.3027497915,23.426170988,43.5073043792,2.04880646283,18.025,23.4334979163
 06/03  12:00:00,58.4428325303,6.05484288149,9.49172087277,0.0,19.1483137236,23.7250123474,43.4445619462,2.04788508649,18.025,23.3716768597
 06/03  13:00:00,58.6327778971,6.06621804651,9.52474605489,0.0,19.3027497915,23.7161209604,35.5668346183,0.0,18.025,17.5418346183
 06/03  14:00:00,58.4933026083,6.06277367257,9.38871978116,0.0,19.3027497915,23.7161209604,41.5244703836,0.120260947343,18.025,23.3792094362
 06/03  15:00:00,58.1704642604,6.06531096539,9.35329191063,0.0,19.3027497915,23.426170988,42.8630047972,1.46348251719,18.025,23.37452228
 06/03  16:00:00,61.8499959614,6.06355306779,8.58324729165,0.0,19.3027497915,27.8956505705,25.280741878,1.48998184574,18.025,5.76576003225
 06/03  17:00:00,70.3502980364,6.26928853307,8.25526098519,0.0,18.2229234133,37.5968344597,6.82125009551,1.04919675597,0.0,5.77205333955
 06/03  18:00:00,86.9757532264,6.61948104077,10.5771581817,0.0,32.690315043,37.0816133363,6.77614370193,0.997841850485,0.0,5.77830185145
 06/03  19:00:00,88.6795796548,6.83284018424,11.9558033084,0.0,36.8143715336,33.066984531,12.5501434791,0.989919857411,0.0,11.5602236217
 06/03  20:00:00,96.9308031957,7.02365606408,12.8921303359,0.0,36.3493007332,38.7721355839,8.34866459321,2.55789782896,0.0,5.79076676424
 06/03  21:00:00,99.3157127192,6.94550895992,11.821050498,0.0,36.1807251679,36.8228455648,18.8075732821,7.24546582597,0.0,11.5621074561
 06/03  22:00:00,74.2214208529,6.50215615783,8.48991775111,0.0,31.0351095914,20.6438685092,22.29083822,10.677935756,0.0,11.612902464
 06/03  23:00:00,48.2410651219,6.08822751315,5.47776133878,0.0,17.4250845679,11.7056064465,24.8707506335,13.3214502783,0.0,11.5493003553
 06/03  24:00:00,40.5732051035,5.93756964517,4.18868763172,0.0,12.8411359301,10.0650221343,20.1354764887,14.3697971196,0.0,5.76567936912
 06/04  01:00:00,39.8192623212,5.84027027905,3.41382512794,0.0,12.925468867,10.100111941,15.3431702457,15.3231702457,0.0,0.02
 06/04  02:00:00,34.3965234523,5.7511292689,2.69926178558,0.0,8.34152022915,10.0650221343,22.839095089,17.0796210975,0.0,5.75947399148
 06/04  03:00:00,34.005048674,5.71050258287,2.34841597589,0.0,8.34152022915,10.0650221343,23.764120545,18.005207546,0.0,5.75891299902
 06/04  04:00:00,35.3390774637,5.68074045623,2.10551716642,0.0,8.34152022915,11.6705166398,18.7508482872,18.7308482872,0.0,0.02
 06/04  05:00:00,37.4626820059,5.65963616295,1.97584180248,0.0,8.80141237637,15.3678112995,24.2683329504,18.4961988781,0.0,5.77213407229
 06/04  06:00:00,52.7789127872,5.76831399738,2.85864115921,0.0,18.5082010057,25.6353820695,28.1588431352,16.6096796751,0.0,11.5491634601
 06/04  07:00:00,71.6072000236,6.03233533218,4.96775267064,0.0,19.4926561212,41.1001056674,23.5402177656,11.9282665755,0.0,11.6119511901
 06/04  08:00:00,101.079904676,6.53286600068,10.1822582763,0.0,26.3286599382,57.9988325916,39.5950867289,4.0647722921,0.0,35.5303144368
 06/04  09:00:00,87.2846827795,6.39324185919,11.8004506747,0.0,26.2443270014,42.8153538416,47.9177720483,0.449961607946,18.025,29.4428104404
 06/04  10:00:00,61.3674159102,6.09226512804,10.0590031309,0.0,21.7447113004,23.4437158914,47.4276208167,0.0524750615908,18.025,29.3501457551
 06/04  11:00:00,59.2300554075,6.12123271603,10.2948622442,0.0,19.3449162599,23.4437158914,41.4568038638,0.0,18.025,23.4318038638
 06/04  12:00:00,60.001488422,6.20340551101,10.8421107612,0.0,19.190480192,23.7425572507,41.3978819842,0.0,18.025,23.3728819842
 06/04  13:00:00,60.8554417878,6.28523677346,11.5881060379,0.0,19.260583323,23.698576057,35.5583067824,0.0,18.025,17.5333067824
 06/04  14:00:00,61.8556603954,6.36220728887,12.5113601823,0.0,19.260583323,23.698576057,41.4050588397,0.0,18.025,23.3800588397
 06/04  15:00:00,62.458943749,6.4464038647,13.3203968199,0.0,19.260583323,23.4086260847,41.4001501248,0.0,18.025,23.3751501248
 06/04  16:00:00,66.9053221591,6.50802185543,13.2538220898,0.0,19.260583323,27.8781056672,23.789558311,0.0,18.025,5.76455831103
 06/04  17:00:00,75.1150862495,6.69319524788,12.6558616318,0.0,18.1807569449,37.5792895564,5.7712007979,0.0,0.0,5.7712007979
 06/04  18:00:00,90.8909082687,7.02242978616,14.2087965248,0.0,32.6059821062,37.0465235296,5.77808635686,0.0,0.0,5.77808635686
 06/04  19:00:00,92.4904182548,7.2227044223,15.3767884463,0.0,36.8143715336,33.066984531,11.5606263709,0.0,0.0,11.5606263709
 06/04  20:00:00,100.842514883,7.41728470147,16.2908013371,0.0,36.43363367,38.8072253906,5.82161651281,0.0326465080466,0.0,5.78897000477
 06/04  21:00:00,103.006079722,7.36011526132,15.216247175,0.0,36.0963922311,36.7877557581,12.1560885324,0.594414871152,0.0,11.5616736612
 06/04  22:00:00,77.9006765732,6.91328557862,11.8774842991,0.0,30.9507766546,20.6087787026,13.5520353124,1.94001331578,0.0,11.6120219967
 06/04  23:00:00,52.3356033705,6.51506907006,9.14546882583,0.0,17.4250845679,11.7056064465,13.4458464393,1.89692896199,0.0,11.5489174773
 06/04  24:00:00,44.8446132544,6.36265486712,7.9155933634,0.0,12.925468867,10.100111941,7.49428495437,1.72845524528,0.0,5.76582970909
