Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  01:00:00,40.8112236652,6.23253674345,6.89242837087,0.0,10.0992000411,10.047477231,1.64560975051,1.62560975051,0.0,0.02
 06/05  02:00:00,37.9257307162,6.11958942332,5.97943628363,0.0,8.25718729233,10.0299323277,8.09530298492,2.33604077156,0.0,5.75926221336
 06/05  03:00:00,37.4952707657,6.06738302105,5.60118440291,0.0,8.25718729233,10.0299323277,7.96421809315,2.20516123764,0.0,5.75905685551
 06/05  04:00:00,38.9412077378,6.04038888744,5.46742781631,0.0,8.25718729233,11.6354268332,1.88891124617,1.86891124617,0.0,0.02
 06/05  05:00:00,45.075870512,6.079228434,5.86733649819,0.0,12.1011305571,15.3678112995,13.275991017,1.72714490981,0.0,11.5488461072
 06/05  06:00:00,73.8803502504,6.66338118975,10.2109781784,0.0,19.7275818095,37.2640762949,13.0254239599,1.41404523179,0.0,11.6113787281
 06/05  07:00:00,97.074356359,7.13354062566,14.3303728792,0.0,24.3117294858,51.2795993405,17.7429557084,0.259288579359,0.0,17.4836671291
 06/05  08:00:00,85.8569416313,6.72599751068,14.7959835727,0.0,23.6694662846,40.6342015617,29.4567430226,0.0111941850281,0.0,29.4455488376
 06/05  09:00:00,83.1496333361,6.70871613181,17.1135276605,0.0,23.6694662846,35.6302164847,47.3666998833,0.0,18.025,29.3416998833
 06/05  10:00:00,62.9098314077,6.4049394217,14.7743538137,0.0,18.7433767983,22.9618409725,41.456047983,0.0,18.025,23.431047983
 06/05  11:00:00,62.201821823,6.37056012499,14.1031135441,0.0,18.7433767983,22.9618409725,41.403600847,0.0,18.025,23.378600847
 06/05  12:00:00,63.6374482049,6.43441353016,15.4314371291,0.0,18.5889407304,23.1597249699,41.3940929277,0.0,18.025,23.3690929277
 06/05  13:00:00,64.5001865063,6.51344855125,15.9686399605,0.0,18.7433767983,23.2517909448,35.5638271339,0.0,18.025,17.5388271339
 06/05  14:00:00,66.9921550136,6.62519231536,18.348867661,0.0,18.7433767983,23.2517909448,41.4002633329,0.0,18.025,23.3752633329
 06/05  15:00:00,69.1953797882,6.80609550874,20.661136162,0.0,18.7433767983,22.9618409725,41.3952014113,0.0,18.025,23.3702014113
 06/05  16:00:00,75.3638217655,6.95879015259,22.225552282,0.0,18.7433767983,27.431320555,23.7904224915,0.0,18.025,5.76542249151
 06/05  17:00:00,89.5054982262,7.36951447256,23.768112741,0.0,17.6635504202,40.6971502883,5.77803221973,0.0,0.0,5.77803221973
 06/05  18:00:00,97.1778652833,7.66758073293,24.6372358633,0.0,27.5259009287,37.3340067412,11.5985344443,0.0,0.0,11.5985344443
 06/05  19:00:00,98.8252575609,7.79731481219,23.8298077654,0.0,33.8341110165,33.3544677425,11.5599478943,0.0,0.0,11.5599478943
 06/05  20:00:00,108.088391815,7.93373953944,22.9183581721,0.0,36.5179666069,38.8247702939,5.79056513096,0.0,0.0,5.79056513096
 06/05  21:00:00,106.298565157,7.84079354077,21.0841598483,0.0,32.965339924,36.8579353714,17.4211916495,0.0141023595731,0.0,17.4070892899
 06/05  22:00:00,77.4542307843,7.28792243617,16.3401187539,0.0,25.6355707503,20.6438685092,5.85115292898,0.0543928642659,0.0,5.79676006471
 06/05  23:00:00,53.5359405713,6.80412361124,12.4589473997,0.0,15.0252895274,11.7056064465,12.0805607247,0.556717055728,0.0,11.5238436689
 06/05  24:00:00,45.8052979808,6.55013693529,10.0081234652,0.0,11.6412384099,10.0650221343,1.54015410472,1.52015410472,0.0,0.02
 06/06  01:00:00,42.3208559806,6.36748032998,8.26711806761,0.0,10.0992000411,10.047477231,8.46031883612,2.70092482191,0.0,5.75939401421
 06/06  02:00:00,38.9910172193,6.22020146936,6.94411539279,0.0,8.25718729233,10.0299323277,10.0407827556,4.28136173052,0.0,5.75942102509
 06/06  03:00:00,37.929001992,6.11572917762,5.98657614564,0.0,8.25718729233,10.0299323277,5.52701689327,5.50701689327,0.0,0.02
 06/06  04:00:00,38.8257210143,6.04116031677,5.35117360895,0.0,8.25718729233,11.6354268332,11.9084345984,6.14280922461,0.0,5.76562537374
 06/06  05:00:00,44.6317042477,6.04867830861,5.4537310468,0.0,12.1011305571,15.3678112995,17.2554642262,5.7075402785,0.0,11.5479239477
 06/06  06:00:00,73.1480733629,6.60528933751,9.53681024791,0.0,19.7275818095,37.2640762949,16.2083111335,4.59872259922,0.0,11.6095885343
 06/06  07:00:00,95.5723056125,7.01943729121,12.9424488722,0.0,24.3117294858,51.2795993405,20.1655395438,2.68532962117,0.0,17.4802099226
 06/06  08:00:00,84.0487918927,6.60952082275,13.1043275214,0.0,23.6694662846,40.6342015617,29.4441135329,0.0,0.0,29.4441135329
 06/06  09:00:00,81.2350455309,6.59101824024,15.3166443992,0.0,23.6694662846,35.6302164847,47.366008564,0.0,18.025,29.341008564
 06/06  10:00:00,61.9459623067,6.34737660306,13.8680586432,0.0,18.7433767983,22.9618409725,41.4552888965,0.0,18.025,23.4302888965
 06/06  11:00:00,62.0326246531,6.37496363923,13.9295186459,0.0,18.7433767983,22.9618409725,35.5617952046,0.0,18.025,17.5367952046
 06/06  12:00:00,63.4492322271,6.46864585368,15.2089966342,0.0,18.5889407304,23.1597249699,41.4024047713,0.0,18.025,23.3774047713
 06/06  13:00:00,64.2889294952,6.55387169113,15.716967291,0.0,18.7433767983,23.2517909448,41.3979921861,0.0,18.025,23.3729921861
 06/06  14:00:00,64.9150400362,6.61511071518,16.2818353889,0.0,18.7433767983,23.2517909448,41.3918000967,0.0,18.025,23.3668000967
 06/06  15:00:00,63.0912576571,6.56613411038,14.7969800446,0.0,18.7433767983,22.9618409725,35.5901565555,0.0303241222175,18.025,17.5348324333
 06/06  16:00:00,66.764598141,6.59589224445,13.9892379327,0.0,18.7433767983,27.431320555,23.7903204202,0.0,18.025,5.76532042022
 06/06  17:00:00,79.3365262557,6.88740298852,14.0812641661,0.0,17.6635504202,40.6971502883,5.7778342261,0.0,0.0,5.7778342261
 06/06  18:00:00,87.5036632627,7.10790646446,15.5227247776,0.0,27.5259009287,37.3340067412,17.3958659112,0.00956518775331,0.0,17.3863007234
 06/06  19:00:00,90.9163464353,7.25613859552,16.4620853813,0.0,33.8341110165,33.3544677425,5.91516965803,0.124868007875,0.0,5.79030165015
 06/06  20:00:00,102.137421787,7.46843561423,17.4327027392,0.0,36.5179666069,38.8247702939,12.2886956344,0.728963848677,0.0,11.5597317858
 06/06  21:00:00,102.015962727,7.48222296858,17.1601487542,0.0,32.965339924,36.8579353714,12.9277020295,1.31705331966,0.0,11.6106487098
 06/06  22:00:00,74.3047220799,6.99629502103,13.4822495217,0.0,25.6355707503,20.6438685092,13.5190811239,1.94578732647,0.0,11.5732937974
 06/06  23:00:00,51.0676848097,6.56785924318,10.2269645251,0.0,15.0252895274,11.7056064465,7.95663711763,2.18480507221,0.0,5.77183204541
 06/06  24:00:00,44.1011487376,6.37275380869,8.48136107232,0.0,11.6412384099,10.0650221343,8.58296801839,2.81768038869,0.0,5.7652876297
 06/07  01:00:00,41.1321007649,6.23679304242,7.20905510944,0.0,10.0992000411,10.047477231,9.74967126132,3.99025642637,0.0,5.75941483495
 06/07  02:00:00,38.2446440725,6.13148629324,6.28646540417,0.0,8.25718729233,10.0299323277,4.61068416499,4.59068416499,0.0,0.02
 06/07  03:00:00,37.5771417701,6.06344608133,5.68699927688,0.0,8.25718729233,10.0299323277,10.6459421937,4.88713194055,0.0,5.75881025314
 06/07  04:00:00,38.7418153611,6.01570444189,5.29272993048,0.0,8.25718729233,11.6354268332,10.895034791,5.129592448,0.0,5.76544234302
 06/07  05:00:00,44.7972842901,6.04643296347,5.62156991811,0.0,12.1011305571,15.3678112995,9.9330153492,4.14898704459,0.0,5.78402830461
 06/07  06:00:00,72.7242365091,6.55717082851,9.16110586932,0.0,19.7275818095,37.2640762949,16.7763193777,5.16580224745,0.0,11.6105171303
 06/07  07:00:00,94.2791841434,6.90641954464,11.7623697472,0.0,24.3117294858,51.2795993405,28.0950114849,4.79293011963,0.0,23.3020813653
 06/07  08:00:00,80.8993199888,6.39294864588,10.1714441196,0.0,23.6694662846,40.6342015617,30.777429672,1.33796301795,0.0,29.439466654
 06/07  09:00:00,77.5091439534,6.3251268753,11.8566508942,0.0,23.6694662846,35.6302164847,42.454241412,0.953978346754,18.025,23.4752630652
 06/07  10:00:00,58.7071754185,6.10098770437,10.8756663388,0.0,18.7433767983,22.9618409725,42.5332498218,1.07967664818,18.025,23.4285731737
 06/07  11:00:00,58.7727531114,6.09981011593,10.944805444,0.0,18.7433767983,22.9618409725,41.9151949677,0.515977905264,18.025,23.3742170625
 06/07  12:00:00,58.6785534844,6.10287312681,10.8040967647,0.0,18.5889407304,23.1597249699,42.5558084075,1.16243842715,18.025,23.3683699803
 06/07  13:00:00,59.5069282462,6.15148448082,11.3373537883,0.0,18.7433767983,23.2517909448,35.5644045503,0.00506676669358,18.025,17.5343377836
 06/07  14:00:00,60.4452137723,6.22731799274,12.1998125727,0.0,18.7433767983,23.2517909448,41.3995573924,0.0,18.025,23.3745573924
 06/07  15:00:00,61.4209323929,6.308851971,13.3839447511,0.0,18.7433767983,22.9618409725,41.394118927,0.0,18.025,23.369118927
 06/07  16:00:00,66.9121363075,6.43279739406,14.2998705807,0.0,18.7433767983,27.431320555,23.7902127608,0.0,18.025,5.76521276085
 06/07  17:00:00,79.6304517626,6.74302221809,14.519576574,0.0,17.6635504202,40.6971502883,5.77781652542,0.0,0.0,5.77781652542
 06/07  18:00:00,87.2018850746,6.99145398703,15.3374146866,0.0,27.5259009287,37.3340067412,11.5970874767,0.0,0.0,11.5970874767
 06/07  19:00:00,90.9494272797,7.19329721124,16.5580180298,0.0,33.8341110165,33.3544677425,11.5595193923,0.0,0.0,11.5595193923
 06/07  20:00:00,101.514054192,7.3744994395,16.9032857393,0.0,36.5179666069,38.8247702939,5.85772974672,0.0673930505945,0.0,5.79033669613
 06/07  21:00:00,100.63641644,7.35290493995,15.9099342883,0.0,32.965339924,36.8579353714,18.3052185546,0.899697086634,0.0,17.4055214679
 06/07  22:00:00,72.6860218975,6.85161033816,12.0082486596,0.0,25.6355707503,20.6438685092,8.50411235853,2.70780211166,0.0,5.79631024687
 06/07  23:00:00,49.0461378388,6.39028462158,8.38299844327,0.0,15.0252895274,11.7056064465,17.1261539973,5.60293745889,0.0,11.5232165384
 06/07  24:00:00,41.6455561706,6.16004571177,6.23848456222,0.0,11.6412384099,10.0650221343,8.68167761563,8.66167761563,0.0,0.02
 06/08  01:00:00,38.4697305611,6.00338467283,4.78009683426,0.0,10.0992000411,10.047477231,16.3574647133,10.5981004822,0.0,5.75936423113
 06/08  02:00:00,35.5158403243,5.87779723873,3.81135196588,0.0,8.25718729233,10.0299323277,17.5176076959,11.7584880808,0.0,5.75911961509
 06/08  03:00:00,34.8048810902,5.79782377093,3.18036938847,0.0,8.25718729233,10.0299323277,13.0640991856,13.0440991856,0.0,0.02
 06/08  04:00:00,36.107088579,5.76518700069,2.90852638245,0.0,8.25718729233,11.6354268332,19.5234183164,13.7581735373,0.0,5.76524477916
 06/08  05:00:00,41.8903926792,5.77403850423,2.98708032451,0.0,12.1011305571,15.3678112995,19.3385637567,13.5548798725,0.0,5.78368388419
 06/08  06:00:00,69.159126686,6.19337589275,5.9598111886,0.0,19.7275818095,37.2640762949,29.3490281325,11.9460851166,0.0,17.4029430159
 06/08  07:00:00,92.2765324651,6.68637087549,9.97979017131,0.0,24.3117294858,51.2795993405,23.6532860139,6.17335554196,0.0,17.479930472
 06/08  08:00:00,80.730974248,6.31777983722,10.0782825042,0.0,23.6694662846,40.6342015617,29.587994629,0.151936749784,0.0,29.4360578792
 06/08  09:00:00,79.4150168157,6.39269320371,13.6949640579,0.0,23.6694662846,35.6302164847,41.4995373818,0.0,18.025,23.4745373818
 06/08  10:00:00,61.6216335561,6.23797931005,13.6531448978,0.0,18.7433767983,22.9618409725,47.3020445273,0.0,18.025,29.2770445273
 06/08  11:00:00,62.6560932152,6.31428865238,14.6136739939,0.0,18.7433767983,22.9618409725,35.5603058747,0.0,18.025,17.5353058747
 06/08  12:00:00,64.164346091,6.41519935448,15.9775693883,0.0,18.5889407304,23.1597249699,41.3958274353,0.0,18.025,23.3708274353
 06/08  13:00:00,65.4892673481,6.48338032102,16.9878050324,0.0,18.7433767983,23.2517909448,41.3901629537,0.0,18.025,23.3651629537
 06/08  14:00:00,66.7720462993,6.56368445055,18.1902770082,0.0,18.7433767983,23.2517909448,35.5546822672,0.0,18.025,17.5296822672
 06/08  15:00:00,67.2983888259,6.64810758833,18.9221537513,0.0,18.7433767983,22.9618409725,41.398223059,0.0,18.025,23.373223059
 06/08  16:00:00,71.8448339289,6.72848330441,18.9368903575,0.0,18.7433767983,27.431320555,23.790166164,0.0,18.025,5.76516616399
 06/08  17:00:00,84.3901003813,7.02042766066,19.0018315586,0.0,17.6635504202,40.6971502883,5.77741167455,0.0,0.0,5.77741167455
 06/08  18:00:00,91.3919812892,7.2276785388,19.2913027646,0.0,27.5259009287,37.3340067412,11.5969014137,0.0,0.0,11.5969014137
 06/08  19:00:00,94.1391437542,7.37337603911,19.5676647883,0.0,33.8341110165,33.3544677425,11.5586104786,0.0,0.0,11.5586104786
 06/08  20:00:00,103.004162042,7.50851532799,18.2593899746,0.0,36.5179666069,38.8247702939,11.5749535183,0.0160766375111,0.0,11.5588768808
 06/08  21:00:00,101.68730086,7.46307216256,16.8506721969,0.0,32.965339924,36.8579353714,11.6091381387,0.0,0.0,11.6091381387
 06/08  22:00:00,73.6861397231,6.9726844621,12.8873032066,0.0,25.6355707503,20.6438685092,11.8726239179,0.300708190489,0.0,11.5719157274
 06/08  23:00:00,50.1143227711,6.52009675765,9.32137915625,0.0,15.0252895274,11.7056064465,7.668253783,1.89665885563,0.0,5.77159492737
 06/08  24:00:00,43.1415752216,6.32003956528,7.574514843,0.0,11.6412384099,10.0650221343,9.18018521245,3.41469270892,0.0,5.76549250353
 06/09  01:00:00,40.4013158874,6.19756362898,6.5175108943,0.0,10.0992000411,10.047477231,4.39600489954,4.37600489954,0.0,0.02
 06/09  02:00:00,37.525164387,6.08727404966,5.61120255496,0.0,8.25718729233,10.0299323277,11.0554481768,5.29644527011,0.0,5.75900290671
 06/09  03:00:00,36.7285790463,6.00554760856,4.89634687363,0.0,8.25718729233,10.0299323277,6.52307553908,6.50307553908,0.0,0.02
 06/09  04:00:00,37.5884986462,5.93196372551,4.22316700478,0.0,8.25718729233,11.6354268332,13.9279329291,8.16253969625,0.0,5.76539323283
 06/09  05:00:00,43.0521158781,5.90561419878,4.01723647388,0.0,12.1011305571,15.3678112995,21.4103783847,9.8633883598,0.0,11.5469900249
 06/09  06:00:00,71.3770439245,6.44589574656,7.9252295672,0.0,19.7275818095,37.2640762949,19.1250569374,7.51647592171,0.0,11.6085810157
 06/09  07:00:00,95.0604248576,6.97264203977,12.4774346523,0.0,24.3117294858,51.2795993405,19.1255085301,1.6471546142,0.0,17.4783539159
 06/09  08:00:00,83.7598065841,6.57406338957,12.8508470589,0.0,23.6694662846,40.6342015617,29.4462933251,0.0100261037951,0.0,29.4362672213
 06/09  09:00:00,82.3578086848,6.60018942821,16.4302714283,0.0,23.6694662846,35.6302164847,47.3597218075,0.0,18.025,29.3347218075
 06/09  10:00:00,64.4764466336,6.40549679642,16.3404484948,0.0,18.7433767983,22.9618409725,41.4507753935,0.0,18.025,23.4257753935
 06/09  11:00:00,65.8425621343,6.46163040896,17.6528062688,0.0,18.7433767983,22.9618409725,35.5580988688,0.0,18.025,17.5330988688
 06/09  12:00:00,67.1440934963,6.52792918504,18.8445923864,0.0,18.5889407304,23.1597249699,41.3973022162,0.0,18.025,23.3723022162
 06/09  13:00:00,68.5932680727,6.60445044897,19.9707432573,0.0,18.7433767983,23.2517909448,41.3914231441,0.0,18.025,23.3664231441
 06/09  14:00:00,69.4453990877,6.66995019856,20.7573698123,0.0,18.7433767983,23.2517909448,41.3856055606,0.0,18.025,23.3606055606
 06/09  15:00:00,70.2014223269,6.7605072327,21.7127907974,0.0,18.7433767983,22.9618409725,35.5600632957,0.0,18.025,17.5350632957
 06/09  16:00:00,75.0215103558,6.85646050482,21.9855988305,0.0,18.7433767983,27.431320555,23.790072785,0.0,18.025,5.76507278501
 06/09  17:00:00,87.4542516214,7.15855799023,21.9278631341,0.0,17.6635504202,40.6971502883,5.77726854757,0.0,0.0,5.77726854757
 06/09  18:00:00,94.7082951489,7.39463862688,22.4406729799,0.0,27.5259009287,37.3340067412,11.5957982565,0.0,0.0,11.5957982565
 06/09  19:00:00,97.7740198204,7.56981228189,23.006118378,0.0,33.8341110165,33.3544677425,11.5596385867,0.0,0.0,11.5596385867
 06/09  20:00:00,106.295033666,7.70783549467,21.3509523763,0.0,36.5179666069,38.8247702939,11.5583157575,0.0,0.0,11.5583157575
 06/09  21:00:00,103.694460678,7.61978205746,18.7011400197,0.0,32.965339924,36.8579353714,11.624277478,0.0163452011952,0.0,11.6079322768
 06/09  22:00:00,75.3785844372,7.11125906061,14.441186428,0.0,25.6355707503,20.6438685092,11.5721525473,0.0,0.0,11.5721525473
 06/09  23:00:00,52.0448164161,6.68060293442,11.091374177,0.0,15.0252895274,11.7056064465,5.86258711091,0.0911950686684,0.0,5.77139204225
 06/09  24:00:00,45.1142603353,6.49065665064,9.37658833278,0.0,11.6412384099,10.0650221343,6.34773918466,0.582372748149,0.0,5.76536643651
 06/10  01:00:00,44.9045105606,6.36873682083,8.0900565629,0.0,12.8411359301,10.0650221343,1.80015085138,1.78015085138,0.0,0.02
 06/10  02:00:00,38.4957001763,6.1852852056,6.48373185474,0.0,8.25718729233,10.0299323277,9.92621446443,4.16701040414,0.0,5.75920406029
 06/10  03:00:00,37.4405891279,6.081407207,5.53250099847,0.0,8.25718729233,10.0299323277,11.8531003024,6.09454019628,0.0,5.7585601061
 06/10  04:00:00,38.3392910218,6.00964669466,4.89628287863,0.0,8.25718729233,11.6354268332,7.28846748803,7.26846748803,0.0,0.02
 06/10  05:00:00,40.1156060885,5.94717783957,4.46069137968,0.0,8.71707943955,15.3327214929,13.664895194,7.89350106583,0.0,5.77139412814
 06/10  06:00:00,56.311394913,6.13076394529,6.02873471655,0.0,18.5082010057,25.6353820695,17.626793934,6.07954783777,0.0,11.5472460962
 06/10  07:00:00,77.2935191719,6.61030667311,10.1956294701,0.0,19.4083231844,41.0650158608,12.9425625582,1.33386932132,0.0,11.6086932369
 06/10  08:00:00,109.882245329,7.24415827317,18.2734445501,0.0,26.3286599382,57.9988325916,35.5177272615,0.0131391396178,0.0,35.5045881219
 06/10  09:00:00,98.2377711322,7.11679834347,21.9106594396,0.0,26.3286599382,42.8504436482,47.4547125751,0.0,18.025,29.4297125751
 06/10  10:00:00,72.0501195946,6.74334505681,20.0906955625,0.0,21.7447113004,23.4437158914,41.4979242308,0.0,18.025,23.4729242308
 06/10  11:00:00,70.5164008266,6.77690201165,20.9853004574,0.0,19.3027497915,23.426170988,47.2951862074,0.0,18.025,29.2701862074
 06/10  12:00:00,72.0795972703,6.86031300611,22.3230567434,0.0,19.1483137236,23.7250123474,35.5591944277,0.0,18.025,17.5341944277
 06/10  13:00:00,73.968909629,6.95478531866,23.972353933,0.0,19.3027497915,23.7161209604,41.3918198787,0.0,18.025,23.3668198787
 06/10  14:00:00,75.4431286362,7.06997790495,25.3313755714,0.0,19.3027497915,23.7161209604,41.3858143663,0.0,18.025,23.3608143663
 06/10  15:00:00,75.1653701848,7.10983043299,25.3037158281,0.0,19.3027497915,23.426170988,35.5556014744,0.0,18.025,17.5306014744
 06/10  16:00:00,79.3906253553,7.17568631012,25.0117930435,0.0,19.3027497915,27.8956505705,23.7900180002,0.0,18.025,5.76501800022
 06/10  17:00:00,88.2685960279,7.43229161099,25.0106130524,0.0,18.2229234133,37.5968344597,5.77099521989,0.0,0.0,5.77099521989
 06/10  18:00:00,104.569741539,7.81922894795,26.9714626202,0.0,32.690315043,37.0816133363,5.77708586722,0.0,0.0,5.77708586722
 06/10  19:00:00,105.603785362,8.03067778693,27.6822513969,0.0,36.8143715336,33.066984531,11.5587647016,0.0,0.0,11.5587647016
 06/10  20:00:00,112.13676122,8.19958360428,26.9222446721,0.0,36.3493007332,38.7721355839,11.5568866028,0.0,0.0,11.5568866028
 06/10  21:00:00,112.686987469,8.08573038733,24.0521900578,0.0,36.1807251679,36.8228455648,5.78882626331,0.0,0.0,5.78882626331
 06/10  22:00:00,85.635042076,7.57156148211,18.8342555121,0.0,31.0351095914,20.6438685092,11.6085725176,0.0,0.0,11.6085725176
 06/10  23:00:00,58.6493008114,7.08502086508,14.8892775091,0.0,17.4250845679,11.7056064465,11.547093999,0.0,0.0,11.547093999
 06/10  24:00:00,50.1156089216,6.86056366014,12.8081379952,0.0,12.8411359301,10.0650221343,5.76523093784,0.0,0.0,5.76523093784
 06/11  01:00:00,48.3201292018,6.68688647,11.0681074084,0.0,12.925468867,10.100111941,0.610785541894,0.590785541894,0.0,0.02
 06/11  02:00:00,41.8321627044,6.4936612426,9.39240051482,0.0,8.34152022915,10.0650221343,6.9390875398,1.18005592234,0.0,5.75903161746
 06/11  03:00:00,40.2425050392,6.33911150086,7.95729372897,0.0,8.34152022915,10.0650221343,8.22067902703,2.46194246281,0.0,5.75873656422
 06/11  04:00:00,40.6903993811,6.22717326779,6.91044795261,0.0,8.34152022915,11.6705166398,4.37638605513,4.35638605513,0.0,0.02
 06/11  05:00:00,42.3995550983,6.1554690841,6.41693364022,0.0,8.80141237637,15.3678112995,10.3503241402,4.57898440484,0.0,5.77133973533
 06/11  06:00:00,59.1109892519,6.39037641907,8.56872738788,0.0,18.5082010057,25.6353820695,13.5040740266,1.95837928813,0.0,11.5456947384
 06/11  07:00:00,80.8499587149,6.8874867268,13.3554838993,0.0,19.4926561212,41.1001056674,11.6705780463,0.0625027987291,0.0,11.6080752476
 06/11  08:00:00,114.117671858,7.53718125441,22.2158717296,0.0,26.3286599382,57.9988325916,35.5013817142,0.0,0.0,35.5013817142
 06/11  09:00:00,102.285921316,7.40868263192,25.7863636997,0.0,26.2443270014,42.8153538416,47.4524562974,0.0,18.025,29.4274562974
 06/11  10:00:00,76.6612174252,7.04907683257,24.3960731811,0.0,21.7447113004,23.4437158914,41.4962084939,0.0,18.025,23.4712084939
 06/11  11:00:00,75.4317715456,7.09464201993,25.5232282666,0.0,19.3449162599,23.4437158914,45.2767209477,0.0,18.025,27.2517209477
 06/11  12:00:00,77.0703174702,7.21307557075,26.9013091356,0.0,19.190480192,23.7425572507,37.5728089511,0.0,18.025,19.5478089511
 06/11  13:00:00,78.206930334,7.30427267659,27.9206038603,0.0,19.260583323,23.698576057,41.3898235863,0.0,18.025,23.3648235863
 06/11  14:00:00,79.8041618085,7.42300899797,29.3990937896,0.0,19.260583323,23.698576057,41.3836335453,0.0,18.025,23.3586335453
 06/11  15:00:00,80.5018567888,7.51444854259,30.2953030897,0.0,19.260583323,23.4086260847,35.5582691211,0.0,18.025,17.5332691211
 06/11  16:00:00,84.2966908198,7.55826205083,29.5949979853,0.0,19.260583323,27.8781056672,23.7898857584,0.0,18.025,5.76488575844
 06/11  17:00:00,93.4361021388,7.82514205022,29.8449863317,0.0,18.1807569449,37.5792895564,5.77097727587,0.0,0.0,5.77097727587
 06/11  18:00:00,109.389189392,8.19884400127,31.5307269108,0.0,32.6059821062,37.0465235296,5.77709974863,0.0,0.0,5.77709974863
 06/11  19:00:00,110.697207514,8.41281436977,32.393549187,0.0,36.8143715336,33.066984531,11.5588604464,0.0,0.0,11.5588604464
 06/11  20:00:00,117.31222099,8.56331360239,31.6145635547,0.0,36.43363367,38.8072253906,5.78835370911,0.0,0.0,5.78835370911
 06/11  21:00:00,116.31878538,8.38390645515,27.5052447381,0.0,36.0963922311,36.7877557581,11.5589298275,0.0,0.0,11.5589298275
 06/11  22:00:00,88.6737757458,7.83089270742,21.7330998214,0.0,30.9507766546,20.6087787026,11.6080990214,0.0,0.0,11.6080990214
 06/11  23:00:00,62.1782595715,7.37596812021,18.1272979312,0.0,17.4250845679,11.7056064465,11.5466541954,0.0,0.0,11.5466541954
 06/11  24:00:00,53.6880449297,7.15058683961,15.9711348076,0.0,12.925468867,10.100111941,5.76496514402,0.0,0.0,5.76496514402
 06/12  01:00:00,48.6365168177,6.93441782123,14.0158711346,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/12  02:00:00,45.4102269799,6.78559642361,12.7979560355,0.0,8.25718729233,10.0299323277,5.75881713437,0.0,0.0,5.75881713437
 06/12  03:00:00,44.2940516304,6.67427258626,11.7931078716,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  04:00:00,44.4382168699,6.54729913322,10.4575674683,0.0,8.25718729233,11.6354268332,5.7650904569,0.0,0.0,5.7650904569
 06/12  05:00:00,49.7906498299,6.51929548995,10.1421199856,0.0,12.1011305571,15.3678112995,11.5466467558,0.0,0.0,11.5466467558
 06/12  06:00:00,79.6174450725,7.16608350457,15.4454959415,0.0,19.7275818095,37.2640762949,11.6065369712,0.0,0.0,11.6065369712
 06/12  07:00:00,103.807153549,7.66494191622,20.531933465,0.0,24.3117294858,51.2795993405,17.4750024662,0.0,0.0,17.4750024662
 06/12  08:00:00,94.4578954176,7.23339303046,22.8896544946,0.0,23.6694662846,40.6342015617,29.4284875785,0.0,0.0,29.4284875785
 06/12  09:00:00,94.0523413782,7.28972294013,27.435304686,0.0,23.6694662846,35.6302164847,41.4942974289,0.0,18.025,23.4692974289
 06/12  10:00:00,76.8276392838,7.13511682638,27.9620474786,0.0,18.7433767983,22.9618409725,47.2936028483,0.0,18.025,29.2686028483
 06/12  11:00:00,78.5097635003,7.25481958623,29.5268362402,0.0,18.7433767983,22.9618409725,35.5571910989,0.0,18.025,17.5321910989
 06/12  12:00:00,79.7166410505,7.33567274713,30.6094133976,0.0,18.5889407304,23.1597249699,41.3888100562,0.0,18.025,23.3638100562
 06/12  13:00:00,81.7145348627,7.45543149356,32.2410416526,0.0,18.7433767983,23.2517909448,41.3824198666,0.0,18.025,23.3574198666
 06/12  14:00:00,81.7964249019,7.50355339732,32.2748138057,0.0,18.7433767983,23.2517909448,35.5571998135,0.0,18.025,17.5321998135
 06/12  15:00:00,78.9309973741,7.44905201353,29.7538394507,0.0,18.7433767983,22.9618409725,41.3889775542,0.0,18.025,23.3639775542
 06/12  16:00:00,79.6213371559,7.38801532369,26.0538824323,0.0,18.7433767983,27.431320555,23.7899055111,0.0,18.025,5.76490551111
 06/12  17:00:00,90.815628394,7.62542635212,24.8223931612,0.0,17.6635504202,40.6971502883,5.77591024295,0.0,0.0,5.77591024295
 06/12  18:00:00,98.2197910932,7.86933134737,25.4775236527,0.0,27.5259009287,37.3340067412,11.5941892621,0.0,0.0,11.5941892621
 06/12  19:00:00,102.222627167,8.06320013445,26.9613746778,0.0,33.8341110165,33.3544677425,11.5572511877,0.0,0.0,11.5572511877
 06/12  20:00:00,112.414753466,8.26397189487,26.9145711347,0.0,36.5179666069,38.8247702939,5.78902151025,0.0,0.0,5.78902151025
 06/12  21:00:00,110.902923543,8.21232978566,25.3171049977,0.0,32.965339924,36.8579353714,17.4002535277,0.0,0.0,17.4002535277
 06/12  22:00:00,82.3768821519,7.68055668797,20.8702297838,0.0,25.6355707503,20.6438685092,5.79531844123,0.0,0.0,5.79531844123
 06/12  23:00:00,58.8177002806,7.22487429197,17.3200087399,0.0,15.0252895274,11.7056064465,5.77120254039,0.0,0.0,5.77120254039
 06/12  24:00:00,50.9836218732,6.9622327348,14.7743912543,0.0,11.6412384099,10.0650221343,5.76514308447,0.0,0.0,5.76514308447
 06/13  01:00:00,46.9272952849,6.74630218002,12.494765371,0.0,10.0992000411,10.047477231,5.75882322162,0.0,0.0,5.75882322162
 06/13  02:00:00,43.2674071142,6.58144344016,10.8592978779,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  03:00:00,42.2071040519,6.48056362126,9.89987164065,0.0,8.25718729233,10.0299323277,5.75886641736,0.0,0.0,5.75886641736
 06/13  04:00:00,43.1128000843,6.40815590134,9.27129745784,0.0,8.25718729233,11.6354268332,5.76468103695,0.0,0.0,5.76468103695
 06/13  05:00:00,49.2600640896,6.43624970989,9.69459515837,0.0,12.1011305571,15.3678112995,5.78281587976,0.0,0.0,5.78281587976
 06/13  06:00:00,79.0570935529,7.08887106601,14.9623676994,0.0,19.7275818095,37.2640762949,17.4007305733,0.0,0.0,17.4007305733
 06/13  07:00:00,102.961901439,7.57116110401,19.7804871076,0.0,24.3117294858,51.2795993405,17.474305525,0.0,0.0,17.474305525
 06/13  08:00:00,92.8403838807,7.11611316309,21.3894391953,0.0,23.6694662846,40.6342015617,29.4236885463,0.0,0.0,29.4236885463
 06/13  09:00:00,90.8063458999,7.10975029342,24.3692988468,0.0,23.6694662846,35.6302164847,41.4879577541,0.0,18.025,23.4629577541
 06/13  10:00:00,72.1385946251,6.88892903999,23.5191954857,0.0,18.7433767983,22.9618409725,41.4439559517,0.0,18.025,23.4189559517
 06/13  11:00:00,73.2912033782,6.947276563,24.6158242286,0.0,18.7433767983,22.9618409725,41.3925085912,0.0,18.025,23.3675085912
 06/13  12:00:00,74.4350490303,7.03094669561,25.6325490141,0.0,18.5889407304,23.1597249699,35.5517227675,0.0,18.025,17.5267227675
 06/13  13:00:00,75.9109563244,7.13429981363,26.7586075069,0.0,18.7433767983,23.2517909448,41.3903179131,0.0,18.025,23.3653179131
 06/13  14:00:00,77.4081067393,7.24630717134,28.1437459651,0.0,18.7433767983,23.2517909448,41.3837767459,0.0,18.025,23.3587767459
 06/13  15:00:00,78.1190170672,7.3543848477,29.0365264276,0.0,18.7433767983,22.9618409725,35.5497885483,0.0,18.025,17.5247885483
 06/13  16:00:00,82.5985933634,7.47010181952,28.9490677279,0.0,18.7433767983,27.431320555,23.7896820431,0.0,18.025,5.76468204313
 06/13  17:00:00,95.3654133974,7.80510384724,29.1925160012,0.0,17.6635504202,40.6971502883,5.7766790903,0.0,0.0,5.7766790903
 06/13  18:00:00,102.581126761,8.04875875419,29.659450469,0.0,27.5259009287,37.3340067412,11.5944611872,0.0,0.0,11.5944611872
 06/13  19:00:00,105.907852162,8.24107369796,30.4687370494,0.0,33.8341110165,33.3544677425,11.5583390866,0.0,0.0,11.5583390866
 06/13  20:00:00,115.852324839,8.43031856504,30.1858072544,0.0,36.5179666069,38.8247702939,11.5570356479,0.0,0.0,11.5570356479
 06/13  21:00:00,112.085552156,8.28785777869,26.4242264628,0.0,32.965339924,36.8579353714,11.605233994,0.0,0.0,11.605233994
 06/13  22:00:00,82.0258079302,7.69903965751,20.5006825075,0.0,25.6355707503,20.6438685092,11.5701425825,0.0,0.0,11.5701425825
 06/13  23:00:00,57.2395189425,7.17368607347,15.7930227937,0.0,15.0252895274,11.7056064465,5.77103784447,0.0,0.0,5.77103784447
 06/13  24:00:00,49.6477284839,6.91812531743,13.4826120467,0.0,11.6412384099,10.0650221343,5.76496764478,0.0,0.0,5.76496764478
 06/14  01:00:00,46.5060694671,6.75381783237,12.0660320828,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/14  02:00:00,43.1561444223,6.60216651358,10.727312005,0.0,8.25718729233,10.0299323277,5.75887730322,0.0,0.0,5.75887730322
 06/14  03:00:00,41.9677960047,6.48917356836,9.65196058294,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  04:00:00,42.8132222654,6.41167218184,8.96821100085,0.0,8.25718729233,11.6354268332,5.76498361211,0.0,0.0,5.76498361211
 06/14  05:00:00,48.2890642802,6.39370871873,8.76614229039,0.0,12.1011305571,15.3678112995,11.5553250153,0.00956374380716,0.0,11.5457612715
 06/14  06:00:00,77.1040770483,6.96616966895,13.1320755412,0.0,19.7275818095,37.2640762949,11.6050508188,0.0,0.0,11.6050508188
 06/14  07:00:00,101.180585875,7.46372637044,18.106628475,0.0,24.3117294858,51.2795993405,17.4739981955,0.0,0.0,17.4739981955
 06/14  08:00:00,91.3913034602,7.06938948929,19.9870970093,0.0,23.6694662846,40.6342015617,29.4229998072,0.0,0.0,29.4229998072
 06/14  09:00:00,91.201075918,7.14391797272,24.7298711698,0.0,23.6694662846,35.6302164847,41.4904133044,0.0,18.025,23.4654133044
 06/14  10:00:00,74.2205410257,7.01339015736,25.4766911146,0.0,18.7433767983,22.9618409725,41.4421648,0.0,18.025,23.4171648
 06/14  11:00:00,75.1861650788,7.0947870678,26.3632805163,0.0,18.7433767983,22.9618409725,41.3896287794,0.0,18.025,23.3646287794
 06/14  12:00:00,76.7776384727,7.19008876882,27.816005014,0.0,18.5889407304,23.1597249699,41.3847338355,0.0,18.025,23.3597338355
 06/14  13:00:00,78.3744740089,7.31502853706,29.0413958098,0.0,18.7433767983,23.2517909448,35.5513673399,0.0,18.025,17.5263673399
 06/14  14:00:00,80.0155932365,7.42963601719,30.5679138297,0.0,18.7433767983,23.2517909448,41.3883606088,0.0,18.025,23.3633606088
 06/14  15:00:00,80.9088039644,7.55375022884,31.6269548686,0.0,18.7433767983,22.9618409725,41.3816481826,0.0,18.025,23.3566481826
 06/14  16:00:00,86.6271282383,7.70800774969,32.7396988669,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,100.308356847,8.08006769639,33.8604977861,0.0,17.6635504202,40.6971502883,11.5325371472,0.0,0.0,11.5325371472
 06/14  18:00:00,108.428911093,8.37223970492,35.1837685309,0.0,27.5259009287,37.3340067412,11.5939116252,0.0,0.0,11.5939116252
 06/14  19:00:00,110.725598282,8.51747862784,35.0100920519,0.0,33.8341110165,33.3544677425,5.78736418848,0.0,0.0,5.78736418848
 06/14  20:00:00,118.608616676,8.59729129355,32.7751357257,0.0,36.5179666069,38.8247702939,11.5572527065,0.0,0.0,11.5572527065
 06/14  21:00:00,114.030246584,8.41104973014,28.2457477314,0.0,32.965339924,36.8579353714,11.6068077243,0.0,0.0,11.6068077243
 06/14  22:00:00,85.0708714509,7.86480251116,23.3799967018,0.0,25.6355707503,20.6438685092,11.5700679393,0.0,0.0,11.5700679393
 06/14  23:00:00,60.8699801445,7.37773318763,19.2194446431,0.0,15.0252895274,11.7056064465,5.77086841896,0.0,0.0,5.77086841896
 06/14  24:00:00,52.5080539688,7.11033614671,16.150730926,0.0,11.6412384099,10.0650221343,5.76496453618,0.0,0.0,5.76496453618
 06/15  01:00:00,48.5776331037,6.91850930019,13.9729091339,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/15  02:00:00,45.371243345,6.78585065722,12.7587330021,0.0,8.25718729233,10.0299323277,5.75880772551,0.0,0.0,5.75880772551
 06/15  03:00:00,45.1316251294,6.73611329111,12.5688511096,0.0,8.25718729233,10.0299323277,5.75881285816,0.0,0.0,5.75881285816
 06/15  04:00:00,46.6922366759,6.70556229905,12.5533424287,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/15  05:00:00,52.5267290468,6.71107651452,12.6864503496,0.0,12.1011305571,15.3678112995,11.5458050918,0.0,0.0,11.5458050918
 06/15  06:00:00,81.6387684628,7.31303294227,17.3199214685,0.0,19.7275818095,37.2640762949,11.6059937192,0.0,0.0,11.6059937192
 06/15  07:00:00,106.789001328,7.8311969768,23.3475975151,0.0,24.3117294858,51.2795993405,17.4729251421,0.0,0.0,17.4729251421
 06/15  08:00:00,98.2667573468,7.43380682104,26.4981498626,0.0,23.6694662846,40.6342015617,29.420516426,0.0,0.0,29.420516426
 06/15  09:00:00,98.6389889639,7.53423561768,31.7774735645,0.0,23.6694662846,35.6302164847,46.7086797166,0.0,18.025,28.6836797166
 06/15  10:00:00,80.6589026739,7.35342386751,31.5750298407,0.0,18.7433767983,22.9618409725,42.0812717543,0.0,18.025,24.0562717543
 06/15  11:00:00,82.1662234587,7.45349450975,32.9846381565,0.0,18.7433767983,22.9618409725,35.554010146,0.0,18.025,17.529010146
 06/15  12:00:00,83.2259654883,7.54735316241,33.9070740132,0.0,18.5889407304,23.1597249699,41.384091868,0.0,18.025,23.359091868
 06/15  13:00:00,84.4122517227,7.63581046872,34.7583955104,0.0,18.7433767983,23.2517909448,35.5447739601,0.0,18.025,17.5197739601
 06/15  14:00:00,85.2526912925,7.71309466012,35.5215582699,0.0,18.7433767983,23.2517909448,41.3895727931,0.0,18.025,23.3645727931
 06/15  15:00:00,85.0783706043,7.78931689227,35.5609626518,0.0,18.7433767983,22.9618409725,41.3826424604,0.0,18.025,23.3576424604
 06/15  16:00:00,88.7419970193,7.84687062045,34.7157070232,0.0,18.7433767983,27.431320555,23.7895419536,0.0,18.025,5.76454195363
 06/15  17:00:00,100.679337952,8.13430650728,34.177248004,0.0,17.6635504202,40.6971502883,5.77675596973,0.0,0.0,5.77675596973
 06/15  18:00:00,107.263028327,8.34716164712,34.0429797692,0.0,27.5259009287,37.3340067412,11.5929216232,0.0,0.0,11.5929216232
 06/15  19:00:00,109.234794695,8.45667671358,33.5801017496,0.0,33.8341110165,33.3544677425,5.78764484485,0.0,0.0,5.78764484485
 06/15  20:00:00,118.305854127,8.58946229489,32.4802149533,0.0,36.5179666069,38.8247702939,11.5559378031,0.0,0.0,11.5559378031
 06/15  21:00:00,115.95390781,8.51097514189,30.0694992261,0.0,32.965339924,36.8579353714,11.6061084576,0.0,0.0,11.6061084576
 06/15  22:00:00,86.635001034,7.94731032077,24.8616319164,0.0,25.6355707503,20.6438685092,11.5697070828,0.0,0.0,11.5697070828
 06/15  23:00:00,61.7443056712,7.42601857127,20.0454920255,0.0,15.0252895274,11.7056064465,5.77086791608,0.0,0.0,5.77086791608
 06/15  24:00:00,53.5942145551,7.16735797433,17.1798753492,0.0,11.6412384099,10.0650221343,5.76482892017,0.0,0.0,5.76482892017
 06/16  01:00:00,49.8269389181,6.98299564543,15.1577319967,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/16  02:00:00,46.8062339836,6.8577418521,14.1218378785,0.0,8.25718729233,10.0299323277,5.75869790598,0.0,0.0,5.75869790598
 06/16  03:00:00,46.4821429761,6.80643744202,13.8490488405,0.0,8.25718729233,10.0299323277,5.75832999022,0.0,0.0,5.75832999022
 06/16  04:00:00,47.7150032488,6.75764765467,13.5240287681,0.0,8.25718729233,11.6354268332,5.76389240983,0.0,0.0,5.76389240983
 06/16  05:00:00,53.4190569189,6.75768744994,13.5321783718,0.0,12.1011305571,15.3678112995,5.78268248108,0.0,0.0,5.78268248108
 06/16  06:00:00,82.6949560398,7.38031594492,18.3088425375,0.0,19.7275818095,37.2640762949,11.6056052484,0.0,0.0,11.6056052484
 06/16  07:00:00,107.188995345,7.87615324447,23.702658834,0.0,24.3117294858,51.2795993405,17.4711042789,0.0,0.0,17.4711042789
 06/16  08:00:00,97.1430825959,7.38600120176,25.422296631,0.0,23.6694662846,40.6342015617,29.41856389,0.0,0.0,29.41856389
 06/16  09:00:00,95.6057027809,7.38675472812,28.8916795845,0.0,23.6694662846,35.6302164847,47.350340982,0.0,18.025,29.325340982
 06/16  10:00:00,76.9980304043,7.17171390703,28.0958761027,0.0,18.7433767983,22.9618409725,41.4386240505,0.0,18.025,23.4136240505
 06/16  11:00:00,76.94002314,7.16532769387,28.0466102172,0.0,18.7433767983,22.9618409725,35.5530606324,0.0,18.025,17.5280606324
 06/16  12:00:00,77.1197140418,7.19541396438,28.1527672719,0.0,18.5889407304,23.1597249699,41.3826696269,0.0,18.025,23.3576696269
 06/16  13:00:00,78.6007857099,7.2835984334,29.299147015,0.0,18.7433767983,23.2517909448,35.5435920523,0.0,18.025,17.5185920523
 06/16  14:00:00,79.3920137627,7.34844157708,30.0255398653,0.0,18.7433767983,23.2517909448,41.3877858631,0.0,18.025,23.3627858631
 06/16  15:00:00,79.0351030681,7.41160145102,29.8954154753,0.0,18.7433767983,22.9618409725,41.3806929552,0.0,18.025,23.3556929552
 06/16  16:00:00,80.9597864675,7.39499876185,27.3853754346,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,91.3027321086,7.61794097078,25.3170163998,0.0,17.6635504202,40.6971502883,11.5328585938,0.0,0.0,11.5328585938
 06/16  18:00:00,96.3845537153,7.75546008669,23.7562219486,0.0,27.5259009287,37.3340067412,11.5919245117,0.0,0.0,11.5919245117
 06/16  19:00:00,98.5281722903,7.84330304571,23.4868653857,0.0,33.8341110165,33.3544677425,5.78718886658,0.0,0.0,5.78718886658
 06/16  20:00:00,109.338514529,8.03739001329,24.0649579174,0.0,36.5179666069,38.8247702939,11.5549720242,0.0,0.0,11.5549720242
 06/16  21:00:00,109.739243205,8.08352011526,24.2823085831,0.0,32.965339924,36.8579353714,11.6058619399,0.0,0.0,11.6058619399
 06/16  22:00:00,81.3124133139,7.55894064158,19.9274266236,0.0,25.6355707503,20.6438685092,11.56925962,0.0,0.0,11.56925962
 06/16  23:00:00,57.148244095,7.06784930065,15.8076070024,0.0,15.0252895274,11.7056064465,5.77066282758,0.0,0.0,5.77066282758
 06/16  24:00:00,49.8326495457,6.85141475504,13.734259608,0.0,11.6412384099,10.0650221343,5.76469990931,0.0,0.0,5.76469990931
 06/17  01:00:00,49.8537488716,6.75390893278,12.6541534461,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/17  02:00:00,44.1694019286,6.62988830897,11.7128622604,0.0,8.25718729233,10.0299323277,5.75855696825,0.0,0.0,5.75855696825
 06/17  03:00:00,43.6456294443,6.56985851696,11.2491194711,0.0,8.25718729233,10.0299323277,5.75853094319,0.0,0.0,5.75853094319
 06/17  04:00:00,44.828368058,6.52328561805,10.8717622665,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/17  05:00:00,46.7725221671,6.47399336674,10.5908431455,0.0,8.71707943955,15.3327214929,5.77060345903,0.0,0.0,5.77060345903
 06/17  06:00:00,62.970773997,6.6691280729,12.149821514,0.0,18.5082010057,25.6353820695,11.5446487911,0.0,0.0,11.5446487911
 06/17  07:00:00,83.1941199733,7.07111069094,15.6355487253,0.0,19.4083231844,41.0650158608,11.6053882046,0.0,0.0,11.6053882046
 06/17  08:00:00,113.033667084,7.53813130905,21.1310563453,0.0,26.3286599382,57.9988325916,35.4845385335,0.0,0.0,35.4845385335
 06/17  09:00:00,97.3837818313,7.23243568847,20.9411401304,0.0,26.3286599382,42.8504436482,47.4348034042,0.0,18.025,29.4098034042
 06/17  10:00:00,70.0952347983,6.78156543131,18.0976731174,0.0,21.7447113004,23.4437158914,41.4860981064,0.0,18.025,23.4610981064
 06/17  11:00:00,66.6105759919,6.70392131334,17.1525171419,0.0,19.3027497915,23.426170988,41.4355427492,0.0,18.025,23.4105427492
 06/17  12:00:00,66.506834055,6.66655024726,16.9440958228,0.0,19.1483137236,23.7250123474,41.3838894926,0.0,18.025,23.3588894926
 06/17  13:00:00,66.6532342319,6.6688255945,16.942672108,0.0,19.3027497915,23.7161209604,35.5495069309,0.0,18.025,17.5245069309
 06/17  14:00:00,66.9236918791,6.68039983073,17.2015624996,0.0,19.3027497915,23.7161209604,41.3851451838,0.0,18.025,23.3601451838
 06/17  15:00:00,66.3451098786,6.6708970717,16.9224274203,0.0,19.3027497915,23.426170988,41.3793883787,0.0,18.025,23.3543883787
 06/17  16:00:00,69.7099822645,6.64762909241,15.8592468824,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,77.5309574923,6.83028694928,14.8750277525,0.0,18.2229234133,37.5968344597,5.77047582031,0.0,0.0,5.77047582031
 06/17  18:00:00,93.5339164487,7.15776607022,16.5971582644,0.0,32.690315043,37.0816133363,11.5410060056,0.00829542961798,0.0,11.532710576
 06/17  19:00:00,95.2341851843,7.36508872923,17.9783252137,0.0,36.8143715336,33.066984531,5.78780082125,0.0,0.0,5.78780082125
 06/17  20:00:00,104.021060044,7.60308476706,19.4031223322,0.0,36.3493007332,38.7721355839,11.5547661129,0.0,0.0,11.5547661129
 06/17  21:00:00,106.971998616,7.59127191749,18.8317425915,0.0,36.1807251679,36.8228455648,5.78837910275,0.0,0.0,5.78837910275
 06/17  22:00:00,81.5421520847,7.14441980049,15.1686284276,0.0,31.0351095914,20.6438685092,17.686763656,0.289454464389,0.0,17.3973091916
 06/17  23:00:00,55.3167640861,6.71875558964,11.9230783302,0.0,17.4250845679,11.7056064465,6.35949477,0.576901528688,0.0,5.78259324131
 06/17  24:00:00,47.5316541785,6.56699899333,10.5177886096,0.0,12.8411359301,10.0650221343,6.45049294407,0.68584474702,0.0,5.76464819705
 06/18  01:00:00,46.6441583153,6.47245621699,9.6065975072,0.0,12.925468867,10.100111941,0.796853397211,0.776853397211,0.0,0.02
 06/18  02:00:00,40.6254936147,6.32760832546,8.35181464769,0.0,8.34152022915,10.0650221343,6.81282582626,1.05432751177,0.0,5.75849831449
 06/18  03:00:00,39.8504972633,6.25261183763,7.6518165925,0.0,8.34152022915,10.0650221343,7.00128501692,1.24318184652,0.0,5.7581031704
 06/18  04:00:00,41.0427945315,6.20759983009,7.28245742727,0.0,8.34152022915,11.6705166398,1.32285290271,1.30285290271,0.0,0.02
 06/18  05:00:00,43.1631197797,6.17780769169,7.15821089479,0.0,8.80141237637,15.3678112995,7.03939334357,1.2689484487,0.0,5.77044489487
 06/18  06:00:00,59.3177639191,6.37458983159,8.79135912365,0.0,18.5082010057,25.6353820695,12.7807037041,1.23621605157,0.0,11.5444876525
 06/18  07:00:00,79.3312640396,6.76790063047,11.9564971931,0.0,19.4926561212,41.1001056674,12.5335271809,0.929431474377,0.0,11.6040957065
 06/18  08:00:00,109.755117898,7.28155285641,18.1091102193,0.0,26.3286599382,57.9988325916,35.4803867703,0.0,0.0,35.4803867703
 06/18  09:00:00,94.9132111389,7.03262322463,18.789818252,0.0,26.2443270014,42.8153538416,47.4363725855,0.0,18.025,29.4113725855
 06/18  10:00:00,68.0764889406,6.61455953268,16.2459448107,0.0,21.7447113004,23.4437158914,41.4865418509,0.0,18.025,23.4615418509
 06/18  11:00:00,65.7335058622,6.60527294835,16.3143919239,0.0,19.3449162599,23.4437158914,41.4373604756,0.0,18.025,23.4123604756
 06/18  12:00:00,66.5912882515,6.63423681646,17.0011565163,0.0,19.190480192,23.7425572507,41.3785422786,0.0,18.025,23.3535422786
 06/18  13:00:00,67.0758392393,6.66205389051,17.4317694764,0.0,19.260583323,23.698576057,35.5516606804,0.0,18.025,17.5266606804
 06/18  14:00:00,67.5061018617,6.692629087,17.8314582258,0.0,19.260583323,23.698576057,41.380612419,0.0,18.025,23.355612419
 06/18  15:00:00,67.5947412355,6.73355341187,18.1691168806,0.0,19.260583323,23.4086260847,35.5440525498,0.0,18.025,17.5190525498
 06/18  16:00:00,72.1568040696,6.77444916624,18.2389696947,0.0,19.260583323,27.8781056672,23.7892221631,0.0,18.025,5.7642221631
 06/18  17:00:00,80.5798665197,6.99878395936,17.8151619728,0.0,18.1807569449,37.5792895564,5.77019362377,0.0,0.0,5.77019362377
 06/18  18:00:00,95.8337544363,7.33820642869,18.8359908831,0.0,32.6059821062,37.0465235296,5.77637297268,0.0,0.0,5.77637297268
 06/18  19:00:00,97.1814700293,7.52494490399,19.7657630961,0.0,36.8143715336,33.066984531,11.5559873966,0.0,0.0,11.5559873966
 06/18  20:00:00,105.507900202,7.72537224003,20.6482660497,0.0,36.43363367,38.8072253906,5.81630830295,0.0288394247994,0.0,5.78746887815
 06/18  21:00:00,108.320288651,7.7141353626,20.1766015217,0.0,36.0963922311,36.7877557581,11.5565185796,0.0,0.0,11.5565185796
 06/18  22:00:00,82.5219925821,7.24284578892,16.1694860703,0.0,30.9507766546,20.6087787026,11.6042475306,0.0,0.0,11.6042475306
 06/18  23:00:00,56.2687790357,6.80247349364,12.7913830875,0.0,17.4250845679,11.7056064465,11.5444494748,0.0,0.0,11.5444494748
 06/18  24:00:00,48.3025268088,6.62550668272,11.1107389211,0.0,12.925468867,10.100111941,0.269713438237,0.249713438237,0.0,0.02
 06/19  01:00:00,43.5339047003,6.44751638991,9.40018930415,0.0,10.0992000411,10.047477231,6.61467304821,0.856115804648,0.0,5.75855724356
 06/19  02:00:00,40.2450336622,6.31038312694,8.10800652539,0.0,8.25718729233,10.0299323277,7.11703792834,1.35853568777,0.0,5.75850224057
 06/19  03:00:00,39.7529165489,6.25579449517,7.67048272174,0.0,8.25718729233,10.0299323277,1.16153788587,1.14153788587,0.0,0.02
 06/19  04:00:00,41.1327366097,6.22339342696,7.47603200832,0.0,8.25718729233,11.6354268332,6.70933944823,0.94487195898,0.0,5.76446748925
 06/19  05:00:00,47.0641778755,6.24553366698,7.68948302564,0.0,12.1011305571,15.3678112995,6.89689389383,1.11478729767,0.0,5.78210659617
 06/19  06:00:00,76.0472510986,6.8451985905,12.1963044172,0.0,19.7275818095,37.2640762949,18.3922175445,0.998056998292,0.0,17.3941605462
 06/19  07:00:00,99.3132828464,7.30746284621,16.3957050436,0.0,24.3117294858,51.2795993405,17.5492003151,0.0823601058504,0.0,17.4668402093
 06/19  08:00:00,87.8328964135,6.85860421241,16.6395550251,0.0,23.6694662846,40.6342015617,29.4215801606,0.00969971812167,0.0,29.4118804425
 06/19  09:00:00,85.3689030863,6.83172749701,19.2099471233,0.0,23.6694662846,35.6302164847,41.4787824829,0.0,18.025,23.4537824829
 06/19  10:00:00,66.9389974432,6.59404936877,18.614528615,0.0,18.7433767983,22.9618409725,41.4357618741,0.0,18.025,23.4107618741
 06/19  11:00:00,69.2535670375,6.68887508462,20.8366225097,0.0,18.7433767983,22.9618409725,41.3844959391,0.0,18.025,23.3594959391
 06/19  12:00:00,71.1133374565,6.77520836691,22.5666119495,0.0,18.5889407304,23.1597249699,35.5504414712,0.0,18.025,17.5254414712
 06/19  13:00:00,72.6564519203,6.83341054205,23.8050234782,0.0,18.7433767983,23.2517909448,41.378844356,0.0,18.025,23.353844356
 06/19  14:00:00,74.5794001655,6.93068093121,25.6306958332,0.0,18.7433767983,23.2517909448,35.5447770983,0.0,18.025,17.5197770983
 06/19  15:00:00,76.0421519863,7.06417188761,27.2499146516,0.0,18.7433767983,22.9618409725,41.3829104866,0.0,18.025,23.3579104866
 06/19  16:00:00,80.3420193413,7.15827537379,27.0043457408,0.0,18.7433767983,27.431320555,23.7892822427,0.0,18.025,5.7642822427
 06/19  17:00:00,92.2574199453,7.48856753335,26.4011056504,0.0,17.6635504202,40.6971502883,5.77615866836,0.0,0.0,5.77615866836
 06/19  18:00:00,99.4175572697,7.76350154379,26.7812317965,0.0,27.5259009287,37.3340067412,11.5913192057,0.0,0.0,11.5913192057
 06/19  19:00:00,102.676398048,7.96726856133,27.5111581596,0.0,33.8341110165,33.3544677425,11.5546108301,0.0,0.0,11.5546108301
 06/19  20:00:00,110.375970503,8.17951700024,26.8443247897,0.0,36.5179666069,38.8247702939,5.78751624031,0.0,0.0,5.78751624031
 06/19  21:00:00,109.858515277,8.08207168061,24.4030776938,0.0,32.965339924,36.8579353714,11.603864253,0.0,0.0,11.603864253
 06/19  22:00:00,80.6394694398,7.50446239521,19.3090014054,0.0,25.6355707503,20.6438685092,11.5681810143,0.0,0.0,11.5681810143
 06/19  23:00:00,56.8815951158,7.03915575401,15.5696730672,0.0,15.0252895274,11.7056064465,5.77038740734,0.0,0.0,5.77038740734
 06/19  24:00:00,50.1752137804,6.86245335278,14.0658022769,0.0,11.6412384099,10.0650221343,5.76417181507,0.0,0.0,5.76417181507
 06/20  01:00:00,47.1916499456,6.72550668187,12.7799480929,0.0,10.0992000411,10.047477231,5.75837415099,0.0,0.0,5.75837415099
 06/20  02:00:00,44.0467134954,6.60136905704,11.6187084089,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  03:00:00,43.3584703486,6.53418484778,10.9976458147,0.0,8.25718729233,10.0299323277,5.75830219053,0.0,0.0,5.75830219053
 06/20  04:00:00,43.8403258431,6.44144155047,9.96558039504,0.0,8.25718729233,11.6354268332,5.76372321598,0.0,0.0,5.76372321598
 06/20  05:00:00,49.4463172903,6.43805369853,9.87911289584,0.0,12.1011305571,15.3678112995,5.78218405515,0.0,0.0,5.78218405515
 06/20  06:00:00,78.1531662559,7.0184134346,14.1290239254,0.0,19.7275818095,37.2640762949,11.6035496779,0.0,0.0,11.6035496779
 06/20  07:00:00,100.692068626,7.42702102162,17.6549566124,0.0,24.3117294858,51.2795993405,17.4666662189,0.0,0.0,17.4666662189
 06/20  08:00:00,88.3351525625,6.92257794619,17.0778521846,0.0,23.6694662846,40.6342015617,29.4102664268,0.0,0.0,29.4102664268
