Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  09:00:00,84.7602506995,6.85021308989,18.582817318,0.0,23.6694662846,35.6302164847,41.4810870365,0.0,18.025,23.4560870365
 06/20  10:00:00,65.3979604414,6.59312917936,17.0744227653,0.0,18.7433767983,22.9618409725,41.4334881284,0.0,18.025,23.4084881284
 06/20  11:00:00,67.2871550224,6.67175521021,18.887335181,0.0,18.7433767983,22.9618409725,41.3833628772,0.0,18.025,23.3583628772
 06/20  12:00:00,69.7257865316,6.79602215319,21.1582513083,0.0,18.5889407304,23.1597249699,41.3752200735,0.0,18.025,23.3502200735
 06/20  13:00:00,70.5367529268,6.84402156101,21.6747194962,0.0,18.7433767983,23.2517909448,35.5489502492,0.0,18.025,17.5239502492
 06/20  14:00:00,71.4913250961,6.92555201363,22.5477601234,0.0,18.7433767983,23.2517909448,41.3767769738,0.0,18.025,23.3517769738
 06/20  15:00:00,70.5031662851,6.96771898704,21.8073801501,0.0,18.7433767983,22.9618409725,35.5430916938,0.0,18.025,17.5180916938
 06/20  16:00:00,73.9727707427,7.00141710722,20.7919696125,0.0,18.7433767983,27.431320555,23.7891156022,0.0,18.025,5.76411560217
 06/20  17:00:00,85.2037056247,7.24549667323,19.5904761313,0.0,17.6635504202,40.6971502883,5.77603021752,0.0,0.0,5.77603021752
 06/20  18:00:00,91.6066836486,7.4231758101,19.3107019848,0.0,27.5259009287,37.3340067412,11.5911916826,0.0,0.0,11.5911916826
 06/20  19:00:00,94.7893371444,7.55402545648,20.0373490394,0.0,33.8341110165,33.3544677425,11.5552185576,0.0,0.0,11.5552185576
 06/20  20:00:00,104.024286479,7.75688969935,20.9152805558,0.0,36.5179666069,38.8247702939,5.8199441106,0.0329243596678,0.0,5.78701975093
 06/20  21:00:00,105.986740737,7.78631214385,20.8270808163,0.0,32.965339924,36.8579353714,17.394251846,0.0,0.0,17.394251846
 06/20  22:00:00,78.2371052441,7.30949936242,17.101614465,0.0,25.6355707503,20.6438685092,5.79374304707,0.0,0.0,5.79374304707
 06/20  23:00:00,55.106582623,6.88563081317,13.9481924077,0.0,15.0252895274,11.7056064465,5.77023495422,0.0,0.0,5.77023495422
 06/20  24:00:00,48.2098437447,6.70185577136,12.2610371038,0.0,11.6412384099,10.0650221343,5.76371946188,0.0,0.0,5.76371946188
 06/21  01:00:00,45.3685309259,6.58050799043,11.1018295631,0.0,10.0992000411,10.047477231,5.75826078535,0.0,0.0,5.75826078535
 06/21  02:00:00,42.6668842909,6.48700914585,10.3532434899,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  03:00:00,42.366770054,6.44549876395,10.0946374781,0.0,8.25718729233,10.0299323277,5.7581821537,0.0,0.0,5.7581821537
 06/21  04:00:00,44.0520964772,6.43350969999,10.1852860613,0.0,8.25718729233,11.6354268332,5.76405991544,0.0,0.0,5.76405991544
 06/21  05:00:00,50.9251134414,6.51508148504,11.2808934582,0.0,12.1011305571,15.3678112995,5.78069581591,0.0,0.0,5.78069581591
 06/21  06:00:00,80.9821241256,7.20371755096,16.7726913928,0.0,19.7275818095,37.2640762949,11.6020762961,0.0,0.0,11.6020762961
 06/21  07:00:00,104.417671783,7.66002428199,21.147579712,0.0,24.3117294858,51.2795993405,17.4661624276,0.0,0.0,17.4661624276
 06/21  08:00:00,93.4456319749,7.13784312892,21.973081773,0.0,23.6694662846,40.6342015617,29.4098681368,0.0,0.0,29.4098681368
 06/21  09:00:00,92.1510783074,7.15292042353,25.6709460571,0.0,23.6694662846,35.6302164847,47.3360764579,0.0,18.025,29.3110764579
 06/21  10:00:00,74.6483942958,6.96919481948,25.9488011855,0.0,18.7433767983,22.9618409725,41.432552941,0.0,18.025,23.407552941
 06/21  11:00:00,77.6338559284,7.09881155228,28.8069866402,0.0,18.7433767983,22.9618409725,35.5485494082,0.0,18.025,17.5235494082
 06/21  12:00:00,81.5627333024,7.29247323977,32.4987544081,0.0,18.5889407304,23.1597249699,41.3758965296,0.0,18.025,23.3508965296
 06/21  13:00:00,83.6234820405,7.42979117571,34.1756793436,0.0,18.7433767983,23.2517909448,35.5452195858,0.0,18.025,17.5202195858
 06/21  14:00:00,84.6896995182,7.52931540707,35.1423793931,0.0,18.7433767983,23.2517909448,41.3792492793,0.0,18.025,23.3542492793
 06/21  15:00:00,83.2274645732,7.56144709384,33.9379552825,0.0,18.7433767983,22.9618409725,35.5404890658,0.0,18.025,17.5154890658
 06/21  16:00:00,85.186961363,7.5366669593,31.4709169834,0.0,18.7433767983,27.431320555,23.7890517222,0.0,18.025,5.76405172219
 06/21  17:00:00,95.5947677605,7.76591514478,29.4611260702,0.0,17.6635504202,40.6971502883,5.77587170362,0.0,0.0,5.77587170362
 06/21  18:00:00,100.910662782,7.92149953636,28.1163724372,0.0,27.5259009287,37.3340067412,17.3758665228,0.0,0.0,17.3758665228
 06/21  19:00:00,102.929306622,8.04306542941,27.6882926083,0.0,33.8341110165,33.3544677425,5.78781739168,0.0,0.0,5.78781739168
 06/21  20:00:00,109.232742348,8.15873153306,25.7219036887,0.0,36.5179666069,38.8247702939,11.555030387,0.0,0.0,11.555030387
 06/21  21:00:00,108.234780289,8.01459435597,22.8468564201,0.0,32.965339924,36.8579353714,11.6021097416,0.0,0.0,11.6021097416
 06/21  22:00:00,79.0328646491,7.4352688568,17.7716152284,0.0,25.6355707503,20.6438685092,11.5671318371,0.0,0.0,11.5671318371
 06/21  23:00:00,55.0395563491,6.9444462141,13.8223577782,0.0,15.0252895274,11.7056064465,5.77021530853,0.0,0.0,5.77021530853
 06/21  24:00:00,47.5980836783,6.70679384316,11.6443461483,0.0,11.6412384099,10.0650221343,0.194967712535,0.174967712535,0.0,0.02
 06/22  01:00:00,44.2583999256,6.53609445598,10.0361171061,0.0,10.0992000411,10.047477231,6.4307210835,0.672269277964,0.0,5.75845180553
 06/22  02:00:00,40.7619360087,6.37736831011,8.55793797544,0.0,8.25718729233,10.0299323277,7.12242102339,1.36406350334,0.0,5.75835752005
 06/22  03:00:00,39.7887207996,6.27920967509,7.68288374374,0.0,8.25718729233,10.0299323277,1.55768970112,1.53768970112,0.0,0.02
 06/22  04:00:00,40.6810619879,6.20333252592,7.04443481369,0.0,8.25718729233,11.6354268332,7.4752962606,1.71167831454,0.0,5.76361794606
 06/22  05:00:00,46.6280626529,6.22184322867,7.27708989019,0.0,12.1011305571,15.3678112995,7.16403000539,1.38258183303,0.0,5.78144817237
 06/22  06:00:00,75.1243825538,6.77593518434,11.3427477597,0.0,19.7275818095,37.2640762949,18.4879652084,1.09498708028,0.0,17.3929781281
 06/22  07:00:00,97.3585966867,7.17080076735,14.5777507912,0.0,24.3117294858,51.2795993405,18.0601744675,0.595036431489,0.0,17.465138036
 06/22  08:00:00,84.4064954617,6.65890536103,13.4128988909,0.0,23.6694662846,40.6342015617,23.5273300075,0.0,0.0,23.5273300075
 06/22  09:00:00,81.164784521,6.60946067318,15.2281247139,0.0,23.6694662846,35.6302164847,47.3354675871,0.0,18.025,29.3104675871
 06/22  10:00:00,62.4367929523,6.38254952137,14.3238519458,0.0,18.7433767983,22.9618409725,41.4305921508,0.0,18.025,23.4055921508
 06/22  11:00:00,62.7613606261,6.39406339906,14.6392448829,0.0,18.7433767983,22.9618409725,35.5477025574,0.0,18.025,17.5227025574
 06/22  12:00:00,63.7291819085,6.42249406248,15.5351881758,0.0,18.5889407304,23.1597249699,41.3760206395,0.0,18.025,23.3510206395
 06/22  13:00:00,63.9863327908,6.45249401424,15.5158317781,0.0,18.7433767983,23.2517909448,35.5451888811,0.0,18.025,17.5201888811
 06/22  14:00:00,64.5275800147,6.48541013532,16.0241708685,0.0,18.7433767983,23.2517909448,41.3790252184,0.0,18.025,23.3540252184
 06/22  15:00:00,65.1431893069,6.56326404808,16.8518691836,0.0,18.7433767983,22.9618409725,41.3709299026,0.0,18.025,23.3459299026
 06/22  16:00:00,69.8967755321,6.6656277452,17.0517750951,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/22  17:00:00,83.0308539959,6.9955036236,17.6676312494,0.0,17.6635504202,40.6971502883,5.77498386001,0.0,0.0,5.77498386001
 06/22  18:00:00,90.8297752761,7.26861831248,18.6883812537,0.0,27.5259009287,37.3340067412,17.3753282335,0.0,0.0,17.3753282335
 06/22  19:00:00,94.4391427241,7.47012362034,19.7710818009,0.0,33.8341110165,33.3544677425,5.78766690092,0.0,0.0,5.78766690092
 06/22  20:00:00,103.49207165,7.70793638085,20.4320399727,0.0,36.5179666069,38.8247702939,11.5537438985,0.0,0.0,11.5537438985
 06/22  21:00:00,105.642213798,7.76116534078,20.5077352718,0.0,32.965339924,36.8579353714,11.6015381289,0.0,0.0,11.6015381289
 06/22  22:00:00,78.0051178071,7.29598262388,16.883167531,0.0,25.6355707503,20.6438685092,11.5666192236,0.0,0.0,11.5666192236
 06/22  23:00:00,54.3532105756,6.8438331536,13.2366322237,0.0,15.0252895274,11.7056064465,5.77001791727,0.0,0.0,5.77001791727
 06/22  24:00:00,47.2024654679,6.64171981233,11.3138074338,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/23  01:00:00,44.224492462,6.50911116719,10.0291969273,0.0,10.0992000411,10.047477231,5.79701273703,0.0387324267782,0.0,5.75828031025
 06/23  02:00:00,40.6353538148,6.35117216062,8.45755660705,0.0,8.25718729233,10.0299323277,6.90279778739,1.1446258208,0.0,5.7581719666
 06/23  03:00:00,39.5001301037,6.24516535664,7.428341124,0.0,8.25718729233,10.0299323277,1.79755472288,1.77755472288,0.0,0.02
 06/23  04:00:00,40.4147716486,6.17508557797,6.80639665887,0.0,8.25718729233,11.6354268332,7.93767291664,2.17427323598,0.0,5.76339968065
 06/23  05:00:00,46.2342602324,6.18725634689,6.91788466625,0.0,12.1011305571,15.3678112995,8.13077372299,2.34910595087,0.0,5.78166777212
 06/23  06:00:00,74.9774526163,6.76571116481,11.2060589248,0.0,19.7275818095,37.2640762949,19.367563023,1.97557180062,0.0,17.3919912223
 06/23  07:00:00,97.494255649,7.18626159383,14.6979712431,0.0,24.3117294858,51.2795993405,12.9774484443,1.32894560639,0.0,11.6485028379
 06/23  08:00:00,85.1801184162,6.702051656,14.1433904266,0.0,23.6694662846,40.6342015617,29.4018503631,0.0,0.0,29.4018503631
 06/23  09:00:00,84.684585751,6.78839223267,18.5690044001,0.0,23.6694662846,35.6302164847,47.3326214189,0.0,18.025,29.3076214189
 06/23  10:00:00,68.1774534845,6.65722485904,19.7898464116,0.0,18.7433767983,22.9618409725,41.429687446,0.0,18.025,23.404687446
 06/23  11:00:00,70.5122462691,6.76525795421,22.0189413588,0.0,18.7433767983,22.9618409725,35.5464083765,0.0,18.025,17.5214083765
 06/23  12:00:00,73.3450985518,6.92250065951,24.6511025881,0.0,18.5889407304,23.1597249699,41.3727477658,0.0,18.025,23.3477477658
 06/23  13:00:00,76.0101379904,7.07586800189,26.9162705565,0.0,18.7433767983,23.2517909448,35.5439984675,0.0,18.025,17.5189984675
 06/23  14:00:00,78.4262536179,7.22962992747,29.1786290326,0.0,18.7433767983,23.2517909448,41.3754284611,0.0,18.025,23.3504284611
 06/23  15:00:00,79.875166648,7.39416734345,30.7529474331,0.0,18.7433767983,22.9618409725,35.5417430928,0.0,18.025,17.5167430928
 06/23  16:00:00,84.4764104545,7.50615649301,30.7908883055,0.0,18.7433767983,27.431320555,23.7881199826,0.0,18.025,5.76311998261
 06/23  17:00:00,97.3283171272,7.85935897179,31.1012510547,0.0,17.6635504202,40.6971502883,5.77547465246,0.0,0.0,5.77547465246
 06/23  18:00:00,104.423124754,8.11691187781,31.4334542157,0.0,27.5259009287,37.3340067412,11.5894213343,0.0,0.0,11.5894213343
 06/23  19:00:00,106.125100343,8.23518965217,30.6919822335,0.0,33.8341110165,33.3544677425,11.5544612823,0.0,0.0,11.5544612823
 06/23  20:00:00,112.723504626,8.37050687696,29.0009151872,0.0,36.5179666069,38.8247702939,5.78657837687,0.0,0.0,5.78657837687
 06/23  21:00:00,111.320865265,8.22936036358,25.7182079571,0.0,32.965339924,36.8579353714,17.3918718409,0.0,0.0,17.3918718409
 06/23  22:00:00,80.843767321,7.56759065574,19.4502236222,0.0,25.6355707503,20.6438685092,5.79304521774,0.0,0.0,5.79304521774
 06/23  23:00:00,55.7100948755,6.99810776166,14.4392489384,0.0,15.0252895274,11.7056064465,5.79092379261,0.0208670651235,0.0,5.77005672749
 06/23  24:00:00,47.6375852123,6.71746065417,11.6731900987,0.0,11.6412384099,10.0650221343,6.48102828141,0.716904716977,0.0,5.76412356443
 06/24  01:00:00,47.1337745995,6.57017964921,10.1179333744,0.0,12.8411359301,10.0650221343,7.12428657001,1.36614450757,0.0,5.75814206245
 06/24  02:00:00,40.6764604911,6.37821458279,8.47162770135,0.0,8.25718729233,10.0299323277,1.88255476398,1.86255476398,0.0,0.02
 06/24  03:00:00,39.7335675121,6.27786615167,7.62907914106,0.0,8.25718729233,10.0299323277,7.63978459498,1.88176359075,0.0,5.75802100423
 06/24  04:00:00,40.7750557206,6.21229529348,7.1294767748,0.0,8.25718729233,11.6354268332,7.59879512612,1.83489451103,0.0,5.7639006151
 06/24  05:00:00,42.3957133022,6.13679510493,6.55128210099,0.0,8.71707943955,15.3327214929,8.35144058728,2.58162609554,0.0,5.76981449174
 06/24  06:00:00,58.7827666007,6.34118434972,8.28983154174,0.0,18.5082010057,25.6353820695,7.89943563054,2.11789296762,0.0,5.78154266292
 06/24  07:00:00,79.4411362047,6.78454540359,12.1692481721,0.0,19.4083231844,41.0650158608,12.2343198976,0.63266501178,0.0,11.6016548858
 06/24  08:00:00,111.103329263,7.36513685458,19.3738687035,0.0,26.3286599382,57.9988325916,35.4668609407,0.0103569438791,0.0,35.4565039969
 06/24  09:00:00,96.7647927029,7.13974981296,20.4149462308,0.0,26.3286599382,42.8504436482,47.4197581005,0.0,18.025,29.3947581005
 06/24  10:00:00,70.1670790945,6.75506978202,18.1960902254,0.0,21.7447113004,23.4437158914,41.4762899676,0.0,18.025,23.4512899676
 06/24  11:00:00,69.2649905267,6.81673239147,19.6941778187,0.0,19.3027497915,23.426170988,41.4263659202,0.0,18.025,23.4013659202
 06/24  12:00:00,70.5972327188,6.9200348734,20.7810467491,0.0,19.1483137236,23.7250123474,41.3714391281,0.0,18.025,23.3464391281
 06/24  13:00:00,73.3450203185,7.05313044188,23.2501963139,0.0,19.3027497915,23.7161209604,35.5454556346,0.0,18.025,17.5204556346
 06/24  14:00:00,74.8078771011,7.1636475918,24.6025345577,0.0,19.3027497915,23.7161209604,41.3715269006,0.0,18.025,23.3465269006
 06/24  15:00:00,75.7783872742,7.30088595475,25.7257542283,0.0,19.3027497915,23.426170988,35.5429701354,0.0,18.025,17.5179701354
 06/24  16:00:00,79.7929792803,7.32900068457,25.2609114515,0.0,19.3027497915,27.8956505705,23.7887467886,0.0,18.025,5.7637467886
 06/24  17:00:00,88.3071949383,7.55693711699,24.9246661306,0.0,18.2229234133,37.5968344597,5.76975104535,0.0,0.0,5.76975104535
 06/24  18:00:00,103.863478745,7.90853897979,26.1760112033,0.0,32.690315043,37.0816133363,5.77545569277,0.0,0.0,5.77545569277
 06/24  19:00:00,104.755356523,8.10550279973,26.7591606846,0.0,36.8143715336,33.066984531,11.5528183718,0.0,0.0,11.5528183718
 06/24  20:00:00,109.272086126,8.25287913016,25.888435932,0.0,36.3493007332,38.7721355839,5.78691261268,0.0,0.0,5.78691261268
 06/24  21:00:00,112.411621983,8.13528243691,23.727429471,0.0,36.1807251679,36.8228455648,11.5547905518,0.0,0.0,11.5547905518
 06/24  22:00:00,86.1016306304,7.61476652757,19.2578830085,0.0,31.0351095914,20.6438685092,11.6009848195,0.0,0.0,11.6009848195
 06/24  23:00:00,59.3054753329,7.13068363981,15.4999334032,0.0,17.4250845679,11.7056064465,5.78143542632,0.0,0.0,5.78143542632
 06/24  24:00:00,50.6766718676,6.89865591562,13.331188877,0.0,12.8411359301,10.0650221343,5.76391565584,0.0,0.0,5.76391565584
 06/25  01:00:00,49.1866990969,6.74657464095,11.8750448952,0.0,12.925468867,10.100111941,5.75825435328,0.0,0.0,5.75825435328
 06/25  02:00:00,42.8756587574,6.56740854979,10.3622136824,0.0,8.34152022915,10.0650221343,0.0538403765578,0.0338403765578,0.0,0.02
 06/25  03:00:00,41.8436173885,6.4621262461,9.43544964353,0.0,8.34152022915,10.0650221343,5.977771706,0.220007806241,0.0,5.75776389976
 06/25  04:00:00,42.644274637,6.38195526419,8.709619944,0.0,8.34152022915,11.6705166398,6.32785344215,0.564143560614,0.0,5.76370988154
 06/25  05:00:00,44.4312314385,6.32168176636,8.28249775048,0.0,8.80141237637,15.3678112995,6.59646247103,0.826750565832,0.0,5.7697119052
 06/25  06:00:00,60.6774112654,6.52225757376,10.0034111871,0.0,18.5082010057,25.6353820695,6.30859219996,0.527105289263,0.0,5.7814869107
 06/25  07:00:00,82.3980608748,7.01396827685,14.777344547,0.0,19.4926561212,41.1001056674,11.6011227802,0.0,0.0,11.6011227802
 06/25  08:00:00,115.017334557,7.62385375362,23.0291805905,0.0,26.3286599382,57.9988325916,35.4554485387,0.0,0.0,35.4554485387
 06/25  09:00:00,103.607535077,7.50040715784,27.0164660666,0.0,26.2443270014,42.8153538416,47.4212494896,0.0,18.025,29.3962494896
 06/25  10:00:00,77.9520300567,7.14315444316,25.5929685659,0.0,21.7447113004,23.4437158914,41.4748333207,0.0,18.025,23.4498333207
 06/25  11:00:00,77.0756416072,7.19349450984,27.0683649835,0.0,19.3449162599,23.4437158914,41.4254930206,0.0,18.025,23.4004930206
 06/25  12:00:00,80.3855897558,7.36991559734,30.0598149175,0.0,19.190480192,23.7425572507,35.542001607,0.0,18.025,17.517001607
 06/25  13:00:00,84.3652763659,7.57475592498,33.8085456768,0.0,19.260583323,23.698576057,41.3751070403,0.0,18.025,23.3501070403
 06/25  14:00:00,85.8118668386,7.71231917036,35.1175652003,0.0,19.260583323,23.698576057,35.5369434027,0.0,18.025,17.5119434027
 06/25  15:00:00,85.6674502865,7.75135175286,35.224072957,0.0,19.260583323,23.4086260847,41.3771871237,0.0,18.025,23.3521871237
 06/25  16:00:00,89.3451571469,7.75897886737,34.4428227596,0.0,19.260583323,27.8781056672,23.7887676576,0.0,18.025,5.76376765762
 06/25  17:00:00,98.1598941382,8.01007968816,34.3839378835,0.0,18.1807569449,37.5792895564,5.76960974238,0.0,0.0,5.76960974238
 06/25  18:00:00,115.139609899,8.46698820024,37.0131219655,0.0,32.6059821062,37.0465235296,5.77519828819,0.0,0.0,5.77519828819
 06/25  19:00:00,116.313475215,8.68306506854,37.7397303528,0.0,36.8143715336,33.066984531,5.78613196998,0.0,0.0,5.78613196998
 06/25  20:00:00,120.168795949,8.80188675204,36.116722708,0.0,36.43363367,38.8072253906,11.5524615739,0.0,0.0,11.5524615739
 06/25  21:00:00,121.88154859,8.63092253701,32.8211539112,0.0,36.0963922311,36.7877557581,5.78723161199,0.0,0.0,5.78723161199
 06/25  22:00:00,93.7282321497,8.04134412454,26.5773427411,0.0,30.9507766546,20.6087787026,17.3912798459,0.0,0.0,17.3912798459
 06/25  23:00:00,65.3252024749,7.49746103041,21.1528926564,0.0,17.4250845679,11.7056064465,5.78029237799,0.0,0.0,5.78029237799
 06/25  24:00:00,55.9001701182,7.24547282604,18.0884525371,0.0,12.925468867,10.100111941,5.76391560121,0.0,0.0,5.76391560121
 06/26  01:00:00,50.1137108158,7.01096457632,15.416578647,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,46.3916144041,6.83683502229,13.7281659716,0.0,8.25718729233,10.0299323277,5.75801367605,0.0,0.0,5.75801367605
 06/26  03:00:00,45.4153661033,6.74008428871,12.8486687534,0.0,8.25718729233,10.0299323277,5.75785684933,0.0,0.0,5.75785684933
 06/26  04:00:00,46.5190133634,6.68176785006,12.4039763904,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,52.479075892,6.69693354535,12.6530477268,0.0,12.1011305571,15.3678112995,11.5420087265,0.0,0.0,11.5420087265
 06/26  06:00:00,81.9804600873,7.332744157,17.6420892857,0.0,19.7275818095,37.2640762949,11.5992391607,0.0,0.0,11.5992391607
 06/26  07:00:00,106.615665095,7.84149026827,23.1642151217,0.0,24.3117294858,51.2795993405,17.460643497,0.0,0.0,17.460643497
 06/26  08:00:00,97.2607807147,7.38134730968,25.5448024191,0.0,23.6694662846,40.6342015617,29.3974938107,0.0,0.0,29.3974938107
 06/26  09:00:00,96.7356244609,7.43828196941,29.9701906161,0.0,23.6694662846,35.6302164847,41.4676935111,0.0,18.025,23.4426935111
 06/26  10:00:00,79.2654615948,7.25201891344,30.2830804116,0.0,18.7433767983,22.9618409725,41.4266737074,0.0,18.025,23.4016737074
 06/26  11:00:00,82.3140178629,7.39328057724,33.1927053523,0.0,18.7433767983,22.9618409725,35.5452769972,0.0,18.025,17.5202769972
 06/26  12:00:00,86.3465083386,7.62060794919,36.9544226154,0.0,18.5889407304,23.1597249699,41.3740734317,0.0,18.025,23.3490734317
 06/26  13:00:00,88.232766107,7.75871303068,38.4560670598,0.0,18.7433767983,23.2517909448,35.5382233022,0.0,18.025,17.5132233022
 06/26  14:00:00,89.3950620838,7.85913771088,39.5179458817,0.0,18.7433767983,23.2517909448,41.3757846304,0.0,18.025,23.3507846304
 06/26  15:00:00,90.1648751929,7.9683579626,40.468482852,0.0,18.7433767983,22.9618409725,41.3670161206,0.0,18.025,23.3420161206
 06/26  16:00:00,94.3052243935,8.06553021314,40.0603431693,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/26  17:00:00,106.627543666,8.40875702344,39.8511004363,0.0,17.6635504202,40.6971502883,5.77430989397,0.0,0.0,5.77430989397
 06/26  18:00:00,113.794035397,8.65651358398,40.2648071525,0.0,27.5259009287,37.3340067412,11.5885739735,0.0,0.0,11.5885739735
 06/26  19:00:00,115.868781508,8.78311500067,39.8877730168,0.0,33.8341110165,33.3544677425,11.5538923403,0.0,0.0,11.5538923403
 06/26  20:00:00,123.588964124,8.95943134207,39.2774813578,0.0,36.5179666069,38.8247702939,10.8810917653,0.0,0.0,10.8810917653
 06/26  21:00:00,123.50257033,8.89691576822,37.2324080408,0.0,32.965339924,36.8579353714,12.2732747055,0.0,0.0,12.2732747055
 06/26  22:00:00,93.2391533231,8.28403680834,31.1292009106,0.0,25.6355707503,20.6438685092,5.79271270691,0.0,0.0,5.79271270691
 06/26  23:00:00,67.7381809466,7.72537258534,25.7400911023,0.0,15.0252895274,11.7056064465,5.76975852482,0.0,0.0,5.76975852482
 06/26  24:00:00,59.4255193161,7.45814848538,22.7204532156,0.0,11.6412384099,10.0650221343,5.76387187295,0.0,0.0,5.76387187295
 06/27  01:00:00,55.2978056923,7.26866549786,20.3429716818,0.0,10.0992000411,10.047477231,5.75803690767,0.0,0.0,5.75803690767
 06/27  02:00:00,51.261488529,7.10730422883,18.3275784154,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  03:00:00,49.4878806705,6.99393587993,16.6673349702,0.0,8.25718729233,10.0299323277,5.75787427954,0.0,0.0,5.75787427954
 06/27  04:00:00,49.3128429654,6.88132971561,14.9982460106,0.0,8.25718729233,11.6354268332,5.76365135189,0.0,0.0,5.76365135189
 06/27  05:00:00,55.1407136936,6.88094116572,15.1306922157,0.0,12.1011305571,15.3678112995,5.78107998278,0.0,0.0,5.78107998278
 06/27  06:00:00,85.2590289855,7.53609634878,20.7173190628,0.0,19.7275818095,37.2640762949,11.6004441469,0.0,0.0,11.6004441469
 06/27  07:00:00,111.263203832,8.08659615779,27.5666729501,0.0,24.3117294858,51.2795993405,17.4601556996,0.0,0.0,17.4601556996
 06/27  08:00:00,102.856215489,7.65077286272,30.870825518,0.0,23.6694662846,40.6342015617,29.3940108129,0.0,0.0,29.3940108129
 06/27  09:00:00,102.160920952,7.71057994966,35.1231991316,0.0,23.6694662846,35.6302164847,41.4701980763,0.0,18.025,23.4451980763
 06/27  10:00:00,84.5480678461,7.5308398023,35.2868745795,0.0,18.7433767983,22.9618409725,41.4254049066,0.0,18.025,23.4004049066
 06/27  11:00:00,86.8969319757,7.66348728779,37.5054178441,0.0,18.7433767983,22.9618409725,41.3757100248,0.0,18.025,23.3507100248
 06/27  12:00:00,89.1091455105,7.80043434452,39.5372353703,0.0,18.5889407304,23.1597249699,35.5425928598,0.0,18.025,17.5175928598
 06/27  13:00:00,90.4367209809,7.91902661487,40.4997196129,0.0,18.7433767983,23.2517909448,41.3711480556,0.0,18.025,23.3461480556
 06/27  14:00:00,91.2982597224,8.00387882397,41.276400985,0.0,18.7433767983,23.2517909448,35.5372263716,0.0,18.025,17.5122263716
 06/27  15:00:00,91.908822049,8.09657230894,42.0842262887,0.0,18.7433767983,22.9618409725,41.3714848123,0.0,18.025,23.3464848123
 06/27  16:00:00,96.2445924476,8.17330027605,41.8919391084,0.0,18.7433767983,27.431320555,23.7885441661,0.0,18.025,5.76354416606
 06/27  17:00:00,108.652129267,8.50679273667,41.7776548793,0.0,17.6635504202,40.6971502883,5.77504217024,0.0,0.0,5.77504217024
 06/27  18:00:00,116.055260654,8.77460397522,42.4079554232,0.0,27.5259009287,37.3340067412,11.5879703121,0.0,0.0,11.5879703121
 06/27  19:00:00,119.835045595,8.99765620465,43.6395087911,0.0,33.8341110165,33.3544677425,5.78526485285,0.0,0.0,5.78526485285
 06/27  20:00:00,127.812679422,9.19040563649,43.2702325643,0.0,36.5179666069,38.8247702939,11.5523258765,0.0,0.0,11.5523258765
 06/27  21:00:00,127.481393786,9.11968470422,40.9884798744,0.0,32.965339924,36.8579353714,11.5994578139,0.0,0.0,11.5994578139
 06/27  22:00:00,97.4275297482,8.49601118091,35.1056110284,0.0,25.6355707503,20.6438685092,11.564822912,0.0,0.0,11.564822912
 06/27  23:00:00,71.6168005085,7.91455824241,29.4295316106,0.0,15.0252895274,11.7056064465,5.76950082782,0.0,0.0,5.76950082782
 06/27  24:00:00,62.9826074744,7.62929894416,26.1063984606,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/28  01:00:00,58.8209630377,7.43593397075,23.6988664888,0.0,10.0992000411,10.047477231,5.75799414283,0.0,0.0,5.75799414283
 06/28  02:00:00,54.681974831,7.26832740478,21.5870415479,0.0,8.25718729233,10.0299323277,5.75792645932,0.0,0.0,5.75792645932
 06/28  03:00:00,53.5334172147,7.17477412618,20.5320411842,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  04:00:00,54.6237938072,7.11825424261,20.0722781466,0.0,8.25718729233,11.6354268332,5.76333630336,0.0,0.0,5.76333630336
 06/28  05:00:00,61.8759638624,7.18461391516,21.562278109,0.0,12.1011305571,15.3678112995,5.7807163626,0.0,0.0,5.7807163626
 06/28  06:00:00,93.2079964509,7.91947265325,28.2829235378,0.0,19.7275818095,37.2640762949,17.3894284159,0.0,0.0,17.3894284159
 06/28  07:00:00,118.322183024,8.46314102167,34.2491298654,0.0,24.3117294858,51.2795993405,11.646497166,0.0,0.0,11.646497166
 06/28  08:00:00,106.553957064,7.8783033352,34.3410519751,0.0,23.6694662846,40.6342015617,29.3939599815,0.0,0.0,29.3939599815
 06/28  09:00:00,105.665513753,7.94277978917,38.3955981784,0.0,23.6694662846,35.6302164847,41.4696023127,0.0,18.025,23.4446023127
 06/28  10:00:00,87.8869323525,7.74438295892,38.4122068906,0.0,18.7433767983,22.9618409725,41.4237408851,0.0,18.025,23.3987408851
 06/28  11:00:00,88.8126128428,7.79917025224,39.2854202691,0.0,18.7433767983,22.9618409725,41.3733036977,0.0,18.025,23.3483036977
 06/28  12:00:00,91.4910838984,7.95622441674,41.7633874991,0.0,18.5889407304,23.1597249699,35.5370641637,0.0,18.025,17.5120641637
 06/28  13:00:00,93.2981172726,8.0916013385,43.188548484,0.0,18.7433767983,23.2517909448,41.372274706,0.0,18.025,23.347274706
 06/28  14:00:00,94.2782671083,8.18093422889,44.0793574049,0.0,18.7433767983,23.2517909448,35.5344940299,0.0,18.025,17.5094940299
 06/28  15:00:00,94.7578154566,8.26825943825,44.7615377819,0.0,18.7433767983,22.9618409725,41.3733936607,0.0,18.025,23.3483936607
 06/28  16:00:00,99.0373691634,8.35645340082,44.501567424,0.0,18.7433767983,27.431320555,23.788592899,0.0,18.025,5.76359289898
 06/28  17:00:00,111.934622519,8.7321552623,44.8347952342,0.0,17.6635504202,40.6971502883,5.77503281237,0.0,0.0,5.77503281237
 06/28  18:00:00,120.023911244,9.0151991004,46.1360259929,0.0,27.5259009287,37.3340067412,11.5872506958,0.0,0.0,11.5872506958
 06/28  19:00:00,124.075517303,9.24392639909,47.6337212787,0.0,33.8341110165,33.3544677425,5.78573849864,0.0,0.0,5.78573849864
 06/28  20:00:00,132.055997595,9.4367919489,47.2671736749,0.0,36.5179666069,38.8247702939,11.5515107076,0.0,0.0,11.5515107076
 06/28  21:00:00,131.677473557,9.35119528118,44.9530656998,0.0,32.965339924,36.8579353714,11.599559596,0.0,0.0,11.599559596
 06/28  22:00:00,101.429756795,8.71053819756,38.89332309,0.0,25.6355707503,20.6438685092,11.5646712778,0.0,0.0,11.5646712778
 06/28  23:00:00,75.7792839307,8.12406350045,33.3825166452,0.0,15.0252895274,11.7056064465,5.76947345958,0.0,0.0,5.76947345958
 06/28  24:00:00,67.6110393301,7.85536699452,30.5087665237,0.0,11.6412384099,10.0650221343,5.76367255784,0.0,0.0,5.76367255784
 06/29  01:00:00,63.5085215246,7.65963732,28.1627277841,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/29  02:00:00,58.6305870515,7.45697531003,25.3470089167,0.0,8.25718729233,10.0299323277,5.75802195364,0.0,0.0,5.75802195364
 06/29  03:00:00,55.9090775637,7.29942124986,22.7830587712,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  04:00:00,56.2441185168,7.20968146158,21.6011811761,0.0,8.25718729233,11.6354268332,5.7626644333,0.0,0.0,5.7626644333
 06/29  05:00:00,62.7044431455,7.24502636126,22.3303535096,0.0,12.1011305571,15.3678112995,5.78053953895,0.0,0.0,5.78053953895
 06/29  06:00:00,93.3764359916,7.95433931476,28.4165124995,0.0,19.7275818095,37.2640762949,17.3873559374,0.0,0.0,17.3873559374
 06/29  07:00:00,118.701088668,8.49896238122,34.592235501,0.0,24.3117294858,51.2795993405,17.4576959971,0.0,0.0,17.4576959971
 06/29  08:00:00,108.336916784,7.98700851801,36.0153205129,0.0,23.6694662846,40.6342015617,23.514771398,0.0,0.0,23.514771398
 06/29  09:00:00,105.147087843,7.93516753466,37.8847935591,0.0,23.6694662846,35.6302164847,45.9987956429,0.0,18.025,27.9737956429
 06/29  10:00:00,85.6745616945,7.66446674145,36.2797615328,0.0,18.7433767983,22.9618409725,36.9030816671,0.0,18.025,18.8780816671
 06/29  11:00:00,87.7121150971,7.75949532026,38.2246025604,0.0,18.7433767983,22.9618409725,41.3736008485,0.0,18.025,23.3486008485
 06/29  12:00:00,89.7254589131,7.87652570518,40.0774666062,0.0,18.5889407304,23.1597249699,35.5356659145,0.0,18.025,17.5106659145
 06/29  13:00:00,90.804097868,7.97942551218,40.8067095597,0.0,18.7433767983,23.2517909448,41.371950558,0.0,18.025,23.346950558
 06/29  14:00:00,92.0600079217,8.08237218968,41.9596655523,0.0,18.7433767983,23.2517909448,35.5341472534,0.0,18.025,17.5091472534
 06/29  15:00:00,92.0852771568,8.15904981098,42.1982136562,0.0,18.7433767983,22.9618409725,41.372745587,0.0,18.025,23.347745587
 06/29  16:00:00,95.8360412304,8.22863818104,41.4280605649,0.0,18.7433767983,27.431320555,23.7884592745,0.0,18.025,5.76345927451
 06/29  17:00:00,107.342445262,8.51592655683,40.4588552292,0.0,17.6635504202,40.6971502883,5.77497716208,0.0,0.0,5.77497716208
 06/29  18:00:00,114.277963978,8.75186617519,40.6534266119,0.0,27.5259009287,37.3340067412,11.5869066545,0.0,0.0,11.5869066545
 06/29  19:00:00,118.502765419,8.98142227449,42.3234842323,0.0,33.8341110165,33.3544677425,5.78560523051,0.0,0.0,5.78560523051
 06/29  20:00:00,125.558835665,9.13280708105,41.0740072064,0.0,36.5179666069,38.8247702939,11.5512007451,0.0,0.0,11.5512007451
 06/29  21:00:00,125.193338917,9.04719336197,38.7729490935,0.0,32.965339924,36.8579353714,11.5990308269,0.0,0.0,11.5990308269
 06/29  22:00:00,94.6344871346,8.41151190711,32.3970915746,0.0,25.6355707503,20.6438685092,11.5640246526,0.0,0.0,11.5640246526
 06/29  23:00:00,67.1399713456,7.76023687852,25.1070374368,0.0,15.0252895274,11.7056064465,5.76927724047,0.0,0.0,5.76927724047
 06/29  24:00:00,55.6042297536,7.35022953057,19.0071001162,0.0,11.6412384099,10.0650221343,5.76349582978,0.0,0.0,5.76349582978
 06/30  01:00:00,50.2081676313,7.05414181796,15.4678729428,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/30  02:00:00,45.8059429127,6.82669000774,13.1526542412,0.0,8.25718729233,10.0299323277,5.75785017752,0.0,0.0,5.75785017752
 06/30  03:00:00,44.0467398954,6.67227329195,11.5478730764,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  04:00:00,44.4985330361,6.56274801067,10.5025344562,0.0,8.25718729233,11.6354268332,5.7635384792,0.0,0.0,5.7635384792
 06/30  05:00:00,49.750035696,6.52654946256,10.0944324386,0.0,12.1011305571,15.3678112995,6.20561332568,0.424841161703,0.0,5.78077216398
 06/30  06:00:00,78.4365730328,7.09078068795,14.3402241292,0.0,19.7275818095,37.2640762949,17.6753426726,0.287230437848,0.0,17.3881122347
 06/30  07:00:00,102.511108334,7.58540507622,19.315833413,0.0,24.3117294858,51.2795993405,11.6445074095,0.0,0.0,11.6445074095
 06/30  08:00:00,94.0451544769,7.21789352689,22.492687965,0.0,23.6694662846,40.6342015617,29.3903776445,0.0,0.0,29.3903776445
 06/30  09:00:00,92.8460755152,7.24198095244,26.2769797103,0.0,23.6694662846,35.6302164847,41.4673223211,0.0,18.025,23.4423223211
 06/30  10:00:00,72.8022258862,6.97025749759,24.1016409605,0.0,18.7433767983,22.9618409725,41.4204664971,0.0,18.025,23.3954664971
 06/30  11:00:00,73.0331345468,6.99586058047,24.3092617958,0.0,18.7433767983,22.9618409725,41.3739992811,0.0,18.025,23.3489992811
 06/30  12:00:00,73.7250418895,7.06536536269,24.8882150516,0.0,18.5889407304,23.1597249699,35.537681314,0.0,18.025,17.512681314
 06/30  13:00:00,74.9505678196,7.16906145012,25.7635483148,0.0,18.7433767983,23.2517909448,41.3687401807,0.0,18.025,23.3437401807
 06/30  14:00:00,76.860428901,7.28861139177,27.5538519396,0.0,18.7433767983,23.2517909448,35.5359258097,0.0,18.025,17.5109258097
 06/30  15:00:00,77.9808872129,7.43098642,28.8218928152,0.0,18.7433767983,22.9618409725,41.3692340097,0.0,18.025,23.3442340097
 06/30  16:00:00,82.9497592755,7.53733907892,29.2330827603,0.0,18.7433767983,27.431320555,23.7884593106,0.0,18.025,5.76345931057
 06/30  17:00:00,96.4396456094,7.8949714653,30.1770167995,0.0,17.6635504202,40.6971502883,5.7748003111,0.0,0.0,5.7748003111
 06/30  18:00:00,104.839512063,8.1979863833,31.7688683894,0.0,27.5259009287,37.3340067412,11.586781825,0.0,0.0,11.586781825
 06/30  19:00:00,109.142528096,8.4364741954,33.5082052695,0.0,33.8341110165,33.3544677425,5.78479141561,0.0,0.0,5.78479141561
 06/30  20:00:00,117.049853042,8.63667673287,33.0611674061,0.0,36.5179666069,38.8247702939,11.55122492,0.0,0.0,11.55122492
 06/30  21:00:00,116.986460235,8.57893218502,31.0343467678,0.0,32.965339924,36.8579353714,11.5977160816,0.0,0.0,11.5977160816
 06/30  22:00:00,87.4177562112,8.01175263499,25.5801321339,0.0,25.6355707503,20.6438685092,11.5639023145,0.0,0.0,11.5639023145
 06/30  23:00:00,61.5018517418,7.44688720379,19.7822742184,0.0,15.0252895274,11.7056064465,5.76915236004,0.0,0.0,5.76915236004
 06/30  24:00:00,52.6856824359,7.13530923751,16.3034792866,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/01  01:00:00,51.8689571781,6.96386568908,14.4594588589,0.0,12.8411359301,10.0650221343,5.75788896955,0.0,0.0,5.75788896955
 07/01  02:00:00,44.892711161,6.73588856405,12.3302301594,0.0,8.25718729233,10.0299323277,5.75767242207,0.0,0.0,5.75767242207
 07/01  03:00:00,42.9678488626,6.56601355682,10.5752440019,0.0,8.25718729233,10.0299323277,0.178440372674,0.158440372674,0.0,0.02
 07/01  04:00:00,42.931327374,6.4222966927,9.07578417661,0.0,8.25718729233,11.6354268332,6.85748763845,1.09393420449,0.0,5.76355343397
 07/01  05:00:00,44.0552616077,6.30806224339,8.03960997099,0.0,8.71707943955,15.3327214929,7.64641264011,1.87716051948,0.0,5.76925212063
 07/01  06:00:00,60.7519599025,6.52719718978,10.0730783524,0.0,18.5082010057,25.6353820695,6.70507479767,0.924476591812,0.0,5.78059820586
 07/01  07:00:00,82.406668903,7.01503486364,14.9044039634,0.0,19.4083231844,41.0650158608,11.5972042344,0.0,0.0,11.5972042344
 07/01  08:00:00,116.873002737,7.69998775019,24.8088405293,0.0,26.3286599382,57.9988325916,35.4360495232,0.0,0.0,35.4360495232
 07/01  09:00:00,105.663955777,7.57837153338,28.8755866497,0.0,26.3286599382,42.8504436482,47.4097618901,0.0,18.025,29.3847618901
 07/01  10:00:00,80.1769993205,7.23503302711,27.7261215662,0.0,21.7447113004,23.4437158914,41.466217588,0.0,18.025,23.441217588
 07/01  11:00:00,78.4222563826,7.28339693322,28.3848353551,0.0,19.3027497915,23.426170988,41.4178369359,0.0,18.025,23.3928369359
 07/01  12:00:00,79.5457674572,7.39303428242,29.2566173118,0.0,19.1483137236,23.7250123474,35.5393611694,0.0,18.025,17.5143611694
 07/01  13:00:00,81.3303767325,7.50536700083,30.7833514168,0.0,19.3027497915,23.7161209604,41.3650585104,0.0,18.025,23.3400585104
 07/01  14:00:00,82.3514814955,7.59862245274,31.711197468,0.0,19.3027497915,23.7161209604,35.537254745,0.0,18.025,17.512254745
 07/01  15:00:00,82.5900736848,7.66368613165,32.1746794904,0.0,19.3027497915,23.426170988,41.3652376184,0.0,18.025,23.3402376184
 07/01  16:00:00,86.6117559314,7.70100857464,31.7077153965,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/01  17:00:00,93.608817716,7.86879371539,29.9144765299,0.0,18.2229234133,37.5968344597,5.76904995505,0.0,0.0,5.76904995505
 07/01  18:00:00,110.00825174,8.26603039216,31.9633446371,0.0,32.690315043,37.0816133363,11.529320333,0.0,0.0,11.529320333
 07/01  19:00:00,112.314875285,8.54340326426,33.8808544476,0.0,36.8143715336,33.066984531,5.78611673244,0.0,0.0,5.78611673244
 07/01  20:00:00,117.372117121,8.72909299891,33.5123265248,0.0,36.3493007332,38.7721355839,5.78574755554,0.0,0.0,5.78574755554
 07/01  21:00:00,118.410207182,8.53627280322,29.3251030911,0.0,36.1807251679,36.8228455648,11.5524202829,0.0,0.0,11.5524202829
 07/01  22:00:00,90.5351646658,7.95451133908,23.3517853704,0.0,31.0351095914,20.6438685092,11.5981549555,0.0,0.0,11.5981549555
 07/01  23:00:00,62.894396179,7.42476287857,18.794838072,0.0,17.4250845679,11.7056064465,5.77943387749,0.0,0.0,5.77943387749
 07/01  24:00:00,53.2899557048,7.1156634818,15.7275050633,0.0,12.8411359301,10.0650221343,5.76352780058,0.0,0.0,5.76352780058
 07/02  01:00:00,51.0870583603,6.90548794692,13.6165182466,0.0,12.925468867,10.100111941,5.75776251767,0.0,0.0,5.75776251767
 07/02  02:00:00,44.2726641959,6.68631241598,11.6403422397,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  03:00:00,42.9703168604,6.55740449825,10.4669004121,0.0,8.34152022915,10.0650221343,5.83975140286,0.0818792070866,0.0,5.75787219578
 07/02  04:00:00,43.4483130262,6.44878823221,9.4468608264,0.0,8.34152022915,11.6705166398,6.39561716333,0.632130214878,0.0,5.76348694845
 07/02  05:00:00,45.4015014318,6.39471104754,9.1797850071,0.0,8.80141237637,15.3678112995,6.25747939681,0.48834673991,0.0,5.7691326569
 07/02  06:00:00,62.4194802979,6.64010668652,11.6276979654,0.0,18.5082010057,25.6353820695,5.78043879675,0.0,0.0,5.78043879675
 07/02  07:00:00,84.988500231,7.17577628175,17.2060874375,0.0,19.4926561212,41.1001056674,11.5983379099,0.0,0.0,11.5983379099
 07/02  08:00:00,119.078871769,7.81758187858,26.8971372413,0.0,26.3286599382,57.9988325916,35.4341909527,0.0,0.0,35.4341909527
 07/02  09:00:00,105.358216043,7.60366184657,28.6639919904,0.0,26.2443270014,42.8153538416,41.6629065163,0.0,18.025,23.6379065163
 07/02  10:00:00,78.7008913437,7.19031793058,26.2947387747,0.0,21.7447113004,23.4437158914,47.1938233311,0.0,18.025,29.1688233311
 07/02  11:00:00,75.5118707475,7.13757786261,25.5605637443,0.0,19.3449162599,23.4437158914,41.4150299697,0.0,18.025,23.3900299697
 07/02  12:00:00,76.2092681381,7.17922887057,26.0742193753,0.0,19.190480192,23.7425572507,35.5384285907,0.0,18.025,17.5134285907
 07/02  13:00:00,80.4845618282,7.36431195758,30.1383039488,0.0,19.260583323,23.698576057,41.3609746636,0.0,18.025,23.3359746636
 07/02  14:00:00,82.4051809985,7.47466087284,31.9485786646,0.0,19.260583323,23.698576057,35.5382432576,0.0,18.025,17.5132432576
 07/02  15:00:00,82.6250358635,7.55293393672,32.380106061,0.0,19.260583323,23.4086260847,41.3608621509,0.0,18.025,23.3358621509
 07/02  16:00:00,87.6173158532,7.63312975073,32.8408755236,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/02  17:00:00,97.6218690065,7.96175512061,33.894286893,0.0,18.1807569449,37.5792895564,5.7684636566,0.0,0.0,5.7684636566
 07/02  18:00:00,115.179396801,8.46410220317,37.0558516959,0.0,32.6059821062,37.0465235296,5.77472213993,0.0,0.0,5.77472213993
 07/02  19:00:00,117.184278394,8.73110141292,38.5625682829,0.0,36.8143715336,33.066984531,11.5520497335,0.0,0.0,11.5520497335
 07/02  20:00:00,121.00912465,8.85684554233,36.902171128,0.0,36.43363367,38.8072253906,5.78468209382,0.0,0.0,5.78468209382
 07/02  21:00:00,123.521170818,8.74784139449,34.3439289859,0.0,36.0963922311,36.7877557581,11.5507699286,0.0,0.0,11.5507699286
 07/02  22:00:00,97.4451062197,8.24423974179,30.091436901,0.0,30.9507766546,20.6087787026,11.5963300215,0.0,0.0,11.5963300215
 07/02  23:00:00,69.634777801,7.7113892432,25.248605188,0.0,17.4250845679,11.7056064465,5.78049444189,0.0,0.0,5.78049444189
 07/02  24:00:00,60.8750061261,7.47507483648,22.8337242415,0.0,12.925468867,10.100111941,5.76331879664,0.0,0.0,5.76331879664
 07/03  01:00:00,55.9127374528,7.27490791808,20.9516855801,0.0,10.0992000411,10.047477231,5.75769588213,0.0,0.0,5.75769588213
 07/03  02:00:00,51.5747737479,7.10069205192,18.6474996854,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,50.0898798114,7.0008751314,17.2624172428,0.0,8.25718729233,10.0299323277,5.75778453259,0.0,0.0,5.75778453259
 07/03  04:00:00,51.0844363811,6.94152497452,16.7096780492,0.0,8.25718729233,11.6354268332,5.76278951562,0.0,0.0,5.76278951562
 07/03  05:00:00,56.6271965499,6.93519313842,16.5629759445,0.0,12.1011305571,15.3678112995,5.78027599001,0.0,0.0,5.78027599001
 07/03  06:00:00,86.9288281565,7.6007704272,22.3225412282,0.0,19.7275818095,37.2640762949,11.5972852443,0.0,0.0,11.5972852443
 07/03  07:00:00,111.826737891,8.09048562449,28.1264412982,0.0,24.3117294858,51.2795993405,17.4550851776,0.0,0.0,17.4550851776
 07/03  08:00:00,98.4665899631,7.4250399566,26.7070180619,0.0,23.6694662846,40.6342015617,29.3808761484,0.0,0.0,29.3808761484
 07/03  09:00:00,95.133838267,7.34516785765,28.461589064,0.0,23.6694662846,35.6302164847,41.4562858103,0.0,18.025,23.4312858103
 07/03  10:00:00,76.6050239004,7.10528316833,27.7694327191,0.0,18.7433767983,22.9618409725,41.4174150424,0.0,18.025,23.3924150424
 07/03  11:00:00,76.4713095668,7.08860374818,27.6547093532,0.0,18.7433767983,22.9618409725,35.5383806002,0.0,18.025,17.5133806002
 07/03  12:00:00,76.0158765072,7.06770480504,27.1767264825,0.0,18.5889407304,23.1597249699,41.3620568087,0.0,18.025,23.3370568087
 07/03  13:00:00,76.4532232088,7.06979304832,27.3654827614,0.0,18.7433767983,23.2517909448,35.536128927,0.0,18.025,17.511128927
 07/03  14:00:00,78.0196195676,7.17691208484,28.8247604843,0.0,18.7433767983,23.2517909448,41.3616293684,0.0,18.025,23.3366293684
 07/03  15:00:00,79.1581709512,7.30343868495,30.1267352214,0.0,18.7433767983,22.9618409725,35.5386537078,0.0,18.025,17.5136537078
 07/03  16:00:00,84.4551978086,7.42688183109,30.8489963352,0.0,18.7433767983,27.431320555,23.7870142818,0.0,18.025,5.76201428178
 07/03  17:00:00,97.7432692069,7.81134283985,31.5642960582,0.0,17.6635504202,40.6971502883,5.77458810356,0.0,0.0,5.77458810356
 07/03  18:00:00,106.455431238,8.15395952478,33.4288582564,0.0,27.5259009287,37.3340067412,11.5859844283,0.0,0.0,11.5859844283
 07/03  19:00:00,110.800958959,8.42232188301,35.1808191275,0.0,33.8341110165,33.3544677425,5.7852934131,0.0,0.0,5.7852934131
 07/03  20:00:00,118.263163484,8.6118034284,34.2993813281,0.0,36.5179666069,38.8247702939,11.5504054323,0.0,0.0,11.5504054323
 07/03  21:00:00,117.397719912,8.54341264173,31.481172652,0.0,32.965339924,36.8579353714,11.5973965608,0.0,0.0,11.5973965608
 07/03  22:00:00,85.0138547895,7.84190178639,23.3461161008,0.0,25.6355707503,20.6438685092,11.5634239747,0.0,0.0,11.5634239747
 07/03  23:00:00,59.2853476004,7.25350820295,17.7591683835,0.0,15.0252895274,11.7056064465,5.76896836458,0.0,0.0,5.76896836458
 07/03  24:00:00,51.8895722803,7.01767505625,15.6250185142,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/04  01:00:00,51.4481209575,6.86775382289,14.015325245,0.0,12.925468867,10.100111941,5.75765115129,0.0,0.0,5.75765115129
 07/04  02:00:00,44.8636863496,6.6734411343,12.244239532,0.0,8.34152022915,10.0650221343,5.75772885892,0.0,0.0,5.75772885892
 07/04  03:00:00,43.4950694896,6.55395846976,10.9951100591,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,45.587162217,6.56149549551,11.4730137884,0.0,8.34152022915,11.6705166398,5.76295472905,0.0,0.0,5.76295472905
 07/04  05:00:00,48.8358283037,6.5920395317,12.4167953311,0.0,8.80141237637,15.3678112995,5.76902153613,0.0,0.0,5.76902153613
 07/04  06:00:00,66.2884567559,6.86031828158,15.2764814119,0.0,18.5082010057,25.6353820695,5.77907628866,0.0,0.0,5.77907628866
 07/04  07:00:00,87.1561179114,7.30035031384,19.2491591674,0.0,19.4926561212,41.1001056674,11.5972593296,0.0,0.0,11.5972593296
 07/04  08:00:00,118.528166949,7.81177242285,26.3522806012,0.0,26.3286599382,57.9988325916,35.4286683127,0.0,0.0,35.4286683127
 07/04  09:00:00,102.807642615,7.49879936065,26.2183094905,0.0,26.2443270014,42.8153538416,47.4041588673,0.0,18.025,29.3791588673
 07/04  10:00:00,74.9616055485,7.0307442725,22.7150462095,0.0,21.7447113004,23.4437158914,41.462147184,0.0,18.025,23.437147184
 07/04  11:00:00,73.8414665898,7.06159465325,23.9661585025,0.0,19.3449162599,23.4437158914,41.412753398,0.0,18.025,23.387753398
 07/04  12:00:00,75.3067637154,7.12424798274,25.2267041268,0.0,19.190480192,23.7425572507,35.5380372584,0.0,18.025,17.5130372584
 07/04  13:00:00,77.7533099396,7.20712353827,27.5642517071,0.0,19.260583323,23.698576057,41.3601624654,0.0,18.025,23.3351624654
 07/04  14:00:00,78.5089064105,7.27919171293,28.2477815806,0.0,19.260583323,23.698576057,35.5374091923,0.0,18.025,17.5124091923
 07/04  15:00:00,77.0286575373,7.26904609023,27.0676259521,0.0,19.260583323,23.4086260847,41.3594707749,0.0,18.025,23.3344707749
 07/04  16:00:00,81.1764113553,7.29481432347,26.7382959564,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/04  17:00:00,90.4035840341,7.56292796646,27.0748411516,0.0,18.1807569449,37.5792895564,5.76879672302,0.0,0.0,5.76879672302
 07/04  18:00:00,106.493773265,7.97195718176,28.8623879075,0.0,32.6059821062,37.0465235296,5.77338227057,0.0,0.0,5.77338227057
 07/04  19:00:00,109.130500141,8.25378131439,30.9861302548,0.0,36.8143715336,33.066984531,11.5515145525,0.0,0.0,11.5515145525
 07/04  20:00:00,115.715769104,8.51557895002,31.9501023895,0.0,36.43363367,38.8072253906,5.78438147842,0.0,0.0,5.78438147842
 07/04  21:00:00,117.837267569,8.4101534054,28.9977339052,0.0,36.0963922311,36.7877557581,11.5513504902,0.0,0.0,11.5513504902
 07/04  22:00:00,90.7625114584,7.87084226628,23.7822700052,0.0,30.9507766546,20.6087787026,11.5968173443,0.0,0.0,11.5968173443
 07/04  23:00:00,63.1197528466,7.35772593394,19.0872614958,0.0,17.4250845679,11.7056064465,5.78008222702,0.0,0.0,5.78008222702
 07/04  24:00:00,54.050565049,7.09595983349,16.3884079094,0.0,12.925468867,10.100111941,5.76298524138,0.0,0.0,5.76298524138
 07/05  01:00:00,48.94071716,6.88456577968,14.3700156167,0.0,10.0992000411,10.047477231,5.75770620006,0.0,0.0,5.75770620006
 07/05  02:00:00,46.2963860669,6.78449932795,13.685311769,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  03:00:00,45.9323261448,6.73285630545,13.372890295,0.0,8.25718729233,10.0299323277,5.757432484,0.0,0.0,5.757432484
 07/05  04:00:00,47.1058450387,6.68345875161,12.9891632904,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/05  05:00:00,53.130398522,6.70883119895,13.2925568879,0.0,12.1011305571,15.3678112995,11.5401617836,0.0,0.0,11.5401617836
 07/05  06:00:00,82.7484580676,7.35664157085,18.3863307116,0.0,19.7275818095,37.2640762949,11.5957281801,0.0,0.0,11.5957281801
 07/05  07:00:00,106.464071754,7.81666086938,23.0376389365,0.0,24.3117294858,51.2795993405,17.4526510342,0.0,0.0,17.4526510342
 07/05  08:00:00,94.5502971259,7.25286106864,22.9629312279,0.0,23.6694662846,40.6342015617,27.6219971564,0.0,0.0,27.6219971564
 07/05  09:00:00,92.2438453877,7.22324373408,25.6935374822,0.0,23.6694662846,35.6302164847,43.2033197904,0.0,18.025,25.1783197904
 07/05  10:00:00,73.4236890678,6.98563174092,24.7077658556,0.0,18.7433767983,22.9618409725,35.573273441,0.0,18.025,17.548273441
 07/05  11:00:00,74.6795102423,7.03390146372,25.9176211162,0.0,18.7433767983,22.9618409725,41.3671690399,0.0,18.025,23.3421690399
 07/05  12:00:00,76.4626009751,7.10980923601,27.5813543549,0.0,18.5889407304,23.1597249699,35.5318318899,0.0,18.025,17.5068318899
 07/05  13:00:00,78.8983555209,7.20673463136,29.6736867685,0.0,18.7433767983,23.2517909448,41.3658563028,0.0,18.025,23.3408563028
 07/05  14:00:00,81.8805823712,7.3582011822,32.5044398663,0.0,18.7433767983,23.2517909448,35.5290161231,0.0,18.025,17.5040161231
 07/05  15:00:00,83.3825623158,7.49846462737,34.1561137999,0.0,18.7433767983,22.9618409725,41.3648867404,0.0,18.025,23.3398867404
 07/05  16:00:00,88.0231331613,7.59656944511,34.2472518628,0.0,18.7433767983,27.431320555,23.7881270842,0.0,18.025,5.76312708424
 07/05  17:00:00,99.9590280122,7.92296262181,33.6684464304,0.0,17.6635504202,40.6971502883,5.77422255872,0.0,0.0,5.77422255872
 07/05  18:00:00,105.660156968,8.12579915475,32.6617706314,0.0,27.5259009287,37.3340067412,11.5845201616,0.0,0.0,11.5845201616
 07/05  19:00:00,108.907971344,8.31357776002,33.3965963573,0.0,33.8341110165,33.3544677425,5.78559733078,0.0,0.0,5.78559733078
 07/05  20:00:00,117.499092508,8.55172153176,33.5954127718,0.0,36.5179666069,38.8247702939,11.5491014889,0.0,0.0,11.5491014889
 07/05  21:00:00,119.152407601,8.58447807409,33.1948234689,0.0,32.965339924,36.8579353714,11.5958518966,0.0,0.0,11.5958518966
 07/05  22:00:00,89.2575564911,8.00009286016,27.4316526457,0.0,25.6355707503,20.6438685092,5.7909269844,0.0,0.0,5.7909269844
