Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/05  23:00:00,63.8306936171,7.46480558402,22.0932299736,0.0,15.0252895274,11.7056064465,5.76882841851,0.0,0.0,5.76882841851
 07/05  24:00:00,56.5546860274,7.25638857428,20.0514270112,0.0,11.6412384099,10.0650221343,5.76329433115,0.0,0.0,5.76329433115
 07/06  01:00:00,53.5132065619,7.12274138894,18.7043313367,0.0,10.0992000411,10.047477231,5.75750576038,0.0,0.0,5.75750576038
 07/06  02:00:00,50.4463279852,7.00811698468,17.6116403131,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,49.6176494914,6.93794404042,16.8531300501,0.0,8.25718729233,10.0299323277,5.7575540566,0.0,0.0,5.7575540566
 07/06  04:00:00,50.6231823584,6.88741799154,16.3025439849,0.0,8.25718729233,11.6354268332,5.7631454332,0.0,0.0,5.7631454332
 07/06  05:00:00,57.2061031078,6.93159616542,17.1455071153,0.0,12.1011305571,15.3678112995,5.7798338769,0.0,0.0,5.7798338769
 07/06  06:00:00,87.5307052231,7.61479208684,22.9104394271,0.0,19.7275818095,37.2640762949,11.5943896267,0.0,0.0,11.5943896267
 07/06  07:00:00,113.114674187,8.15615235681,29.3487722117,0.0,24.3117294858,51.2795993405,17.4522533891,0.0,0.0,17.4522533891
 07/06  08:00:00,102.399971691,7.60868686123,30.4567928125,0.0,23.6694662846,40.6342015617,29.3758751932,0.0,0.0,29.3758751932
 07/06  09:00:00,100.243996913,7.59979422946,33.3171506461,0.0,23.6694662846,35.6302164847,41.4531760761,0.0,18.025,23.4281760761
 07/06  10:00:00,80.4456318655,7.31339896679,31.4019463958,0.0,18.7433767983,22.9618409725,41.4144448297,0.0,18.025,23.3894448297
 07/06  11:00:00,79.8368154856,7.26432929322,30.8445037763,0.0,18.7433767983,22.9618409725,35.536685121,0.0,18.025,17.511685121
 07/06  12:00:00,81.0430509918,7.32897288191,31.942646061,0.0,18.5889407304,23.1597249699,41.3580694414,0.0,18.025,23.3330694414
 07/06  13:00:00,82.9193456197,7.40998211464,33.4914323084,0.0,18.7433767983,23.2517909448,35.5356066026,0.0,18.025,17.5106066026
 07/06  14:00:00,84.1952137216,7.48997968854,34.6872984165,0.0,18.7433767983,23.2517909448,36.20956014,0.0,18.025,18.18456014
 07/06  15:00:00,84.9268344437,7.57264440282,35.6262099806,0.0,18.7433767983,22.9618409725,40.6850905563,0.0,18.025,22.6600905563
 07/06  16:00:00,87.4632108762,7.55393425299,33.7299694557,0.0,18.7433767983,27.431320555,23.7880648116,0.0,18.025,5.76306481156
 07/06  17:00:00,98.696371384,7.8268639456,32.5018968395,0.0,17.6635504202,40.6971502883,5.77315443234,0.0,0.0,5.77315443234
 07/06  18:00:00,104.067128865,8.01347106611,31.1810843129,0.0,27.5259009287,37.3340067412,11.5841220394,0.0,0.0,11.5841220394
 07/06  19:00:00,106.713835284,8.16505429889,31.3509937917,0.0,33.8341110165,33.3544677425,5.78408799067,0.0,0.0,5.78408799067
 07/06  20:00:00,115.989506705,8.42395303521,32.2136053979,0.0,36.5179666069,38.8247702939,11.5495492022,0.0,0.0,11.5495492022
 07/06  21:00:00,115.829559718,8.38170620069,30.0747628611,0.0,32.965339924,36.8579353714,11.5948386419,0.0,0.0,11.5948386419
 07/06  22:00:00,85.4075577042,7.77207017999,23.8096861235,0.0,25.6355707503,20.6438685092,11.5619597364,0.0,0.0,11.5619597364
 07/06  23:00:00,61.8090602895,7.31556723779,20.2208411028,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/06  24:00:00,54.3168864908,7.10501204027,17.9650096133,0.0,11.6412384099,10.0650221343,5.76323908057,0.0,0.0,5.76323908057
 07/07  01:00:00,50.5639769124,6.94058935776,15.9372572486,0.0,10.0992000411,10.047477231,5.75737216731,0.0,0.0,5.75737216731
 07/07  02:00:00,46.4884004199,6.77295769372,13.8888751527,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  03:00:00,44.5200703862,6.62404054202,12.0694585808,0.0,8.25718729233,10.0299323277,5.75741656904,0.0,0.0,5.75741656904
 07/07  04:00:00,44.616965468,6.50938182585,10.6743675123,0.0,8.25718729233,11.6354268332,5.76288193651,0.0,0.0,5.76288193651
 07/07  05:00:00,50.3754550265,6.51644768334,10.7300164925,0.0,12.1011305571,15.3678112995,5.77992779492,0.0,0.0,5.77992779492
 07/07  06:00:00,79.7765391217,7.14425878153,15.6268210757,0.0,19.7275818095,37.2640762949,11.5960201299,0.0,0.0,11.5960201299
 07/07  07:00:00,103.787061166,7.64801196712,20.5293187814,0.0,24.3117294858,51.2795993405,17.4519204536,0.0,0.0,17.4519204536
 07/07  08:00:00,94.2946028554,7.21253621638,22.7475876571,0.0,23.6694662846,40.6342015617,29.3727375002,0.0,0.0,29.3727375002
 07/07  09:00:00,95.4485561439,7.33095015447,28.7905636038,0.0,23.6694662846,35.6302164847,41.4524714968,0.0,18.025,23.4274714968
 07/07  10:00:00,78.4662878008,7.18554458333,29.550463541,0.0,18.7433767983,22.9618409725,41.4120922859,0.0,18.025,23.3870922859
 07/07  11:00:00,80.6390753793,7.31195220998,31.5991453189,0.0,18.7433767983,22.9618409725,35.5359539748,0.0,18.025,17.5109539748
 07/07  12:00:00,83.7845694778,7.48516284396,34.5279789863,0.0,18.5889407304,23.1597249699,41.3569766431,0.0,18.025,23.3319766431
 07/07  13:00:00,86.5070056041,7.65692294983,36.8321563713,0.0,18.7433767983,23.2517909448,35.5346680341,0.0,18.025,17.5096680341
 07/07  14:00:00,88.1485561653,7.78835169715,38.342273222,0.0,18.7433767983,23.2517909448,35.5288050703,0.0,18.025,17.5038050703
 07/07  15:00:00,88.1097933724,7.86603985469,38.5157782615,0.0,18.7433767983,22.9618409725,41.3643212984,0.0,18.025,23.3393212984
 07/07  16:00:00,91.5639109869,7.93385822857,37.4507503378,0.0,18.7433767983,27.431320555,23.787961141,0.0,18.025,5.76296114102
 07/07  17:00:00,102.843486691,8.21590879005,36.2599740379,0.0,17.6635504202,40.6971502883,5.77304642702,0.0,0.0,5.77304642702
 07/07  18:00:00,108.531169472,8.41124844654,35.2473601546,0.0,27.5259009287,37.3340067412,11.5833748187,0.0,0.0,11.5833748187
 07/07  19:00:00,110.299567011,8.52904595244,34.5727435278,0.0,33.8341110165,33.3544677425,5.78548782091,0.0,0.0,5.78548782091
 07/07  20:00:00,117.030583746,8.66109592684,33.0175496347,0.0,36.5179666069,38.8247702939,11.5488119159,0.0,0.0,11.5488119159
 07/07  21:00:00,115.02698159,8.50024544572,29.1536593056,0.0,32.965339924,36.8579353714,11.5951765616,0.0,0.0,11.5951765616
 07/07  22:00:00,84.0401353567,7.81738492936,22.3969613975,0.0,25.6355707503,20.6438685092,5.79065129788,0.0,0.0,5.79065129788
 07/07  23:00:00,59.063298763,7.25949400044,17.5311589437,0.0,15.0252895274,11.7056064465,5.76865935049,0.0,0.0,5.76865935049
 07/07  24:00:00,51.0219199114,6.97579328037,14.7992658526,0.0,11.6412384099,10.0650221343,5.76313230217,0.0,0.0,5.76313230217
 07/08  01:00:00,50.1666122655,6.80538393368,12.9156208807,0.0,12.8411359301,10.0650221343,5.75735324504,0.0,0.0,5.75735324504
 07/08  02:00:00,43.0733522345,6.57498987714,10.6717990108,0.0,8.25718729233,10.0299323277,0.285061929722,0.265061929722,0.0,0.02
 07/08  03:00:00,41.3015625901,6.41892997792,9.056064342,0.0,8.25718729233,10.0299323277,6.9261643036,1.16878791756,0.0,5.75737638603
 07/08  04:00:00,41.6547900649,6.30620107944,7.9153786408,0.0,8.25718729233,11.6354268332,7.69426380252,1.93135423071,0.0,5.76290957182
 07/08  05:00:00,43.2829331929,6.23134705877,7.34404110469,0.0,8.71707943955,15.3327214929,7.99142868803,2.22293622212,0.0,5.76849246591
 07/08  06:00:00,60.502723938,6.48760403637,9.86349412894,0.0,18.5082010057,25.6353820695,6.46389467878,0.6840704149,0.0,5.77982426388
 07/08  07:00:00,82.1819867981,6.98122343094,14.7136389443,0.0,19.4083231844,41.0650158608,11.5952681124,0.0,0.0,11.5952681124
 07/08  08:00:00,116.209376334,7.65931133973,24.1860287935,0.0,26.3286599382,57.9988325916,31.9255174391,0.0,0.0,31.9255174391
 07/08  09:00:00,107.783925269,7.66036566558,30.913661325,0.0,26.3286599382,42.8504436482,44.9939509801,0.0,18.025,26.9689509801
 07/08  10:00:00,83.2516027334,7.3551452296,30.6806766722,0.0,21.7447113004,23.4437158914,41.4562792146,0.0,18.025,23.4312792146
 07/08  11:00:00,81.2145261705,7.38398361846,31.0765677449,0.0,19.3027497915,23.426170988,41.4084184121,0.0,18.025,23.3834184121
 07/08  12:00:00,82.0164804515,7.46450204495,31.6558950048,0.0,19.1483137236,23.7250123474,41.3558740162,0.0,18.025,23.3308740162
 07/08  13:00:00,84.0812600426,7.59303114663,33.4466042361,0.0,19.3027497915,23.7161209604,35.5337124237,0.0,18.025,17.5087124237
 07/08  14:00:00,87.1797444515,7.79420488233,36.3439098341,0.0,19.3027497915,23.7161209604,35.5278017541,0.0,18.025,17.5028017541
 07/08  15:00:00,88.0003976371,7.92140004421,37.3273239284,0.0,19.3027497915,23.426170988,41.3628233967,0.0,18.025,23.3378233967
 07/08  16:00:00,92.8689217418,8.03474064611,37.6311807538,0.0,19.3027497915,27.8956505705,23.787733319,0.0,18.025,5.762733319
 07/08  17:00:00,101.855295108,8.32162197599,37.7081688447,0.0,18.2229234133,37.5968344597,5.76835343527,0.0,0.0,5.76835343527
 07/08  18:00:00,117.803417869,8.70804113883,39.3165530273,0.0,32.690315043,37.0816133363,5.77412911997,0.0,0.0,5.77412911997
 07/08  19:00:00,118.901043742,8.92894262078,40.0815552562,0.0,36.8143715336,33.066984531,5.78489412897,0.0,0.0,5.78489412897
 07/08  20:00:00,124.907928479,9.06384994236,38.8294492187,0.0,36.3493007332,38.7721355839,11.5493231747,0.0,0.0,11.5493231747
 07/08  21:00:00,123.950064171,8.85205285776,34.5492508222,0.0,36.1807251679,36.8228455648,5.78538436398,0.0,0.0,5.78538436398
 07/08  22:00:00,94.7383245007,8.20113739561,27.3084231031,0.0,31.0351095914,20.6438685092,11.5955703959,0.0,0.0,11.5955703959
 07/08  23:00:00,65.4120230733,7.5913453644,21.1459435163,0.0,17.4250845679,11.7056064465,5.77922179455,0.0,0.0,5.77922179455
 07/08  24:00:00,56.1410663776,7.31510625836,18.3792075441,0.0,12.8411359301,10.0650221343,5.76309692193,0.0,0.0,5.76309692193
 07/09  01:00:00,53.9616298628,7.10680595342,16.2897971713,0.0,12.925468867,10.100111941,5.75724042531,0.0,0.0,5.75724042531
 07/09  02:00:00,46.5701032974,6.84741351241,13.7767068011,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  03:00:00,44.8159215496,6.69132489775,12.178609551,0.0,8.34152022915,10.0650221343,5.75726057723,0.0,0.0,5.75726057723
 07/09  04:00:00,45.2076309731,6.58147869124,11.0735229396,0.0,8.34152022915,11.6705166398,5.76266996311,0.0,0.0,5.76266996311
 07/09  05:00:00,46.9837844927,6.51191414531,10.6449082361,0.0,8.80141237637,15.3678112995,5.76810767899,0.0,0.0,5.76810767899
 07/09  06:00:00,63.8609416831,6.74483516881,12.9644900079,0.0,18.5082010057,25.6353820695,5.77971764902,0.0,0.0,5.77971764902
 07/09  07:00:00,86.8319171363,7.29934643517,18.9260376317,0.0,19.4926561212,41.1001056674,11.594887218,0.0,0.0,11.594887218
 07/09  08:00:00,123.285785872,8.01234822801,30.9094203573,0.0,26.3286599382,57.9988325916,35.4138574149,0.0,0.0,35.4138574149
 07/09  09:00:00,109.894151705,7.8147633262,32.9889252288,0.0,26.2443270014,42.8153538416,41.5206109234,0.0,18.025,23.4956109234
 07/09  10:00:00,81.8888256335,7.32946733652,29.3435866571,0.0,21.7447113004,23.4437158914,41.4564434451,0.0,18.025,23.4314434451
 07/09  11:00:00,83.131522201,7.48284373378,32.8349990626,0.0,19.3449162599,23.4437158914,41.4074128496,0.0,18.025,23.3824128496
 07/09  12:00:00,87.3628080195,7.69799746135,36.7090200804,0.0,19.190480192,23.7425572507,41.3546329466,0.0,18.025,23.3296329466
 07/09  13:00:00,88.7735618376,7.81622698169,37.9754264945,0.0,19.260583323,23.698576057,35.5328602577,0.0,18.025,17.5078602577
 07/09  14:00:00,88.5465875138,7.87030010147,37.6943730686,0.0,19.260583323,23.698576057,35.5268593313,0.0,18.025,17.5018593313
 07/09  15:00:00,87.3133388915,7.90022247887,36.7211587343,0.0,19.260583323,23.4086260847,41.3614058276,0.0,18.025,23.3364058276
 07/09  16:00:00,90.8055859144,7.93018561189,35.7321162274,0.0,19.260583323,27.8781056672,23.7878168274,0.0,18.025,5.76281682741
 07/09  17:00:00,100.744035514,8.2270259794,36.7512226871,0.0,18.1807569449,37.5792895564,5.76838412096,0.0,0.0,5.76838412096
 07/09  18:00:00,118.86024991,8.73344003667,40.4674156146,0.0,32.6059821062,37.0465235296,5.77386003657,0.0,0.0,5.77386003657
 07/09  19:00:00,120.715319795,8.97923925332,41.8455434054,0.0,36.8143715336,33.066984531,5.7845824537,0.0,0.0,5.7845824537
 07/09  20:00:00,126.813181301,9.1379111052,40.5412280162,0.0,36.43363367,38.8072253906,11.5486591224,0.0,0.0,11.5486591224
 07/09  21:00:00,126.084970479,8.94826647995,36.7073750535,0.0,36.0963922311,36.7877557581,5.78503197564,0.0,0.0,5.78503197564
 07/09  22:00:00,97.2416829167,8.3100549001,29.8223010697,0.0,30.9507766546,20.6087787026,11.5951973897,0.0,0.0,11.5951973897
 07/09  23:00:00,67.317760625,7.68053532125,22.9625004494,0.0,17.4250845679,11.7056064465,5.77950779843,0.0,0.0,5.77950779843
 07/09  24:00:00,56.2679480412,7.30917288008,18.3926037121,0.0,12.925468867,10.100111941,5.76300507936,0.0,0.0,5.76300507936
 07/10  01:00:00,50.2850998866,7.02848574089,15.570494498,0.0,10.0992000411,10.047477231,5.75723570711,0.0,0.0,5.75723570711
 07/10  02:00:00,46.7495343851,6.85741897459,14.0655591715,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,45.6679122821,6.74729221421,13.0940587301,0.0,8.25718729233,10.0299323277,5.75723486243,0.0,0.0,5.75723486243
 07/10  04:00:00,46.5266873494,6.66704386311,12.4264427588,0.0,8.25718729233,11.6354268332,5.76271215632,0.0,0.0,5.76271215632
 07/10  05:00:00,52.5324096732,6.67985190766,12.7235903847,0.0,12.1011305571,15.3678112995,5.77945283123,0.0,0.0,5.77945283123
 07/10  06:00:00,83.1362683689,7.36931363426,18.7615387932,0.0,19.7275818095,37.2640762949,11.5944556035,0.0,0.0,11.5944556035
 07/10  07:00:00,111.80092456,8.05491200382,28.1363368807,0.0,24.3117294858,51.2795993405,17.4491721096,0.0,0.0,17.4491721096
 07/10  08:00:00,104.832050062,7.67144048408,32.8261690786,0.0,23.6694662846,40.6342015617,27.5496440586,0.0,0.0,27.5496440586
 07/10  09:00:00,103.090399751,7.69693116478,36.066449907,0.0,23.6694662846,35.6302164847,43.2608626523,0.0,18.025,25.2358626523
 07/10  10:00:00,83.648852671,7.45276396687,34.4658328874,0.0,18.7433767983,22.9618409725,35.5689865975,0.0,18.025,17.5439865975
 07/10  11:00:00,85.2683611078,7.57554448105,35.9648512641,0.0,18.7433767983,22.9618409725,41.3627185993,0.0,18.025,23.3377185993
 07/10  12:00:00,87.28043127,7.71369152992,37.7953252279,0.0,18.5889407304,23.1597249699,35.5306540686,0.0,18.025,17.5056540686
 07/10  13:00:00,88.0012988748,7.80055334284,38.1828334796,0.0,18.7433767983,23.2517909448,41.3580029021,0.0,18.025,23.3330029021
 07/10  14:00:00,88.3451944136,7.86083645946,38.4664410435,0.0,18.7433767983,23.2517909448,35.5309888943,0.0,18.025,17.5059888943
 07/10  15:00:00,89.5572290629,7.98822300518,39.8410417696,0.0,18.7433767983,22.9618409725,41.3556937259,0.0,18.025,23.3306937259
 07/10  16:00:00,94.6009415666,8.11484802633,40.3068111833,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/10  17:00:00,107.064560569,8.44638286486,40.2505955773,0.0,17.6635504202,40.6971502883,5.77261369364,0.0,0.0,5.77261369364
 07/10  18:00:00,112.806806938,8.64738334477,39.286903391,0.0,27.5259009287,37.3340067412,11.582956016,0.0,0.0,11.582956016
 07/10  19:00:00,114.785702278,8.77116420691,38.8167836899,0.0,33.8341110165,33.3544677425,11.5500467614,0.0,0.0,11.5500467614
 07/10  20:00:00,122.504706315,8.87437813603,36.394421344,0.0,36.5179666069,38.8247702939,5.78376943008,0.0,0.0,5.78376943008
 07/10  21:00:00,118.872734032,8.72989940567,32.7697996956,0.0,32.965339924,36.8579353714,11.5935237656,0.0,0.0,11.5935237656
 07/10  22:00:00,87.335403472,8.050703792,25.4589419736,0.0,25.6355707503,20.6438685092,11.5615119663,0.0,0.0,11.5615119663
 07/10  23:00:00,60.902791623,7.42494126153,19.2052213462,0.0,15.0252895274,11.7056064465,5.76842115894,0.0,0.0,5.76842115894
 07/10  24:00:00,53.0811662691,7.15102885522,16.6832891695,0.0,11.6412384099,10.0650221343,5.76286184473,0.0,0.0,5.76286184473
 07/11  01:00:00,49.7710162963,6.97516956593,15.1097364227,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/11  02:00:00,46.4773929429,6.8249665505,13.8258683396,0.0,8.25718729233,10.0299323277,5.75719767471,0.0,0.0,5.75719767471
 07/11  03:00:00,44.5319221582,6.66177507174,12.0435924971,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  04:00:00,44.7139127121,6.54030018836,10.7404176656,0.0,8.25718729233,11.6354268332,5.76176640191,0.0,0.0,5.76176640191
 07/11  05:00:00,50.5556623523,6.54195704093,10.8847443608,0.0,12.1011305571,15.3678112995,5.77940039252,0.0,0.0,5.77940039252
 07/11  06:00:00,80.2803575236,7.17995980329,16.0949928956,0.0,19.7275818095,37.2640762949,17.3793522056,0.0,0.0,17.3793522056
 07/11  07:00:00,106.158828472,7.77339411567,22.7757812227,0.0,24.3117294858,51.2795993405,11.6395245331,0.0,0.0,11.6395245331
 07/11  08:00:00,97.5589021263,7.33680680238,25.88766705,0.0,23.6694662846,40.6342015617,29.3673888773,0.0,0.0,29.3673888773
 07/11  09:00:00,96.6904106074,7.38959680074,29.9738087568,0.0,23.6694662846,35.6302164847,41.4519674534,0.0,18.025,23.4269674534
 07/11  10:00:00,77.7626968962,7.18184167472,28.8506015722,0.0,18.7433767983,22.9618409725,41.4101269251,0.0,18.025,23.3851269251
 07/11  11:00:00,79.6713239791,7.29701222965,30.6463507657,0.0,18.7433767983,22.9618409725,35.5319478546,0.0,18.025,17.5069478546
 07/11  12:00:00,83.1360740589,7.48485215043,33.8798152367,0.0,18.5889407304,23.1597249699,41.3584398247,0.0,18.025,23.3334398247
 07/11  13:00:00,85.3596646354,7.62739625715,35.7143546906,0.0,18.7433767983,23.2517909448,35.5291292357,0.0,18.025,17.5041292357
 07/11  14:00:00,86.6328014537,7.74002516498,36.8748675076,0.0,18.7433767983,23.2517909448,41.3558455286,0.0,18.025,23.3308455286
 07/11  15:00:00,87.0061653334,7.84061292365,37.4375909586,0.0,18.7433767983,22.9618409725,35.5292666517,0.0,18.025,17.5042666517
 07/11  16:00:00,91.4718114757,7.93057448372,37.36195586,0.0,18.7433767983,27.431320555,23.7876967945,0.0,18.025,5.76269679453
 07/11  17:00:00,103.511920345,8.24526522762,36.8990824483,0.0,17.6635504202,40.6971502883,5.77384025149,0.0,0.0,5.77384025149
 07/11  18:00:00,109.6454738,8.45227646034,36.3206896335,0.0,27.5259009287,37.3340067412,11.5824747474,0.0,0.0,11.5824747474
 07/11  19:00:00,112.2882687,8.60474762636,36.4857814674,0.0,33.8341110165,33.3544677425,5.78379807565,0.0,0.0,5.78379807565
 07/11  20:00:00,121.52027074,8.76268157633,35.5216870848,0.0,36.5179666069,38.8247702939,11.5487806155,0.0,0.0,11.5487806155
 07/11  21:00:00,119.489419764,8.69884399212,33.4175559782,0.0,32.965339924,36.8579353714,11.5931470225,0.0,0.0,11.5931470225
 07/11  22:00:00,89.1348874715,8.08170077724,27.227438065,0.0,25.6355707503,20.6438685092,11.5604931786,0.0,0.0,11.5604931786
 07/11  23:00:00,62.8606934869,7.49325746453,21.0948136435,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/11  24:00:00,54.2276604649,7.20608791565,17.7747308434,0.0,11.6412384099,10.0650221343,5.7629323918,0.0,0.0,5.7629323918
 07/12  01:00:00,51.2355871719,7.05514088691,16.4943332226,0.0,10.0992000411,10.047477231,5.75729469706,0.0,0.0,5.75729469706
 07/12  02:00:00,47.8010181714,6.90699853989,15.067469922,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,46.6680792851,6.80423790813,14.0372868596,0.0,8.25718729233,10.0299323277,5.75727109227,0.0,0.0,5.75727109227
 07/12  04:00:00,47.6949332157,6.74188113042,13.5198599059,0.0,8.25718729233,11.6354268332,5.76269470695,0.0,0.0,5.76269470695
 07/12  05:00:00,53.8161269569,6.76717081893,13.920004864,0.0,12.1011305571,15.3678112995,5.77931752989,0.0,0.0,5.77931752989
 07/12  06:00:00,83.3663595736,7.39847524255,18.9624952416,0.0,19.7275818095,37.2640762949,11.593804811,0.0,0.0,11.593804811
 07/12  07:00:00,107.926527309,7.90003168519,24.4168559239,0.0,24.3117294858,51.2795993405,17.4473434693,0.0,0.0,17.4473434693
 07/12  08:00:00,99.3486806825,7.45095130582,27.5633134618,0.0,23.6694662846,40.6342015617,23.4972771257,0.0,0.0,23.4972771257
 07/12  09:00:00,99.4393142117,7.53770612792,32.5746055721,0.0,23.6694662846,35.6302164847,47.2984131844,0.0,18.025,29.2734131844
 07/12  10:00:00,81.2716063353,7.3460724274,32.1952923912,0.0,18.7433767983,22.9618409725,35.5676292125,0.0,18.025,17.5426292125
 07/12  11:00:00,82.8779980904,7.44822138554,33.7018197958,0.0,18.7433767983,22.9618409725,41.3631118719,0.0,18.025,23.3381118719
 07/12  12:00:00,85.1250151429,7.58875691124,35.7648529206,0.0,18.5889407304,23.1597249699,35.5323500489,0.0,18.025,17.5073500489
 07/12  13:00:00,87.2390843004,7.73668855944,37.4844905858,0.0,18.7433767983,23.2517909448,41.3558606508,0.0,18.025,23.3308606508
 07/12  14:00:00,88.671132783,7.85770609426,38.7955202881,0.0,18.7433767983,23.2517909448,35.5322681321,0.0,18.025,17.5072681321
 07/12  15:00:00,90.154396206,7.99396236258,40.4324751132,0.0,18.7433767983,22.9618409725,35.5281102665,0.0,18.025,17.5031102665
 07/12  16:00:00,95.3317945531,8.12636105711,41.0261633075,0.0,18.7433767983,27.431320555,23.7875510661,0.0,18.025,5.76255106615
 07/12  17:00:00,108.69001791,8.50858142644,41.813871958,0.0,17.6635504202,40.6971502883,5.7727656711,0.0,0.0,5.7727656711
 07/12  18:00:00,116.942796934,8.81703634683,43.2532669637,0.0,27.5259009287,37.3340067412,11.5824441194,0.0,0.0,11.5824441194
 07/12  19:00:00,120.941315641,9.05019014304,44.6933907935,0.0,33.8341110165,33.3544677425,11.548986053,0.0,0.0,11.548986053
 07/12  20:00:00,130.046212542,9.22629586018,43.5840268954,0.0,36.5179666069,38.8247702939,5.78454403581,0.0,0.0,5.78454403581
 07/12  21:00:00,126.120147852,9.06372311649,39.6834173607,0.0,32.965339924,36.8579353714,11.5940838524,0.0,0.0,11.5940838524
 07/12  22:00:00,96.107452779,8.42789452652,33.8538181908,0.0,25.6355707503,20.6438685092,11.5607112478,0.0,0.0,11.5607112478
 07/12  23:00:00,71.20598316,7.87807449037,29.0552908924,0.0,15.0252895274,11.7056064465,5.76712016532,0.0,0.0,5.76712016532
 07/12  24:00:00,62.7934729357,7.60254162925,25.9440941333,0.0,11.6412384099,10.0650221343,5.7628345416,0.0,0.0,5.7628345416
 07/13  01:00:00,58.2377846059,7.39563350469,23.1560461917,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,52.879730809,7.17984391752,19.8733350382,0.0,8.25718729233,10.0299323277,5.75725033903,0.0,0.0,5.75725033903
 07/13  03:00:00,49.7284425594,7.00434049903,16.8975558776,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,49.9409036652,6.90561768292,15.6020979949,0.0,8.25718729233,11.6354268332,5.76256291721,0.0,0.0,5.76256291721
 07/13  05:00:00,56.3066759404,6.9285902617,16.2491424404,0.0,12.1011305571,15.3678112995,5.77898196498,0.0,0.0,5.77898196498
 07/13  06:00:00,87.1668838511,7.61427052257,22.5472348527,0.0,19.7275818095,37.2640762949,11.5939794352,0.0,0.0,11.5939794352
 07/13  07:00:00,115.060485011,8.25228847559,31.1985775963,0.0,24.3117294858,51.2795993405,17.4477425195,0.0,0.0,17.4477425195
 07/13  08:00:00,107.335859612,7.83878516303,35.1626691822,0.0,23.6694662846,40.6342015617,29.364725602,0.0,0.0,29.364725602
 07/13  09:00:00,107.450344524,7.96976930144,40.1535877068,0.0,23.6694662846,35.6302164847,41.4468357059,0.0,18.025,23.4218357059
 07/13  10:00:00,89.638057291,7.78664558938,40.1211708535,0.0,18.7433767983,22.9618409725,41.407668456,0.0,18.025,23.382668456
 07/13  11:00:00,91.466003839,7.91560642769,41.8224455631,0.0,18.7433767983,22.9618409725,35.5303994896,0.0,18.025,17.5053994896
 07/13  12:00:00,93.6077046707,8.0944188686,43.7418835287,0.0,18.5889407304,23.1597249699,36.2536726607,0.0,18.025,18.2286726607
 07/13  13:00:00,96.4074909139,8.30065325481,46.0889385147,0.0,18.7433767983,23.2517909448,40.6306608299,0.0,18.025,22.6056608299
 07/13  14:00:00,97.2098699942,8.40171774277,46.7902462308,0.0,18.7433767983,23.2517909448,35.527511408,0.0,18.025,17.502511408
 07/13  15:00:00,98.1704514332,8.51582149321,47.9266810083,0.0,18.7433767983,22.9618409725,41.3561715151,0.0,18.025,23.3311715151
 07/13  16:00:00,104.34501005,8.70909813737,49.4566394294,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,117.280992884,9.07378470362,49.8396442003,0.0,17.6635504202,40.6971502883,11.5269686302,0.0,0.0,11.5269686302
 07/13  18:00:00,124.76342214,9.33268825542,50.5582501076,0.0,27.5259009287,37.3340067412,11.5815868785,0.0,0.0,11.5815868785
 07/13  19:00:00,127.103463763,9.48708128234,50.4186573297,0.0,33.8341110165,33.3544677425,5.78442924084,0.0,0.0,5.78442924084
 07/13  20:00:00,135.377869154,9.59988757629,48.5421004563,0.0,36.5179666069,38.8247702939,5.78390628079,0.0,0.0,5.78390628079
 07/13  21:00:00,132.319064359,9.45559453147,45.4904743846,0.0,32.965339924,36.8579353714,17.3795109853,0.0,0.0,17.3795109853
 07/13  22:00:00,101.459474654,8.76370076808,38.8700476235,0.0,25.6355707503,20.6438685092,5.79029123629,0.0,0.0,5.79029123629
 07/13  23:00:00,74.1099916406,8.08320593173,31.7541733141,0.0,15.0252895274,11.7056064465,5.76827666133,0.0,0.0,5.76827666133
 07/13  24:00:00,63.4640420054,7.70131035935,26.5158964371,0.0,11.6412384099,10.0650221343,5.76276729456,0.0,0.0,5.76276729456
 07/14  01:00:00,57.7460681143,7.43217141633,22.6277959318,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,53.0032798728,7.22516580395,19.9515663341,0.0,8.25718729233,10.0299323277,5.75728810749,0.0,0.0,5.75728810749
 07/14  03:00:00,51.4675284054,7.10237741836,18.5386053838,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  04:00:00,51.0562172376,6.97835641199,16.6446798943,0.0,8.25718729233,11.6354268332,5.76272861407,0.0,0.0,5.76272861407
 07/14  05:00:00,58.5420581534,6.9611354529,16.5679843154,0.0,12.1011305571,15.3678112995,5.77807784938,0.0,0.0,5.77807784938
 07/14  06:00:00,87.4338183554,7.63634361686,22.7921101049,0.0,19.7275818095,37.2640762949,17.3780078787,0.0,0.0,17.3780078787
 07/14  07:00:00,115.292203905,8.26780155968,31.4148019351,0.0,24.3117294858,51.2795993405,11.6380743635,0.0,0.0,11.6380743635
 07/14  08:00:00,107.498482744,7.85206226586,35.31202749,0.0,23.6694662846,40.6342015617,29.3641053219,0.0,0.0,29.3641053219
 07/14  09:00:00,106.921739444,7.94986563132,39.6448948442,0.0,23.6694662846,35.6302164847,41.4477119188,0.0,18.025,23.4227119188
 07/14  10:00:00,88.2398675172,7.71348655673,38.7961459757,0.0,18.7433767983,22.9618409725,41.4058545823,0.0,18.025,23.3808545823
 07/14  11:00:00,90.1957897308,7.8397661312,40.6280756206,0.0,18.7433767983,22.9618409725,35.5317730968,0.0,18.025,17.5067730968
 07/14  12:00:00,93.1349845841,8.05486982855,43.3087192544,0.0,18.5889407304,23.1597249699,41.354808142,0.0,18.025,23.329808142
 07/14  13:00:00,95.745262895,8.243805285,45.48355884,0.0,18.7433767983,23.2517909448,35.5308805727,0.0,18.025,17.5058805727
 07/14  14:00:00,97.0496320082,8.35811359255,46.6736183016,0.0,18.7433767983,23.2517909448,37.5532252607,0.0,18.025,19.5282252607
 07/14  15:00:00,97.2038629876,8.42046901484,47.0554486174,0.0,18.7433767983,22.9618409725,39.3278583766,0.0,18.025,21.3028583766
 07/14  16:00:00,101.142390742,8.47727457076,46.4858456837,0.0,18.7433767983,27.431320555,23.7874207091,0.0,18.025,5.76242070914
 07/14  17:00:00,114.242446862,8.85871166667,47.0161788893,0.0,17.6635504202,40.6971502883,5.77341699843,0.0,0.0,5.77341699843
 07/14  18:00:00,123.10760822,9.20517647905,49.029958518,0.0,27.5259009287,37.3340067412,11.5811571305,0.0,0.0,11.5811571305
 07/14  19:00:00,125.412074935,9.34986230032,48.8644986976,0.0,33.8341110165,33.3544677425,5.78416827557,0.0,0.0,5.78416827557
 07/14  20:00:00,133.642203759,9.4503267623,46.9560013337,0.0,36.5179666069,38.8247702939,11.5476377327,0.0,0.0,11.5476377327
 07/14  21:00:00,130.513264478,9.31779536066,43.822489318,0.0,32.965339924,36.8579353714,11.5922898943,0.0,0.0,11.5922898943
 07/14  22:00:00,100.391775159,8.67112658201,37.8949326551,0.0,25.6355707503,20.6438685092,5.79006593601,0.0,0.0,5.79006593601
 07/14  23:00:00,75.3965558442,8.10376413246,33.0201847461,0.0,15.0252895274,11.7056064465,5.76820449407,0.0,0.0,5.76820449407
 07/14  24:00:00,58.3855116192,7.47733133582,21.6613493772,0.0,11.6412384099,10.0650221343,5.775658126,0.0131073344591,0.0,5.76255079154
 07/15  01:00:00,53.927092948,7.13414539479,16.3473668332,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/15  02:00:00,47.4495527938,6.94260347701,14.680407098,0.0,8.25718729233,10.0299323277,5.7572032839,0.0,0.0,5.7572032839
 07/15  03:00:00,45.7409561337,6.79085219026,13.1235591926,0.0,8.25718729233,10.0299323277,5.75714856959,0.0,0.0,5.75714856959
 07/15  04:00:00,45.7317387913,6.65400899564,11.6445540863,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/15  05:00:00,49.1498047269,6.56972946641,10.9885692963,0.0,8.71707943955,15.3327214929,5.76813623657,0.0,0.0,5.76813623657
 07/15  06:00:00,64.4760769317,6.81780910834,13.506694677,0.0,18.5082010057,25.6353820695,11.5380155378,0.0,0.0,11.5380155378
 07/15  07:00:00,85.3750464287,7.25827004057,17.6297437669,0.0,19.4083231844,41.0650158608,11.5925873856,0.0,0.0,11.5925873856
 07/15  08:00:00,114.719255903,7.69314161127,22.6622042452,0.0,26.3286599382,57.9988325916,29.5035913035,0.0,0.0,29.5035913035
 07/15  09:00:00,100.133575019,7.43045702636,23.4932961209,0.0,26.3286599382,42.8504436482,47.3849455604,0.0,18.025,29.3599455604
 07/15  10:00:00,75.0595287865,7.07855813361,22.7652551006,0.0,21.7447113004,23.4437158914,41.4506669647,0.0,18.025,23.4256669647
 07/15  11:00:00,75.2604864786,7.15481284697,25.3517439489,0.0,19.3027497915,23.426170988,35.5630247395,0.0,18.025,17.5380247395
 07/15  12:00:00,78.0529223577,7.30135807398,27.8555141517,0.0,19.1483137236,23.7250123474,41.3571182456,0.0,18.025,23.3321182456
 07/15  13:00:00,80.5175993912,7.4165132053,30.0594856396,0.0,19.3027497915,23.7161209604,35.5256055503,0.0,18.025,17.5006055503
 07/15  14:00:00,82.0210112892,7.52664220482,31.4527743196,0.0,19.3027497915,23.7161209604,41.3533855831,0.0,18.025,23.3283855831
 07/15  15:00:00,82.7819681272,7.62953643153,32.4007834073,0.0,19.3027497915,23.426170988,35.5270516624,0.0,18.025,17.5020516624
 07/15  16:00:00,87.786873021,7.71870714614,32.8651991256,0.0,19.3027497915,27.8956505705,23.7874670758,0.0,18.025,5.76246707583
 07/15  17:00:00,96.6836101768,7.99487880279,32.8632676529,0.0,18.2229234133,37.5968344597,5.76796300932,0.0,0.0,5.76796300932
 07/15  18:00:00,111.518060238,8.3481233052,33.3911625548,0.0,32.690315043,37.0816133363,5.77338896939,0.0,0.0,5.77338896939
 07/15  19:00:00,116.072841182,8.72359613402,37.4587626507,0.0,36.8143715336,33.066984531,5.78300138859,0.0,0.0,5.78300138859
 07/15  20:00:00,123.753421182,8.96564656645,37.7732087348,0.0,36.3493007332,38.7721355839,11.5470450375,0.0,0.0,11.5470450375
 07/15  21:00:00,121.978932183,8.7193750825,32.7108591274,0.0,36.1807251679,36.8228455648,5.78453395551,0.0,0.0,5.78453395551
 07/15  22:00:00,93.6347620401,8.10394798027,26.3021428581,0.0,31.0351095914,20.6438685092,11.5932307669,0.0,0.0,11.5932307669
 07/15  23:00:00,64.0564991603,7.47552410745,19.9062951313,0.0,17.4250845679,11.7056064465,5.77909078797,0.0,0.0,5.77909078797
 07/15  24:00:00,53.9353218129,7.13915595913,16.3494447509,0.0,12.8411359301,10.0650221343,5.76262038437,0.0,0.0,5.76262038437
 07/16  01:00:00,51.9297468705,6.94557924061,14.4191637265,0.0,12.925468867,10.100111941,5.75627973547,0.0,0.0,5.75627973547
 07/16  02:00:00,45.485041093,6.75157780358,12.7875035526,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  03:00:00,43.9296468432,6.60893395573,11.3747484564,0.0,8.34152022915,10.0650221343,5.75717710675,0.0,0.0,5.75717710675
 07/16  04:00:00,44.092416477,6.48263018951,10.0571882855,0.0,8.34152022915,11.6705166398,5.79875973729,0.0362593309018,0.0,5.76250040639
 07/16  05:00:00,47.1774091224,6.3786612754,9.08782460948,0.0,8.80141237637,15.3678112995,6.29473548483,0.526864694334,0.0,5.76787079049
 07/16  06:00:00,61.6924229502,6.58272985504,10.9581290145,0.0,18.5082010057,25.6353820695,5.93877817492,0.159911317133,0.0,5.77886685779
 07/16  07:00:00,83.3956794561,7.06532425384,15.7239138683,0.0,19.4926561212,41.1001056674,11.5924754713,0.0,0.0,11.5924754713
 07/16  08:00:00,115.455926405,7.6500972171,23.4419337997,0.0,26.3286599382,57.9988325916,29.5007055995,0.0,0.0,29.5007055995
 07/16  09:00:00,101.865289027,7.44088106289,25.3340255951,0.0,26.2443270014,42.8153538416,47.3829583402,0.0,18.025,29.3579583402
 07/16  10:00:00,75.1641303626,7.03802133955,22.9103981106,0.0,21.7447113004,23.4437158914,41.4498080101,0.0,18.025,23.4248080101
 07/16  11:00:00,73.7800358724,7.07561233157,23.890789257,0.0,19.3449162599,23.4437158914,41.4024187196,0.0,18.025,23.3774187196
 07/16  12:00:00,75.3998663141,7.18720910063,25.2568969564,0.0,19.190480192,23.7425572507,35.5289201264,0.0,18.025,17.5039201264
 07/16  13:00:00,78.153669045,7.31850779968,27.8532780598,0.0,19.260583323,23.698576057,41.3493776026,0.0,18.025,23.3243776026
 07/16  14:00:00,80.2076955268,7.45483656627,29.7709793817,0.0,19.260583323,23.698576057,35.528005019,0.0,18.025,17.503005019
 07/16  15:00:00,80.4707796897,7.53560051795,30.2432438541,0.0,19.260583323,23.4086260847,35.5256824594,0.0,18.025,17.5006824594
 07/16  16:00:00,84.7887002991,7.59695936175,30.0484951001,0.0,19.260583323,27.8781056672,23.7873178842,0.0,18.025,5.7623178842
 07/16  17:00:00,93.7246360764,7.86272765103,30.0961637194,0.0,18.1807569449,37.5792895564,5.76763668143,0.0,0.0,5.76763668143
 07/16  18:00:00,110.000156602,8.26963432698,32.071178565,0.0,32.6059821062,37.0465235296,5.77221981677,0.0,0.0,5.77221981677
 07/16  19:00:00,110.442432863,8.45964179694,32.0923153524,0.0,36.8143715336,33.066984531,5.78390428001,0.0,0.0,5.78390428001
 07/16  20:00:00,116.040458407,8.5916970586,30.3147807886,0.0,36.43363367,38.8072253906,11.5471807848,0.0,0.0,11.5471807848
 07/16  21:00:00,116.039331195,8.42348157077,27.1865841299,0.0,36.0963922311,36.7877557581,5.78412498911,0.0,0.0,5.78412498911
 07/16  22:00:00,89.5697501352,7.88832308722,22.5721900524,0.0,30.9507766546,20.6087787026,11.5927828164,0.0,0.0,11.5927828164
 07/16  23:00:00,62.7698712434,7.39705560561,18.698141747,0.0,17.4250845679,11.7056064465,11.5376734849,0.0,0.0,11.5376734849
 07/16  24:00:00,54.3330819128,7.16429246762,16.6026511249,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/17  01:00:00,49.054554956,6.93368482559,14.434774827,0.0,10.0992000411,10.047477231,5.75703221372,0.0,0.0,5.75703221372
 07/17  02:00:00,45.4505081424,6.76295773145,12.8610128732,0.0,8.25718729233,10.0299323277,5.75706856837,0.0,0.0,5.75706856837
 07/17  03:00:00,44.927398606,6.69740172137,12.4034618534,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,45.8047011817,6.62492560061,11.7466030273,0.0,8.25718729233,11.6354268332,5.76250014877,0.0,0.0,5.76250014877
 07/17  05:00:00,53.0182146643,6.59498295862,11.4103184764,0.0,12.1011305571,15.3678112995,5.77882099498,0.0,0.0,5.77882099498
 07/17  06:00:00,79.8931839872,7.16917737513,15.718679393,0.0,19.7275818095,37.2640762949,11.592399305,0.0,0.0,11.592399305
 07/17  07:00:00,103.558836413,7.6475949274,20.3016875289,0.0,24.3117294858,51.2795993405,17.4436945882,0.0,0.0,17.4436945882
 07/17  08:00:00,93.1083899862,7.18107892923,21.5929513625,0.0,23.6694662846,40.6342015617,29.3563703647,0.0,0.0,29.3563703647
 07/17  09:00:00,91.266461007,7.16584510175,24.7736556746,0.0,23.6694662846,35.6302164847,41.4402958425,0.0,18.025,23.4152958425
 07/17  10:00:00,72.5547625252,6.94033501139,23.8842155838,0.0,18.7433767983,22.9618409725,35.564427625,0.0,18.025,17.539427625
 07/17  11:00:00,74.934607898,7.05314841014,26.1535226305,0.0,18.7433767983,22.9618409725,41.3588225169,0.0,18.025,23.3338225169
 07/17  12:00:00,79.0476074726,7.26736629894,30.0088564493,0.0,18.5889407304,23.1597249699,35.5286951349,0.0,18.025,17.5036951349
 07/17  13:00:00,82.812455939,7.48465294087,33.3099160175,0.0,18.7433767983,23.2517909448,41.3490986183,0.0,18.025,23.3240986183
 07/17  14:00:00,85.2494316917,7.66116964121,35.5703774951,0.0,18.7433767983,23.2517909448,35.5277198355,0.0,18.025,17.5027198355
 07/17  15:00:00,85.6286226807,7.78095796249,36.1197248055,0.0,18.7433767983,22.9618409725,35.5253238478,0.0,18.025,17.5003238478
 07/17  16:00:00,89.7915857906,7.86289324847,35.7494427043,0.0,18.7433767983,27.431320555,23.7873128863,0.0,18.025,5.76231288634
 07/17  17:00:00,103.757886933,8.26572650671,37.1246293862,0.0,17.6635504202,40.6971502883,5.77293227454,0.0,0.0,5.77293227454
 07/17  18:00:00,111.203871694,8.53974142571,37.7916945964,0.0,27.5259009287,37.3340067412,11.5796015543,0.0,0.0,11.5796015543
 07/17  19:00:00,112.021258239,8.60736735172,36.2161992884,0.0,33.8341110165,33.3544677425,5.78395611643,0.0,0.0,5.78395611643
 07/17  20:00:00,120.547156587,8.73020718262,34.5810993533,0.0,36.5179666069,38.8247702939,11.5472135279,0.0,0.0,11.5472135279
 07/17  21:00:00,117.225326222,8.60690804086,31.2454756568,0.0,32.965339924,36.8579353714,11.5922526137,0.0,0.0,11.5922526137
 07/17  22:00:00,86.1220472053,7.94244262892,24.3539126922,0.0,25.6355707503,20.6438685092,11.5592108458,0.0,0.0,11.5592108458
 07/17  23:00:00,60.2943216437,7.34735092871,18.6743805874,0.0,15.0252895274,11.7056064465,5.76784934297,0.0,0.0,5.76784934297
 07/17  24:00:00,51.856123404,7.03745228436,15.5718563782,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,48.1913306928,6.8428097061,13.6624267738,0.0,10.0992000411,10.047477231,5.7569837233,0.0,0.0,5.7569837233
 07/18  02:00:00,44.4358981863,6.66645646448,11.9429103773,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,42.773158829,6.52380001528,10.4228234204,0.0,8.25718729233,10.0299323277,5.7833043375,0.0263979647959,0.0,5.7569063727
 07/18  04:00:00,43.364331105,6.42828712328,9.50287610795,0.0,8.25718729233,11.6354268332,5.92230108117,0.15980079737,0.0,5.7625002838
 07/18  05:00:00,51.0423385361,6.43181306088,9.59761840506,0.0,12.1011305571,15.3678112995,5.98313376131,0.204331066763,0.0,5.77880269455
 07/18  06:00:00,78.2087867926,7.02050403465,14.1829686483,0.0,19.7275818095,37.2640762949,11.5996151827,0.00871119885508,0.0,11.5909039839
 07/18  07:00:00,102.540878069,7.54146623128,19.3898724528,0.0,24.3117294858,51.2795993405,17.4437869968,0.0,0.0,17.4437869968
 07/18  08:00:00,94.1060416725,7.16072785596,22.6109659373,0.0,23.6694662846,40.6342015617,23.4901843778,0.0,0.0,23.4901843778
 07/18  09:00:00,95.5039299734,7.27933469055,28.8976423203,0.0,23.6694662846,35.6302164847,41.4464819826,0.0,18.025,23.4214819826
 07/18  10:00:00,78.4586082563,7.12491435443,29.6034875933,0.0,18.7433767983,22.9618409725,41.402910895,0.0,18.025,23.377910895
 07/18  11:00:00,81.7037390035,7.30798575648,32.6678201708,0.0,18.7433767983,22.9618409725,41.3551940421,0.0,18.025,23.3301940421
 07/18  12:00:00,85.1995031833,7.53397130036,35.8941527716,0.0,18.5889407304,23.1597249699,35.5271424856,0.0,18.025,17.5021424856
 07/18  13:00:00,87.6059756489,7.72316730906,37.8649219437,0.0,18.7433767983,23.2517909448,35.5267422816,0.0,18.025,17.5017422816
 07/18  14:00:00,89.5339506887,7.87962782212,39.636443249,0.0,18.7433767983,23.2517909448,41.3517662146,0.0,18.025,23.3267662146
 07/18  15:00:00,90.9155970259,8.02254838702,41.1651147544,0.0,18.7433767983,22.9618409725,35.5276613172,0.0,18.025,17.5026613172
 07/18  16:00:00,97.0041001753,8.21943219163,42.6054162021,0.0,18.7433767983,27.431320555,23.7873284004,0.0,18.025,5.76232840043
 07/18  17:00:00,112.013667217,8.72695763015,44.9191810515,0.0,17.6635504202,40.6971502883,5.7731951716,0.0,0.0,5.7731951716
 07/18  18:00:00,119.953529018,9.01556650707,46.0655352251,0.0,27.5259009287,37.3340067412,11.5799673741,0.0,0.0,11.5799673741
 07/18  19:00:00,121.97938402,9.13143442491,45.6502691092,0.0,33.8341110165,33.3544677425,5.78273854623,0.0,0.0,5.78273854623
 07/18  20:00:00,132.850167381,9.36948151875,46.244843645,0.0,36.5179666069,38.8247702939,11.5463860101,0.0,0.0,11.5463860101
 07/18  21:00:00,131.962144402,9.35519873689,45.2340118891,0.0,32.965339924,36.8579353714,11.5904975179,0.0,0.0,11.5904975179
 07/18  22:00:00,91.595222547,8.26010911648,29.50943514,0.0,25.6355707503,20.6438685092,5.78941337658,0.0,0.0,5.78941337658
 07/18  23:00:00,62.7382296985,7.51253892515,20.9531047403,0.0,15.0252895274,11.7056064465,5.76791998282,0.0,0.0,5.76791998282
 07/18  24:00:00,55.4270841973,7.2769355331,18.9033345273,0.0,11.6412384099,10.0650221343,5.76230099861,0.0,0.0,5.76230099861
 07/19  01:00:00,51.7007114785,7.09636995467,16.918251898,0.0,10.0992000411,10.047477231,5.75706740938,0.0,0.0,5.75706740938
 07/19  02:00:00,47.8860502878,6.93544058387,15.1240809543,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  03:00:00,46.6906092387,6.82677680379,14.0372990575,0.0,8.25718729233,10.0299323277,5.75664795418,0.0,0.0,5.75664795418
 07/19  04:00:00,47.2582308927,6.73219173427,13.0928790824,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/19  05:00:00,54.9771137489,6.73719015271,13.2270194649,0.0,12.1011305571,15.3678112995,11.5366449585,0.0,0.0,11.5366449585
 07/19  06:00:00,82.1537638351,7.33498521647,17.8134774976,0.0,19.7275818095,37.2640762949,11.5904595888,0.0,0.0,11.5904595888
 07/19  07:00:00,106.192431982,7.81409255284,22.7688168928,0.0,24.3117294858,51.2795993405,17.4431759391,0.0,0.0,17.4431759391
 07/19  08:00:00,97.7212690779,7.38093544851,26.0059961229,0.0,23.6694662846,40.6342015617,23.4885687807,0.0,0.0,23.4885687807
 07/19  09:00:00,98.533089753,7.48215633931,31.7239931178,0.0,23.6694662846,35.6302164847,41.4434570963,0.0,18.025,23.4184570963
 07/19  10:00:00,82.1618263503,7.35629239533,33.0753284098,0.0,18.7433767983,22.9618409725,41.4020672207,0.0,18.025,23.3770672207
 07/19  11:00:00,83.7709490395,7.4746280046,34.5683921791,0.0,18.7433767983,22.9618409725,35.5289617842,0.0,18.025,17.5039617842
 07/19  12:00:00,85.0523668489,7.58628908183,35.6947009796,0.0,18.5889407304,23.1597249699,41.349517161,0.0,18.025,23.324517161
 07/19  13:00:00,87.4713858233,7.75375091379,37.6997562089,0.0,18.7433767983,23.2517909448,35.5278712914,0.0,18.025,17.5028712914
 07/19  14:00:00,88.8999547046,7.87521529185,39.0068575043,0.0,18.7433767983,23.2517909448,35.5211953718,0.0,18.025,17.4961953718
 07/19  15:00:00,88.4735281654,7.93259787812,38.813004411,0.0,18.7433767983,22.9618409725,41.3525474056,0.0,18.025,23.3275474056
 07/19  16:00:00,93.252628549,8.04229614296,39.0310838308,0.0,18.7433767983,27.431320555,23.7871116409,0.0,18.025,5.76211164086
 07/19  17:00:00,107.096742619,8.45941452213,40.2698009787,0.0,17.6635504202,40.6971502883,5.77297550538,0.0,0.0,5.77297550538
 07/19  18:00:00,114.483437832,8.73761614416,40.8734052378,0.0,27.5259009287,37.3340067412,10.1040733157,0.0,0.0,10.1040733157
 07/19  19:00:00,119.102840473,9.00231264394,42.9028510062,0.0,33.8341110165,33.3544677425,7.25427494906,0.0,0.0,7.25427494906
 07/19  20:00:00,126.206552191,9.09185296794,39.8788686693,0.0,36.5179666069,38.8247702939,5.78304590837,0.0,0.0,5.78304590837
 07/19  21:00:00,122.421801108,8.92019405417,36.128684933,0.0,32.965339924,36.8579353714,11.5914608228,0.0,0.0,11.5914608228
 07/19  22:00:00,91.979152499,8.2805189509,29.872960435,0.0,25.6355707503,20.6438685092,11.5590332069,0.0,0.0,11.5590332069
 07/19  23:00:00,64.7197026346,7.6383568813,22.8087637873,0.0,15.0252895274,11.7056064465,5.76698252692,0.0,0.0,5.76698252692
 07/19  24:00:00,56.1885335107,7.33956221149,19.6021615389,0.0,11.6412384099,10.0650221343,5.76234331481,0.0,0.0,5.76234331481
 07/20  01:00:00,52.7086352994,7.15923292503,17.8633198754,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,49.3113195785,7.00744424402,16.4773443532,0.0,8.25718729233,10.0299323277,5.75702895718,0.0,0.0,5.75702895718
 07/20  03:00:00,48.2953481921,6.90932267075,15.5595003734,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  04:00:00,49.1983013075,6.83845963887,14.9266820736,0.0,8.25718729233,11.6354268332,5.7624089921,0.0,0.0,5.7624089921
 07/20  05:00:00,58.4359465327,6.90396071524,16.5190918774,0.0,12.1011305571,15.3678112995,5.77856430081,0.0,0.0,5.77856430081
 07/20  06:00:00,87.4626454789,7.60058565625,22.856766341,0.0,19.7275818095,37.2640762949,11.5905863363,0.0,0.0,11.5905863363
 07/20  07:00:00,113.117182597,8.14711266704,29.360564201,0.0,24.3117294858,51.2795993405,17.4429784331,0.0,0.0,17.4429784331
 07/20  08:00:00,105.831286469,7.74194267716,33.7550149574,0.0,23.6694662846,40.6342015617,29.3547952995,0.0,0.0,29.3547952995
 07/20  09:00:00,106.199968386,7.88874611387,38.9842873137,0.0,23.6694662846,35.6302164847,41.439428756,0.0,18.025,23.414428756
 07/20  10:00:00,88.0537680306,7.68964892842,38.6339211563,0.0,18.7433767983,22.9618409725,35.5621535537,0.0,18.025,17.5371535537
 07/20  11:00:00,88.7630468179,7.76424075996,39.2708802729,0.0,18.7433767983,22.9618409725,41.3552432056,0.0,18.025,23.3302432056
 07/20  12:00:00,88.3887117245,7.7378241873,38.8795132429,0.0,18.5889407304,23.1597249699,35.5269787618,0.0,18.025,17.5019787618
 07/20  13:00:00,91.0731702136,7.95049824032,41.1047973237,0.0,18.7433767983,23.2517909448,41.3483020395,0.0,18.025,23.3233020395
 07/20  14:00:00,93.5066174473,8.12185658162,43.3668862227,0.0,18.7433767983,23.2517909448,35.5268640298,0.0,18.025,17.5018640298
 07/20  15:00:00,94.8058433519,8.24308027307,44.8348341758,0.0,18.7433767983,22.9618409725,35.5215643307,0.0,18.025,17.4965643307
 07/20  16:00:00,100.965523379,8.44825394208,46.3380318069,0.0,18.7433767983,27.431320555,23.7871666621,0.0,18.025,5.76216666211
 07/20  17:00:00,117.566214932,9.05400130961,50.144700149,0.0,17.6635504202,40.6971502883,5.7728048316,0.0,0.0,5.7728048316
 07/20  18:00:00,128.007590884,9.49320530779,53.641981767,0.0,27.5259009287,37.3340067412,11.5798040323,0.0,0.0,11.5798040323
 07/20  19:00:00,130.592903357,9.64814903674,53.7470858877,0.0,33.8341110165,33.3544677425,5.78365958498,0.0,0.0,5.78365958498
 07/20  20:00:00,139.759433744,9.79821109858,52.7253953056,0.0,36.5179666069,38.8247702939,11.5465327839,0.0,0.0,11.5465327839
 07/20  21:00:00,135.730634865,9.61169580577,48.7460317637,0.0,32.965339924,36.8579353714,11.5911235203,0.0,0.0,11.5911235203
 07/20  22:00:00,100.134723399,8.67405987406,37.63499794,0.0,25.6355707503,20.6438685092,11.5582016351,0.0,0.0,11.5582016351
 07/20  23:00:00,70.8065071639,7.9058711194,28.6280605606,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/20  24:00:00,61.6813693868,7.5826855898,24.8518797274,0.0,11.6412384099,10.0650221343,5.76244022033,0.0,0.0,5.76244022033
 07/21  01:00:00,58.0454961474,7.39401231304,22.9653978512,0.0,10.0992000411,10.047477231,5.75695754826,0.0,0.0,5.75695754826
 07/21  02:00:00,54.5407706854,7.23734888307,21.4768994897,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,52.7464032565,7.11013772135,19.8097380414,0.0,8.25718729233,10.0299323277,5.75684338848,0.0,0.0,5.75684338848
 07/21  04:00:00,50.5592364922,6.91790297208,16.2081782029,0.0,8.25718729233,11.6354268332,5.7620553478,0.0,0.0,5.7620553478
 07/21  05:00:00,56.6322950572,6.84093119595,14.7784752885,0.0,12.1011305571,15.3678112995,5.77850681412,0.0,0.0,5.77850681412
 07/21  06:00:00,83.6576780244,7.41532127939,19.2370774843,0.0,19.7275818095,37.2640762949,11.5904003656,0.0,0.0,11.5904003656
 07/21  07:00:00,104.581169475,7.72584210955,21.2458318937,0.0,24.3117294858,51.2795993405,17.4416710536,0.0,0.0,17.4416710536
 07/21  08:00:00,90.4956606505,7.09353306324,19.0678102051,0.0,23.6694662846,40.6342015617,23.4865981318,0.0,0.0,23.4865981318
 07/21  09:00:00,88.1238915916,7.04773958032,21.7492244316,0.0,23.6694662846,35.6302164847,41.4419363151,0.0,18.025,23.4169363151
 07/21  10:00:00,70.7900543188,6.87494787305,22.1849132674,0.0,18.7433767983,22.9618409725,41.3997445224,0.0,18.025,23.3747445224
 07/21  11:00:00,71.7358256422,6.90799542238,23.099907961,0.0,18.7433767983,22.9618409725,35.5266641655,0.0,18.025,17.5016641655
 07/21  12:00:00,73.2815747346,6.96676095383,24.5434454254,0.0,18.5889407304,23.1597249699,41.3502937021,0.0,18.025,23.3252937021
 07/21  13:00:00,75.815810804,7.06616993903,26.73176725,0.0,18.7433767983,23.2517909448,35.5242133531,0.0,18.025,17.4992133531
 07/21  14:00:00,76.8083242391,7.13835730942,27.6520934324,0.0,18.7433767983,23.2517909448,35.5214913566,0.0,18.025,17.4964913566
 07/21  15:00:00,77.6261839654,7.24946422066,28.6488003789,0.0,18.7433767983,22.9618409725,41.3527406752,0.0,18.025,23.3277406752
