Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  16:00:00,82.4508248688,7.30642046935,28.9651623736,0.0,18.7433767983,27.431320555,23.7870639658,0.0,18.025,5.76206396576
 07/21  17:00:00,96.3390672656,7.69180593414,30.2797461349,0.0,17.6635504202,40.6971502883,5.77283202993,0.0,0.0,5.77283202993
 07/21  18:00:00,103.970668808,7.97403612477,31.124236851,0.0,27.5259009287,37.3340067412,11.5797157633,0.0,0.0,11.5797157633
 07/21  19:00:00,107.953602903,8.18423930206,32.5717026641,0.0,33.8341110165,33.3544677425,5.78368624345,0.0,0.0,5.78368624345
 07/21  20:00:00,118.723686053,8.44284791495,33.045020886,0.0,36.5179666069,38.8247702939,5.78308685791,0.0,0.0,5.78308685791
 07/21  21:00:00,116.594813702,8.406284529,30.8156297546,0.0,32.965339924,36.8579353714,11.5909246563,0.0,0.0,11.5909246563
 07/21  22:00:00,87.6064693479,7.86467661325,25.9161369791,0.0,25.6355707503,20.6438685092,11.5586575534,0.0,0.0,11.5586575534
 07/21  23:00:00,63.4176710687,7.37565809906,21.7694402598,0.0,15.0252895274,11.7056064465,5.76776269492,0.0,0.0,5.76776269492
 07/21  24:00:00,55.4303357634,7.14337228721,19.0401607974,0.0,11.6412384099,10.0650221343,5.76235905289,0.0,0.0,5.76235905289
 07/22  01:00:00,55.3464092028,7.04976953984,17.8510819326,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/22  02:00:00,49.537470358,6.90691359745,16.8040312155,0.0,8.25718729233,10.0299323277,5.75672942097,0.0,0.0,5.75672942097
 07/22  03:00:00,50.169254043,6.88098915817,17.461744991,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  04:00:00,52.4826955235,6.88113668893,18.168406657,0.0,8.25718729233,11.6354268332,5.76226954459,0.0,0.0,5.76226954459
 07/22  05:00:00,54.9496734998,6.79603406672,16.562166063,0.0,8.71707943955,15.3327214929,5.7675070166,0.0,0.0,5.7675070166
 07/22  06:00:00,68.6407637617,6.97215905212,17.5170838706,0.0,18.5082010057,25.6353820695,5.77744870299,0.0,0.0,5.77744870299
 07/22  07:00:00,89.5764191135,7.41376628911,21.6757006443,0.0,19.4083231844,41.0650158608,11.5906380822,0.0,0.0,11.5906380822
 07/22  08:00:00,122.135969092,7.96981239515,29.8023509482,0.0,26.3286599382,57.9988325916,35.3850225233,0.0,0.0,35.3850225233
 07/22  09:00:00,107.258640195,7.69999425023,30.3489038989,0.0,26.3286599382,42.8504436482,41.5062115371,0.0,18.025,23.4812115371
 07/22  10:00:00,79.2740225069,7.24523376577,26.8131213335,0.0,21.7447113004,23.4437158914,41.4444740384,0.0,18.025,23.4194740384
 07/22  11:00:00,75.6937361484,7.20365384395,25.7361907896,0.0,19.3027497915,23.426170988,41.3996730881,0.0,18.025,23.3746730881
 07/22  12:00:00,75.5788406739,7.24652793208,25.4362849069,0.0,19.1483137236,23.7250123474,35.5259974475,0.0,18.025,17.5009974475
 07/22  13:00:00,79.2143218403,7.4090204558,28.7637312939,0.0,19.3027497915,23.7161209604,41.3475626097,0.0,18.025,23.3225626097
 07/22  14:00:00,82.759630925,7.60494562831,32.1131139133,0.0,19.3027497915,23.7161209604,35.5261552929,0.0,18.025,17.5011552929
 07/22  15:00:00,82.6132354844,7.6651010299,32.196509783,0.0,19.3027497915,23.426170988,35.5193435991,0.0,18.025,17.4943435991
 07/22  16:00:00,84.797168013,7.62547057774,29.9687634734,0.0,19.3027497915,27.8956505705,23.7860122227,0.0,18.025,5.76101222268
 07/22  17:00:00,93.3346620834,7.85407519685,29.6551592764,0.0,18.2229234133,37.5968344597,5.76740652614,0.0,0.0,5.76740652614
 07/22  18:00:00,108.527312771,8.20100775255,30.5475726955,0.0,32.690315043,37.0816133363,5.77269506548,0.0,0.0,5.77269506548
 07/22  19:00:00,107.334509923,8.29034877023,29.1537310128,0.0,36.8143715336,33.066984531,5.78332917178,0.0,0.0,5.78332917178
 07/22  20:00:00,111.712891031,8.32806958064,26.3703089753,0.0,36.3493007332,38.7721355839,11.561729257,0.0150058010107,0.0,11.546723456
 07/22  21:00:00,112.014424378,8.12072165921,23.3450603395,0.0,36.1807251679,36.8228455648,5.78336497518,0.0,0.0,5.78336497518
 07/22  22:00:00,85.7160488552,7.59614977837,18.8913081861,0.0,31.0351095914,20.6438685092,11.5908085148,0.0,0.0,11.5908085148
 07/22  23:00:00,58.309045101,7.06048076258,14.5739301001,0.0,17.4250845679,11.7056064465,12.0283950807,0.491758403488,0.0,11.5366366772
 07/22  24:00:00,49.3305834785,6.79785491853,12.0860360224,0.0,12.8411359301,10.0650221343,1.1933057404,1.1733057404,0.0,0.02
 07/23  01:00:00,47.5255427339,6.61581067576,10.3447484057,0.0,12.925468867,10.100111941,7.49171727627,1.73495042445,0.0,5.75676685182
 07/23  02:00:00,41.040395938,6.41616617446,8.67828855625,0.0,8.34152022915,10.0650221343,2.12979011,2.10979011,0.0,0.02
 07/23  03:00:00,39.7247896848,6.28222364059,7.49662240159,0.0,8.34152022915,10.0650221343,8.91548747298,3.15905267854,0.0,5.75643479444
 07/23  04:00:00,40.4083216181,6.18565951241,6.67008937799,0.0,8.34152022915,11.6705166398,9.92830616119,4.16626076829,0.0,5.7620453929
 07/23  05:00:00,43.821610772,6.09933880164,6.01138098436,0.0,8.80141237637,15.3678112995,10.6782368737,4.91159150683,0.0,5.7666453669
 07/23  06:00:00,58.0404961198,6.28347437863,7.60550445041,0.0,18.5082010057,25.6353820695,9.13230803079,3.35388980404,0.0,5.77841822675
 07/23  07:00:00,79.1797602642,6.76011176504,11.8132857291,0.0,19.4926561212,41.1001056674,12.4150988505,0.825418808744,0.0,11.5896800418
 07/23  08:00:00,110.350264529,7.3173060651,18.6691674191,0.0,26.3286599382,57.9988325916,29.4912039158,0.0,0.0,29.4912039158
 07/23  09:00:00,97.0325538459,7.15529614524,20.7869442809,0.0,26.2443270014,42.8153538416,47.3701594469,0.0,18.025,29.3451594469
 07/23  10:00:00,71.0326713664,6.79572106955,19.0212911417,0.0,21.7447113004,23.4437158914,41.4416567952,0.0,18.025,23.4166567952
 07/23  11:00:00,69.4068876051,6.83539543031,19.7578950732,0.0,19.3449162599,23.4437158914,36.3563296013,0.0,18.025,18.3313296013
 07/23  12:00:00,71.1356598866,6.96264759454,21.2172794482,0.0,19.190480192,23.7425572507,40.5550673959,0.0,18.025,22.5300673959
 07/23  13:00:00,72.7772397216,7.06613264605,22.7292471381,0.0,19.260583323,23.698576057,35.5210112689,0.0,18.025,17.4960112689
 07/23  14:00:00,73.5426099644,7.146024963,23.4147291008,0.0,19.260583323,23.698576057,41.3464244328,0.0,18.025,23.3214244328
 07/23  15:00:00,73.4284095652,7.19926207055,23.5372412947,0.0,19.260583323,23.4086260847,35.5252248218,0.0,18.025,17.5002248218
 07/23  16:00:00,77.6356736974,7.22150426761,23.2709425085,0.0,19.260583323,27.8781056672,23.7861875458,0.0,18.025,5.76118754582
 07/23  17:00:00,86.0093254753,7.43645930614,22.80715122,0.0,18.1807569449,37.5792895564,5.76739768875,0.0,0.0,5.76739768875
 07/23  18:00:00,100.792131189,7.75746210288,23.3753610687,0.0,32.6059821062,37.0465235296,5.77237640221,0.0,0.0,5.77237640221
 07/23  19:00:00,102.690167892,7.98091750956,24.8188272814,0.0,36.8143715336,33.066984531,5.78300553087,0.0,0.0,5.78300553087
 07/23  20:00:00,110.503939883,8.16817130799,25.2018421155,0.0,36.43363367,38.8072253906,5.78321899065,0.0,0.0,5.78321899065
 07/23  21:00:00,112.583344765,8.09586980165,24.0582573879,0.0,36.0963922311,36.7877557581,11.5475688291,0.0,0.0,11.5475688291
 07/23  22:00:00,87.2198352658,7.64375075044,20.4669287034,0.0,30.9507766546,20.6087787026,11.5898393492,0.0,0.0,11.5898393492
 07/23  23:00:00,60.4141028957,7.16433547461,16.5751440351,0.0,17.4250845679,11.7056064465,5.77834004461,0.0,0.0,5.77834004461
 07/23  24:00:00,52.0744094309,6.95332700621,14.5549656628,0.0,12.925468867,10.100111941,5.76199216482,0.0,0.0,5.76199216482
 07/24  01:00:00,47.0575080699,6.75451786304,12.6169165123,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/24  02:00:00,43.6580479141,6.60875915637,11.2227708431,0.0,8.25718729233,10.0299323277,5.75667315141,0.0,0.0,5.75667315141
 07/24  03:00:00,42.8562768476,6.52885449445,10.5009040213,0.0,8.25718729233,10.0299323277,5.75653457102,0.0,0.0,5.75653457102
 07/24  04:00:00,43.9102169834,6.4691774575,10.0078973854,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/24  05:00:00,51.481782907,6.46949059739,9.99941982458,0.0,12.1011305571,15.3678112995,11.6231548618,0.0883816851402,0.0,11.5347731767
 07/24  06:00:00,78.4914263211,7.05584787685,14.4303281901,0.0,19.7275818095,37.2640762949,11.6139447881,0.0257660305909,0.0,11.5881787576
 07/24  07:00:00,102.094210113,7.53593072857,18.9488311999,0.0,24.3117294858,51.2795993405,11.6335827373,0.0,0.0,11.6335827373
 07/24  08:00:00,90.4626199562,7.05672714709,19.0716011173,0.0,23.6694662846,40.6342015617,29.350904419,0.0,0.0,29.350904419
 07/24  09:00:00,89.4585406962,7.08378635915,23.0478492324,0.0,23.6694662846,35.6302164847,41.4367423195,0.0,18.025,23.4117423195
 07/24  10:00:00,70.4105366707,6.84989461062,21.8304625241,0.0,18.7433767983,22.9618409725,41.3969238891,0.0,18.025,23.3719238891
 07/24  11:00:00,71.2657746249,6.91393653117,22.6239254853,0.0,18.7433767983,22.9618409725,35.5262546944,0.0,18.025,17.5012546944
 07/24  12:00:00,72.6634950351,7.01381789053,23.8783156827,0.0,18.5889407304,23.1597249699,35.523276314,0.0,18.025,17.498276314
 07/24  13:00:00,74.1608513657,7.0914559814,25.0515352773,0.0,18.7433767983,23.2517909448,41.3466410156,0.0,18.025,23.3216410156
 07/24  14:00:00,76.5828566225,7.24974872158,27.3152458032,0.0,18.7433767983,23.2517909448,35.5253238797,0.0,18.025,17.5003238797
 07/24  15:00:00,77.1759494909,7.35499026685,28.0930440405,0.0,18.7433767983,22.9618409725,35.5184095203,0.0,18.025,17.4934095203
 07/24  16:00:00,81.4046442718,7.43249669848,27.7929233914,0.0,18.7433767983,27.431320555,23.7869776892,0.0,18.025,5.76197768917
 07/24  17:00:00,94.185969669,7.75990105596,28.0585757187,0.0,17.6635504202,40.6971502883,5.77248868775,0.0,0.0,5.77248868775
 07/24  18:00:00,100.308421563,7.96511390228,27.4709416697,0.0,27.5259009287,37.3340067412,11.5784919856,0.0,0.0,11.5784919856
 07/24  19:00:00,102.214221506,8.08213605233,26.9344465033,0.0,33.8341110165,33.3544677425,5.78313179039,0.0,0.0,5.78313179039
 07/24  20:00:00,111.685155244,8.23157260978,26.2177816719,0.0,36.5179666069,38.8247702939,11.5470167031,0.0,0.0,11.5470167031
 07/24  21:00:00,110.089899767,8.16034320974,24.5566920917,0.0,32.965339924,36.8579353714,11.5894308643,0.0,0.0,11.5894308643
 07/24  22:00:00,81.5280942835,7.62296495844,20.0794964015,0.0,25.6355707503,20.6438685092,5.78882448094,0.0,0.0,5.78882448094
 07/24  23:00:00,58.3031885083,7.18783734735,16.8427929174,0.0,15.0252895274,11.7056064465,5.76756939355,0.0,0.0,5.76756939355
 07/24  24:00:00,51.1120560304,6.97000084123,14.8952636356,0.0,11.6412384099,10.0650221343,5.76221062648,0.0,0.0,5.76221062648
 07/25  01:00:00,47.305714219,6.77336685743,12.8462719386,0.0,10.0992000411,10.047477231,5.75670040932,0.0,0.0,5.75670040932
 07/25  02:00:00,44.3268580806,6.65467979964,11.845666352,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  03:00:00,43.8522634631,6.59634015604,11.4294050235,0.0,8.25718729233,10.0299323277,5.75687432615,0.0,0.0,5.75687432615
 07/25  04:00:00,44.1032349315,6.4851947273,10.1848998827,0.0,8.25718729233,11.6354268332,0.0805668119605,0.0605668119605,0.0,0.02
 07/25  05:00:00,51.3966392706,6.46726877467,9.91650497811,0.0,12.1011305571,15.3678112995,11.7314895511,0.195318047373,0.0,11.5361715037
 07/25  06:00:00,78.1261487762,7.03331520554,14.0875956313,0.0,19.7275818095,37.2640762949,11.8173326925,0.228642007254,0.0,11.5886906852
 07/25  07:00:00,100.961758232,7.4592720304,17.8930469298,0.0,24.3117294858,51.2795993405,17.4388166004,0.0,0.0,17.4388166004
 07/25  08:00:00,89.0729541268,6.97333505696,17.7653380668,0.0,23.6694662846,40.6342015617,23.4826099168,0.0,0.0,23.4826099168
 07/25  09:00:00,86.8039464392,6.95199095136,20.5250566269,0.0,23.6694662846,35.6302164847,41.4380403639,0.0,18.025,23.4130403639
 07/25  10:00:00,68.1275901647,6.71485360669,19.6825606909,0.0,18.7433767983,22.9618409725,41.3971205735,0.0,18.025,23.3721205735
 07/25  11:00:00,68.5134570767,6.72492592015,20.0606227323,0.0,18.7433767983,22.9618409725,35.5256131785,0.0,18.025,17.5006131785
 07/25  12:00:00,70.1535383198,6.78976123773,21.5924179401,0.0,18.5889407304,23.1597249699,35.5194962479,0.0,18.025,17.4944962479
 07/25  13:00:00,71.9336932282,6.86552831028,23.050308706,0.0,18.7433767983,23.2517909448,41.3496192209,0.0,18.025,23.3246192209
 07/25  14:00:00,73.7927168186,6.97643043843,24.7984247938,0.0,18.7433767983,23.2517909448,35.5214671649,0.0,18.025,17.4964671649
 07/25  15:00:00,74.0420770725,7.03413624313,25.2800316017,0.0,18.7433767983,22.9618409725,41.3441161175,0.0,18.025,23.3191161175
 07/25  16:00:00,78.5867349653,7.12120605754,25.2863071627,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/25  17:00:00,91.59447066,7.47465013754,25.7523291875,0.0,17.6635504202,40.6971502883,5.77258431621,0.0,0.0,5.77258431621
 07/25  18:00:00,98.4996575751,7.72617892173,25.9011210349,0.0,27.5259009287,37.3340067412,11.578513327,0.0,0.0,11.578513327
 07/25  19:00:00,102.186974309,7.93363632371,27.0557026455,0.0,33.8341110165,33.3544677425,11.5459846523,0.0,0.0,11.5459846523
 07/25  20:00:00,112.770296942,8.18163321257,27.3528733802,0.0,36.5179666069,38.8247702939,5.7826010259,0.0,0.0,5.7826010259
 07/25  21:00:00,111.571362124,8.16728994481,26.0312141754,0.0,32.965339924,36.8579353714,11.5897640872,0.0,0.0,11.5897640872
 07/25  22:00:00,82.1016531505,7.587493705,20.6885315892,0.0,25.6355707503,20.6438685092,11.5577859071,0.0,0.0,11.5577859071
 07/25  23:00:00,57.8040039483,7.09458631211,16.4368637455,0.0,15.0252895274,11.7056064465,5.76740124946,0.0,0.0,5.76740124946
 07/25  24:00:00,50.7762359673,6.89810928037,14.6313409163,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/26  01:00:00,46.8301006656,6.69766703895,12.4463602317,0.0,10.0992000411,10.047477231,5.75665358826,0.0,0.0,5.75665358826
 07/26  02:00:00,42.735319646,6.50977699676,10.3990326502,0.0,8.25718729233,10.0299323277,0.0289011898048,0.0089011898048,0.0,0.02
 07/26  03:00:00,40.9231886136,6.36235852269,8.73431524362,0.0,8.25718729233,10.0299323277,6.73633115715,0.979512376637,0.0,5.75681878052
 07/26  04:00:00,42.089981756,6.31295477906,8.3438880229,0.0,8.25718729233,11.6354268332,6.536993586,0.775058579375,0.0,5.76193500662
 07/26  05:00:00,50.3263631547,6.35960256326,8.95390155446,0.0,12.1011305571,15.3678112995,6.07916102999,0.300985534796,0.0,5.77817549519
 07/26  06:00:00,77.1746028183,6.93131237673,13.2380612197,0.0,19.7275818095,37.2640762949,11.8889000858,0.299839689968,0.0,11.5890603958
 07/26  07:00:00,100.839900754,7.41791883445,17.8125535148,0.0,24.3117294858,51.2795993405,17.4392895899,0.0,0.0,17.4392895899
 07/26  08:00:00,89.5532709679,6.95987344245,18.2591257229,0.0,23.6694662846,40.6342015617,23.4813246779,0.0,0.0,23.4813246779
 07/26  09:00:00,88.0218381821,6.96457902999,21.7303654799,0.0,23.6694662846,35.6302164847,41.4388057055,0.0,18.025,23.4138057055
 07/26  10:00:00,69.5235119132,6.7448118935,21.04852971,0.0,18.7433767983,22.9618409725,41.3972262112,0.0,18.025,23.3722262112
 07/26  11:00:00,71.440293703,6.85689845161,22.8554893615,0.0,18.7433767983,22.9618409725,35.5253303783,0.0,18.025,17.5003303783
 07/26  12:00:00,74.4825699082,7.03762361857,25.6735913834,0.0,18.5889407304,23.1597249699,41.3440881888,0.0,18.025,23.3190881888
 07/26  13:00:00,76.8608095275,7.18054135014,27.6624136598,0.0,18.7433767983,23.2517909448,35.5232132157,0.0,18.025,17.4982132157
 07/26  14:00:00,78.0899032799,7.28458624054,28.7874580627,0.0,18.7433767983,23.2517909448,35.520274098,0.0,18.025,17.495274098
 07/26  15:00:00,78.1290733418,7.36369844861,29.0374702922,0.0,18.7433767983,22.9618409725,41.3451803477,0.0,18.025,23.3201803477
 07/26  16:00:00,82.6708056501,7.45140216595,29.0401831959,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/26  17:00:00,94.9181796465,7.75893915605,28.7917516581,0.0,17.6635504202,40.6971502883,5.772555102,0.0,0.0,5.772555102
 07/26  18:00:00,101.808484135,7.99735478815,28.938779526,0.0,27.5259009287,37.3340067412,11.5786900786,0.0,0.0,11.5786900786
 07/26  19:00:00,105.597481494,8.2084256948,30.1914268182,0.0,33.8341110165,33.3544677425,11.5460652514,0.0,0.0,11.5460652514
 07/26  20:00:00,113.852025243,8.3443135674,28.2719266803,0.0,36.5179666069,38.8247702939,5.78291540514,0.0,0.0,5.78291540514
 07/26  21:00:00,110.816043302,8.19619074285,25.2470047225,0.0,32.965339924,36.8579353714,11.5898190043,0.0,0.0,11.5898190043
 07/26  22:00:00,81.196865073,7.58757675381,19.7836672646,0.0,25.6355707503,20.6438685092,11.5573879391,0.0,0.0,11.5573879391
 07/26  23:00:00,56.7817151717,7.0686466702,15.4405179033,0.0,15.0252895274,11.7056064465,5.76739041326,0.0,0.0,5.76739041326
 07/26  24:00:00,49.1989106499,6.82679873481,13.1253301196,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/27  01:00:00,45.2586240451,6.61731479484,10.9552385131,0.0,10.0992000411,10.047477231,6.2660780875,0.50948321911,0.0,5.75659486839
 07/27  02:00:00,41.6313240748,6.45115256911,9.35366291492,0.0,8.25718729233,10.0299323277,1.10441296738,1.08441296738,0.0,0.02
 07/27  03:00:00,40.3597911475,6.33402817931,8.19925132569,0.0,8.25718729233,10.0299323277,7.33998580899,1.58322519774,0.0,5.75676061125
 07/27  04:00:00,41.4651885619,6.27528945798,7.75676186379,0.0,8.25718729233,11.6354268332,7.1260806833,1.36431125598,0.0,5.76176942732
 07/27  05:00:00,49.5030097545,6.30569161561,8.18446533785,0.0,12.1011305571,15.3678112995,6.72272122302,0.944631928906,0.0,5.77808929412
 07/27  06:00:00,76.2794853642,6.86868244876,12.4055821206,0.0,19.7275818095,37.2640762949,12.2365411314,0.647201600326,0.0,11.5893395311
 07/27  07:00:00,99.4337868981,7.32130929386,16.503061593,0.0,24.3117294858,51.2795993405,17.4388586461,0.0,0.0,17.4388586461
 07/27  08:00:00,88.7729114442,6.90704451515,17.5316030836,0.0,23.6694662846,40.6342015617,23.4816770664,0.0,0.0,23.4816770664
 07/27  09:00:00,88.8179057132,6.97284470084,22.5181728398,0.0,23.6694662846,35.6302164847,41.438842726,0.0,18.025,23.413842726
 07/27  10:00:00,71.1441179768,6.78466420898,22.6292882819,0.0,18.7433767983,22.9618409725,41.3972160712,0.0,18.025,23.3722160712
 07/27  11:00:00,73.679653215,6.9176453473,25.0341048016,0.0,18.7433767983,22.9618409725,35.523834283,0.0,18.025,17.498834283
 07/27  12:00:00,75.9716542655,7.0776897288,27.1226128962,0.0,18.5889407304,23.1597249699,41.3440215969,0.0,18.025,23.3190215969
 07/27  13:00:00,77.2895548336,7.19747858149,28.0742241625,0.0,18.7433767983,23.2517909448,35.5231006218,0.0,18.025,17.4981006218
 07/27  14:00:00,78.321475031,7.29996443753,29.0036544405,0.0,18.7433767983,23.2517909448,35.5201068354,0.0,18.025,17.4951068354
 07/27  15:00:00,78.9998915437,7.40487552106,29.8671145167,0.0,18.7433767983,22.9618409725,41.3448700332,0.0,18.025,23.3198700332
 07/27  16:00:00,84.3483585494,7.54188763253,30.6272534587,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,96.8764840705,7.8871730727,30.6218265067,0.0,17.6635504202,40.6971502883,5.7725383734,0.0,0.0,5.7725383734
 07/27  18:00:00,104.346692443,8.15490482641,31.3194460107,0.0,27.5259009287,37.3340067412,11.5775381311,0.0,0.0,11.5775381311
 07/27  19:00:00,108.74939147,8.40856052996,33.1432080024,0.0,33.8341110165,33.3544677425,11.5459358967,0.0,0.0,11.5459358967
 07/27  20:00:00,115.883414335,8.50990013065,30.137737254,0.0,36.5179666069,38.8247702939,5.78278847765,0.0,0.0,5.78278847765
 07/27  21:00:00,111.374676145,8.28451038202,25.7173254091,0.0,32.965339924,36.8579353714,11.5889712534,0.0,0.0,11.5889712534
 07/27  22:00:00,81.5835366599,7.65446879899,20.1034533153,0.0,25.6355707503,20.6438685092,11.5571581219,0.0,0.0,11.5571581219
 07/27  23:00:00,56.802768172,7.10062751398,15.429593851,0.0,15.0252895274,11.7056064465,5.76730146844,0.0,0.0,5.76730146844
 07/27  24:00:00,48.7060638724,6.81171256583,12.6475724463,0.0,11.6412384099,10.0650221343,0.310710735734,0.290710735734,0.0,0.02
 07/28  01:00:00,44.513199234,6.57562553448,10.2515049777,0.0,10.0992000411,10.047477231,7.26441686208,1.5078988512,0.0,5.75651801087
 07/28  02:00:00,41.0700865078,6.41616239913,8.8274179106,0.0,8.25718729233,10.0299323277,1.75100484754,1.73100484754,0.0,0.02
 07/28  03:00:00,40.2482567056,6.3254607516,8.09628628621,0.0,8.25718729233,10.0299323277,7.36612113128,1.60944491392,0.0,5.75667621735
 07/28  04:00:00,41.3188001129,6.26058971591,7.62507625227,0.0,8.25718729233,11.6354268332,7.23122867423,1.46915808754,0.0,5.76207058669
 07/28  05:00:00,49.2954153661,6.28443897616,7.99812853494,0.0,12.1011305571,15.3678112995,6.93917575002,1.16122365952,0.0,5.77795209049
 07/28  06:00:00,76.4521598962,6.87510459043,12.5718434988,0.0,19.7275818095,37.2640762949,12.2427686603,0.65382407722,0.0,11.5889445831
 07/28  07:00:00,99.9074880505,7.34716233697,16.9509209005,0.0,24.3117294858,51.2795993405,17.4373801099,0.0,0.0,17.4373801099
 07/28  08:00:00,90.7170103705,6.97698771087,19.4057669453,0.0,23.6694662846,40.6342015617,23.4803501702,0.0,0.0,23.4803501702
 07/28  09:00:00,93.3627065362,7.14557731229,26.8902470909,0.0,23.6694662846,35.6302164847,41.4375338939,0.0,18.025,23.4125338939
 07/28  10:00:00,77.3003045146,7.03287114251,28.5372716542,0.0,18.7433767983,22.9618409725,41.3959135198,0.0,18.025,23.3709135198
 07/28  11:00:00,80.8934716543,7.237365174,31.9282062419,0.0,18.7433767983,22.9618409725,35.5243443935,0.0,18.025,17.4993443935
 07/28  12:00:00,85.1149764556,7.49522169212,35.8484050794,0.0,18.5889407304,23.1597249699,41.3426305285,0.0,18.025,23.3176305285
 07/28  13:00:00,87.0035303345,7.67198193622,37.3137002056,0.0,18.7433767983,23.2517909448,35.5220032937,0.0,18.025,17.4970032937
 07/28  14:00:00,87.4214317483,7.7609405459,37.6426378458,0.0,18.7433767983,23.2517909448,35.5189476423,0.0,18.025,17.4939476423
 07/28  15:00:00,86.8048316612,7.81442641145,37.2625053653,0.0,18.7433767983,22.9618409725,41.3432574689,0.0,18.025,23.3182574689
 07/28  16:00:00,87.7180769353,7.74575147465,33.7931120798,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/28  17:00:00,98.0920409706,7.94255604044,31.7820061753,0.0,17.6635504202,40.6971502883,5.77255153085,0.0,0.0,5.77255153085
 07/28  18:00:00,104.314333975,8.12221404698,31.3197868719,0.0,27.5259009287,37.3340067412,11.5780773532,0.0,0.0,11.5780773532
 07/28  19:00:00,104.163787443,8.14753316545,28.8186369101,0.0,33.8341110165,33.3544677425,11.5453990764,0.0,0.0,11.5453990764
 07/28  20:00:00,110.956884904,8.18553254355,25.5355793848,0.0,36.5179666069,38.8247702939,5.78324958881,0.0,0.0,5.78324958881
 07/28  21:00:00,109.233743408,8.10221126924,23.7587016878,0.0,32.965339924,36.8579353714,11.5890160232,0.0,0.0,11.5890160232
 07/28  22:00:00,79.9420125722,7.51300920999,18.6033964096,0.0,25.6355707503,20.6438685092,11.5571195798,0.0,0.0,11.5571195798
 07/28  23:00:00,55.3586974257,6.97899876222,14.1071562222,0.0,15.0252895274,11.7056064465,0.187578413386,0.167578413386,0.0,0.02
 07/28  24:00:00,47.233599389,6.69170702007,11.2951152039,0.0,11.6412384099,10.0650221343,7.14768951931,1.38558746952,0.0,5.76210204979
 07/29  01:00:00,46.4370897458,6.51844135747,9.4731005786,0.0,12.8411359301,10.0650221343,8.20199538356,2.44523368358,0.0,5.75676169998
 07/29  02:00:00,40.0732913526,6.33346569258,7.91332251276,0.0,8.25718729233,10.0299323277,3.30096312877,3.28096312877,0.0,0.02
 07/29  03:00:00,39.0566793433,6.22610045929,7.00407038219,0.0,8.25718729233,10.0299323277,9.56572785041,3.8091417934,0.0,5.75658605701
 07/29  04:00:00,39.9424260617,6.14650604261,6.362790381,0.0,8.25718729233,11.6354268332,10.0045156001,4.24286218427,0.0,5.76165341582
 07/29  05:00:00,43.6738460457,6.08678843481,5.99561346453,0.0,8.71707943955,15.3327214929,4.09279675173,4.07279675173,0.0,0.02
 07/29  06:00:00,57.4673417731,6.2278388338,7.08801547179,0.0,18.5082010057,25.6353820695,16.0873705846,4.55155396292,0.0,11.5358166216
 07/29  07:00:00,78.2808514616,6.6941144329,11.0998516071,0.0,19.4083231844,41.0650158608,13.0318014945,1.44370831485,0.0,11.5880931797
 07/29  08:00:00,110.591279053,7.32492613976,18.9026354726,0.0,26.3286599382,57.9988325916,29.4920307394,0.0107210624429,0.0,29.481309677
 07/29  09:00:00,97.3814873265,7.14959204253,21.0222046008,0.0,26.3286599382,42.8504436482,47.3680989603,0.0,18.025,29.3430989603
 07/29  10:00:00,70.8304609561,6.76434518308,18.8504960559,0.0,21.7447113004,23.4437158914,41.4375288101,0.0,18.025,23.4125288101
 07/29  11:00:00,68.5028500961,6.75931959801,18.989673013,0.0,19.3027497915,23.426170988,35.556560512,0.0,18.025,17.531560512
 07/29  12:00:00,68.6629688829,6.78839998131,18.9785611745,0.0,19.1483137236,23.7250123474,41.342206842,0.0,18.025,23.317206842
 07/29  13:00:00,69.7412844603,6.78976067811,19.909975117,0.0,19.3027497915,23.7161209604,35.5214716568,0.0,18.025,17.4964716568
 07/29  14:00:00,70.5003950703,6.83223368371,20.6266079611,0.0,19.3027497915,23.7161209604,35.5183887636,0.0,18.025,17.4933887636
 07/29  15:00:00,70.1393663377,6.86340504726,20.5243607214,0.0,19.3027497915,23.426170988,41.3424443635,0.0,18.025,23.3174443635
 07/29  16:00:00,73.1645841891,6.84651429317,19.1151566559,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/29  17:00:00,79.7773543267,6.97578322827,16.976168453,0.0,18.2229234133,37.5968344597,5.76709576899,0.0,0.0,5.76709576899
 07/29  18:00:00,94.4543101467,7.23781252088,17.4377961509,0.0,32.690315043,37.0816133363,5.77253721395,0.0,0.0,5.77253721395
 07/29  19:00:00,94.9006334115,7.36289491693,17.6473492623,0.0,36.8143715336,33.066984531,11.5452108,0.0,0.0,11.5452108
 07/29  20:00:00,104.542633601,7.52932896911,18.1148381454,0.0,36.3493007332,38.7721355839,5.89731263092,0.115130505079,0.0,5.78218212584
 07/29  21:00:00,105.59961405,7.50678343706,17.5442301967,0.0,36.1807251679,36.8228455648,6.27464758867,0.491403823584,0.0,5.78324376508
 07/29  22:00:00,80.7511725069,7.08673477235,14.4359124699,0.0,31.0351095914,20.6438685092,12.301263112,0.712929265955,0.0,11.588333846
 07/29  23:00:00,54.4735861706,6.65539670414,11.1435936663,0.0,17.4250845679,11.7056064465,12.7760396771,1.24013177931,0.0,11.5359078978
 07/29  24:00:00,46.8812255306,6.51642542422,9.91812970764,0.0,12.8411359301,10.0650221343,1.21123547091,1.19123547091,0.0,0.02
 07/30  01:00:00,45.9052617851,6.41406954758,8.92622468403,0.0,12.925468867,10.100111941,7.20124183194,1.44453616447,0.0,5.75670566747
 07/30  02:00:00,39.8882505597,6.26753718545,7.67478758403,0.0,8.34152022915,10.0650221343,1.7852769158,1.7652769158,0.0,0.02
 07/30  03:00:00,39.2184544799,6.19852026375,7.07400682475,0.0,8.34152022915,10.0650221343,7.59386482704,1.83733235555,0.0,5.75653247149
 07/30  04:00:00,40.6818537906,6.1743336577,6.95496835571,0.0,8.34152022915,11.6705166398,7.26193445825,1.50012275742,0.0,5.76181170082
 07/30  05:00:00,44.9143507536,6.15872633596,7.04475988855,0.0,8.80141237637,15.3678112995,6.9945063222,1.22719801475,0.0,5.76730830745
 07/30  06:00:00,61.0178669931,6.34807878583,8.63430767765,0.0,18.5082010057,25.6353820695,6.9788739513,1.20100722535,0.0,5.77786672595
 07/30  07:00:00,79.7614726899,6.78711859321,12.3680543078,0.0,19.4926561212,41.1001056674,12.0668471517,0.477720001347,0.0,11.5891271504
 07/30  08:00:00,111.071525221,7.35840675483,19.3494116477,0.0,26.3286599382,57.9988325916,29.4803104916,0.0,0.0,29.4803104916
 07/30  09:00:00,96.7895430776,7.14975434289,20.5495278875,0.0,26.2443270014,42.8153538416,47.3635176542,0.0,18.025,29.3385176542
 07/30  10:00:00,71.2654909606,6.79320419917,19.2566721828,0.0,21.7447113004,23.4437158914,41.4389131926,0.0,18.025,23.4139131926
 07/30  11:00:00,70.7788289746,6.87050599658,21.0947574829,0.0,19.3449162599,23.4437158914,35.5565579103,0.0,18.025,17.5315579103
 07/30  12:00:00,72.6700478764,7.00839720867,22.7059358769,0.0,19.190480192,23.7425572507,41.3436146232,0.0,18.025,23.3186146232
 07/30  13:00:00,74.9588773452,7.13158755641,24.8454532373,0.0,19.260583323,23.698576057,35.5224914016,0.0,18.025,17.4974914016
 07/30  14:00:00,75.8758031512,7.2176100794,25.6763532461,0.0,19.260583323,23.698576057,35.5193462947,0.0,18.025,17.4943462947
 07/30  15:00:00,75.1362105243,7.23662173869,25.2077038609,0.0,19.260583323,23.4086260847,41.3436209731,0.0,18.025,23.3186209731
 07/30  16:00:00,78.5605678911,7.23356104293,24.1838060326,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/30  17:00:00,86.2925669125,7.42665844252,23.1002194798,0.0,18.1807569449,37.5792895564,5.76716026825,0.0,0.0,5.76716026825
 07/30  18:00:00,101.442867859,7.76096757021,24.0226245908,0.0,32.6059821062,37.0465235296,5.77246313683,0.0,0.0,5.77246313683
 07/30  19:00:00,102.050454117,7.94058934799,24.2194806927,0.0,36.8143715336,33.066984531,11.5453633031,0.0,0.0,11.5453633031
 07/30  20:00:00,109.47475808,8.00065135351,22.4562230088,0.0,36.43363367,38.8072253906,5.84327432574,0.0607362050073,0.0,5.78253812073
 07/30  21:00:00,108.317978166,7.83782389864,20.0509807,0.0,36.0963922311,36.7877557581,6.11962394121,0.33689751851,0.0,5.7827264227
 07/30  22:00:00,82.0121216105,7.29599255619,15.6070341606,0.0,30.9507766546,20.6087787026,13.4354701752,1.84769329556,0.0,11.5877768796
 07/30  23:00:00,54.9751885558,6.77566036245,11.5249378279,0.0,17.4250845679,11.7056064465,14.8308894305,3.29519449063,0.0,11.5356949398
 07/30  24:00:00,46.6014721385,6.54539962081,9.48998168712,0.0,12.925468867,10.100111941,4.58236906558,4.56236906558,0.0,0.02
 07/31  01:00:00,41.4245132817,6.31331069032,7.42514155347,0.0,10.0992000411,10.047477231,12.7206844477,6.96410200912,0.0,5.7565824386
 07/31  02:00:00,37.6479815294,6.12160364984,5.6998751767,0.0,8.25718729233,10.0299323277,15.1957827663,9.43927752725,0.0,5.75650523901
 07/31  03:00:00,36.6118058805,6.00849352566,4.77681115801,0.0,8.25718729233,10.0299323277,10.4106701199,10.3906701199,0.0,0.02
 07/31  04:00:00,37.3649126423,5.90671811625,4.02506763931,0.0,8.25718729233,11.6354268332,17.4581067647,11.6964338313,0.0,5.76167293343
 07/31  05:00:00,44.8957912198,5.8947352414,3.98822278817,0.0,12.1011305571,15.3678112995,16.6365760072,10.8588678534,0.0,5.77770815376
 07/31  06:00:00,72.7470748046,6.38975500369,7.46813011887,0.0,19.7275818095,37.2640762949,21.1826728206,9.59392074414,0.0,11.5887520765
 07/31  07:00:00,94.1168668669,6.88226248869,11.6252330704,0.0,24.3117294858,51.2795993405,21.7004103091,4.26331161391,0.0,17.4370986952
 07/31  08:00:00,84.0423742331,6.57690011934,13.131239366,0.0,23.6694662846,40.6342015617,23.487669956,0.00964517366088,0.0,23.4780247823
 07/31  09:00:00,84.2251137356,6.67746231603,18.2207844964,0.0,23.6694662846,35.6302164847,41.4361454744,0.0,18.025,23.4111454744
 07/31  10:00:00,66.6390353054,6.51261193669,18.3962740139,0.0,18.7433767983,22.9618409725,41.3934549272,0.0,18.025,23.3684549272
 07/31  11:00:00,67.5914333224,6.605055025,19.2584856677,0.0,18.7433767983,22.9618409725,35.522020279,0.0,18.025,17.497020279
 07/31  12:00:00,68.8356501374,6.72273195181,20.3415764796,0.0,18.5889407304,23.1597249699,41.3416377144,0.0,18.025,23.3166377144
 07/31  13:00:00,70.5730989046,6.85504945267,21.7002083121,0.0,18.7433767983,23.2517909448,35.5210613507,0.0,18.025,17.4960613507
 07/31  14:00:00,71.7608519089,6.96010183742,22.7829046181,0.0,18.7433767983,23.2517909448,35.5178918057,0.0,18.025,17.4928918057
 07/31  15:00:00,72.7093987063,7.08120180556,23.9003044138,0.0,18.7433767983,22.9618409725,41.3416368281,0.0,18.025,23.3166368281
 07/31  16:00:00,77.5633554145,7.18807476875,24.1960755882,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/31  17:00:00,90.4611820118,7.52223246367,24.5714832817,0.0,17.6635504202,40.6971502883,5.77230661442,0.0,0.0,5.77230661442
 07/31  18:00:00,97.4426027889,7.75464378749,24.8156479402,0.0,27.5259009287,37.3340067412,11.5772682443,0.0,0.0,11.5772682443
 07/31  19:00:00,99.6354455496,7.89375575999,24.5440883619,0.0,33.8341110165,33.3544677425,11.5448930252,0.0,0.0,11.5448930252
 07/31  20:00:00,110.371193974,8.01109277898,23.2403436293,0.0,36.5179666069,38.8247702939,5.7828439838,0.0,0.0,5.7828439838
 07/31  21:00:00,107.21313156,7.94803403453,21.8922920642,0.0,32.965339924,36.8579353714,11.5887241683,0.0,0.0,11.5887241683
 07/31  22:00:00,79.9856218383,7.49954803738,18.6604859212,0.0,25.6355707503,20.6438685092,11.5561135395,0.0,0.0,11.5561135395
 07/31  23:00:00,57.6374028234,7.12273218261,16.2421384755,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/31  24:00:00,51.7569246603,6.99014338647,15.520010832,0.0,11.6412384099,10.0650221343,5.76193057406,0.0,0.0,5.76193057406
 08/01  01:00:00,49.9624908937,6.90943181991,15.366997935,0.0,10.0992000411,10.047477231,5.75667633783,0.0,0.0,5.75667633783
 08/01  02:00:00,48.6372432811,6.8588834491,15.9518627255,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  03:00:00,50.1947271862,6.87480332321,17.4934203553,0.0,8.25718729233,10.0299323277,5.75616565797,0.0,0.0,5.75616565797
 08/01  04:00:00,53.796656779,6.92439152627,19.4391443619,0.0,8.25718729233,11.6354268332,5.76119088348,0.0,0.0,5.76119088348
 08/01  05:00:00,62.7049097804,7.00607614946,20.6860023255,0.0,12.1011305571,15.3678112995,5.77747987364,0.0,0.0,5.77747987364
 08/01  06:00:00,90.2549393659,7.61771627861,23.7480434177,0.0,19.7275818095,37.2640762949,11.5870899196,0.0,0.0,11.5870899196
 08/01  07:00:00,113.289422261,8.13578037185,29.5442817371,0.0,24.3117294858,51.2795993405,11.6314929422,0.0,0.0,11.6314929422
 08/01  08:00:00,105.351553685,7.71053052845,33.3067939229,0.0,23.6694662846,40.6342015617,29.3430712171,0.0,0.0,29.3430712171
 08/01  09:00:00,104.418992157,7.79019300634,37.3019388038,0.0,23.6694662846,35.6302164847,41.4323210371,0.0,18.025,23.4073210371
 08/01  10:00:00,86.0824158973,7.57876407837,36.7735048666,0.0,18.7433767983,22.9618409725,41.3933363842,0.0,18.025,23.3683363842
 08/01  11:00:00,86.6386715531,7.60432421661,37.3064562914,0.0,18.7433767983,22.9618409725,35.5229435325,0.0,18.025,17.4979435325
 08/01  12:00:00,88.0427727225,7.68478254074,38.5866505648,0.0,18.5889407304,23.1597249699,35.5206203863,0.0,18.025,17.4956203863
 08/01  13:00:00,90.6181685758,7.88232569724,40.7180032905,0.0,18.7433767983,23.2517909448,41.3423224365,0.0,18.025,23.3173224365
 08/01  14:00:00,92.7960578742,8.04581650134,42.7324022721,0.0,18.7433767983,23.2517909448,35.5210283323,0.0,18.025,17.4960283323
 08/01  15:00:00,92.3079302194,8.06624911778,42.5137877772,0.0,18.7433767983,22.9618409725,35.5198719266,0.0,18.025,17.4948719266
 08/01  16:00:00,97.3436415286,8.19406205519,42.97037537,0.0,18.7433767983,27.431320555,23.7854791262,0.0,18.025,5.76047912618
 08/01  17:00:00,110.766658247,8.60569868189,43.7934998415,0.0,17.6635504202,40.6971502883,5.77223809323,0.0,0.0,5.77223809323
 08/01  18:00:00,117.735151736,8.8504717471,44.0123761004,0.0,27.5259009287,37.3340067412,11.5773256336,0.0,0.0,11.5773256336
 08/01  19:00:00,121.004286453,9.04651195244,44.7601830562,0.0,33.8341110165,33.3544677425,5.78170880085,0.0,0.0,5.78170880085
 08/01  20:00:00,131.74343295,9.20567327439,43.4180058562,0.0,36.5179666069,38.8247702939,11.5439552294,0.0,0.0,11.5439552294
 08/01  21:00:00,125.412298743,9.02239938035,39.0171003842,0.0,32.965339924,36.8579353714,11.5879610841,0.0,0.0,11.5879610841
 08/01  22:00:00,94.7721154106,8.35617878088,32.5903573577,0.0,25.6355707503,20.6438685092,5.78824340797,0.0,0.0,5.78824340797
 08/01  23:00:00,69.7888957345,7.80116078775,27.7152035035,0.0,15.0252895274,11.7056064465,5.76721850179,0.0,0.0,5.76721850179
 08/01  24:00:00,60.7314034756,7.49884596568,23.9857867129,0.0,11.6412384099,10.0650221343,5.76154621029,0.0,0.0,5.76154621029
 08/02  01:00:00,56.4430079763,7.29471890295,21.4622353465,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/02  02:00:00,53.0254204969,7.14577181781,20.0531482223,0.0,8.25718729233,10.0299323277,5.75642763992,0.0,0.0,5.75642763992
 08/02  03:00:00,52.1173615451,7.06150594097,19.2293575681,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  04:00:00,51.8502608071,6.95930345402,17.4578391121,0.0,8.25718729233,11.6354268332,5.76194169613,0.0,0.0,5.76194169613
 08/02  05:00:00,59.3502432863,6.96057137768,17.3768451656,0.0,12.1011305571,15.3678112995,5.77773762695,0.0,0.0,5.77773762695
 08/02  06:00:00,89.166318819,7.60447969798,22.6726633112,0.0,19.7275818095,37.2640762949,11.5886194669,0.0,0.0,11.5886194669
 08/02  07:00:00,111.600664298,8.07242391243,27.9188916665,0.0,24.3117294858,51.2795993405,17.4367207859,0.0,0.0,17.4367207859
 08/02  08:00:00,98.6308889475,7.4296502039,26.8670151748,0.0,23.6694662846,40.6342015617,29.3416070415,0.0,0.0,29.3416070415
 08/02  09:00:00,92.982022487,7.25131486057,26.4038455257,0.0,23.6694662846,35.6302164847,41.428388463,0.0,18.025,23.403388463
 08/02  10:00:00,71.2277838902,6.87542229928,22.6222235642,0.0,18.7433767983,22.9618409725,35.5558981058,0.0,18.025,17.5308981058
 08/02  11:00:00,71.4453884718,6.86273366589,22.8547661345,0.0,18.7433767983,22.9618409725,41.3476058407,0.0,18.025,23.3226058407
 08/02  12:00:00,74.7848461551,7.01220937966,26.0013019219,0.0,18.5889407304,23.1597249699,35.5205044136,0.0,18.025,17.4955044136
 08/02  13:00:00,79.6367846161,7.21357775005,30.4053657902,0.0,18.7433767983,23.2517909448,35.5172305456,0.0,18.025,17.4922305456
 08/02  14:00:00,82.499793267,7.39240864356,33.0895464655,0.0,18.7433767983,23.2517909448,41.3406226842,0.0,18.025,23.3156226842
 08/02  15:00:00,83.155420311,7.50445389626,33.9230799068,0.0,18.7433767983,22.9618409725,35.520222509,0.0,18.025,17.495222509
 08/02  16:00:00,88.7917603476,7.67955010201,34.9330038241,0.0,18.7433767983,27.431320555,23.7865855191,0.0,18.025,5.76158551907
 08/02  17:00:00,102.73596057,8.11645041146,36.2520483276,0.0,17.6635504202,40.6971502883,5.77233814208,0.0,0.0,5.77233814208
 08/02  18:00:00,109.827507876,8.38908482605,36.5661249777,0.0,27.5259009287,37.3340067412,5.79845923747,0.0,0.0,5.79845923747
 08/02  19:00:00,112.561412393,8.56503032128,36.7987904507,0.0,33.8341110165,33.3544677425,11.5454352255,0.0,0.0,11.5454352255
 08/02  20:00:00,123.89803183,8.74592354168,36.0323630105,0.0,36.5179666069,38.8247702939,5.78170399555,0.0,0.0,5.78170399555
 08/02  21:00:00,119.905789196,8.67270712226,33.8602905428,0.0,32.965339924,36.8579353714,11.5881874254,0.0,0.0,11.5881874254
 08/02  22:00:00,90.6026483778,8.0947693248,28.6823001994,0.0,25.6355707503,20.6438685092,11.5564298173,0.0,0.0,11.5564298173
 08/02  23:00:00,66.052877026,7.57899164485,24.2013571748,0.0,15.0252895274,11.7056064465,5.76708604353,0.0,0.0,5.76708604353
 08/02  24:00:00,57.3434786152,7.30632849554,20.7903866971,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/03  01:00:00,53.2777960194,7.12167144642,18.4700692785,0.0,10.0992000411,10.047477231,5.75662528441,0.0,0.0,5.75662528441
 08/03  02:00:00,50.0305838845,6.98939346854,17.2146925036,0.0,8.25718729233,10.0299323277,5.756531431,0.0,0.0,5.756531431
 08/03  03:00:00,49.1619294278,6.90957790396,16.4258560024,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,49.2480301861,6.81718235407,14.9977279167,0.0,8.25718729233,11.6354268332,5.7616596082,0.0,0.0,5.7616596082
 08/03  05:00:00,56.7717627659,6.80893673303,14.9500050442,0.0,12.1011305571,15.3678112995,5.77760895798,0.0,0.0,5.77760895798
 08/03  06:00:00,86.1186855345,7.42438144737,19.8051352287,0.0,19.7275818095,37.2640762949,11.5882720307,0.0,0.0,11.5882720307
 08/03  07:00:00,107.467164862,7.86315627932,23.9946650643,0.0,24.3117294858,51.2795993405,17.4359670222,0.0,0.0,17.4359670222
 08/03  08:00:00,96.8128360713,7.34019901758,25.1384213883,0.0,23.6694662846,40.6342015617,23.4764833675,0.0,0.0,23.4764833675
 08/03  09:00:00,98.314786631,7.47244436568,31.5154893149,0.0,23.6694662846,35.6302164847,41.4333638833,0.0,18.025,23.4083638833
 08/03  10:00:00,82.6565929365,7.37658060064,33.5498725909,0.0,18.7433767983,22.9618409725,41.3928830631,0.0,18.025,23.3678830631
 08/03  11:00:00,84.9883741082,7.51598458993,35.7445035817,0.0,18.7433767983,22.9618409725,35.5222650244,0.0,18.025,17.4972650244
 08/03  12:00:00,87.6968365518,7.70071738561,38.2247831762,0.0,18.5889407304,23.1597249699,35.5168919016,0.0,18.025,17.4918919016
 08/03  13:00:00,90.4413791212,7.92077399341,40.5027717207,0.0,18.7433767983,23.2517909448,41.3454784677,0.0,18.025,23.3204784677
 08/03  14:00:00,91.2961825613,8.02663986435,41.2517042841,0.0,18.7433767983,23.2517909448,35.5198227244,0.0,18.025,17.4948227244
 08/03  15:00:00,91.5817842281,8.10743466036,41.7464620136,0.0,18.7433767983,22.9618409725,35.5178270947,0.0,18.025,17.4928270947
 08/03  16:00:00,96.1721362338,8.20886948478,41.7840697501,0.0,18.7433767983,27.431320555,23.7866036558,0.0,18.025,5.76160365585
 08/03  17:00:00,109.739089628,8.61370033916,42.7579357586,0.0,17.6635504202,40.6971502883,5.77194118892,0.0,0.0,5.77194118892
 08/03  18:00:00,118.074526595,8.92353808435,44.2786971535,0.0,27.5259009287,37.3340067412,11.5772187941,0.0,0.0,11.5772187941
 08/03  19:00:00,120.137573287,9.05760193503,43.8823857079,0.0,33.8341110165,33.3544677425,5.78260386291,0.0,0.0,5.78260386291
 08/03  20:00:00,131.12310632,9.20766264766,42.7956973883,0.0,36.5179666069,38.8247702939,11.545722091,0.0,0.0,11.545722091
 08/03  21:00:00,125.916163354,9.07631518968,39.467065672,0.0,32.965339924,36.8579353714,11.5871413382,0.0,0.0,11.5871413382
 08/03  22:00:00,95.3246728773,8.41360107911,33.0855015116,0.0,25.6355707503,20.6438685092,5.78783700159,0.0,0.0,5.78783700159
 08/03  23:00:00,68.9119852649,7.80333175422,26.8361290614,0.0,15.0252895274,11.7056064465,5.76714657778,0.0,0.0,5.76714657778
 08/03  24:00:00,60.2819490348,7.51269718408,23.5224866791,0.0,11.6412384099,10.0650221343,5.76185501988,0.0,0.0,5.76185501988
 08/04  01:00:00,55.5705748656,7.29448975703,20.5900303807,0.0,10.0992000411,10.047477231,5.75532696461,0.0,0.0,5.75532696461
 08/04  02:00:00,51.2659940357,7.1085508357,18.3309499936,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,50.1449136146,7.00597520916,17.3124402152,0.0,8.25718729233,10.0299323277,5.75613543903,0.0,0.0,5.75613543903
 08/04  04:00:00,49.9814168092,6.89275368026,15.6555507435,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,57.548674918,6.88167189966,15.6541818363,0.0,12.1011305571,15.3678112995,11.5349345073,0.0,0.0,11.5349345073
 08/04  06:00:00,87.1266635981,7.50328721476,20.7342151961,0.0,19.7275818095,37.2640762949,11.58493727,0.0,0.0,11.58493727
 08/04  07:00:00,110.79705813,8.03673844341,27.1509888407,0.0,24.3117294858,51.2795993405,11.6306971441,0.0,0.0,11.6306971441
 08/04  08:00:00,102.000929616,7.57367093154,30.0930467251,0.0,23.6694662846,40.6342015617,29.3398466718,0.0,0.0,29.3398466718
 08/04  09:00:00,102.062955884,7.66129090902,35.07481499,0.0,23.6694662846,35.6302164847,41.4281060733,0.0,18.025,23.4031060733
 08/04  10:00:00,85.4438055104,7.52966186466,36.1840086815,0.0,18.7433767983,22.9618409725,35.5555101943,0.0,18.025,17.5305101943
 08/04  11:00:00,88.8094659607,7.73906491093,39.3425163551,0.0,18.7433767983,22.9618409725,41.3478519695,0.0,18.025,23.3228519695
 08/04  12:00:00,92.1252017423,7.9975119151,42.3563581494,0.0,18.5889407304,23.1597249699,35.5211468854,0.0,18.025,17.4961468854
 08/04  13:00:00,95.6218431392,8.26307956395,45.3409264492,0.0,18.7433767983,23.2517909448,35.5167992562,0.0,18.025,17.4917992562
 08/04  14:00:00,98.3170260893,8.47129916633,47.8278954671,0.0,18.7433767983,23.2517909448,41.342538003,0.0,18.025,23.317538003
 08/04  15:00:00,99.7132259822,8.61839284312,49.3669486367,0.0,18.7433767983,22.9618409725,35.5192143732,0.0,18.025,17.4942143732
 08/04  16:00:00,106.295091834,8.85175497645,51.26413452,0.0,18.7433767983,27.431320555,23.7855617768,0.0,18.025,5.76056177676
 08/04  17:00:00,120.482342762,9.31341601012,52.8014729711,0.0,17.6635504202,40.6971502883,5.77223307652,0.0,0.0,5.77223307652
 08/04  18:00:00,128.32501971,9.57672815943,53.8760048648,0.0,27.5259009287,37.3340067412,11.5767930008,0.0,0.0,11.5767930008
 08/04  19:00:00,129.298217516,9.63158255407,52.4690544294,0.0,33.8341110165,33.3544677425,5.78282313478,0.0,0.0,5.78282313478
 08/04  20:00:00,138.582824422,9.67084904727,49.7922378451,0.0,36.5179666069,38.8247702939,5.78213138659,0.0,0.0,5.78213138659
 08/04  21:00:00,133.237734966,9.50577369354,46.3591817109,0.0,32.965339924,36.8579353714,11.5876323225,0.0,0.0,11.5876323225
 08/04  22:00:00,101.929843077,8.78502472183,39.3192504778,0.0,25.6355707503,20.6438685092,11.5563242645,0.0,0.0,11.5563242645
 08/04  23:00:00,74.5521093361,8.097884411,32.1817017873,0.0,15.0252895274,11.7056064465,5.76674294803,0.0,0.0,5.76674294803
 08/04  24:00:00,64.5237111577,7.73628875591,27.5406613358,0.0,11.6412384099,10.0650221343,5.76181790364,0.0,0.0,5.76181790364
 08/05  01:00:00,63.1193538801,7.55906160369,25.1147615646,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,55.2195595748,7.31448978414,22.0785731594,0.0,8.25718729233,10.0299323277,5.75662836561,0.0,0.0,5.75662836561
 08/05  03:00:00,54.3616641479,7.21122162663,21.3239515175,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  04:00:00,54.7830856107,7.12436896408,20.2256012345,0.0,8.25718729233,11.6354268332,5.76120974285,0.0,0.0,5.76120974285
 08/05  05:00:00,58.2717620538,7.05296539211,19.6273705812,0.0,8.71707943955,15.3327214929,5.76697890075,0.0,0.0,5.76697890075
 08/05  06:00:00,76.5614891794,7.32552573183,23.2005080103,0.0,18.5082010057,25.6353820695,5.77751430595,0.0,0.0,5.77751430595
 08/05  07:00:00,96.9824754525,7.8430442209,28.652594627,0.0,19.4083231844,41.0650158608,11.5879245451,0.0,0.0,11.5879245451
 08/05  08:00:00,132.316615893,8.53766928267,39.4152921221,0.0,26.3286599382,57.9988325916,29.4745439696,0.0,0.0,29.4745439696
 08/05  09:00:00,119.676407084,8.3802047473,42.0865579136,0.0,26.3286599382,42.8504436482,47.3601739069,0.0,18.025,29.3351739069
 08/05  10:00:00,92.7992661202,7.93563394447,39.6480422688,0.0,21.7447113004,23.4437158914,41.4347590893,0.0,18.025,23.4097590893
 08/05  11:00:00,91.5668665451,8.00494760736,40.8080842715,0.0,19.3027497915,23.426170988,35.5540526988,0.0,18.025,17.5290526988
 08/05  12:00:00,94.7350235317,8.20306728006,43.6359661556,0.0,19.1483137236,23.7250123474,41.341716003,0.0,18.025,23.316716003
 08/05  13:00:00,97.4484919503,8.40404501443,46.0029119326,0.0,19.3027497915,23.7161209604,35.5207782833,0.0,18.025,17.4957782833
 08/05  14:00:00,99.9908399814,8.59713010764,48.3521715771,0.0,19.3027497915,23.7161209604,35.5173848885,0.0,18.025,17.4923848885
 08/05  15:00:00,101.028298169,8.69802532466,49.5786887132,0.0,19.3027497915,23.426170988,41.3406685653,0.0,18.025,23.3156685653
 08/05  16:00:00,105.219349965,8.74824122557,49.2682110902,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/05  17:00:00,114.671901885,9.06637039574,49.780148453,0.0,18.2229234133,37.5968344597,5.76687957303,0.0,0.0,5.76687957303
 08/05  18:00:00,131.551628183,9.50001598995,52.2729346062,0.0,32.690315043,37.0816133363,5.77195760521,0.0,0.0,5.77195760521
 08/05  19:00:00,129.44454287,9.54686540837,50.0073204379,0.0,36.8143715336,33.066984531,11.5443083706,0.0,0.0,11.5443083706
 08/05  20:00:00,136.291048097,9.59538656141,47.7972274633,0.0,36.3493007332,38.7721355839,5.78178417089,0.0,0.0,5.78178417089
 08/05  21:00:00,137.144956783,9.54084595103,47.0555430773,0.0,36.1807251679,36.8228455648,5.78279187415,0.0,0.0,5.78279187415
 08/05  22:00:00,110.616676361,8.98747418081,42.4007259033,0.0,31.0351095914,20.6438685092,11.5879979057,0.0,0.0,11.5879979057
 08/05  23:00:00,81.1035050989,8.33825836669,36.0906792092,0.0,17.4250845679,11.7056064465,11.5337169804,0.0,0.0,11.5337169804
 08/05  24:00:00,71.4311718542,8.04848025088,32.9360373254,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/06  01:00:00,69.7281807804,7.88086441997,31.2823596391,0.0,12.925468867,10.100111941,5.75661642344,0.0,0.0,5.75661642344
 08/06  02:00:00,61.5085976488,7.61602496995,27.9466596211,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  03:00:00,58.3345778279,7.42604918247,24.9626115565,0.0,8.34152022915,10.0650221343,5.75640723182,0.0,0.0,5.75640723182
 08/06  04:00:00,58.0110736071,7.30475505264,23.1537831632,0.0,8.34152022915,11.6705166398,5.76168061518,0.0,0.0,5.76168061518
