Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  05:00:00,61.5521827783,7.224884308,22.6164541642,0.0,8.80141237637,15.3678112995,5.76669045629,0.0,0.0,5.76669045629
 08/06  06:00:00,78.2988666717,7.44460606777,24.8188055155,0.0,18.5082010057,25.6353820695,5.77730074863,0.0,0.0,5.77730074863
 08/06  07:00:00,99.2198290809,7.97125870998,30.6423164936,0.0,19.4926561212,41.1001056674,11.5866777182,0.0,0.0,11.5866777182
 08/06  08:00:00,135.415425714,8.72945575857,42.3223235268,0.0,26.3286599382,57.9988325916,29.473199994,0.0,0.0,29.473199994
 08/06  09:00:00,121.891109729,8.54276125005,44.2581311135,0.0,26.2443270014,42.8153538416,41.4975316308,0.0,18.025,23.4725316308
 08/06  10:00:00,95.1173981587,8.09412587211,41.8076875247,0.0,21.7447113004,23.4437158914,41.4354101553,0.0,18.025,23.4104101553
 08/06  11:00:00,94.9970170702,8.2359509542,43.9475223866,0.0,19.3449162599,23.4437158914,41.3888520864,0.0,18.025,23.3638520864
 08/06  12:00:00,98.0359343842,8.45714083858,46.6230909899,0.0,19.190480192,23.7425572507,35.5167645696,0.0,18.025,17.4917645696
 08/06  13:00:00,99.7554202177,8.622463911,48.1511368032,0.0,19.260583323,23.698576057,41.3422786775,0.0,18.025,23.3172786775
 08/06  14:00:00,101.673462168,8.77653703604,49.9151022498,0.0,19.260583323,23.698576057,35.517283294,0.0,18.025,17.492283294
 08/06  15:00:00,103.035832765,8.90161006314,51.4423473502,0.0,19.260583323,23.4086260847,35.5182282716,0.0,18.025,17.4932282716
 08/06  16:00:00,107.907366868,8.99508352308,51.7691006654,0.0,19.260583323,27.8781056672,23.7865045354,0.0,18.025,5.76150453537
 08/06  17:00:00,116.636026609,9.28806297568,51.5822974447,0.0,18.1807569449,37.5792895564,5.76592960902,0.0,0.0,5.76592960902
 08/06  18:00:00,135.154687012,9.80433757878,55.6910999612,0.0,32.6059821062,37.0465235296,5.77192789805,0.0,0.0,5.77192789805
 08/06  19:00:00,135.366811121,9.96539467595,55.5110690761,0.0,36.8143715336,33.066984531,5.78178856093,0.0,0.0,5.78178856093
 08/06  20:00:00,142.967174905,10.0455919605,53.9037277993,0.0,36.43363367,38.8072253906,11.5440743296,0.0,0.0,11.5440743296
 08/06  21:00:00,140.947633322,9.83836527636,50.6801263793,0.0,36.0963922311,36.7877557581,5.78274501043,0.0,0.0,5.78274501043
 08/06  22:00:00,109.101185308,8.99572777085,40.9964092593,0.0,30.9507766546,20.6087787026,11.5876492322,0.0,0.0,11.5876492322
 08/06  23:00:00,78.4908229677,8.27242447915,33.5438379728,0.0,17.4250845679,11.7056064465,5.77746092057,0.0,0.0,5.77746092057
 08/06  24:00:00,67.7841577907,7.92541491446,29.2926634821,0.0,12.925468867,10.100111941,5.76180464368,0.0,0.0,5.76180464368
 08/07  01:00:00,61.329814229,7.63698281281,26.0067808439,0.0,10.0992000411,10.047477231,5.7563012556,0.0,0.0,5.7563012556
 08/07  02:00:00,57.5504189648,7.45117985522,24.2727501084,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  03:00:00,56.3046407624,7.33383255095,23.1443141563,0.0,8.25718729233,10.0299323277,5.75607934237,0.0,0.0,5.75607934237
 08/07  04:00:00,57.0353829893,7.24836788812,22.3539082933,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/07  05:00:00,63.9274866684,7.22201329376,21.6926618764,0.0,12.1011305571,15.3678112995,11.5339363517,0.0,0.0,11.5339363517
 08/07  06:00:00,93.0516049724,7.84551372598,26.3169465947,0.0,19.7275818095,37.2640762949,11.5858887666,0.0,0.0,11.5858887666
 08/07  07:00:00,116.305343107,8.36813500594,32.3278992426,0.0,24.3117294858,51.2795993405,11.6299665468,0.0,0.0,11.6299665468
 08/07  08:00:00,107.260359682,7.89128543867,35.0348771785,0.0,23.6694662846,40.6342015617,29.3373082117,0.0,0.0,29.3373082117
 08/07  09:00:00,106.439567196,7.96252559288,39.1502015795,0.0,23.6694662846,35.6302164847,41.4279528498,0.0,18.025,23.4029528498
 08/07  10:00:00,88.838552741,7.7833974076,39.3250290879,0.0,18.7433767983,22.9618409725,35.5545922055,0.0,18.025,17.5295922055
 08/07  11:00:00,91.885844733,7.98705623759,42.1709090871,0.0,18.7433767983,22.9618409725,41.3468282883,0.0,18.025,23.3218282883
 08/07  12:00:00,96.5845422632,8.33906047594,46.4741555633,0.0,18.5889407304,23.1597249699,35.5204810107,0.0,18.025,17.4954810107
 08/07  13:00:00,99.6288461091,8.58361717893,49.0273970033,0.0,18.7433767983,23.2517909448,35.5190805167,0.0,18.025,17.4940805167
 08/07  14:00:00,100.364019165,8.67011571867,49.6760760434,0.0,18.7433767983,23.2517909448,41.3400694935,0.0,18.025,23.3150694935
 08/07  15:00:00,101.272635226,8.78547737851,50.7592799421,0.0,18.7433767983,22.9618409725,35.5196268446,0.0,18.025,17.4946268446
 08/07  16:00:00,106.152614057,8.9052355502,51.0681812175,0.0,18.7433767983,27.431320555,23.7866418536,0.0,18.025,5.76164185356
 08/07  17:00:00,119.571266996,9.29452693465,51.9092931069,0.0,17.6635504202,40.6971502883,5.77200070639,0.0,0.0,5.77200070639
 08/07  18:00:00,126.228398,9.46739030744,51.8887367199,0.0,27.5259009287,37.3340067412,11.5762287141,0.0,0.0,11.5762287141
 08/07  19:00:00,126.076314252,9.45509214275,49.4236503251,0.0,33.8341110165,33.3544677425,5.78220255076,0.0,0.0,5.78220255076
 08/07  20:00:00,134.885434386,9.47807227706,46.2876362649,0.0,36.5179666069,38.8247702939,5.78149933445,0.0,0.0,5.78149933445
 08/07  21:00:00,129.043315767,9.28690116175,42.3836522763,0.0,32.965339924,36.8579353714,11.5874357923,0.0,0.0,11.5874357923
 08/07  22:00:00,97.0227557646,8.55305355126,34.6441452116,0.0,25.6355707503,20.6438685092,11.5557610206,0.0,0.0,11.5557610206
 08/07  23:00:00,69.4432352422,7.88273925238,27.2879801252,0.0,15.0252895274,11.7056064465,5.76700122973,0.0,0.0,5.76700122973
 08/07  24:00:00,59.4454519493,7.52730624958,22.6713924016,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,54.758143516,7.28972978179,19.7823647306,0.0,10.0992000411,10.047477231,5.75641484981,0.0,0.0,5.75641484981
 08/08  02:00:00,50.105651968,7.08375118609,17.1954103953,0.0,8.25718729233,10.0299323277,5.75629957405,0.0,0.0,5.75629957405
 08/08  03:00:00,47.8863614737,6.93115705772,15.1287150518,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  04:00:00,47.8877455191,6.79959363587,13.6550410805,0.0,8.25718729233,11.6354268332,5.7617867464,0.0,0.0,5.7617867464
 08/08  05:00:00,54.8024900186,6.74684302543,13.0428419361,0.0,12.1011305571,15.3678112995,5.77749212349,0.0,0.0,5.77749212349
 08/08  06:00:00,83.0269592508,7.28248031716,16.8553380129,0.0,19.7275818095,37.2640762949,11.5876240882,0.0,0.0,11.5876240882
 08/08  07:00:00,105.307091605,7.77242383954,21.9253604773,0.0,24.3117294858,51.2795993405,17.4346554955,0.0,0.0,17.4346554955
 08/08  08:00:00,97.1761417494,7.36990444285,25.4720469693,0.0,23.6694662846,40.6342015617,23.4724793866,0.0,0.0,23.4724793866
 08/08  09:00:00,97.3698205525,7.44807157972,30.5949146418,0.0,23.6694662846,35.6302164847,41.4306656342,0.0,18.025,23.4056656342
 08/08  10:00:00,80.4965320977,7.30383777272,31.4625666191,0.0,18.7433767983,22.9618409725,41.3912289675,0.0,18.025,23.3662289675
 08/08  11:00:00,83.1640705755,7.46683296404,33.9693606071,0.0,18.7433767983,22.9618409725,35.5203717145,0.0,18.025,17.4953717145
 08/08  12:00:00,86.0881028332,7.66935447988,36.6474203233,0.0,18.5889407304,23.1597249699,35.5157348762,0.0,18.025,17.4907348762
 08/08  13:00:00,88.9993626329,7.87541682851,39.1061210044,0.0,18.7433767983,23.2517909448,41.3409844963,0.0,18.025,23.3159844963
 08/08  14:00:00,90.5543524898,8.00659503756,40.5299299228,0.0,18.7433767983,23.2517909448,35.5202595157,0.0,18.025,17.4952595157
 08/08  15:00:00,91.8608956806,8.12807222418,42.004943175,0.0,18.7433767983,22.9618409725,35.5188182427,0.0,18.025,17.4938182427
 08/08  16:00:00,96.9145937992,8.24995936581,42.485445082,0.0,18.7433767983,27.431320555,23.7853607424,0.0,18.025,5.76036074244
 08/08  17:00:00,110.148647677,8.64154791837,43.1396610765,0.0,17.6635504202,40.6971502883,5.77163824115,0.0,0.0,5.77163824115
 08/08  18:00:00,116.79101436,8.88026099201,43.0384872596,0.0,27.5259009287,37.3340067412,11.5765952812,0.0,0.0,11.5765952812
 08/08  19:00:00,118.425737901,8.9874895067,42.240684537,0.0,33.8341110165,33.3544677425,5.78142989472,0.0,0.0,5.78142989472
 08/08  20:00:00,127.959417319,9.07457881802,39.7651119732,0.0,36.5179666069,38.8247702939,11.5432873613,0.0,0.0,11.5432873613
 08/08  21:00:00,123.623371634,8.97213563095,37.2784782876,0.0,32.965339924,36.8579353714,11.5867807565,0.0,0.0,11.5867807565
 08/08  22:00:00,93.3622646225,8.33467226166,31.2020435607,0.0,25.6355707503,20.6438685092,5.78681338477,0.0,0.0,5.78681338477
 08/08  23:00:00,66.4930943462,7.70851942048,24.5120603949,0.0,15.0252895274,11.7056064465,5.76663432596,0.0,0.0,5.76663432596
 08/08  24:00:00,58.4209758285,7.43417360743,21.7400451584,0.0,11.6412384099,10.0650221343,5.76179132365,0.0,0.0,5.76179132365
 08/09  01:00:00,56.0827437162,7.29854891277,21.0981512462,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,53.220642665,7.17107597699,20.2230751617,0.0,8.25718729233,10.0299323277,5.7563883809,0.0,0.0,5.7563883809
 08/09  03:00:00,51.0254599583,7.03909412048,18.1598785814,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,49.9123624234,6.88916436195,15.5900914967,0.0,8.25718729233,11.6354268332,5.7617493194,0.0,0.0,5.7617493194
 08/09  05:00:00,57.229904051,6.86588202935,15.3512185262,0.0,12.1011305571,15.3678112995,5.7771577566,0.0,0.0,5.7771577566
 08/09  06:00:00,85.0387449626,7.39943533489,18.7501724833,0.0,19.7275818095,37.2640762949,11.5876194317,0.0,0.0,11.5876194317
 08/09  07:00:00,107.038715073,7.86170898141,23.5677065469,0.0,24.3117294858,51.2795993405,17.4339143224,0.0,0.0,17.4339143224
 08/09  08:00:00,97.4332642648,7.38623074458,25.7128451169,0.0,23.6694662846,40.6342015617,23.4724965872,0.0,0.0,23.4724965872
 08/09  09:00:00,93.9492860518,7.3199545353,27.3024939159,0.0,23.6694662846,35.6302164847,41.4345953173,0.0,18.025,23.4095953173
 08/09  10:00:00,74.1690423424,7.05232521193,25.3865977657,0.0,18.7433767983,22.9618409725,41.3888826342,0.0,18.025,23.3638826342
 08/09  11:00:00,73.1891713621,7.0339969141,24.4272979271,0.0,18.7433767983,22.9618409725,35.5208299773,0.0,18.025,17.4958299773
 08/09  12:00:00,73.0427527898,7.06409360633,24.2073362318,0.0,18.5889407304,23.1597249699,41.3412835079,0.0,18.025,23.3162835079
 08/09  13:00:00,74.6784590292,7.14387211931,25.5167602042,0.0,18.7433767983,23.2517909448,35.5164104926,0.0,18.025,17.4914104926
 08/09  14:00:00,73.0902848901,7.07187913869,24.0005769305,0.0,18.7433767983,23.2517909448,35.5169626089,0.0,18.025,17.4919626089
 08/09  15:00:00,72.0691749464,7.06869393414,23.2726067257,0.0,18.7433767983,22.9618409725,41.3398999449,0.0,18.025,23.3148999449
 08/09  16:00:00,76.7298885349,7.13679343908,23.4139065701,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/09  17:00:00,88.7181305813,7.39428261732,22.9564066822,0.0,17.6635504202,40.6971502883,5.77204367174,0.0,0.0,5.77204367174
 08/09  18:00:00,95.6898646788,7.61081942808,23.2067821825,0.0,27.5259009287,37.3340067412,11.5763876211,0.0,0.0,11.5763876211
 08/09  19:00:00,98.4308186071,7.75465339411,23.478598728,0.0,33.8341110165,33.3544677425,11.5441654737,0.0,0.0,11.5441654737
 08/09  20:00:00,108.616149308,7.83286846134,21.6635592263,0.0,36.5179666069,38.8247702939,5.81400995893,0.0316013741158,0.0,5.78240858481
 08/09  21:00:00,104.324203637,7.70420520437,19.2472451877,0.0,32.965339924,36.8579353714,11.7750761686,0.187825133859,0.0,11.5872510347
 08/09  22:00:00,76.0951769612,7.18316690568,15.086461918,0.0,25.6355707503,20.6438685092,12.3997610114,0.844367768832,0.0,11.5553932426
 08/09  23:00:00,52.4899546805,6.72338280578,11.4940615593,0.0,15.0252895274,11.7056064465,1.49656468881,1.47656468881,0.0,0.02
 08/09  24:00:00,44.7382266068,6.46267252645,9.02880037666,0.0,11.6412384099,10.0650221343,8.64890940407,2.88719552714,0.0,5.76171387693
 08/10  01:00:00,40.9360183913,6.25210301143,6.99786700102,0.0,10.0992000411,10.047477231,11.9877356169,6.23118040499,0.0,5.75655521187
 08/10  02:00:00,37.597686715,6.10221099832,5.66899074592,0.0,8.25718729233,10.0299323277,7.91674866266,7.89674866266,0.0,0.02
 08/10  03:00:00,36.7260645257,6.01302047738,4.88655300406,0.0,8.25718729233,10.0299323277,14.1230580235,8.36673459345,0.0,5.75632343004
 08/10  04:00:00,37.5725630359,5.9221275517,4.21733232231,0.0,8.25718729233,11.6354268332,9.70408088658,9.68408088658,0.0,0.02
 08/10  05:00:00,45.025416216,5.90391584053,4.1086962919,0.0,12.1011305571,15.3678112995,21.3681077894,9.83332754435,0.0,11.5347802451
 08/10  06:00:00,72.7372939144,6.38399588811,7.4641676967,0.0,19.7275818095,37.2640762949,20.7233146576,9.13785464261,0.0,11.585460015
 08/10  07:00:00,93.4140422745,6.81826798173,10.9864822001,0.0,24.3117294858,51.2795993405,16.9987912442,5.37045507054,0.0,11.6283361737
 08/10  08:00:00,81.785392363,6.43831608516,11.0128909771,0.0,23.6694662846,40.6342015617,29.4999769083,0.16321791644,0.0,29.3367589918
 08/10  09:00:00,79.9654719745,6.48635910128,14.1522818955,0.0,23.6694662846,35.6302164847,41.4272683416,0.0,18.025,23.4022683416
 08/10  10:00:00,62.4116656958,6.33226173475,14.3492836118,0.0,18.7433767983,22.9618409725,35.5527279555,0.0,18.025,17.5277279555
 08/10  11:00:00,63.9713472856,6.43876682415,15.8047051873,0.0,18.7433767983,22.9618409725,41.3463813073,0.0,18.025,23.3213813073
 08/10  12:00:00,65.8176814886,6.58518350316,17.4611758886,0.0,18.5889407304,23.1597249699,35.5196994618,0.0,18.025,17.4946994618
 08/10  13:00:00,67.5584244209,6.71458043121,18.8260164153,0.0,18.7433767983,23.2517909448,35.5165343642,0.0,18.025,17.4915343642
 08/10  14:00:00,68.9290399757,6.81664174186,20.0945747978,0.0,18.7433767983,23.2517909448,41.3392968381,0.0,18.025,23.3142968381
 08/10  15:00:00,68.6519915967,6.87316800742,20.0509496962,0.0,18.7433767983,22.9618409725,35.5189307837,0.0,18.025,17.4939307837
 08/10  16:00:00,72.9581632058,6.95075945253,19.8282113132,0.0,18.7433767983,27.431320555,23.7865373714,0.0,18.025,5.76153737145
 08/10  17:00:00,84.349770975,7.19192293883,18.7904077605,0.0,17.6635504202,40.6971502883,5.77185817388,0.0,0.0,5.77185817388
 08/10  18:00:00,91.1579732909,7.3888175336,18.8968970553,0.0,27.5259009287,37.3340067412,6.37978553733,0.0,0.0,6.37978553733
 08/10  19:00:00,94.7060763736,7.55511327995,19.9533995117,0.0,33.8341110165,33.3544677425,10.9640007984,0.0,0.0,10.9640007984
 08/10  20:00:00,106.075642077,7.64889864744,19.3070273332,0.0,36.5179666069,38.8247702939,5.86377697512,0.0816342462366,0.0,5.78214272889
 08/10  21:00:00,102.599626519,7.56081258716,17.6660640487,0.0,32.965339924,36.8579353714,12.653488226,1.06752783804,0.0,11.585960388
 08/10  22:00:00,74.1343284553,7.00933191843,13.299449079,0.0,25.6355707503,20.6438685092,14.2578082635,2.70231487982,0.0,11.5554933837
 08/10  23:00:00,50.1862519835,6.51728998367,9.3964517795,0.0,15.0252895274,11.7056064465,10.7084868617,4.94170786613,0.0,5.76677899555
 08/10  24:00:00,42.7790833663,6.27990432442,7.25243044665,0.0,11.6412384099,10.0650221343,7.14628361337,7.12628361337,0.0,0.02
 08/11  01:00:00,39.4496026419,6.10713640185,5.65641959814,0.0,10.0992000411,10.047477231,14.8681767132,9.11175804672,0.0,5.75641866644
 08/11  02:00:00,36.2994987457,5.96815677026,4.50485551227,0.0,8.25718729233,10.0299323277,10.4834214668,10.4634214668,0.0,0.02
 08/11  03:00:00,35.4392701064,5.86730092162,3.7454819334,0.0,8.25718729233,10.0299323277,17.3794049921,11.6230061601,0.0,5.75639883207
 08/11  04:00:00,36.6205957968,5.81862792349,3.36886137844,0.0,8.25718729233,11.6354268332,18.1548275351,12.3932779351,0.0,5.76154960002
 08/11  05:00:00,44.3382299083,5.83145797584,3.49397344219,0.0,12.1011305571,15.3678112995,17.312762377,11.5355533294,0.0,5.77720904754
 08/11  06:00:00,71.7405283196,6.26907997884,6.58232037712,0.0,19.7275818095,37.2640762949,21.5779329512,9.99104360414,0.0,11.5868893471
 08/11  07:00:00,92.9510760087,6.75480637146,10.5869783092,0.0,24.3117294858,51.2795993405,22.3916740031,4.95755153883,0.0,17.4341224643
 08/11  08:00:00,81.5863266477,6.39005075377,10.8620959118,0.0,23.6694662846,40.6342015617,23.506611601,0.0334775347362,0.0,23.4731340663
 08/11  09:00:00,80.1014604866,6.44687753513,14.3277524586,0.0,23.6694662846,35.6302164847,41.4292559304,0.0,18.025,23.4042559304
 08/11  10:00:00,62.6346178291,6.29512735927,14.6093719911,0.0,18.7433767983,22.9618409725,41.3904716174,0.0,18.025,23.3654716174
 08/11  11:00:00,64.8508678669,6.43478812427,16.6882059457,0.0,18.7433767983,22.9618409725,35.5196981604,0.0,18.025,17.4946981604
 08/11  12:00:00,67.9846588302,6.63789007093,19.575445644,0.0,18.5889407304,23.1597249699,35.5180131714,0.0,18.025,17.4930131714
 08/11  13:00:00,70.8407084125,6.82271268131,22.0001730271,0.0,18.7433767983,23.2517909448,41.3385735157,0.0,18.025,23.3135735157
 08/11  14:00:00,72.5331317908,6.95400570335,23.5613038029,0.0,18.7433767983,23.2517909448,35.5183572121,0.0,18.025,17.4933572121
 08/11  15:00:00,73.2397539377,7.06482398484,24.4470537983,0.0,18.7433767983,22.9618409725,35.5148568277,0.0,18.025,17.4898568277
 08/11  16:00:00,78.9481207795,7.20740578774,25.5615272513,0.0,18.7433767983,27.431320555,23.7864806716,0.0,18.025,5.76148067155
 08/11  17:00:00,92.9129170099,7.60899367266,26.9364892921,0.0,17.6635504202,40.6971502883,5.77194351995,0.0,0.0,5.77194351995
 08/11  18:00:00,99.7232272649,7.84961084397,27.0013606161,0.0,27.5259009287,37.3340067412,11.5760569501,0.0,0.0,11.5760569501
 08/11  19:00:00,102.38386992,8.00534120445,27.1809722439,0.0,33.8341110165,33.3544677425,5.7824544308,0.0,0.0,5.7824544308
 08/11  20:00:00,114.089466648,8.1081599127,24.9775877496,0.0,36.5179666069,38.8247702939,11.5444711226,0.0,0.0,11.5444711226
 08/11  21:00:00,108.153093205,8.00243557437,22.7779126377,0.0,32.965339924,36.8579353714,11.585370118,0.0,0.0,11.585370118
 08/11  22:00:00,79.9720290525,7.48644745619,18.6600412,0.0,25.6355707503,20.6438685092,5.78775558089,0.0,0.0,5.78775558089
 08/11  23:00:00,56.3030384135,7.01385559331,15.0166732026,0.0,15.0252895274,11.7056064465,5.76680645986,0.0,0.0,5.76680645986
 08/11  24:00:00,48.7274469677,6.76962767024,12.7110673836,0.0,11.6412384099,10.0650221343,5.76163853351,0.0,0.0,5.76163853351
 08/12  01:00:00,48.2529521414,6.63120835562,11.1762222418,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/12  02:00:00,41.8390201439,6.44951235683,9.56301822647,0.0,8.25718729233,10.0299323277,5.89050002217,0.134118790415,0.0,5.75638123175
 08/12  03:00:00,40.9106866914,6.35532077735,8.72888279388,0.0,8.25718729233,10.0299323277,0.290584997046,0.270584997046,0.0,0.02
 08/12  04:00:00,41.9216440374,6.2909338523,8.19760569037,0.0,8.25718729233,11.6354268332,6.1335146966,0.371978063618,0.0,5.76153663299
 08/12  05:00:00,45.1631705757,6.20207786449,7.36967908463,0.0,8.71707943955,15.3327214929,6.93500182424,1.168162264,0.0,5.76683956024
 08/12  06:00:00,60.3074883954,6.30637614047,7.96567475635,0.0,18.5082010057,25.6353820695,8.25166611985,2.47437593814,0.0,5.77729018171
 08/12  07:00:00,78.572008213,6.71970352917,11.3654983781,0.0,19.4083231844,41.0650158608,13.0095147876,1.42472196509,0.0,11.5847928225
 08/12  08:00:00,110.491373522,7.31843814745,18.8093204841,0.0,26.3286599382,57.9988325916,29.4716176463,0.0,0.0,29.4716176463
 08/12  09:00:00,99.4942899006,7.23550810402,23.0491656797,0.0,26.3286599382,42.8504436482,47.3572967666,0.0,18.025,29.3322967666
 08/12  10:00:00,75.6570039928,6.95714925048,23.4842841256,0.0,21.7447113004,23.4437158914,41.432399636,0.0,18.025,23.407399636
 08/12  11:00:00,76.4046469981,7.12293356435,26.5278935658,0.0,19.3027497915,23.426170988,35.5526947246,0.0,18.025,17.5276947246
 08/12  12:00:00,79.4538306696,7.31721528702,29.2406346936,0.0,19.1483137236,23.7250123474,41.3396072898,0.0,18.025,23.3146072898
 08/12  13:00:00,80.8059873816,7.40766488136,30.3567973193,0.0,19.3027497915,23.7161209604,35.5189638154,0.0,18.025,17.4939638154
 08/12  14:00:00,81.0712767261,7.47493151385,30.5548170171,0.0,19.3027497915,23.7161209604,35.5154322462,0.0,18.025,17.4904322462
 08/12  15:00:00,81.3617584905,7.54509375743,31.0650890985,0.0,19.3027497915,23.426170988,41.3377855724,0.0,18.025,23.3127855724
 08/12  16:00:00,85.0169921567,7.55364077767,30.2604648177,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,94.3622970107,7.82589265343,30.7110347766,0.0,18.2229234133,37.5968344597,5.76653667039,0.0,0.0,5.76653667039
 08/12  18:00:00,109.077522137,8.15406746166,31.1447931058,0.0,32.690315043,37.0816133363,5.77182395001,0.0,0.0,5.77182395001
 08/12  19:00:00,107.886023953,8.25284986279,29.7428375269,0.0,36.8143715336,33.066984531,6.46406405502,0.0,0.0,6.46406405502
 08/12  20:00:00,115.533957064,8.27747139799,26.4740701476,0.0,36.3493007332,38.7721355839,10.86220828,0.0,0.0,10.86220828
 08/12  21:00:00,112.134937386,8.0886054034,23.4977868531,0.0,36.1807251679,36.8228455648,5.78207560948,0.0,0.0,5.78207560948
 08/12  22:00:00,85.2554388776,7.52361419155,18.5033793862,0.0,31.0351095914,20.6438685092,11.5870395267,0.0,0.0,11.5870395267
 08/12  23:00:00,57.6310714653,6.98237529248,13.9741480692,0.0,17.4250845679,11.7056064465,5.77730703495,0.0,0.0,5.77730703495
 08/12  24:00:00,48.4093786884,6.70882959095,11.2539029038,0.0,12.8411359301,10.0650221343,6.40543151351,0.643741975444,0.0,5.76168953807
 08/13  01:00:00,46.2310810149,6.50236436316,9.16376653828,0.0,12.925468867,10.100111941,7.88497866665,2.12871891548,0.0,5.75625975118
 08/13  02:00:00,39.3535485552,6.27340485698,7.13423865945,0.0,8.34152022915,10.0650221343,5.0213979634,5.0013979634,0.0,0.02
 08/13  03:00:00,37.6657262143,6.11136830125,5.60844644985,0.0,8.34152022915,10.0650221343,14.248091171,8.49207064074,0.0,5.75602053024
 08/13  04:00:00,38.3243833921,6.00839404399,4.76346526585,0.0,8.34152022915,11.6705166398,15.7803842524,10.0194472759,0.0,5.7609369765
 08/13  05:00:00,41.7989828851,5.92023370884,4.16791711042,0.0,8.80141237637,15.3678112995,10.8026509381,10.7826509381,0.0,0.02
 08/13  06:00:00,59.1819736906,6.05244683189,5.21008653816,0.0,18.5082010057,25.6353820695,21.3893827277,9.85499638758,0.0,11.5343863401
 08/13  07:00:00,75.5471541165,6.45333449958,8.48759374108,0.0,19.4926561212,41.1001056674,17.6334100786,6.04621054733,0.0,11.5871995313
 08/13  08:00:00,106.324679875,7.03168758826,14.9293818526,0.0,26.3286599382,57.9988325916,29.5896751193,0.120387562818,0.0,29.4692875565
 08/13  09:00:00,93.401128557,6.90399224671,17.4069490852,0.0,26.2443270014,42.8153538416,41.4954166283,0.0,18.025,23.4704166283
 08/13  10:00:00,68.1955826852,6.58723610547,16.3927764394,0.0,21.7447113004,23.4437158914,41.4325550472,0.0,18.025,23.4075550472
 08/13  11:00:00,67.4395143506,6.6820627028,17.9439206327,0.0,19.3449162599,23.4437158914,41.3895554114,0.0,18.025,23.3645554114
 08/13  12:00:00,68.866322504,6.82193951182,19.0886909952,0.0,19.190480192,23.7425572507,35.520053361,0.0,18.025,17.495053361
 08/13  13:00:00,71.6196528475,6.9866486614,21.6511897058,0.0,19.260583323,23.698576057,35.5143593178,0.0,18.025,17.4893593178
 08/13  14:00:00,73.289900007,7.11346101784,23.1946279446,0.0,19.260583323,23.698576057,41.3416546399,0.0,18.025,23.3166546399
 08/13  15:00:00,73.5504265043,7.18047246141,23.678089504,0.0,19.260583323,23.4086260847,35.5166617568,0.0,18.025,17.4916617568
 08/13  16:00:00,78.1764747428,7.24086515355,23.7924293898,0.0,19.260583323,27.8781056672,23.7865310855,0.0,18.025,5.76153108554
 08/13  17:00:00,87.0702873222,7.49385604208,23.8107742363,0.0,18.1807569449,37.5792895564,5.76662186371,0.0,0.0,5.76662186371
 08/13  18:00:00,102.81258717,7.85487853182,25.2984704205,0.0,32.6059821062,37.0465235296,5.77201354524,0.0,0.0,5.77201354524
 08/13  19:00:00,103.901958619,8.05672860097,25.9548986525,0.0,36.8143715336,33.066984531,5.78182041974,0.0,0.0,5.78182041974
 08/13  20:00:00,112.890967895,8.1261867418,23.8629470368,0.0,36.43363367,38.8072253906,5.82120422892,0.0387058058589,0.0,5.78249842306
 08/13  21:00:00,109.799882218,7.95600368081,21.4147520797,0.0,36.0963922311,36.7877557581,11.5447784862,0.0,0.0,11.5447784862
 08/13  22:00:00,82.9926847096,7.38430437979,16.4993610867,0.0,30.9507766546,20.6087787026,12.3981666595,0.81142531062,0.0,11.5867413489
 08/13  23:00:00,55.6878789711,6.84434704005,12.1689882406,0.0,17.4250845679,11.7056064465,7.93755483721,2.16025020929,0.0,5.77730462792
 08/13  24:00:00,47.5423785828,6.63245407916,10.34385383,0.0,12.925468867,10.100111941,7.93969544337,2.17808585074,0.0,5.76160959262
 08/14  01:00:00,43.064168121,6.45689640873,8.9212324468,0.0,10.0992000411,10.047477231,2.10282719383,2.08282719383,0.0,0.02
 08/14  02:00:00,39.9193549484,6.31479178052,7.77807484774,0.0,8.25718729233,10.0299323277,8.04867474157,2.29216049333,0.0,5.75651424824
 08/14  03:00:00,39.0627409928,6.22208652385,7.01417252325,0.0,8.25718729233,10.0299323277,2.74908374444,2.72908374444,0.0,0.02
 08/14  04:00:00,40.2797395607,6.17126203291,6.67537485881,0.0,8.25718729233,11.6354268332,7.91800915359,2.15634861348,0.0,5.7616605401
 08/14  05:00:00,48.1515518671,6.19165931023,6.94709915825,0.0,12.1011305571,15.3678112995,7.54819601295,1.77116766888,0.0,5.77702834407
 08/14  06:00:00,78.4443275096,6.73647676267,10.9347295595,0.0,19.7275818095,37.2640762949,13.3087018076,1.72180434305,0.0,11.5868974645
 08/14  07:00:00,96.9895377427,7.14207080813,14.2381875391,0.0,24.3117294858,51.2795993405,18.8372263901,1.40372931195,0.0,17.4334970781
 08/14  08:00:00,84.7105376885,6.67071144256,13.7056529595,0.0,23.6694662846,40.6342015617,23.4711684226,0.0,0.0,23.4711684226
 08/14  09:00:00,82.2342425333,6.66515902395,16.2422597956,0.0,23.6694662846,35.6302164847,41.4314105566,0.0,18.025,23.4064105566
 08/14  10:00:00,63.7080542517,6.43374205118,15.5441971157,0.0,18.7433767983,22.9618409725,41.3898511512,0.0,18.025,23.3648511512
 08/14  11:00:00,63.9501530197,6.44038204616,15.7819001834,0.0,18.7433767983,22.9618409725,35.5199465979,0.0,18.025,17.4949465979
 08/14  12:00:00,64.8809627022,6.45686566813,16.6527766172,0.0,18.5889407304,23.1597249699,41.3386555213,0.0,18.025,23.3136555213
 08/14  13:00:00,64.2111937792,6.45077830956,15.7425968043,0.0,18.7433767983,23.2517909448,35.517337949,0.0,18.025,17.492337949
 08/14  14:00:00,64.9398725552,6.48199910906,16.4400502138,0.0,18.7433767983,23.2517909448,35.5177592061,0.0,18.025,17.4927592061
 08/14  15:00:00,65.0843750652,6.52590751546,16.8305950709,0.0,18.7433767983,22.9618409725,35.5155008639,0.0,18.025,17.4905008639
 08/14  16:00:00,68.8782095004,6.56162397,16.1374042294,0.0,18.7433767983,27.431320555,23.7863914598,0.0,18.025,5.76139145981
 08/14  17:00:00,81.0904722194,6.84793079388,15.8751121136,0.0,17.6635504202,40.6971502883,5.77187741782,0.0,0.0,5.77187741782
 08/14  18:00:00,88.5298417121,7.07480718311,16.5827867369,0.0,27.5259009287,37.3340067412,11.5756384344,0.0,0.0,11.5756384344
 08/14  19:00:00,92.003584532,7.24070303378,17.5653298609,0.0,33.8341110165,33.3544677425,5.78189664702,0.0,0.0,5.78189664702
 08/14  20:00:00,107.31561984,7.49008198393,18.8218244847,0.0,36.5179666069,38.8247702939,11.5770812679,0.0329057907449,0.0,11.5441754771
 08/14  21:00:00,104.367155157,7.58037112346,19.4140451134,0.0,32.965339924,36.8579353714,11.5850728368,0.0,0.0,11.5850728368
 08/14  22:00:00,77.0922990539,7.14521802044,16.1215490773,0.0,25.6355707503,20.6438685092,5.78746284598,0.0,0.0,5.78746284598
 08/14  23:00:00,54.2936979787,6.75741071567,13.2637819503,0.0,15.0252895274,11.7056064465,5.76691611634,0.0,0.0,5.76691611634
 08/14  24:00:00,47.4966203387,6.58874861316,11.6611216162,0.0,11.6412384099,10.0650221343,5.76146636213,0.0,0.0,5.76146636213
 08/15  01:00:00,44.6668220606,6.47455964315,10.5062218087,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,41.952727078,6.38848088774,9.73776076645,0.0,8.25718729233,10.0299323277,5.75650617894,0.0,0.0,5.75650617894
 08/15  03:00:00,41.4195793558,6.33722295033,9.25587143962,0.0,8.25718729233,10.0299323277,5.75595090618,0.0,0.0,5.75595090618
 08/15  04:00:00,42.6920865486,6.30219548478,8.9567925512,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/15  05:00:00,50.8888007532,6.35061481112,9.52539164016,0.0,12.1011305571,15.3678112995,5.77730566808,0.0,0.0,5.77730566808
 08/15  06:00:00,81.8838407038,6.9633344819,14.1473871588,0.0,19.7275818095,37.2640762949,11.5865451483,0.0,0.0,11.5865451483
 08/15  07:00:00,99.6204071019,7.30330958495,16.7078241376,0.0,24.3117294858,51.2795993405,17.4337287444,0.0,0.0,17.4337287444
 08/15  08:00:00,85.1872536703,6.68416950744,14.1689114476,0.0,23.6694662846,40.6342015617,29.3339606632,0.0,0.0,29.3339606632
 08/15  09:00:00,81.4315968633,6.60915571214,15.4956133884,0.0,23.6694662846,35.6302164847,35.5804358494,0.0,18.025,17.5554358494
 08/15  10:00:00,62.490294743,6.3780938236,14.3820919212,0.0,18.7433767983,22.9618409725,41.389526186,0.0,18.025,23.364526186
 08/15  11:00:00,63.5307730838,6.44580074932,15.3571014678,0.0,18.7433767983,22.9618409725,35.5196693909,0.0,18.025,17.4946693909
 08/15  12:00:00,65.1431333111,6.48877970761,16.8830365674,0.0,18.5889407304,23.1597249699,41.3408985932,0.0,18.025,23.3158985932
 08/15  13:00:00,65.2415412383,6.5119645441,16.7117555475,0.0,18.7433767983,23.2517909448,35.5187226304,0.0,18.025,17.4937226304
 08/15  14:00:00,67.4051010811,6.61286089368,18.7744168371,0.0,18.7433767983,23.2517909448,35.5164344958,0.0,18.025,17.4914344958
 08/15  15:00:00,67.5673392305,6.69385566806,19.1456151837,0.0,18.7433767983,22.9618409725,41.3390263607,0.0,18.025,23.3140263607
 08/15  16:00:00,72.5425431524,6.79810457021,19.5652559955,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,85.9830058193,7.1549132839,20.4606601766,0.0,17.6635504202,40.6971502883,5.77194314187,0.0,0.0,5.77194314187
 08/15  18:00:00,93.4347072289,7.43012549777,21.1323350879,0.0,27.5259009287,37.3340067412,11.5759488619,0.0,0.0,11.5759488619
 08/15  19:00:00,96.1249063712,7.58876164733,21.3385901345,0.0,33.8341110165,33.3544677425,11.5437803509,0.0,0.0,11.5437803509
 08/15  20:00:00,109.688070651,7.73967975911,20.9446811016,0.0,36.5179666069,38.8247702939,5.79623955302,0.0148928469013,0.0,5.78134670612
 08/15  21:00:00,104.728838811,7.69017332118,19.6659306909,0.0,32.965339924,36.8579353714,11.5866099071,0.0,0.0,11.5866099071
 08/15  22:00:00,76.3092375978,7.1631419952,15.3205615033,0.0,25.6355707503,20.6438685092,6.04700204987,0.259349553551,0.0,5.78765249632
 08/15  23:00:00,52.3986149664,6.682135488,11.4439763329,0.0,15.0252895274,11.7056064465,6.84312201662,1.07628132407,0.0,5.76684069255
 08/15  24:00:00,45.1633181911,6.46667943143,9.4498905782,0.0,11.6412384099,10.0650221343,7.22356974395,1.46194457366,0.0,5.76162517029
 08/16  01:00:00,41.9464862118,6.30766880813,7.95277343512,0.0,10.0992000411,10.047477231,7.73787482319,1.98151770646,0.0,5.75635711673
 08/16  02:00:00,38.5640918456,6.15732409608,6.58028631181,0.0,8.25718729233,10.0299323277,3.20189733678,3.18189733678,0.0,0.02
 08/16  03:00:00,37.6433761313,6.06722598538,5.74966311794,0.0,8.25718729233,10.0299323277,9.94713383515,4.1910199776,0.0,5.75611385755
 08/16  04:00:00,38.6534020079,6.00331081144,5.21699370679,0.0,8.25718729233,11.6354268332,4.5755300029,4.5555300029,0.0,0.02
 08/16  05:00:00,46.3420130308,6.00952064417,5.31969756522,0.0,12.1011305571,15.3678112995,15.6552387713,4.12085108338,0.0,11.5343876879
 08/16  06:00:00,76.4874285909,6.54147151924,9.17284132352,0.0,19.7275818095,37.2640762949,15.2458640382,3.66062423862,0.0,11.5852397995
 08/16  07:00:00,95.0541948039,6.95599704333,12.4889271721,0.0,24.3117294858,51.2795993405,14.0050919962,2.37613131575,0.0,11.6289606804
 08/16  08:00:00,82.8905055232,6.4962958737,12.0600384359,0.0,23.6694662846,40.6342015617,29.3331990411,0.0,0.0,29.3331990411
 08/16  09:00:00,80.7958292711,6.53196975404,14.9370372505,0.0,23.6694662846,35.6302164847,41.425021964,0.0,18.025,23.400021964
 08/16  10:00:00,63.122292208,6.37119063458,15.0209900225,0.0,18.7433767983,22.9618409725,35.5532184696,0.0,18.025,17.5282184696
 08/16  11:00:00,65.4246330701,6.50879695285,17.1879657329,0.0,18.7433767983,22.9618409725,41.3447997427,0.0,18.025,23.3197997427
 08/16  12:00:00,68.2088694195,6.6778574663,19.7596953981,0.0,18.5889407304,23.1597249699,35.5180186303,0.0,18.025,17.4930186303
 08/16  13:00:00,70.1209085372,6.79276458108,21.3103214928,0.0,18.7433767983,23.2517909448,35.5144281173,0.0,18.025,17.4894281173
 08/16  14:00:00,70.8997373123,6.88043974781,22.0014770178,0.0,18.7433767983,23.2517909448,35.5147771852,0.0,18.025,17.4897771852
 08/16  15:00:00,71.4163895782,6.97398423187,22.7145377978,0.0,18.7433767983,22.9618409725,41.342172618,0.0,18.025,23.317172618
 08/16  16:00:00,76.9650389493,7.0863640648,23.6994895188,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,90.3276791446,7.4469211324,24.513324937,0.0,17.6635504202,40.6971502883,11.5236386816,0.0,0.0,11.5236386816
 08/16  18:00:00,96.821909058,7.66569965458,24.2839655618,0.0,27.5259009287,37.3340067412,5.79798260205,0.0,0.0,5.79798260205
 08/16  19:00:00,98.8788302213,7.7998235193,23.8814534193,0.0,33.8341110165,33.3544677425,11.544444956,0.0,0.0,11.544444956
 08/16  20:00:00,110.558958093,7.86245432399,21.6927968798,0.0,36.5179666069,38.8247702939,5.82298552949,0.0408033831532,0.0,5.78218214633
 08/16  21:00:00,104.116853443,7.70655935859,19.0375592451,0.0,32.965339924,36.8579353714,12.3151832889,0.728140381409,0.0,11.5870429075
 08/16  22:00:00,75.361135853,7.13494636617,14.4006537619,0.0,25.6355707503,20.6438685092,13.629746507,2.07586409309,0.0,11.5538824139
 08/16  23:00:00,51.3336936417,6.63372670485,10.4274647764,0.0,15.0252895274,11.7056064465,8.89938848632,3.13263160322,0.0,5.7667568831
 08/16  24:00:00,43.7698835234,6.38021655772,8.14292252018,0.0,11.6412384099,10.0650221343,5.29362400054,5.27362400054,0.0,0.02
 08/17  01:00:00,40.3615035286,6.1966141799,6.47884452773,0.0,10.0992000411,10.047477231,13.0924175229,7.33592444902,0.0,5.75649307393
 08/17  02:00:00,36.9114136154,6.03556271196,5.04937023158,0.0,8.25718729233,10.0299323277,9.29730728758,9.27730728758,0.0,0.02
 08/17  03:00:00,35.9945412393,5.9318438224,4.23621106271,0.0,8.25718729233,10.0299323277,15.9959496354,10.2397006634,0.0,5.756248972
 08/17  04:00:00,36.8774175318,5.84610427846,3.59821374726,0.0,8.25718729233,11.6354268332,17.307282864,11.5461314565,0.0,5.76115140747
 08/17  05:00:00,44.4468005051,5.84386937319,3.59013869458,0.0,12.1011305571,15.3678112995,17.4007750514,11.6236063113,0.0,5.77716874007
 08/17  06:00:00,73.6648539983,6.28301687238,6.60872356452,0.0,19.7275818095,37.2640762949,22.5035359731,10.9179416492,0.0,11.5855943239
 08/17  07:00:00,92.6680863967,6.7382552163,10.3205598253,0.0,24.3117294858,51.2795993405,17.7761842556,6.14701786069,0.0,11.6291663949
 08/17  08:00:00,81.5097872623,6.39148380185,10.7841329299,0.0,23.6694662846,40.6342015617,29.4805191922,0.146580777948,0.0,29.3339384142
 08/17  09:00:00,80.7935582903,6.48175372189,14.9849855222,0.0,23.6694662846,35.6302164847,41.4310093986,0.0,18.025,23.4060093986
 08/17  10:00:00,64.6063347152,6.37574420512,16.5004777654,0.0,18.7433767983,22.9618409725,35.5534038782,0.0,18.025,17.5284038782
 08/17  11:00:00,67.5187838648,6.54863873753,19.2422751646,0.0,18.7433767983,22.9618409725,41.3434356326,0.0,18.025,23.3184356326
 08/17  12:00:00,70.738311171,6.77029681814,22.1966973944,0.0,18.5889407304,23.1597249699,35.5183136989,0.0,18.025,17.4933136989
 08/17  13:00:00,73.8313842171,6.97182917116,24.8417329008,0.0,18.7433767983,23.2517909448,35.5127060376,0.0,18.025,17.4877060376
 08/17  14:00:00,76.4343977508,7.14365151081,27.2729290716,0.0,18.7433767983,23.2517909448,41.339360576,0.0,18.025,23.314360576
 08/17  15:00:00,77.6086352416,7.27724353694,28.6035223767,0.0,18.7433767983,22.9618409725,35.5188658301,0.0,18.025,17.4938658301
 08/17  16:00:00,80.6152697194,7.31636182858,27.1197211303,0.0,18.7433767983,27.431320555,23.7863818034,0.0,18.025,5.76138180339
 08/17  17:00:00,89.2986458033,7.46525058333,23.4659640679,0.0,17.6635504202,40.6971502883,5.77192954633,0.0,0.0,5.77192954633
 08/17  18:00:00,97.2552962698,7.73590957796,24.647143568,0.0,27.5259009287,37.3340067412,11.5756915627,0.0,0.0,11.5756915627
 08/17  19:00:00,98.9724440714,7.8355217891,23.9393713691,0.0,33.8341110165,33.3544677425,5.78199224433,0.0,0.0,5.78199224433
 08/17  20:00:00,110.429093676,7.84375059678,21.5816370628,0.0,36.5179666069,38.8247702939,5.78127015974,0.0,0.0,5.78127015974
 08/17  21:00:00,105.83353797,7.80305040299,20.6577547746,0.0,32.965339924,36.8579353714,11.5866279401,0.0,0.0,11.5866279401
 08/17  22:00:00,77.7414401868,7.29546279554,16.6204425939,0.0,25.6355707503,20.6438685092,11.5552846121,0.0,0.0,11.5552846121
 08/17  23:00:00,54.4361790577,6.85413864685,13.3095371648,0.0,15.0252895274,11.7056064465,5.76672354055,0.0,0.0,5.76672354055
 08/17  24:00:00,47.3727095649,6.65117510072,11.4747914739,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/18  01:00:00,44.2385596095,6.50436592886,10.0481505988,0.0,10.0992000411,10.047477231,5.89176206192,0.135374540187,0.0,5.75638752173
 08/18  02:00:00,41.2611715431,6.39170523698,9.04298332505,0.0,8.25718729233,10.0299323277,0.276163610732,0.256163610732,0.0,0.02
 08/18  03:00:00,39.9218353175,6.2750367494,7.82031484931,0.0,8.25718729233,10.0299323277,6.93025303217,1.1738955599,0.0,5.75635747227
 08/18  04:00:00,40.3722728577,6.17063695818,6.7685340902,0.0,8.25718729233,11.6354268332,7.91293849522,2.15145636217,0.0,5.76148213304
 08/18  05:00:00,47.6799292459,6.15064641142,6.5164925199,0.0,12.1011305571,15.3678112995,8.86173659779,3.08569743246,0.0,5.77603916534
 08/18  06:00:00,77.539361479,6.66014530641,10.1061024035,0.0,19.7275818095,37.2640762949,14.8157013227,3.22924771073,0.0,11.5864536119
 08/18  07:00:00,95.6593874857,7.03237552995,13.0177396849,0.0,24.3117294858,51.2795993405,20.1178987237,2.68468938564,0.0,17.433209338
 08/18  08:00:00,83.2010354724,6.55723775762,12.3096302201,0.0,23.6694662846,40.6342015617,23.5500258337,0.0786055643339,0.0,23.4714202694
 08/18  09:00:00,81.1881438056,6.58140380056,15.2799185696,0.0,23.6694662846,35.6302164847,41.4293820181,0.0,18.025,23.4043820181
 08/18  10:00:00,62.8762323511,6.39380529381,14.7523157245,0.0,18.7433767983,22.9618409725,41.388572075,0.0,18.025,23.363572075
 08/18  11:00:00,65.2052342388,6.53580822776,16.9415563976,0.0,18.7433767983,22.9618409725,35.5203717979,0.0,18.025,17.4953717979
 08/18  12:00:00,67.7229980059,6.69086315696,19.2608168181,0.0,18.5889407304,23.1597249699,35.5166241131,0.0,18.025,17.4916241131
 08/18  13:00:00,69.9538870479,6.81991866601,21.1161487998,0.0,18.7433767983,23.2517909448,38.3135460324,0.0,18.025,20.2885460324
 08/18  14:00:00,70.0847501088,6.86780431157,21.1991288946,0.0,18.7433767983,23.2517909448,38.5406933195,0.0,18.025,20.5156933195
 08/18  15:00:00,69.9337392753,6.91799950093,21.2878688206,0.0,18.7433767983,22.9618409725,35.517176846,0.0,18.025,17.492176846
 08/18  16:00:00,73.9303046646,6.96804627868,20.783073589,0.0,18.7433767983,27.431320555,23.7860055519,0.0,18.025,5.7610055519
 08/18  17:00:00,85.6871483224,7.24479663507,20.0749233873,0.0,17.6635504202,40.6971502883,5.77159473173,0.0,0.0,5.77159473173
 08/18  18:00:00,92.8051032793,7.476607955,20.4562522784,0.0,27.5259009287,37.3340067412,11.5756953841,0.0,0.0,11.5756953841
 08/18  19:00:00,95.9559612537,7.6376024523,21.1208110294,0.0,33.8341110165,33.3544677425,5.78193319976,0.0,0.0,5.78193319976
 08/18  20:00:00,109.222366356,7.75480295466,20.4638564531,0.0,36.5179666069,38.8247702939,5.84011639885,0.0580652512409,0.0,5.78205114761
 08/18  21:00:00,103.922612199,7.67975326775,18.8701269071,0.0,32.965339924,36.8579353714,11.9730595983,0.386237984633,0.0,11.5868216137
 08/18  22:00:00,75.6309297346,7.14513175323,14.6602658829,0.0,25.6355707503,20.6438685092,13.0378860415,1.4825874666,0.0,11.5552985749
 08/18  23:00:00,51.9834659787,6.67868100838,11.0322814418,0.0,15.0252895274,11.7056064465,7.67621861817,1.90943111592,0.0,5.76678750226
 08/18  24:00:00,44.9413853754,6.46998768751,9.22465231767,0.0,11.6412384099,10.0650221343,7.82176388564,2.06013624012,0.0,5.76162764552
 08/19  01:00:00,44.8146631097,6.34607575701,8.02306709973,0.0,12.8411359301,10.0650221343,2.87269596494,2.85269596494,0.0,0.02
 08/19  02:00:00,38.4230121544,6.16203810409,6.43448793255,0.0,8.25718729233,10.0299323277,10.523491104,4.76702965872,0.0,5.75646144529
 08/19  03:00:00,37.3828733417,6.05735939911,5.49903333524,0.0,8.25718729233,10.0299323277,5.7463417126,5.7263417126,0.0,0.02
 08/19  04:00:00,37.900908772,5.95051687645,4.51729013496,0.0,8.25718729233,11.6354268332,13.655479214,7.8945092224,0.0,5.76096999161
 08/19  05:00:00,41.4166144119,5.87228656038,3.95291929898,0.0,8.71707943955,15.3327214929,14.5365039094,8.76964711332,0.0,5.76685679605
 08/19  06:00:00,59.0678828778,6.01352706637,5.13492463836,0.0,18.5082010057,25.6353820695,13.9251586218,8.14789393337,0.0,5.77726468841
 08/19  07:00:00,75.4259145857,6.42841373959,8.51070626635,0.0,19.4083231844,41.0650158608,16.5653016439,4.97846392884,0.0,11.5868377151
 08/19  08:00:00,106.598738982,7.02287733731,15.2122629296,0.0,26.3286599382,57.9988325916,29.4919266271,0.0228289176701,0.0,29.4690977094
 08/19  09:00:00,94.0698352587,6.90390501531,17.9563245545,0.0,26.3286599382,42.8504436482,47.3553727966,0.0,18.025,29.3303727966
 08/19  10:00:00,69.9403912701,6.62807213896,18.0967554729,0.0,21.7447113004,23.4437158914,41.4313831516,0.0,18.025,23.4063831516
 08/19  11:00:00,70.077818831,6.76991490955,20.554089988,0.0,19.3027497915,23.426170988,35.5518893381,0.0,18.025,17.5268893381
 08/19  12:00:00,72.6880733747,6.97246668006,22.8196272409,0.0,19.1483137236,23.7250123474,35.5145710972,0.0,18.025,17.4895710972
 08/19  13:00:00,75.2849554561,7.13656103097,25.1068747844,0.0,19.3027497915,23.7161209604,41.3416114099,0.0,18.025,23.3166114099
 08/19  14:00:00,76.797650144,7.26025877055,26.4958680115,0.0,19.3027497915,23.7161209604,35.5165658355,0.0,18.025,17.4915658355
 08/19  15:00:00,76.9580274833,7.32693204949,26.8795210144,0.0,19.3027497915,23.426170988,35.5129527948,0.0,18.025,17.4879527948
 08/19  16:00:00,81.9567313143,7.39669445924,27.3571543017,0.0,19.3027497915,27.8956505705,23.7864083388,0.0,18.025,5.76140833881
 08/19  17:00:00,89.8301311933,7.61604411177,26.388723852,0.0,18.2229234133,37.5968344597,5.76545426245,0.0,0.0,5.76545426245
 08/19  18:00:00,104.688352331,7.94264419765,26.9670536574,0.0,32.690315043,37.0816133363,5.77180954412,0.0,0.0,5.77180954412
 08/19  19:00:00,105.078723554,8.11345855383,27.0749414258,0.0,36.8143715336,33.066984531,5.78156635946,0.0,0.0,5.78156635946
 08/19  20:00:00,113.071224261,8.1338154197,24.1549991674,0.0,36.3493007332,38.7721355839,11.5824919613,0.03890768662,0.0,11.5435842746
 08/19  21:00:00,110.019194678,7.95085071081,21.519804587,0.0,36.1807251679,36.8228455648,5.78241615781,0.0,0.0,5.78241615781
 08/19  22:00:00,83.8724653748,7.42896092386,17.2150701117,0.0,31.0351095914,20.6438685092,11.6946164852,0.107521745406,0.0,11.5870947398
 08/19  23:00:00,56.7457295054,6.91539734274,13.1557930584,0.0,17.4250845679,11.7056064465,6.66179075914,0.885710545639,0.0,5.7760802135
 08/19  24:00:00,47.8689845802,6.66184233169,10.7604974444,0.0,12.8411359301,10.0650221343,7.46325420627,1.70175273779,0.0,5.76150146848
 08/20  01:00:00,46.1068023996,6.47996648842,9.06189050312,0.0,12.925468867,10.100111941,8.43768339915,2.68135397573,0.0,5.75632942343
 08/20  02:00:00,40.0108583984,6.31307887848,7.7518747602,0.0,8.34152022915,10.0650221343,2.77707280033,2.75707280033,0.0,0.02
 08/20  03:00:00,39.1826126432,6.22025741336,7.01644666054,0.0,8.34152022915,10.0650221343,8.41601453757,2.65961601071,0.0,5.75639852685
 08/20  04:00:00,40.3854165784,6.16677240986,6.66612520102,0.0,8.34152022915,11.6705166398,2.15274323099,2.13274323099,0.0,0.02
 08/20  05:00:00,44.0641371969,6.1019600712,6.25134691157,0.0,8.80141237637,15.3678112995,8.10027597485,2.33345820514,0.0,5.76681776972
 08/20  06:00:00,61.8958872438,6.27500349779,7.70145082307,0.0,18.5082010057,25.6353820695,7.74954041972,1.97226518181,0.0,5.7772752379
 08/20  07:00:00,78.5264193882,6.69591854663,11.2242832837,0.0,19.4926561212,41.1001056674,12.6143702693,1.02733265869,0.0,11.5870376106
 08/20  08:00:00,109.500292516,7.2437824049,17.8929106343,0.0,26.3286599382,57.9988325916,35.359690411,0.0,0.0,35.359690411
 08/20  09:00:00,96.5317397518,7.09511814225,20.346443375,0.0,26.2443270014,42.8153538416,41.4933667743,0.0,18.025,23.4683667743
 08/20  10:00:00,72.146173488,6.80643622627,20.124170443,0.0,21.7447113004,23.4437158914,41.4326557923,0.0,18.025,23.4076557923
 08/20  11:00:00,72.2300144253,6.94233791336,22.4741503506,0.0,19.3449162599,23.4437158914,41.3870156663,0.0,18.025,23.3620156663
 08/20  12:00:00,74.6317087531,7.12070064828,24.5553206503,0.0,19.190480192,23.7425572507,35.5181863301,0.0,18.025,17.4931863301
 08/20  13:00:00,77.9387380396,7.29996802389,27.6569567206,0.0,19.260583323,23.698576057,35.5145172263,0.0,18.025,17.4895172263
 08/20  14:00:00,78.8836383003,7.38639434984,28.515432627,0.0,19.260583323,23.698576057,35.972470001,0.0,18.025,17.947470001
 08/20  15:00:00,79.7247778397,7.46978113595,29.5631383042,0.0,19.260583323,23.4086260847,40.8839395341,0.0,18.025,22.8589395341
 08/20  16:00:00,83.3863028518,7.47720830751,28.7659181855,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/20  17:00:00,90.572769158,7.65855421337,27.1485610888,0.0,18.1807569449,37.5792895564,5.76669045661,0.0,0.0,5.76669045661
 08/20  18:00:00,105.2846659,7.98416752758,27.6412631625,0.0,32.6059821062,37.0465235296,5.77196572711,0.0,0.0,5.77196572711
 08/20  19:00:00,105.737637193,8.14786465834,27.6994431842,0.0,36.8143715336,33.066984531,11.5445629703,0.0,0.0,11.5445629703
 08/20  20:00:00,114.930976189,8.22855455904,25.8005941252,0.0,36.43363367,38.8072253906,5.78224933239,0.0,0.0,5.78224933239
 08/20  21:00:00,112.474585483,8.10709030547,23.938375209,0.0,36.0963922311,36.7877557581,5.7823667678,0.0,0.0,5.7823667678
 08/20  22:00:00,86.2786200868,7.59072765933,19.5788807299,0.0,30.9507766546,20.6087787026,14.5024146404,0.0,0.0,14.5024146404
 08/20  23:00:00,59.5564952389,7.10591357092,15.7760397627,0.0,17.4250845679,11.7056064465,8.63078282878,0.0,0.0,8.63078282878
 08/20  24:00:00,51.3809133318,6.90037520973,13.9144750075,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/21  01:00:00,46.7845625204,6.72552678039,12.3729930373,0.0,10.0992000411,10.047477231,5.75649870565,0.0,0.0,5.75649870565
 08/21  02:00:00,43.8374982921,6.60561715694,11.4053975362,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  03:00:00,43.1074364872,6.52990008098,10.7510532568,0.0,8.25718729233,10.0299323277,5.75646917097,0.0,0.0,5.75646917097
 08/21  04:00:00,43.7387196225,6.44407686503,9.86154079243,0.0,8.25718729233,11.6354268332,5.76159351138,0.0,0.0,5.76159351138
 08/21  05:00:00,51.3974859422,6.44756671853,9.93712921374,0.0,12.1011305571,15.3678112995,5.77719496883,0.0,0.0,5.77719496883
 08/21  06:00:00,82.3245592254,7.04251553024,14.508929514,0.0,19.7275818095,37.2640762949,11.5866777846,0.0,0.0,11.5866777846
 08/21  07:00:00,101.417561818,7.46752752685,18.3407620067,0.0,24.3117294858,51.2795993405,17.4335176204,0.0,0.0,17.4335176204
 08/21  08:00:00,88.5738287094,6.921845292,17.3178162282,0.0,23.6694662846,40.6342015617,23.4712060114,0.0,0.0,23.4712060114
 08/21  09:00:00,85.7777617309,6.87509296862,19.5758516546,0.0,23.6694662846,35.6302164847,41.4279071905,0.0,18.025,23.4029071905
 08/21  10:00:00,69.0140824479,6.7255172319,20.5584504839,0.0,18.7433767983,22.9618409725,41.3892475027,0.0,18.025,23.3642475027
 08/21  11:00:00,70.0484042141,6.74800019944,21.5725343384,0.0,18.7433767983,22.9618409725,35.518741687,0.0,18.025,17.493741687
 08/21  12:00:00,70.79982315,6.80139923758,22.2271057451,0.0,18.5889407304,23.1597249699,35.5169673499,0.0,18.025,17.4919673499
 08/21  13:00:00,72.3497891614,6.85430785053,23.4776622794,0.0,18.7433767983,23.2517909448,41.3370707714,0.0,18.025,23.3120707714
