Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  14:00:00,74.5345068715,6.95281289661,25.5638767754,0.0,18.7433767983,23.2517909448,35.51711665,0.0,18.025,17.49211665
 08/21  15:00:00,77.5632063712,7.13746902063,28.6978661124,0.0,18.7433767983,22.9618409725,35.5175237852,0.0,18.025,17.4925237852
 08/21  16:00:00,84.9257957975,7.34960252021,31.397009135,0.0,18.7433767983,27.431320555,23.7854689103,0.0,18.025,5.7604689103
 08/21  17:00:00,98.2934027968,7.72431351394,32.2016615614,0.0,17.6635504202,40.6971502883,5.77194954583,0.0,0.0,5.77194954583
 08/21  18:00:00,106.346600211,8.03637272617,33.4379846856,0.0,27.5259009287,37.3340067412,11.5759112767,0.0,0.0,11.5759112767
 08/21  19:00:00,109.808377277,8.25653410892,34.3542958174,0.0,33.8341110165,33.3544677425,5.78204216728,0.0,0.0,5.78204216728
 08/21  20:00:00,123.692538653,8.40174486902,32.4030857348,0.0,36.5179666069,38.8247702939,5.78211488985,0.0,0.0,5.78211488985
 08/21  21:00:00,116.590973883,8.37649750254,30.841744864,0.0,32.965339924,36.8579353714,11.5867013585,0.0,0.0,11.5867013585
 08/21  22:00:00,86.7487046862,7.79438051827,25.1287929002,0.0,25.6355707503,20.6438685092,11.5552633196,0.0,0.0,11.5552633196
 08/21  23:00:00,61.551511058,7.26919290593,20.0098145808,0.0,15.0252895274,11.7056064465,5.76689668734,0.0,0.0,5.76689668734
 08/21  24:00:00,54.6149465514,7.07438282612,18.2938178624,0.0,11.6412384099,10.0650221343,5.76146535991,0.0,0.0,5.76146535991
 08/22  01:00:00,51.5785850524,6.94364299273,16.9489028125,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/22  02:00:00,48.2117054241,6.82183179318,15.5633870158,0.0,8.25718729233,10.0299323277,5.75626135952,0.0,0.0,5.75626135952
 08/22  03:00:00,47.5182790133,6.75975792789,14.9320403782,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  04:00:00,47.7146874901,6.67661710141,13.6049686047,0.0,8.25718729233,11.6354268332,5.76108477838,0.0,0.0,5.76108477838
 08/22  05:00:00,54.929062333,6.66372488813,13.2525470544,0.0,12.1011305571,15.3678112995,5.77610884821,0.0,0.0,5.77610884821
 08/22  06:00:00,86.4789497186,7.30180203824,18.4040314594,0.0,19.7275818095,37.2640762949,11.5869844739,0.0,0.0,11.5869844739
 08/22  07:00:00,106.491708446,7.76678402305,23.1156508676,0.0,24.3117294858,51.2795993405,17.4325589425,0.0,0.0,17.4325589425
 08/22  08:00:00,94.4017615484,7.18342249856,22.8841708456,0.0,23.6694662846,40.6342015617,23.4721036472,0.0,0.0,23.4721036472
 08/22  09:00:00,90.7352089919,7.10410961286,24.3042811494,0.0,23.6694662846,35.6302164847,41.428946351,0.0,18.025,23.403946351
 08/22  10:00:00,70.4894028947,6.80282027945,21.9564679765,0.0,18.7433767983,22.9618409725,41.3891276618,0.0,18.025,23.3641276618
 08/22  11:00:00,72.705738942,6.87938277813,24.0984871863,0.0,18.7433767983,22.9618409725,35.5200707372,0.0,18.025,17.4950707372
 08/22  12:00:00,76.0952426734,7.01611597936,27.307806927,0.0,18.5889407304,23.1597249699,35.5147105787,0.0,18.025,17.4897105787
 08/22  13:00:00,79.5073463711,7.1515457207,30.3379837721,0.0,18.7433767983,23.2517909448,41.340158524,0.0,18.025,23.315158524
 08/22  14:00:00,82.1852684489,7.29724525559,32.8702032999,0.0,18.7433767983,23.2517909448,35.5154487701,0.0,18.025,17.4904487701
 08/22  15:00:00,83.736161488,7.44979582982,34.5584934674,0.0,18.7433767983,22.9618409725,35.517885733,0.0,18.025,17.492885733
 08/22  16:00:00,87.1252683155,7.50678886901,33.439298787,0.0,18.7433767983,27.431320555,23.7862900154,0.0,18.025,5.76129001544
 08/22  17:00:00,101.891718103,7.95933011083,35.5649621003,0.0,17.6635504202,40.6971502883,5.77157407868,0.0,0.0,5.77157407868
 08/22  18:00:00,109.99065797,8.28035654532,36.8380585683,0.0,27.5259009287,37.3340067412,11.5759539576,0.0,0.0,11.5759539576
 08/22  19:00:00,110.52494421,8.36761837716,34.959778816,0.0,33.8341110165,33.3544677425,5.7811626395,0.0,0.0,5.7811626395
 08/22  20:00:00,123.089835724,8.4521388896,31.7499870782,0.0,36.5179666069,38.8247702939,11.5426814919,0.0,0.0,11.5426814919
 08/22  21:00:00,114.104775365,8.33281737456,28.3992261551,0.0,32.965339924,36.8579353714,11.5858604462,0.0,0.0,11.5858604462
 08/22  22:00:00,83.8338946493,7.71046750632,22.2978970991,0.0,25.6355707503,20.6438685092,5.78767188905,0.0,0.0,5.78767188905
 08/22  23:00:00,58.3562351812,7.14557020179,16.9381607864,0.0,15.0252895274,11.7056064465,5.76590295228,0.0,0.0,5.76590295228
 08/22  24:00:00,51.2401740904,6.93441106762,15.0590146123,0.0,11.6412384099,10.0650221343,5.7616303623,0.0,0.0,5.7616303623
 08/23  01:00:00,48.5710952048,6.81301814377,14.0720387301,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,45.5472578759,6.69088438073,13.0298863992,0.0,8.25718729233,10.0299323277,5.75639518657,0.0,0.0,5.75639518657
 08/23  03:00:00,45.2989789279,6.64923126337,12.8232662002,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,46.2624262528,6.59041634742,12.2389089797,0.0,8.25718729233,11.6354268332,5.76164013681,0.0,0.0,5.76164013681
 08/23  05:00:00,53.5859712762,6.57577362463,11.9974062837,0.0,12.1011305571,15.3678112995,5.77719924092,0.0,0.0,5.77719924092
 08/23  06:00:00,85.0107812661,7.21697247278,17.02069146,0.0,19.7275818095,37.2640762949,11.5871846482,0.0,0.0,11.5871846482
 08/23  07:00:00,105.697494433,7.71340156371,22.374818939,0.0,24.3117294858,51.2795993405,17.4338545021,0.0,0.0,17.4338545021
 08/23  08:00:00,94.4121388161,7.17045876983,22.9075101682,0.0,23.6694662846,40.6342015617,23.4701059483,0.0,0.0,23.4701059483
 08/23  09:00:00,92.4006732493,7.15923457597,25.9146166358,0.0,23.6694662846,35.6302164847,41.4311638349,0.0,18.025,23.4061638349
 08/23  10:00:00,75.5804452055,7.00936978379,26.8409627658,0.0,18.7433767983,22.9618409725,41.3895378434,0.0,18.025,23.3645378434
 08/23  11:00:00,80.187908051,7.23207730033,31.2279611696,0.0,18.7433767983,22.9618409725,35.5202259447,0.0,18.025,17.4952259447
 08/23  12:00:00,84.2299011845,7.48966873037,34.9689138683,0.0,18.5889407304,23.1597249699,41.3376761584,0.0,18.025,23.3126761584
 08/23  13:00:00,87.0434797958,7.69521161481,37.3304502138,0.0,18.7433767983,23.2517909448,35.5175783092,0.0,18.025,17.4925783092
 08/23  14:00:00,88.655666288,7.83520513288,38.8026388097,0.0,18.7433767983,23.2517909448,35.5149420397,0.0,18.025,17.4899420397
 08/23  15:00:00,89.1668956904,7.91988420419,39.5191406043,0.0,18.7433767983,22.9618409725,35.514355947,0.0,18.025,17.489355947
 08/23  16:00:00,93.0013527283,7.98093966956,38.8412332039,0.0,18.7433767983,27.431320555,23.7863698378,0.0,18.025,5.76136983779
 08/23  17:00:00,105.650758764,8.33580079706,38.9475302133,0.0,17.6635504202,40.6971502883,5.77126329321,0.0,0.0,5.77126329321
 08/23  18:00:00,111.979485875,8.55721150877,38.5500302328,0.0,27.5259009287,37.3340067412,11.5757576648,0.0,0.0,11.5757576648
 08/23  19:00:00,112.05206749,8.58697572842,36.2675420726,0.0,33.8341110165,33.3544677425,5.78196627209,0.0,0.0,5.78196627209
 08/23  20:00:00,124.640038335,8.6370347043,33.1152926544,0.0,36.5179666069,38.8247702939,11.5443031631,0.0,0.0,11.5443031631
 08/23  21:00:00,115.727893107,8.50625615725,29.848902865,0.0,32.965339924,36.8579353714,11.5851439553,0.0,0.0,11.5851439553
 08/23  22:00:00,87.3854717937,7.96489922251,25.5950431143,0.0,25.6355707503,20.6438685092,5.78750896107,0.0,0.0,5.78750896107
 08/23  23:00:00,63.6831801627,7.4835974888,21.927079005,0.0,15.0252895274,11.7056064465,5.76683122772,0.0,0.0,5.76683122772
 08/23  24:00:00,55.4835589141,7.22424975277,19.0125603676,0.0,11.6412384099,10.0650221343,5.76152575292,0.0,0.0,5.76152575292
 08/24  01:00:00,51.3389967556,7.02570593454,16.627249919,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/24  02:00:00,47.7291986011,6.87193929816,15.0307743071,0.0,8.25718729233,10.0299323277,5.75626072237,0.0,0.0,5.75626072237
 08/24  03:00:00,46.2594847194,6.76140497198,13.6715946097,0.0,8.25718729233,10.0299323277,5.75601986528,0.0,0.0,5.75601986528
 08/24  04:00:00,47.1052185014,6.69361907872,12.9785011641,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/24  05:00:00,55.2269442478,6.72901526492,13.4851345048,0.0,12.1011305571,15.3678112995,5.77737226706,0.0,0.0,5.77737226706
 08/24  06:00:00,86.5137229817,7.34476428714,18.3958399219,0.0,19.7275818095,37.2640762949,11.5868275401,0.0,0.0,11.5868275401
 08/24  07:00:00,106.5292713,7.79677808158,23.1232204166,0.0,24.3117294858,51.2795993405,17.4339212123,0.0,0.0,17.4339212123
 08/24  08:00:00,94.8033904944,7.22998390353,23.239234156,0.0,23.6694662846,40.6342015617,29.3344428094,0.0,0.0,29.3344428094
 08/24  09:00:00,91.541317356,7.1651622321,25.0493274023,0.0,23.6694662846,35.6302164847,36.9239878217,0.0,18.025,18.8989878217
 08/24  10:00:00,73.4032563184,6.95051465233,24.7226328936,0.0,18.7433767983,22.9618409725,40.0464033786,0.0,18.025,22.0214033786
 08/24  11:00:00,74.2371129092,6.97390266138,25.5353394532,0.0,18.7433767983,22.9618409725,35.5189033914,0.0,18.025,17.4939033914
 08/24  12:00:00,77.9580764999,7.15416287238,29.0325967686,0.0,18.5889407304,23.1597249699,41.3411385268,0.0,18.025,23.3161385268
 08/24  13:00:00,77.3941866827,7.10714868565,28.2692166237,0.0,18.7433767983,23.2517909448,35.5162184788,0.0,18.025,17.4912184788
 08/24  14:00:00,75.1405776424,7.02224263104,26.1005118782,0.0,18.7433767983,23.2517909448,35.5130736402,0.0,18.025,17.4880736402
 08/24  15:00:00,74.1772059122,7.04035095346,25.4089869227,0.0,18.7433767983,22.9618409725,41.3392832311,0.0,18.025,23.3142832311
 08/24  16:00:00,77.1688862596,7.04658372353,23.9431197934,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,88.4118470452,7.29748761265,22.7469269674,0.0,17.6635504202,40.6971502883,5.77183378436,0.0,0.0,5.77183378436
 08/24  18:00:00,94.8653823614,7.50416697798,22.4889687444,0.0,27.5259009287,37.3340067412,11.576074967,0.0,0.0,11.576074967
 08/24  19:00:00,97.8132719583,7.66284549784,22.9528722901,0.0,33.8341110165,33.3544677425,11.5429382624,0.0,0.0,11.5429382624
 08/24  20:00:00,114.432662723,7.9034846795,23.6414685379,0.0,36.5179666069,38.8247702939,5.78140835885,0.0,0.0,5.78140835885
 08/24  21:00:00,109.088656543,7.96462640896,23.7512953319,0.0,32.965339924,36.8579353714,11.5867347568,0.0,0.0,11.5867347568
 08/24  22:00:00,81.3229302368,7.49093654488,20.0064595442,0.0,25.6355707503,20.6438685092,5.78771348976,0.0,0.0,5.78771348976
 08/24  23:00:00,57.5924601508,7.04571257063,16.2742447555,0.0,15.0252895274,11.7056064465,5.76690297923,0.0,0.0,5.76690297923
 08/24  24:00:00,50.8158856466,6.8732278015,14.6959099802,0.0,11.6412384099,10.0650221343,5.76168772648,0.0,0.0,5.76168772648
 08/25  01:00:00,48.1786643108,6.76809226463,13.7245270234,0.0,10.0992000411,10.047477231,5.75642662917,0.0,0.0,5.75642662917
 08/25  02:00:00,45.0027747131,6.64844224865,12.5278503694,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,44.1947997887,6.57758534175,11.7907265464,0.0,8.25718729233,10.0299323277,5.75618764801,0.0,0.0,5.75618764801
 08/25  04:00:00,45.4291077374,6.5385611766,11.457447797,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/25  05:00:00,53.4840381722,6.57509902594,11.8961423328,0.0,12.1011305571,15.3678112995,11.5345704353,0.0,0.0,11.5345704353
 08/25  06:00:00,84.4019606505,7.18372692246,16.4451149399,0.0,19.7275818095,37.2640762949,11.5848901835,0.0,0.0,11.5848901835
 08/25  07:00:00,103.393231207,7.60052710485,20.1834290624,0.0,24.3117294858,51.2795993405,11.6292318421,0.0,0.0,11.6292318421
 08/25  08:00:00,90.8965131207,7.04193910973,19.5203998365,0.0,23.6694662846,40.6342015617,29.3344094961,0.0,0.0,29.3344094961
 08/25  09:00:00,88.3792837597,7.00076985721,22.0516899607,0.0,23.6694662846,35.6302164847,41.4256775087,0.0,18.025,23.4006775087
 08/25  10:00:00,72.2088018987,6.88041584001,23.5982725181,0.0,18.7433767983,22.9618409725,35.5537183463,0.0,18.025,17.5287183463
 08/25  11:00:00,75.4678977029,7.05181106255,26.688215244,0.0,18.7433767983,22.9618409725,41.3437983378,0.0,18.025,23.3187983378
 08/25  12:00:00,78.2326110911,7.23518100494,29.2261123392,0.0,18.5889407304,23.1597249699,35.5185449348,0.0,18.025,17.4935449348
 08/25  13:00:00,80.6280078736,7.38413359869,31.2260507369,0.0,18.7433767983,23.2517909448,35.5149699669,0.0,18.025,17.4899699669
 08/25  14:00:00,82.2713363066,7.52132042622,32.7321946164,0.0,18.7433767983,23.2517909448,41.3371213533,0.0,18.025,23.3121213533
 08/25  15:00:00,82.9856276801,7.62492332499,33.6328355914,0.0,18.7433767983,22.9618409725,35.5171882807,0.0,18.025,17.4921882807
 08/25  16:00:00,87.3611055448,7.69840777888,33.4835106499,0.0,18.7433767983,27.431320555,23.7863661561,0.0,18.025,5.76136615614
 08/25  17:00:00,100.426918408,8.05433953151,34.0051442562,0.0,17.6635504202,40.6971502883,5.77197956842,0.0,0.0,5.77197956842
 08/25  18:00:00,107.346712175,8.29808149004,34.1763838054,0.0,27.5259009287,37.3340067412,5.79818573435,0.0,0.0,5.79818573435
 08/25  19:00:00,108.980963105,8.41582736779,33.3675801392,0.0,33.8341110165,33.3544677425,11.5436504752,0.0,0.0,11.5436504752
 08/25  20:00:00,119.830520375,8.39922881952,28.5435823374,0.0,36.5179666069,38.8247702939,5.78237740992,0.0,0.0,5.78237740992
 08/25  21:00:00,110.214090772,8.18200478758,24.659348645,0.0,32.965339924,36.8579353714,11.5861228684,0.0,0.0,11.5861228684
 08/25  22:00:00,80.7380802631,7.57243885818,19.3401032017,0.0,25.6355707503,20.6438685092,11.5553731338,0.0,0.0,11.5553731338
 08/25  23:00:00,56.0721395057,7.02932345909,14.7703118947,0.0,15.0252895274,11.7056064465,5.76671045365,0.0,0.0,5.76671045365
 08/25  24:00:00,48.1300663804,6.75553790871,12.1277835937,0.0,11.6412384099,10.0650221343,0.215370218302,0.195370218302,0.0,0.02
 08/26  01:00:00,47.4457571561,6.59315473639,10.4070753373,0.0,12.8411359301,10.0650221343,6.75699572344,1.00060866145,0.0,5.756387062
 08/26  02:00:00,40.723009741,6.38531249913,8.5112144062,0.0,8.25718729233,10.0299323277,1.81114966389,1.79114966389,0.0,0.02
 08/26  03:00:00,39.8928403517,6.29830858025,7.76804394428,0.0,8.25718729233,10.0299323277,7.50503537039,1.74857088476,0.0,5.75646448562
 08/26  04:00:00,40.7466399801,6.21759883652,7.09593869986,0.0,8.25718729233,11.6354268332,7.79993159565,2.03855241578,0.0,5.76137917987
 08/26  05:00:00,44.2855343998,6.14175099929,6.55237383584,0.0,8.71707943955,15.3327214929,2.40015746472,2.38015746472,0.0,0.02
 08/26  06:00:00,62.1034075032,6.30533324483,7.87863488777,0.0,18.5082010057,25.6353820695,13.796073835,2.26155267028,0.0,11.5345211647
 08/26  07:00:00,79.1567643464,6.7588765287,11.9110852093,0.0,19.4083231844,41.0650158608,12.1138465295,0.526941074668,0.0,11.5869054548
 08/26  08:00:00,112.424420269,7.42270816888,20.6381013435,0.0,26.3286599382,57.9988325916,29.4813815364,0.0111275679934,0.0,29.4702539684
 08/26  09:00:00,101.357870171,7.30858994146,24.8396700217,0.0,26.3286599382,42.8504436482,41.4947849629,0.0,18.025,23.4697849629
 08/26  10:00:00,76.4617035864,6.96980213396,24.2763325928,0.0,21.7447113004,23.4437158914,41.4324899431,0.0,18.025,23.4074899431
 08/26  11:00:00,76.8368994164,7.08377520121,26.9993040815,0.0,19.3027497915,23.426170988,41.386066149,0.0,18.025,23.361066149
 08/26  12:00:00,79.3969289362,7.23976859365,29.2611795784,0.0,19.1483137236,23.7250123474,35.5174239839,0.0,18.025,17.4924239839
 08/26  13:00:00,82.1476418117,7.43565514987,31.6704622582,0.0,19.3027497915,23.7161209604,41.3375988491,0.0,18.025,23.3125988491
 08/26  14:00:00,83.3981479242,7.53567365658,32.8209515192,0.0,19.3027497915,23.7161209604,35.5175632341,0.0,18.025,17.4925632341
 08/26  15:00:00,84.279797097,7.63067042303,33.8975498072,0.0,19.3027497915,23.426170988,35.5180163205,0.0,18.025,17.4930163205
 08/26  16:00:00,88.827732583,7.69888572424,33.9259574603,0.0,19.3027497915,27.8956505705,23.7864812247,0.0,18.025,5.76148122465
 08/26  17:00:00,97.2776456321,7.95056707136,33.5017110628,0.0,18.2229234133,37.5968344597,5.76679500183,0.0,0.0,5.76679500183
 08/26  18:00:00,112.198367438,8.29453259721,34.1251751323,0.0,32.690315043,37.0816133363,5.77204094486,0.0,0.0,5.77204094486
 08/26  19:00:00,111.511408923,8.41822050482,33.202859027,0.0,36.8143715336,33.066984531,5.78224707166,0.0,0.0,5.78224707166
 08/26  20:00:00,122.707852458,8.53784064417,31.5035978258,0.0,36.3493007332,38.7721355839,5.7823432208,0.0,0.0,5.7823432208
 08/26  21:00:00,117.529109105,8.40487364388,28.5756880407,0.0,36.1807251679,36.8228455648,11.5445754864,0.0,0.0,11.5445754864
 08/26  22:00:00,90.5818543299,7.85052237491,23.5028906058,0.0,31.0351095914,20.6438685092,11.5860369581,0.0,0.0,11.5860369581
 08/26  23:00:00,63.1501659175,7.3426145849,19.133008528,0.0,17.4250845679,11.7056064465,5.7772698729,0.0,0.0,5.7772698729
 08/26  24:00:00,54.7528977279,7.13471866655,17.1715307465,0.0,12.8411359301,10.0650221343,5.76171346379,0.0,0.0,5.76171346379
 08/27  01:00:00,52.5065541154,6.94860208936,14.9930078402,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,45.3594869086,6.71648451309,12.6970909219,0.0,8.34152022915,10.0650221343,5.75633114412,0.0,0.0,5.75633114412
 08/27  03:00:00,43.574924872,6.56771303349,11.0613047715,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,43.4326768778,6.42900169508,9.45114953591,0.0,8.34152022915,11.6705166398,6.02001228094,0.258340168805,0.0,5.76167211214
 08/27  05:00:00,46.2537685811,6.30789065875,8.2350422146,0.0,8.80141237637,15.3678112995,6.85346445452,1.08659451205,0.0,5.76686994247
 08/27  06:00:00,65.4752616612,6.4455759283,9.22624963151,0.0,18.5082010057,25.6353820695,7.15889069997,1.38249252277,0.0,5.7763981772
 08/27  07:00:00,79.5207793581,6.80596905665,12.1085808972,0.0,19.4926561212,41.1001056674,12.7073531841,1.12009594203,0.0,11.5872572421
 08/27  08:00:00,110.077929044,7.32128372385,18.393029856,0.0,26.3286599382,57.9988325916,29.4697538157,0.0,0.0,29.4697538157
 08/27  09:00:00,97.1625679915,7.17171613686,20.9006625201,0.0,26.2443270014,42.8153538416,47.3564960694,0.0,18.025,29.3314960694
 08/27  10:00:00,73.4604079313,6.91022479557,21.3346104408,0.0,21.7447113004,23.4437158914,41.4324999158,0.0,18.025,23.4074999158
 08/27  11:00:00,73.961692505,7.06998634644,24.0781742503,0.0,19.3449162599,23.4437158914,35.5516874866,0.0,18.025,17.5266874866
 08/27  12:00:00,76.0215247497,7.23934851424,25.82648586,0.0,19.190480192,23.7425572507,41.3419504141,0.0,18.025,23.3169504141
 08/27  13:00:00,78.519294299,7.39522750969,28.1422513937,0.0,19.260583323,23.698576057,35.5167617553,0.0,18.025,17.4917617553
 08/27  14:00:00,79.9336328399,7.50573793047,29.446078161,0.0,19.260583323,23.698576057,35.5132041353,0.0,18.025,17.4882041353
 08/27  15:00:00,79.420994544,7.52273538373,29.2063973352,0.0,19.260583323,23.4086260847,41.3401193279,0.0,18.025,23.3151193279
 08/27  16:00:00,82.8134222,7.50391057765,28.1663344146,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/27  17:00:00,91.154356334,7.71417393295,27.6745230761,0.0,18.1807569449,37.5792895564,5.76668742913,0.0,0.0,5.76668742913
 08/27  18:00:00,107.279623947,8.09408886603,29.5262950752,0.0,32.6059821062,37.0465235296,5.77199824527,0.0,0.0,5.77199824527
 08/27  19:00:00,107.643729234,8.28499285409,29.4683998348,0.0,36.8143715336,33.066984531,11.5429759959,0.0,0.0,11.5429759959
 08/27  20:00:00,116.548259984,8.26944289732,25.4929805146,0.0,36.43363367,38.8072253906,5.80169865608,0.0191705754801,0.0,5.7825280806
 08/27  21:00:00,110.30562599,8.01500700071,21.8614942106,0.0,36.0963922311,36.7877557581,5.78122811692,0.0,0.0,5.78122811692
 08/27  22:00:00,83.7581086741,7.45793578838,17.1911505843,0.0,30.9507766546,20.6087787026,12.1044257864,0.518430517148,0.0,11.5859952693
 08/27  23:00:00,56.6891515744,6.93615594404,13.0784462759,0.0,17.4250845679,11.7056064465,12.9589345537,1.42452882875,0.0,11.534405725
 08/27  24:00:00,48.183000713,6.69582045599,10.9211136168,0.0,12.925468867,10.100111941,1.86981024274,1.84981024274,0.0,0.02
 08/28  01:00:00,43.1979917197,6.47833073112,9.03361331636,0.0,10.0992000411,10.047477231,8.25711776431,2.50060005535,0.0,5.75651770895
 08/28  02:00:00,39.4897573136,6.28944878264,7.37382389101,0.0,8.25718729233,10.0299323277,4.33724194531,4.31724194531,0.0,0.02
 08/28  03:00:00,38.3211513047,6.17030320244,6.32435914599,0.0,8.25718729233,10.0299323277,11.1028917241,5.34659662239,0.0,5.75629510172
 08/28  04:00:00,39.1779641861,6.08752474075,5.65733449586,0.0,8.25718729233,11.6354268332,11.5090582237,5.74753123393,0.0,5.76152698973
 08/28  05:00:00,46.2813088934,6.04074129836,5.22776844013,0.0,12.1011305571,15.3678112995,12.9455567863,7.16821112922,0.0,5.77734565709
 08/28  06:00:00,77.5727066967,6.50309545936,8.41248468734,0.0,19.7275818095,37.2640762949,19.1746868722,7.5880676775,0.0,11.5866191947
 08/28  07:00:00,94.7258687245,6.95551130218,12.1610677726,0.0,24.3117294858,51.2795993405,20.885250478,3.45142338404,0.0,17.433827094
 08/28  08:00:00,83.984463431,6.60700163275,13.0432811416,0.0,23.6694662846,40.6342015617,23.471144606,0.0,0.0,23.471144606
 08/28  09:00:00,82.8866241604,6.67047283182,16.8893257281,0.0,23.6694662846,35.6302164847,41.4285444046,0.0,18.025,23.4035444046
 08/28  10:00:00,67.7770343917,6.60482961101,19.4420836332,0.0,18.7433767983,22.9618409725,41.3893957294,0.0,18.025,23.3643957294
 08/28  11:00:00,72.0886825811,6.8384287329,23.5223799852,0.0,18.7433767983,22.9618409725,35.520358716,0.0,18.025,17.495358716
 08/28  12:00:00,74.8191955763,7.03039214832,26.0174810668,0.0,18.5889407304,23.1597249699,35.5166832431,0.0,18.025,17.4916832431
 08/28  13:00:00,76.217255968,7.12009786341,27.0793339742,0.0,18.7433767983,23.2517909448,35.5150991715,0.0,18.025,17.4900991715
 08/28  14:00:00,77.4588725475,7.24096684944,28.2000845635,0.0,18.7433767983,23.2517909448,41.3427156154,0.0,18.025,23.3177156154
 08/28  15:00:00,78.9642286281,7.3919408136,29.8444127333,0.0,18.7433767983,22.9618409725,35.5174967055,0.0,18.025,17.4924967055
 08/28  16:00:00,82.6291768251,7.43328316657,29.0167039734,0.0,18.7433767983,27.431320555,23.7865091148,0.0,18.025,5.76150911476
 08/28  17:00:00,94.050984483,7.69929804277,27.9842510345,0.0,17.6635504202,40.6971502883,5.77204215023,0.0,0.0,5.77204215023
 08/28  18:00:00,101.243710946,7.94449116077,28.4269641176,0.0,27.5259009287,37.3340067412,11.5759289858,0.0,0.0,11.5759289858
 08/28  19:00:00,103.313204363,8.0705612103,28.0450862187,0.0,33.8341110165,33.3544677425,5.78202345031,0.0,0.0,5.78202345031
 08/28  20:00:00,116.158123593,8.11927943813,25.151127944,0.0,36.5179666069,38.8247702939,5.78215146088,0.0,0.0,5.78215146088
 08/28  21:00:00,108.333032091,7.9989232776,22.9613633293,0.0,32.965339924,36.8579353714,11.5871777767,0.0,0.0,11.5871777767
 08/28  22:00:00,79.9669074081,7.46911453683,18.672250829,0.0,25.6355707503,20.6438685092,11.555617856,0.0,0.0,11.555617856
 08/28  23:00:00,56.1515158855,6.99012094091,14.8888857561,0.0,15.0252895274,11.7056064465,5.76690839985,0.0,0.0,5.76690839985
 08/28  24:00:00,48.7630199515,6.7615660165,12.7547036998,0.0,11.6412384099,10.0650221343,5.76174638826,0.0,0.0,5.76174638826
 08/29  01:00:00,45.5751091741,6.60780042397,11.2812651967,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,42.0431124646,6.45465542763,9.76196637081,0.0,8.25718729233,10.0299323277,5.75627400292,0.0,0.0,5.75627400292
 08/29  03:00:00,40.9516563211,6.35555781508,8.76961365597,0.0,8.25718729233,10.0299323277,0.150131564121,0.130131564121,0.0,0.02
 08/29  04:00:00,42.0877077776,6.30397864569,8.35062182909,0.0,8.25718729233,11.6354268332,5.95589563648,0.19476785395,0.0,5.76112778253
 08/29  05:00:00,49.7602842793,6.31336796353,8.43411636671,0.0,12.1011305571,15.3678112995,6.18085383268,0.404799935434,0.0,5.77605389725
 08/29  06:00:00,81.9851369781,6.86410358989,12.463900771,0.0,19.7275818095,37.2640762949,12.0383776956,0.450952737917,0.0,11.5874249576
 08/29  07:00:00,99.7146847819,7.3257487147,16.7796405231,0.0,24.3117294858,51.2795993405,17.4345456967,0.0,0.0,17.4345456967
 08/29  08:00:00,89.9453286117,6.93495467022,18.6761907264,0.0,23.6694662846,40.6342015617,23.4722363452,0.0,0.0,23.4722363452
 08/29  09:00:00,89.5308670336,6.98829021591,23.215747564,0.0,23.6694662846,35.6302164847,41.4315433793,0.0,18.025,23.4065433793
 08/29  10:00:00,72.3110537609,6.83419837485,23.746733366,0.0,18.7433767983,22.9618409725,41.3903772112,0.0,18.025,23.3653772112
 08/29  11:00:00,76.3987136487,7.06860796343,27.6022313598,0.0,18.7433767983,22.9618409725,35.5214812467,0.0,18.025,17.4964812467
 08/29  12:00:00,82.1097128274,7.39246991905,32.9459183011,0.0,18.5889407304,23.1597249699,35.5148253859,0.0,18.025,17.4898253859
 08/29  13:00:00,86.7146110603,7.68085292551,37.0159361821,0.0,18.7433767983,23.2517909448,41.3423457529,0.0,18.025,23.3173457529
 08/29  14:00:00,89.0118625351,7.84273247773,39.1513040746,0.0,18.7433767983,23.2517909448,35.5172327643,0.0,18.025,17.4922327643
 08/29  15:00:00,89.4242386196,7.93092727244,39.765434114,0.0,18.7433767983,22.9618409725,35.5157092735,0.0,18.025,17.4907092735
 08/29  16:00:00,92.8786444968,7.9490576043,38.750402017,0.0,18.7433767983,27.431320555,23.7864997522,0.0,18.025,5.76149975216
 08/29  17:00:00,106.168577366,8.32263227886,39.4785110909,0.0,17.6635504202,40.6971502883,5.77166083909,0.0,0.0,5.77166083909
 08/29  18:00:00,112.488431896,8.52720687158,39.0889668963,0.0,27.5259009287,37.3340067412,11.5750506927,0.0,0.0,11.5750506927
 08/29  19:00:00,112.912545009,8.56903916605,37.1459479556,0.0,33.8341110165,33.3544677425,5.78173258662,0.0,0.0,5.78173258662
 08/29  20:00:00,126.872763388,8.67567754221,35.309365271,0.0,36.5179666069,38.8247702939,11.54387967,0.0,0.0,11.54387967
 08/29  21:00:00,119.223074474,8.60937560062,33.2409482944,0.0,32.965339924,36.8579353714,11.587266016,0.0,0.0,11.587266016
 08/29  22:00:00,89.8340109646,8.03036336004,27.9781067304,0.0,25.6355707503,20.6438685092,5.78797795289,0.0,0.0,5.78797795289
 08/29  23:00:00,63.5736591731,7.44986510104,21.8512838066,0.0,15.0252895274,11.7056064465,5.76692194808,0.0,0.0,5.76692194808
 08/29  24:00:00,53.9575309114,7.14136463656,17.5694121567,0.0,11.6412384099,10.0650221343,5.76174783649,0.0,0.0,5.76174783649
 08/30  01:00:00,50.170183383,6.96702422486,15.5171149339,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/30  02:00:00,46.0702900749,6.78940540307,13.4543943038,0.0,8.25718729233,10.0299323277,5.75637919488,0.0,0.0,5.75637919488
 08/30  03:00:00,44.4059880544,6.65247710337,11.9270223858,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  04:00:00,45.2512919049,6.5805438861,11.2376430433,0.0,8.25718729233,11.6354268332,5.76170269965,0.0,0.0,5.76170269965
 08/30  05:00:00,53.1965457817,6.60161900908,11.5821228419,0.0,12.1011305571,15.3678112995,5.7774583827,0.0,0.0,5.7774583827
 08/30  06:00:00,85.6891174507,7.17461870703,15.8573623167,0.0,19.7275818095,37.2640762949,11.5875427182,0.0,0.0,11.5875427182
 08/30  07:00:00,102.582976293,7.5708036764,19.4028756252,0.0,24.3117294858,51.2795993405,17.4343475571,0.0,0.0,17.4343475571
 08/30  08:00:00,90.3689471338,7.04406434671,18.990694485,0.0,23.6694662846,40.6342015617,29.3359150515,0.0,0.0,29.3359150515
 08/30  09:00:00,88.2398497996,7.01343079651,21.8995798045,0.0,23.6694662846,35.6302164847,35.5807100855,0.0,18.025,17.5557100855
 08/30  10:00:00,69.7430845818,6.81352231564,21.1994449927,0.0,18.7433767983,22.9618409725,41.3909343483,0.0,18.025,23.3659343483
 08/30  11:00:00,72.2716325557,6.97044778106,23.57330838,0.0,18.7433767983,22.9618409725,35.5188417427,0.0,18.025,17.4938417427
 08/30  12:00:00,74.4025276137,7.13237702164,25.4988282505,0.0,18.5889407304,23.1597249699,41.342450517,0.0,18.025,23.317450517
 08/30  13:00:00,76.2977319964,7.26435593062,27.0155488423,0.0,18.7433767983,23.2517909448,35.5173239295,0.0,18.025,17.4923239295
 08/30  14:00:00,77.7729493114,7.36707344082,28.3880475753,0.0,18.7433767983,23.2517909448,35.5138261907,0.0,18.025,17.4888261907
 08/30  15:00:00,77.4943637506,7.40377855333,28.3627117129,0.0,18.7433767983,22.9618409725,41.341055677,0.0,18.025,23.316055677
 08/30  16:00:00,81.4114563078,7.4326573131,27.7996094973,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/30  17:00:00,93.5082850957,7.71299307541,27.4278500443,0.0,17.6635504202,40.6971502883,5.77198050255,0.0,0.0,5.77198050255
 08/30  18:00:00,99.8072921915,7.90407405106,27.0309555065,0.0,27.5259009287,37.3340067412,11.5764035604,0.0,0.0,11.5764035604
 08/30  19:00:00,102.3385569,7.9668050027,25.2901842918,0.0,33.8341110165,33.3544677425,11.545119881,0.0,0.0,11.545119881
 08/30  20:00:00,113.259528268,7.97884124987,22.3929671766,0.0,36.5179666069,38.8247702939,5.81560405725,0.0329152783952,0.0,5.78268877885
 08/30  21:00:00,105.404722391,7.84731562159,20.1846539504,0.0,32.965339924,36.8579353714,11.7592287625,0.172205993227,0.0,11.5870227693
 08/30  22:00:00,76.903976236,7.29087834374,15.7875498725,0.0,25.6355707503,20.6438685092,12.758870321,1.20351792524,0.0,11.5553523957
 08/30  23:00:00,52.7982023844,6.78283264812,11.7428599936,0.0,15.0252895274,11.7056064465,2.09615490252,2.07615490252,0.0,0.02
 08/30  24:00:00,45.1355958446,6.51932389227,9.36951952173,0.0,11.6412384099,10.0650221343,8.90338466954,3.14162297968,0.0,5.76176168986
 08/31  01:00:00,41.6143677796,6.32547350277,7.60284346056,0.0,10.0992000411,10.047477231,10.9790505519,5.22251195187,0.0,5.75653860002
 08/31  02:00:00,38.3293632186,6.1755473377,6.32732925011,0.0,8.25718729233,10.0299323277,6.36515485874,6.34515485874,0.0,0.02
 08/31  03:00:00,37.4406233833,6.08087539129,5.53325480019,0.0,8.25718729233,10.0299323277,12.576322465,6.82032037105,0.0,5.75600209396
 08/31  04:00:00,38.126209603,5.98488914821,4.70821354897,0.0,8.25718729233,11.6354268332,8.15145686382,8.13145686382,0.0,0.02
 08/31  05:00:00,46.0238146474,6.00209540995,5.00891210104,0.0,12.1011305571,15.3678112995,18.0016370949,6.46705833048,0.0,11.5345787644
 08/31  06:00:00,77.3021058718,6.4643461027,8.18062196798,0.0,19.7275818095,37.2640762949,19.0076319926,7.42136202438,0.0,11.5862699682
 08/31  07:00:00,93.6957662626,6.85262381694,11.2338392414,0.0,24.3117294858,51.2795993405,16.9499970872,5.32041757207,0.0,11.6295795151
 08/31  08:00:00,82.1864048955,6.47383840073,11.3783738661,0.0,23.6694662846,40.6342015617,29.499921123,0.161686550339,0.0,29.3382345727
 08/31  09:00:00,80.2585426565,6.50368514743,14.4280236299,0.0,23.6694662846,35.6302164847,41.427774806,0.0,18.025,23.402774806
 08/31  10:00:00,62.6249537241,6.36049780839,14.5343303436,0.0,18.7433767983,22.9618409725,35.5546471633,0.0,18.025,17.5296471633
 08/31  11:00:00,65.079481793,6.53086519621,16.8207388565,0.0,18.7433767983,22.9618409725,41.3452150167,0.0,18.025,23.3202150167
 08/31  12:00:00,67.8613047981,6.72168050847,19.3682993335,0.0,18.5889407304,23.1597249699,35.5197163776,0.0,18.025,17.4947163776
 08/31  13:00:00,69.9512160025,6.86818782577,21.0651987682,0.0,18.7433767983,23.2517909448,35.5142235921,0.0,18.025,17.4892235921
 08/31  14:00:00,71.442503311,6.98022401484,22.4444544954,0.0,18.7433767983,23.2517909448,41.3416317706,0.0,18.025,23.3166317706
 08/31  15:00:00,71.7862826022,7.05546541356,23.0029393158,0.0,18.7433767983,22.9618409725,35.5167607311,0.0,18.025,17.4917607311
 08/31  16:00:00,75.7797974476,7.10235735462,22.4982454463,0.0,18.7433767983,27.431320555,23.7865380382,0.0,18.025,5.76153803822
 08/31  17:00:00,88.4568038463,7.41139616755,22.6779651987,0.0,17.6635504202,40.6971502883,5.77208894655,0.0,0.0,5.77208894655
 08/31  18:00:00,95.6304579801,7.6545660726,23.103625677,0.0,27.5259009287,37.3340067412,11.5762151301,0.0,0.0,11.5762151301
 08/31  19:00:00,98.3611646066,7.71886504976,21.5607344396,0.0,33.8341110165,33.3544677425,5.78257595501,0.0,0.0,5.78257595501
 08/31  20:00:00,110.738570038,7.77373189566,20.077114695,0.0,36.5179666069,38.8247702939,5.85091426477,0.0681966307119,0.0,5.78271763406
 08/31  21:00:00,103.600993154,7.68469923017,18.5435363565,0.0,32.965339924,36.8579353714,12.4727608764,0.884992117306,0.0,11.5877687591
 08/31  22:00:00,75.7645713265,7.17666798352,14.7623512856,0.0,25.6355707503,20.6438685092,13.0722010203,1.51634487771,0.0,11.5558561426
 08/31  23:00:00,52.5731207459,6.73815697576,11.5624498438,0.0,15.0252895274,11.7056064465,7.17889777936,1.41187162945,0.0,5.76702614991
 08/31  24:00:00,45.7406917076,6.54257316728,9.95136567028,0.0,11.6412384099,10.0650221343,1.30821186374,1.28821186374,0.0,0.02
 09/01  01:00:00,43.013292228,6.41860734833,8.90863672876,0.0,10.0992000411,10.047477231,6.92701283274,1.17043019834,0.0,5.7565826344
 09/01  02:00:00,40.1417120482,6.31099606065,8.00422287162,0.0,8.25718729233,10.0299323277,6.84991479366,1.09354344558,0.0,5.75637134808
 09/01  03:00:00,39.5072649824,6.24276176442,7.43801450762,0.0,8.25718729233,10.0299323277,0.974355039706,0.954355039706,0.0,0.02
 09/01  04:00:00,40.8122083577,6.20397695056,7.17511918764,0.0,8.25718729233,11.6354268332,6.55239448927,0.790622916828,0.0,5.76177157244
 09/01  05:00:00,48.723975795,6.2320479582,7.47912061493,0.0,12.1011305571,15.3678112995,6.47148228624,0.694136029211,0.0,5.77734625703
 09/01  06:00:00,81.2931506404,6.80846059674,11.8275445551,0.0,19.7275818095,37.2640762949,11.8710220334,0.284016101707,0.0,11.5870059317
 09/01  07:00:00,98.4152507061,7.23532785603,15.5706106183,0.0,24.3117294858,51.2795993405,17.4350834363,0.0,0.0,17.4350834363
 09/01  08:00:00,86.0630906455,6.74572072318,14.9831753365,0.0,23.6694662846,40.6342015617,23.4845002456,0.00947125615348,0.0,23.4750289895
 09/01  09:00:00,85.2930608864,6.79491331355,19.1713100721,0.0,23.6694662846,35.6302164847,41.4313932921,0.0,18.025,23.4063932921
 09/01  10:00:00,68.9064773877,6.68394283048,20.4924059716,0.0,18.7433767983,22.9618409725,41.3907569029,0.0,18.025,23.3657569029
 09/01  11:00:00,71.8232067368,6.8754942839,23.2198340939,0.0,18.7433767983,22.9618409725,35.5218956322,0.0,18.025,17.4968956322
 09/01  12:00:00,74.7293282476,7.08380309118,25.8741964051,0.0,18.5889407304,23.1597249699,35.5153031049,0.0,18.025,17.4903031049
 09/01  13:00:00,77.3989203162,7.25965886663,28.1214353232,0.0,18.7433767983,23.2517909448,41.3430833776,0.0,18.025,23.3180833776
 09/01  14:00:00,78.6561431699,7.35812021147,29.2801929391,0.0,18.7433767983,23.2517909448,35.517885338,0.0,18.025,17.492885338
 09/01  15:00:00,78.4059991284,7.39562258893,29.2824956073,0.0,18.7433767983,22.9618409725,35.5144337192,0.0,18.025,17.4894337192
 09/01  16:00:00,82.4165497335,7.43000641614,28.8073536508,0.0,18.7433767983,27.431320555,23.7865056052,0.0,18.025,5.76150560517
 09/01  17:00:00,94.3327365568,7.71696236871,28.2483332379,0.0,17.6635504202,40.6971502883,5.77182392961,0.0,0.0,5.77182392961
 09/01  18:00:00,100.471327449,7.91025653345,27.6888008325,0.0,27.5259009287,37.3340067412,11.5764052154,0.0,0.0,11.5764052154
 09/01  19:00:00,102.789532279,7.96333661607,25.7446285697,0.0,33.8341110165,33.3544677425,5.78195634047,0.0,0.0,5.78195634047
 09/01  20:00:00,115.138533755,8.07378960147,24.1770147503,0.0,36.5179666069,38.8247702939,11.5443630828,0.0,0.0,11.5443630828
 09/01  21:00:00,108.972927144,8.06636002453,23.5338032562,0.0,32.965339924,36.8579353714,11.5860103008,0.0,0.0,11.5860103008
 09/01  22:00:00,81.0175656926,7.56230142723,19.6297142266,0.0,25.6355707503,20.6438685092,5.78765973247,0.0,0.0,5.78765973247
 09/01  23:00:00,57.3467970203,7.09987454567,15.9744070755,0.0,15.0252895274,11.7056064465,5.76703379975,0.0,0.0,5.76703379975
 09/01  24:00:00,50.4346515162,6.90258821073,14.2853051637,0.0,11.6412384099,10.0650221343,5.7615787242,0.0,0.0,5.7615787242
 09/02  01:00:00,50.5646987963,6.80655920298,13.3126101899,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/02  02:00:00,44.4601550521,6.65133717908,11.9823247838,0.0,8.25718729233,10.0299323277,5.75631542019,0.0,0.0,5.75631542019
 09/02  03:00:00,43.7218473638,6.57793751002,11.3174168849,0.0,8.25718729233,10.0299323277,5.75610137643,0.0,0.0,5.75610137643
 09/02  04:00:00,44.8970702302,6.53202262249,10.931938748,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/02  05:00:00,48.957540898,6.49819982188,10.8679183747,0.0,8.71707943955,15.3327214929,5.76690666144,0.0,0.0,5.76690666144
 09/02  06:00:00,69.1854293061,6.70680722076,12.6751703329,0.0,18.5082010057,25.6353820695,5.77718442532,0.0,0.0,5.77718442532
 09/02  07:00:00,83.9880203881,7.1205921525,16.3805968849,0.0,19.4083231844,41.0650158608,11.5876976911,0.0,0.0,11.5876976911
 09/02  08:00:00,116.166539527,7.67284191703,24.1300508127,0.0,26.3286599382,57.9988325916,35.3646254544,0.0,0.0,35.3646254544
 09/02  09:00:00,103.415387817,7.48556166993,26.7201932061,0.0,26.3286599382,42.8504436482,41.4936411461,0.0,18.025,23.4686411461
 09/02  10:00:00,77.8439139908,7.14564112337,25.4826829202,0.0,21.7447113004,23.4437158914,41.4342767043,0.0,18.025,23.4092767043
 09/02  11:00:00,77.1617348193,7.22019565373,27.1877073875,0.0,19.3027497915,23.426170988,41.3881530605,0.0,18.025,23.3631530605
 09/02  12:00:00,80.0607926561,7.42596724264,29.7388376845,0.0,19.1483137236,23.7250123474,35.5204590055,0.0,18.025,17.4954590055
 09/02  13:00:00,83.0480316434,7.57502183651,32.4314736515,0.0,19.3027497915,23.7161209604,35.5169768338,0.0,18.025,17.4919768338
 09/02  14:00:00,83.6849277236,7.6088404772,33.0345549721,0.0,19.3027497915,23.7161209604,41.3400343535,0.0,18.025,23.3150343535
 09/02  15:00:00,84.0599184373,7.70890305384,33.599433135,0.0,19.3027497915,23.426170988,35.5196071929,0.0,18.025,17.4946071929
 09/02  16:00:00,87.5606049232,7.69198037111,32.6657232864,0.0,19.3027497915,27.8956505705,23.7866041061,0.0,18.025,5.76160410609
 09/02  17:00:00,95.3505681389,7.8878083806,31.63738013,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/02  18:00:00,110.548488772,8.23558418589,32.5342286993,0.0,32.690315043,37.0816133363,11.5240653512,0.0,0.0,11.5240653512
 09/02  19:00:00,110.336745469,8.30436864272,30.2580248656,0.0,36.8143715336,33.066984531,5.7822280342,0.0,0.0,5.7822280342
 09/02  20:00:00,119.698306796,8.41027975163,28.6215988904,0.0,36.3493007332,38.7721355839,5.78153660133,0.0,0.0,5.78153660133
 09/02  21:00:00,116.560989039,8.35420719635,27.6582139362,0.0,36.1807251679,36.8228455648,11.5453769956,0.0,0.0,11.5453769956
 09/02  22:00:00,89.04975105,7.78693190187,22.0343493864,0.0,31.0351095914,20.6438685092,11.5864086358,0.0,0.0,11.5864086358
 09/02  23:00:00,61.2418859843,7.25524618697,17.3120800881,0.0,17.4250845679,11.7056064465,5.77749829798,0.0,0.0,5.77749829798
 09/02  24:00:00,52.6897519209,7.03370783058,15.20938869,0.0,12.8411359301,10.0650221343,5.76170998089,0.0,0.0,5.76170998089
 09/03  01:00:00,50.9726057923,6.86704264373,13.5406107489,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/03  02:00:00,44.9877250361,6.7102750474,12.3315305075,0.0,8.34152022915,10.0650221343,5.75651103625,0.0,0.0,5.75651103625
 09/03  03:00:00,44.33576989,6.63472271156,11.7551338888,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  04:00:00,45.0608553102,6.55646527187,10.9518526414,0.0,8.34152022915,11.6705166398,5.7614078689,0.0,0.0,5.7614078689
 09/03  05:00:00,48.8619810598,6.50343729432,10.6476950657,0.0,8.80141237637,15.3678112995,5.76697401693,0.0,0.0,5.76697401693
 09/03  06:00:00,69.2010154544,6.72372283513,12.6738377685,0.0,18.5082010057,25.6353820695,5.77751063584,0.0,0.0,5.77751063584
 09/03  07:00:00,83.8987904335,7.12134567678,16.1711863191,0.0,19.4926561212,41.1001056674,11.5879976221,0.0,0.0,11.5879976221
 09/03  08:00:00,114.751835828,7.63533067774,22.7528513233,0.0,26.3286599382,57.9988325916,29.4754411848,0.0,0.0,29.4754411848
 09/03  09:00:00,100.016162739,7.37065376898,23.5552893195,0.0,26.2443270014,42.8153538416,47.3607868601,0.0,18.025,29.3357868601
 09/03  10:00:00,75.0971284218,7.06195325051,22.8195848333,0.0,21.7447113004,23.4437158914,41.4354622539,0.0,18.025,23.4104622539
 09/03  11:00:00,74.5657245955,7.17470884078,24.5774699863,0.0,19.3449162599,23.4437158914,35.5542238689,0.0,18.025,17.5292238689
 09/03  12:00:00,75.7146428861,7.25075758328,25.508184723,0.0,19.190480192,23.7425572507,41.3424245594,0.0,18.025,23.3174245594
 09/03  13:00:00,77.4327093417,7.24981130017,27.201073739,0.0,19.260583323,23.698576057,35.5172936971,0.0,18.025,17.4922936971
 09/03  14:00:00,78.6299762743,7.31453766207,28.333612054,0.0,19.260583323,23.698576057,35.517932797,0.0,18.025,17.492932797
 09/03  15:00:00,79.1168893617,7.37877946613,29.0462383872,0.0,19.260583323,23.4086260847,41.3413562233,0.0,18.025,23.3163562233
 09/03  16:00:00,83.5373045721,7.41715585165,28.9769618412,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/03  17:00:00,91.0813043199,7.59425213879,27.7213804703,0.0,18.1807569449,37.5792895564,5.76691558472,0.0,0.0,5.76691558472
 09/03  18:00:00,105.804234469,7.93429499643,28.2106846278,0.0,32.6059821062,37.0465235296,5.7721378586,0.0,0.0,5.7721378586
 09/03  19:00:00,106.951136049,8.05164705624,27.1251325049,0.0,36.8143715336,33.066984531,11.5446596063,0.0,0.0,11.5446596063
 09/03  20:00:00,118.299449495,8.25762776484,27.2559659738,0.0,36.43363367,38.8072253906,5.78196054014,0.0,0.0,5.78196054014
 09/03  21:00:00,114.739404792,8.22108942728,26.0891699013,0.0,36.0963922311,36.7877557581,5.78217223605,0.0,0.0,5.78217223605
 09/03  22:00:00,87.6104824924,7.66815175996,20.8332778258,0.0,30.9507766546,20.6087787026,11.5880004205,0.0,0.0,11.5880004205
 09/03  23:00:00,59.9363970259,7.13266477811,16.129165446,0.0,17.4250845679,11.7056064465,11.5351496885,0.0,0.0,11.5351496885
 09/03  24:00:00,51.1140095345,6.88908760964,13.6588453978,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,49.5007024917,6.7419077497,12.1938358636,0.0,12.925468867,10.100111941,5.75649310188,0.0,0.0,5.75649310188
 09/04  02:00:00,43.2464856291,6.56869038749,10.7318788324,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,42.2196997347,6.46773157994,9.80604911163,0.0,8.34152022915,10.0650221343,5.75661417787,0.0,0.0,5.75661417787
 09/04  04:00:00,43.1985598639,6.40086309693,9.24515698778,0.0,8.34152022915,11.6705166398,5.76151171486,0.0,0.0,5.76151171486
 09/04  05:00:00,46.7434737909,6.32857325521,8.70405163774,0.0,8.80141237637,15.3678112995,5.76693931837,0.0,0.0,5.76693931837
 09/04  06:00:00,66.2280095363,6.49048329293,9.93406594425,0.0,18.5082010057,25.6353820695,5.77758109821,0.0,0.0,5.77758109821
 09/04  07:00:00,81.1389056208,6.90253980681,13.6301018988,0.0,19.4926561212,41.1001056674,11.5877011076,0.0,0.0,11.5877011076
 09/04  08:00:00,113.778533353,7.52308895913,21.8917845289,0.0,26.3286599382,57.9988325916,29.475452103,0.0,0.0,29.475452103
 09/04  09:00:00,102.442171779,7.39816238269,25.9537804845,0.0,26.2443270014,42.8153538416,47.3633148321,0.0,18.025,29.3383148321
 09/04  10:00:00,79.3987400396,7.17518307462,27.0079659791,0.0,21.7447113004,23.4437158914,35.5859987557,0.0,18.025,17.5609987557
 09/04  11:00:00,81.2720716435,7.43490566319,31.0236181941,0.0,19.3449162599,23.4437158914,41.3908871794,0.0,18.025,23.3658871794
 09/04  12:00:00,84.8741279587,7.70474816813,34.2136740796,0.0,19.190480192,23.7425572507,35.5163166474,0.0,18.025,17.4913166474
 09/04  13:00:00,87.9985077706,7.9115330382,37.1051518175,0.0,19.260583323,23.698576057,41.3443906926,0.0,18.025,23.3193906926
 09/04  14:00:00,91.1967845789,8.12882310885,40.0861343367,0.0,19.260583323,23.698576057,35.5189706222,0.0,18.025,17.4939706222
 09/04  15:00:00,92.9768720349,8.25532369877,42.0296708665,0.0,19.260583323,23.4086260847,35.5169552419,0.0,18.025,17.4919552419
 09/04  16:00:00,97.8790151585,8.30765324965,42.4281755128,0.0,19.260583323,27.8781056672,23.7866210366,0.0,18.025,5.76162103661
 09/04  17:00:00,106.923947263,8.58482389253,42.5734518676,0.0,18.1807569449,37.5792895564,5.76695974079,0.0,0.0,5.76695974079
 09/04  18:00:00,121.380837951,8.90620150539,42.8153811029,0.0,32.6059821062,37.0465235296,5.77203594943,0.0,0.0,5.77203594943
 09/04  19:00:00,120.106836172,8.90493343225,39.4275460645,0.0,36.8143715336,33.066984531,5.78233836272,0.0,0.0,5.78233836272
 09/04  20:00:00,127.078771853,8.88987346238,35.4030353619,0.0,36.43363367,38.8072253906,11.5452041517,0.0,0.0,11.5452041517
 09/04  21:00:00,120.230616649,8.66305540909,31.1384143111,0.0,36.0963922311,36.7877557581,5.78291272016,0.0,0.0,5.78291272016
 09/04  22:00:00,92.7659238455,8.07483476683,25.5820309374,0.0,30.9507766546,20.6087787026,11.5869626216,0.0,0.0,11.5869626216
 09/04  23:00:00,64.8398618572,7.51671954003,20.6485742413,0.0,17.4250845679,11.7056064465,5.77757466938,0.0,0.0,5.77757466938
 09/04  24:00:00,55.1961999164,7.2260549732,17.4040636133,0.0,12.925468867,10.100111941,5.76155002456,0.0,0.0,5.76155002456
 09/05  01:00:00,49.8252178493,6.99691132739,15.1422490904,0.0,10.0992000411,10.047477231,5.7565700479,0.0,0.0,5.7565700479
 09/05  02:00:00,45.9905698353,6.81362759581,13.3504487803,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  03:00:00,44.7816298657,6.70141810527,12.2537117342,0.0,8.25718729233,10.0299323277,5.75605490545,0.0,0.0,5.75605490545
 09/05  04:00:00,45.3134587211,6.60481524161,11.2755275729,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/05  05:00:00,52.9692147945,6.60513060584,11.3512612307,0.0,12.1011305571,15.3678112995,11.5349877262,0.0,0.0,11.5349877262
 09/05  06:00:00,85.0350679306,7.14896169202,15.2289411353,0.0,19.7275818095,37.2640762949,11.5870645823,0.0,0.0,11.5870645823
 09/05  07:00:00,102.225582774,7.56334335705,19.0528996515,0.0,24.3117294858,51.2795993405,11.6307063602,0.0,0.0,11.6307063602
 09/05  08:00:00,92.3900479797,7.12567985549,20.9301513069,0.0,23.6694662846,40.6342015617,29.3404778942,0.0,0.0,29.3404778942
 09/05  09:00:00,91.8304183056,7.16256508093,25.3410023316,0.0,23.6694662846,35.6302164847,41.4309365248,0.0,18.025,23.4059365248
 09/05  10:00:00,74.8612611135,7.04180582925,26.0893156082,0.0,18.7433767983,22.9618409725,41.3918647466,0.0,18.025,23.3668647466
 09/05  11:00:00,77.7438811736,7.24742684649,28.768568208,0.0,18.7433767983,22.9618409725,35.5217520182,0.0,18.025,17.4967520182
 09/05  12:00:00,80.7149065221,7.45724977645,31.4863220014,0.0,18.5889407304,23.1597249699,35.5184532477,0.0,18.025,17.4934532477
 09/05  13:00:00,83.2697738553,7.6219536913,33.6299837016,0.0,18.7433767983,23.2517909448,35.5169178449,0.0,18.025,17.4919178449
 09/05  14:00:00,84.3505180732,7.70423981507,34.6284448445,0.0,18.7433767983,23.2517909448,41.3455220022,0.0,18.025,23.3205220022
 09/05  15:00:00,84.4081679332,7.75031689691,34.9299630276,0.0,18.7433767983,22.9618409725,35.5198689137,0.0,18.025,17.4948689137
 09/05  16:00:00,88.3694722997,7.77760359864,34.4126673392,0.0,18.7433767983,27.431320555,23.7866850355,0.0,18.025,5.76168503548
 09/05  17:00:00,99.1970413966,8.00944049631,32.8201471207,0.0,17.6635504202,40.6971502883,5.77222506828,0.0,0.0,5.77222506828
 09/05  18:00:00,104.817292748,8.17051687435,31.774484685,0.0,27.5259009287,37.3340067412,11.5767782797,0.0,0.0,11.5767782797
 09/05  19:00:00,108.587558282,8.27378207964,31.2321940727,0.0,33.8341110165,33.3544677425,5.78274291484,0.0,0.0,5.78274291484
 09/05  20:00:00,120.712258518,8.38604702664,29.4384662229,0.0,36.5179666069,38.8247702939,11.5442979391,0.0,0.0,11.5442979391
 09/05  21:00:00,112.864814619,8.31011042413,27.1819215451,0.0,32.965339924,36.8579353714,11.5864983806,0.0,0.0,11.5864983806
 09/05  22:00:00,84.1406794299,7.77130647989,22.5438039902,0.0,25.6355707503,20.6438685092,5.78825709936,0.0,0.0,5.78825709936
 09/05  23:00:00,59.5120052824,7.26405726255,17.9754224509,0.0,15.0252895274,11.7056064465,5.76717882494,0.0,0.0,5.76717882494
 09/05  24:00:00,51.5178036694,7.00990541424,15.2611330332,0.0,11.6412384099,10.0650221343,5.76184441071,0.0,0.0,5.76184441071
 09/06  01:00:00,47.9761287894,6.83245847691,13.4576176595,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/06  02:00:00,44.4233077142,6.67570517254,11.921101066,0.0,8.25718729233,10.0299323277,5.75644693283,0.0,0.0,5.75644693283
 09/06  03:00:00,42.8909384822,6.54747452376,10.5169683632,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
