Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  04:00:00,43.6803736022,6.46999204474,9.77726137468,0.0,8.25718729233,11.6354268332,5.7619199642,0.0,0.0,5.7619199642
 09/06  05:00:00,51.2077930623,6.461588982,9.7333793787,0.0,12.1011305571,15.3678112995,5.77759161742,0.0,0.0,5.77759161742
 09/06  06:00:00,83.2108357018,6.99836910617,13.5552919156,0.0,19.7275818095,37.2640762949,11.5884042868,0.0,0.0,11.5884042868
 09/06  07:00:00,100.348673285,7.41802495888,17.321298063,0.0,24.3117294858,51.2795993405,17.4342967697,0.0,0.0,17.4342967697
 09/06  08:00:00,89.2247311845,6.96394324582,17.9265661026,0.0,23.6694662846,40.6342015617,23.4760921988,0.0,0.0,23.4760921988
 09/06  09:00:00,88.635358038,7.00207884289,22.306416711,0.0,23.6694662846,35.6302164847,41.4376746428,0.0,18.025,23.4126746428
 09/06  10:00:00,71.997583447,6.88822526646,23.3792213228,0.0,18.7433767983,22.9618409725,41.3929389503,0.0,18.025,23.3679389503
 09/06  11:00:00,75.0010392444,7.09041202078,26.1827387547,0.0,18.7433767983,22.9618409725,35.5222183892,0.0,18.025,17.4972183892
 09/06  12:00:00,77.9746618036,7.30082756976,28.9024999034,0.0,18.5889407304,23.1597249699,41.3447602083,0.0,18.025,23.3197602083
 09/06  13:00:00,80.2208224198,7.46159178031,30.7413910854,0.0,18.7433767983,23.2517909448,35.5193171984,0.0,18.025,17.4943171984
 09/06  14:00:00,81.8625912828,7.58417641944,32.2605750062,0.0,18.7433767983,23.2517909448,35.5160133437,0.0,18.025,17.4910133437
 09/06  15:00:00,81.602457264,7.62922606652,32.2453457924,0.0,18.7433767983,22.9618409725,41.3443541489,0.0,18.025,23.3193541489
 09/06  16:00:00,84.5682736644,7.62026320033,30.7688068508,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/06  17:00:00,96.7572540735,7.91344586715,30.4763464186,0.0,17.6635504202,40.6971502883,5.77218857863,0.0,0.0,5.77218857863
 09/06  18:00:00,102.920395788,8.10809216449,29.9400070665,0.0,27.5259009287,37.3340067412,11.5772960164,0.0,0.0,11.5772960164
 09/06  19:00:00,103.910273388,8.09995518985,26.7287253668,0.0,33.8341110165,33.3544677425,11.5447771071,0.0,0.0,11.5447771071
 09/06  20:00:00,115.467003226,8.15034977513,24.4289090104,0.0,36.5179666069,38.8247702939,5.7826551284,0.0,0.0,5.7826551284
 09/06  21:00:00,108.29752115,8.0563591222,22.868371142,0.0,32.965339924,36.8579353714,11.5881404981,0.0,0.0,11.5881404981
 09/06  22:00:00,79.7190196599,7.50790463266,18.3855366005,0.0,25.6355707503,20.6438685092,11.5564711808,0.0,0.0,11.5564711808
 09/06  23:00:00,55.5161602153,6.99537171815,14.2482617551,0.0,15.0252895274,11.7056064465,5.76710214295,0.0,0.0,5.76710214295
 09/06  24:00:00,48.0127324041,6.75373083094,12.0122389656,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/07  01:00:00,44.9603282212,6.60272049363,10.671547105,0.0,10.0992000411,10.047477231,5.7564042401,0.0,0.0,5.7564042401
 09/07  02:00:00,41.5214342768,6.4492479767,9.24568827001,0.0,8.25718729233,10.0299323277,0.183859210003,0.163859210003,0.0,0.02
 09/07  03:00:00,40.4106742847,6.34486223941,8.23931039473,0.0,8.25718729233,10.0299323277,6.26647857833,0.509935562647,0.0,5.75654301569
 09/07  04:00:00,41.1399645362,6.25830265809,7.44853880231,0.0,8.25718729233,11.6354268332,6.77710995306,1.01523334478,0.0,5.76187660829
 09/07  05:00:00,48.7446203905,6.26123169285,7.47055953111,0.0,12.1011305571,15.3678112995,7.03567246989,1.25804564128,0.0,5.77762682861
 09/07  06:00:00,80.7815109314,6.79631804382,11.3280137611,0.0,19.7275818095,37.2640762949,12.8448273642,1.25696897437,0.0,11.5878583898
 09/07  07:00:00,97.8983642755,7.22984811153,15.0591553839,0.0,24.3117294858,51.2795993405,17.6895630231,0.254780779416,0.0,17.4347822437
 09/07  08:00:00,86.181938967,6.78259644819,15.0651158761,0.0,23.6694662846,40.6342015617,23.485746356,0.0097013393802,0.0,23.4760450166
 09/07  09:00:00,84.0608042617,6.78375498208,17.9501890367,0.0,23.6694662846,35.6302164847,41.4334455749,0.0,18.025,23.4084455749
 09/07  10:00:00,65.5440518309,6.56195499354,17.2519497856,0.0,18.7433767983,22.9618409725,41.3923078044,0.0,18.025,23.3673078044
 09/07  11:00:00,65.4895593284,6.55852957083,17.2031402193,0.0,18.7433767983,22.9618409725,35.5225379748,0.0,18.025,17.4975379748
 09/07  12:00:00,66.6730819922,6.62430260897,18.2774389425,0.0,18.5889407304,23.1597249699,35.5181077562,0.0,18.025,17.4931077562
 09/07  13:00:00,68.2975926655,6.76344211339,19.5163133287,0.0,18.7433767983,23.2517909448,41.344519492,0.0,18.025,23.319519492
 09/07  14:00:00,67.9261286149,6.70849011583,19.199797216,0.0,18.7433767983,23.2517909448,35.5192088952,0.0,18.025,17.4942088952
 09/07  15:00:00,67.2970808181,6.73301123738,18.8361771323,0.0,18.7433767983,22.9618409725,35.515955178,0.0,18.025,17.490955178
 09/07  16:00:00,71.3106764826,6.77905625567,18.3524186894,0.0,18.7433767983,27.431320555,23.7866827593,0.0,18.025,5.76168275931
 09/07  17:00:00,83.6847212193,7.07178730938,18.245475025,0.0,17.6635504202,40.6971502883,5.77210741275,0.0,0.0,5.77210741275
 09/07  18:00:00,89.6372090317,7.22694022895,17.5379657824,0.0,27.5259009287,37.3340067412,11.5774519183,0.0,0.0,11.5774519183
 09/07  19:00:00,94.4775829646,7.35494530384,18.0410458886,0.0,33.8341110165,33.3544677425,5.78241205292,0.0,0.0,5.78241205292
 09/07  20:00:00,109.236286555,7.55812217756,18.7904099932,0.0,36.5179666069,38.8247702939,11.5613602531,0.0159391370461,0.0,11.5454211161
 09/07  21:00:00,103.427522281,7.5797317058,18.474993631,0.0,32.965339924,36.8579353714,11.5869747436,0.0,0.0,11.5869747436
 09/07  22:00:00,75.9496305166,7.12367660672,15.000375303,0.0,25.6355707503,20.6438685092,5.78831812427,0.0,0.0,5.78831812427
 09/07  23:00:00,52.800837848,6.70654801419,11.8217598047,0.0,15.0252895274,11.7056064465,5.76713694602,0.0,0.0,5.76713694602
 09/07  24:00:00,45.8528255813,6.52195471995,10.084101182,0.0,11.6412384099,10.0650221343,6.02781004525,0.266113052255,0.0,5.761696993
 09/08  01:00:00,43.3158068487,6.42316243267,9.20658419334,0.0,10.0992000411,10.047477231,5.9664100951,0.209883380517,0.0,5.75652671458
 09/08  02:00:00,40.7236798516,6.34120382479,8.55597543374,0.0,8.25718729233,10.0299323277,0.0596179864457,0.0396179864457,0.0,0.02
 09/08  03:00:00,40.1681978798,6.28580694594,8.05588652171,0.0,8.25718729233,10.0299323277,5.8922543731,0.135591452466,0.0,5.75666292063
 09/08  04:00:00,41.4224512566,6.24817971481,7.74115060954,0.0,8.25718729233,11.6354268332,0.218702009731,0.198702009731,0.0,0.02
 09/08  05:00:00,49.4572853326,6.28685415784,8.15759492135,0.0,12.1011305571,15.3678112995,11.704027734,0.168818276907,0.0,11.5352094571
 09/08  06:00:00,81.619299057,6.84359704855,12.1185145107,0.0,19.7275818095,37.2640762949,12.1297291731,0.542866428167,0.0,11.5868627449
 09/08  07:00:00,97.7495676927,7.20557890528,14.9346232994,0.0,24.3117294858,51.2795993405,12.1166055603,0.485127571369,0.0,11.631477989
 09/08  08:00:00,84.3495545919,6.6575386244,13.357780553,0.0,23.6694662846,40.6342015617,29.342903268,0.0,0.0,29.342903268
 09/08  09:00:00,80.5480183987,6.56985501299,14.651297046,0.0,23.6694662846,35.6302164847,41.4298476458,0.0,18.025,23.4048476458
 09/08  10:00:00,60.8076429813,6.28030472665,12.7971901353,0.0,18.7433767983,22.9618409725,35.5567517898,0.0,18.025,17.5317517898
 09/08  11:00:00,61.068754623,6.292477573,13.0483841221,0.0,18.7433767983,22.9618409725,41.3480274005,0.0,18.025,23.3230274005
 09/08  12:00:00,63.3136483193,6.39645223789,15.1458556726,0.0,18.5889407304,23.1597249699,35.5231778824,0.0,18.025,17.4981778824
 09/08  13:00:00,66.2228794271,6.61490439875,17.5901307811,0.0,18.7433767983,23.2517909448,35.5182603179,0.0,18.025,17.4932603179
 09/08  14:00:00,68.8653408666,6.77622098933,20.0712801831,0.0,18.7433767983,23.2517909448,41.3456738189,0.0,18.025,23.3206738189
 09/08  15:00:00,68.7330148551,6.82521307848,20.1799077202,0.0,18.7433767983,22.9618409725,35.5201270443,0.0,18.025,17.4951270443
 09/08  16:00:00,72.3492743121,6.8542083821,19.3158565701,0.0,18.7433767983,27.431320555,23.7867117753,0.0,18.025,5.76171177528
 09/08  17:00:00,84.0390134451,7.12758901662,18.5439594099,0.0,17.6635504202,40.6971502883,5.77236917036,0.0,0.0,5.77236917036
 09/08  18:00:00,90.9857565336,7.35926970691,18.7541764343,0.0,27.5259009287,37.3340067412,11.5777235476,0.0,0.0,11.5777235476
 09/08  19:00:00,96.164019481,7.42050555946,17.7779186371,0.0,33.8341110165,33.3544677425,5.85317706301,0.0703679423319,0.0,5.78280912068
 09/08  20:00:00,107.424423802,7.50680809608,17.0298563999,0.0,36.5179666069,38.8247702939,10.9312564221,1.30705084593,0.0,9.6242055762
 09/08  21:00:00,100.917346539,7.44824310435,16.0962993756,0.0,32.965339924,36.8579353714,15.9387202202,2.4247991422,0.0,13.513921078
 09/08  22:00:00,72.7397005289,6.90498631602,12.0091297036,0.0,25.6355707503,20.6438685092,10.5264991699,4.73806867349,0.0,5.78843049638
 09/08  23:00:00,49.0897000232,6.43203912689,8.38512674565,0.0,15.0252895274,11.7056064465,12.5306035445,6.76332107167,0.0,5.76728247283
 09/08  24:00:00,42.1720955092,6.23452792248,6.69079546488,0.0,11.6412384099,10.0650221343,13.1525561064,7.39061225392,0.0,5.76194385246
 09/09  01:00:00,41.8908974052,6.09592522872,5.34943325642,0.0,12.8411359301,10.0650221343,9.73723043036,9.71723043036,0.0,0.02
 09/09  02:00:00,35.8445712374,5.93063562928,4.08742875054,0.0,8.25718729233,10.0299323277,17.0130949138,11.2565507624,0.0,5.75654415135
 09/09  03:00:00,35.0868900907,5.84086665495,3.41952226491,0.0,8.25718729233,10.0299323277,12.1230473799,12.1030473799,0.0,0.02
 09/09  04:00:00,36.2775789252,5.7936729233,3.05077870488,0.0,8.25718729233,11.6354268332,18.7747700339,13.0128284808,0.0,5.76194155305
 09/09  05:00:00,40.2310915644,5.76612997892,2.87351920857,0.0,8.71707943955,15.3327214929,18.8490191888,13.0819797901,0.0,5.76703939873
 09/09  06:00:00,59.2334449324,5.85586530205,3.57410232528,0.0,18.5082010057,25.6353820695,18.4077580189,12.6309906159,0.0,5.77676740301
 09/09  07:00:00,72.767396546,6.1716595937,6.10886013002,0.0,19.4083231844,41.0650158608,20.4334351148,8.84446929517,0.0,11.5889658197
 09/09  08:00:00,103.566251834,6.77313868382,12.4294047196,0.0,26.3286599382,57.9988325916,32.3681651591,0.690912231298,0.0,31.6772529278
 09/09  09:00:00,90.5346316522,6.64332440232,14.6816301936,0.0,26.3286599382,42.8504436482,45.1793870555,0.0,18.025,27.1543870555
 09/09  10:00:00,66.1779452025,6.42334054469,14.5389878557,0.0,21.7447113004,23.4437158914,41.4381894574,0.0,18.025,23.4131894574
 09/09  11:00:00,67.391796941,6.64627775509,17.9916652625,0.0,19.3027497915,23.426170988,41.3927287478,0.0,18.025,23.3677287478
 09/09  12:00:00,70.479088515,6.87635737002,20.7067289387,0.0,19.1483137236,23.7250123474,35.5224978505,0.0,18.025,17.4974978505
 09/09  13:00:00,73.7405684205,7.075382395,23.623635082,0.0,19.3027497915,23.7161209604,35.5192664109,0.0,18.025,17.4942664109
 09/09  14:00:00,75.9882737574,7.23355876948,25.7131690319,0.0,19.3027497915,23.7161209604,41.343489516,0.0,18.025,23.318489516
 09/09  15:00:00,76.5709968627,7.30887681862,26.5105223971,0.0,19.3027497915,23.426170988,35.5225482995,0.0,18.025,17.4975482995
 09/09  16:00:00,80.3564301426,7.31138962525,25.8421239332,0.0,19.3027497915,27.8956505705,23.7868607003,0.0,18.025,5.76186070026
 09/09  17:00:00,87.8264069636,7.48844552734,24.5125623124,0.0,18.2229234133,37.5968344597,5.76653561125,0.0,0.0,5.76653561125
 09/09  18:00:00,101.155472826,7.74441629089,23.6323583276,0.0,32.690315043,37.0816133363,5.77226584291,0.0,0.0,5.77226584291
 09/09  19:00:00,102.024646618,7.74138539952,20.6248817339,0.0,36.8143715336,33.066984531,5.82137943434,0.0382912888035,0.0,5.78308814554
 09/09  20:00:00,110.643778188,7.8276526357,20.1496653821,0.0,36.3493007332,38.7721355839,5.81400394705,0.0315730116272,0.0,5.78243093543
 09/09  21:00:00,107.863082522,7.7797087812,19.5347755928,0.0,36.1807251679,36.8228455648,11.5460438869,0.0,0.0,11.5460438869
 09/09  22:00:00,81.7036855107,7.25037319481,15.2247971093,0.0,31.0351095914,20.6438685092,12.244731268,0.655840670665,0.0,11.5888905973
 09/09  23:00:00,54.5318218795,6.72743834084,11.1297978595,0.0,17.4250845679,11.7056064465,7.7052373028,1.92738489908,0.0,5.77785240373
 09/09  24:00:00,46.1643259561,6.51098969669,9.20666371686,0.0,12.8411359301,10.0650221343,8.4087917884,2.6468973381,0.0,5.7618944503
 09/10  01:00:00,44.9466318237,6.37480073129,8.00686730747,0.0,12.925468867,10.100111941,3.2342815932,3.2142815932,0.0,0.02
 09/10  02:00:00,38.6638054762,6.19471067231,6.5231636064,0.0,8.34152022915,10.0650221343,10.2716361237,4.51512903845,0.0,5.75650708524
 09/10  03:00:00,37.8669284814,6.10692548497,5.81407631565,0.0,8.34152022915,10.0650221343,4.54520792688,4.52520792688,0.0,0.02
 09/10  04:00:00,39.4505058602,6.084978274,5.81297582834,0.0,8.34152022915,11.6705166398,8.23969015974,2.47768984081,0.0,5.76200031893
 09/10  05:00:00,43.1060250924,6.02045650538,5.37470029597,0.0,8.80141237637,15.3678112995,8.71913515459,2.95178497641,0.0,5.76735017818
 09/10  06:00:00,64.2951650584,6.16064988087,6.44703337428,0.0,18.5082010057,25.6353820695,9.41111566487,3.63401529752,0.0,5.77710036736
 09/10  07:00:00,76.4747515678,6.52849257797,9.33995093179,0.0,19.4926561212,41.1001056674,14.7560820478,3.16706967894,0.0,11.5890123688
 09/10  08:00:00,106.69851437,7.06607162319,15.2687246284,0.0,26.3286599382,57.9988325916,35.3741102715,0.0,0.0,35.3741102715
 09/10  09:00:00,92.7936257528,6.8751905073,16.8281767005,0.0,26.2443270014,42.8153538416,41.4983791366,0.0,18.025,23.4733791366
 09/10  10:00:00,66.9317644897,6.52053393607,15.1956059655,0.0,21.7447113004,23.4437158914,41.4390889777,0.0,18.025,23.4140889777
 09/10  11:00:00,66.70685372,6.63274803021,17.2605365277,0.0,19.3449162599,23.4437158914,41.3933451475,0.0,18.025,23.3683451475
 09/10  12:00:00,70.3439450484,6.88752281304,20.5007052991,0.0,19.190480192,23.7425572507,35.522095293,0.0,18.025,17.497095293
 09/10  13:00:00,74.2265415913,7.10754046162,24.1371595843,0.0,19.260583323,23.698576057,35.5168393013,0.0,18.025,17.4918393013
 09/10  14:00:00,76.2383807696,7.2503828737,26.006161605,0.0,19.260583323,23.698576057,41.3457237926,0.0,18.025,23.3207237926
 09/10  15:00:00,77.4645826843,7.3542346992,27.4184578075,0.0,19.260583323,23.4086260847,35.5202694279,0.0,18.025,17.4952694279
 09/10  16:00:00,82.0836950543,7.38948463149,27.5510035906,0.0,19.260583323,27.8781056672,23.7868659268,0.0,18.025,5.76186592684
 09/10  17:00:00,91.1946551653,7.64768715842,27.7812771693,0.0,18.1807569449,37.5792895564,5.76723206811,0.0,0.0,5.76723206811
 09/10  18:00:00,107.513903203,8.06892517433,29.7856996644,0.0,32.6059821062,37.0465235296,5.77237519876,0.0,0.0,5.77237519876
 09/10  19:00:00,108.031246257,8.09574733812,26.2771154864,0.0,36.8143715336,33.066984531,5.78282185449,0.0,0.0,5.78282185449
 09/10  20:00:00,115.250026183,8.15476235486,24.3093724513,0.0,36.43363367,38.8072253906,5.78299246955,0.0,0.0,5.78299246955
 09/10  21:00:00,109.755875704,7.94372007825,21.3829771106,0.0,36.0963922311,36.7877557581,11.5855107333,0.0391774811295,0.0,11.5463332521
 09/10  22:00:00,83.3165642647,7.40140494641,16.8060600439,0.0,30.9507766546,20.6087787026,11.5885226035,0.0,0.0,11.5885226035
 09/10  23:00:00,57.1882464799,6.95047359159,13.5631824332,0.0,17.4250845679,11.7056064465,5.77791151613,0.0,0.0,5.77791151613
 09/10  24:00:00,49.0509160075,6.74395454422,11.7408633778,0.0,12.925468867,10.100111941,5.76169963032,0.0,0.0,5.76169963032
 09/11  01:00:00,44.4245134317,6.56476763864,10.1736820126,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/11  02:00:00,40.8798640286,6.40028459218,8.65307058733,0.0,8.25718729233,10.0299323277,6.22222734722,0.465477553847,0.0,5.75674979338
 09/11  03:00:00,39.4793721621,6.26825787576,7.38460591696,0.0,8.25718729233,10.0299323277,7.30723827256,1.55096968047,0.0,5.75626859208
 09/11  04:00:00,40.2615072478,6.18604639552,6.64233118671,0.0,8.25718729233,11.6354268332,2.12203397776,2.10203397776,0.0,0.02
 09/11  05:00:00,47.4746219698,6.15649203119,6.3052803855,0.0,12.1011305571,15.3678112995,9.39385430659,3.61594804542,0.0,5.77790626117
 09/11  06:00:00,80.9143715616,6.65037424756,9.72278424347,0.0,19.7275818095,37.2640762949,21.5492580144,4.17549058564,0.0,17.3737674287
 09/11  07:00:00,95.258782394,7.02103811614,12.6283475726,0.0,24.3117294858,51.2795993405,14.360250104,2.72817158395,0.0,11.6320785201
 09/11  08:00:00,82.7056699193,6.55615983412,11.8152532722,0.0,23.6694662846,40.6342015617,29.3638402325,0.0181095079949,0.0,29.3457307245
 09/11  09:00:00,80.2250724943,6.55307178644,14.3451178884,0.0,23.6694662846,35.6302164847,41.4332840459,0.0,18.025,23.4082840459
 09/11  10:00:00,62.0452971797,6.40995023341,13.9051880402,0.0,18.7433767983,22.9618409725,35.5580610777,0.0,18.025,17.5330610777
 09/11  11:00:00,63.2833469465,6.53723886273,15.0182075168,0.0,18.7433767983,22.9618409725,41.3509717858,0.0,18.025,23.3259717858
 09/11  12:00:00,65.0270050894,6.6664247069,16.5892325266,0.0,18.5889407304,23.1597249699,35.5237116723,0.0,18.025,17.4987116723
 09/11  13:00:00,66.1290003972,6.77297875658,17.3381695775,0.0,18.7433767983,23.2517909448,35.51750324,0.0,18.025,17.49250324
 09/11  14:00:00,66.6963197965,6.83026106041,17.8482115951,0.0,18.7433767983,23.2517909448,41.3472410718,0.0,18.025,23.3222410718
 09/11  15:00:00,65.7080217075,6.82526623468,17.1548535732,0.0,18.7433767983,22.9618409725,35.5214703367,0.0,18.025,17.4964703367
 09/11  16:00:00,69.221155477,6.81369364154,16.2282450454,0.0,18.7433767983,27.431320555,23.7868072558,0.0,18.025,5.76180725582
 09/11  17:00:00,80.6098577003,7.01440919822,15.2279719717,0.0,17.6635504202,40.6971502883,5.77248179435,0.0,0.0,5.77248179435
 09/11  18:00:00,86.7563308689,7.13975736781,14.7442410891,0.0,27.5259009287,37.3340067412,11.5771211219,0.0,0.0,11.5771211219
 09/11  19:00:00,92.5748245703,7.18892548214,14.4202870291,0.0,33.8341110165,33.3544677425,6.91889848077,1.13568368411,0.0,5.78321479666
 09/11  20:00:00,104.763454954,7.29932118051,14.5763591992,0.0,36.5179666069,38.8247702939,15.1050061711,3.56042528063,0.0,11.5445808904
 09/11  21:00:00,98.0853640653,7.21767561041,13.4948610449,0.0,32.965339924,36.8579353714,19.1785797547,7.59048181286,0.0,11.5880979419
 09/11  22:00:00,70.2441640816,6.69786937547,9.72069250976,0.0,25.6355707503,20.6438685092,16.7574492265,10.9688277018,0.0,5.78862152479
 09/11  23:00:00,47.0111918684,6.25609371196,6.48255406069,0.0,15.0252895274,11.7056064465,18.7714468903,13.0041062838,0.0,5.76734060654
 09/11  24:00:00,40.2291602879,6.05669964691,4.92567999033,0.0,11.6412384099,10.0650221343,19.4786388842,13.7165645374,0.0,5.76207434688
 09/12  01:00:00,37.4256173029,5.90942738274,3.83012515436,0.0,10.0992000411,10.047477231,15.3090668147,15.2890668147,0.0,0.02
 09/12  02:00:00,34.7214947015,5.81094028329,3.08404202962,0.0,8.25718729233,10.0299323277,22.3294397448,16.5727550673,0.0,5.75668467743
 09/12  03:00:00,34.2423049696,5.76002208125,2.6557741378,0.0,8.25718729233,10.0299323277,18.418834917,18.398834917,0.0,0.02
 09/12  04:00:00,35.6096362474,5.73051978354,2.44598228599,0.0,8.25718729233,11.6354268332,24.3044240062,18.542332174,0.0,5.76209183216
 09/12  05:00:00,43.2374777762,5.73623009499,2.48839451924,0.0,12.1011305571,15.3678112995,23.5568808886,17.7789250208,0.0,5.77795586773
 09/12  06:00:00,75.150951238,6.03885792708,4.57087142703,0.0,19.7275818095,37.2640762949,28.4390389786,16.849355708,0.0,11.5896832706
 09/12  07:00:00,89.3484602686,6.40752670748,7.33152373629,0.0,24.3117294858,51.2795993405,29.8430701485,12.4038318972,0.0,17.4392382513
 09/12  08:00:00,76.9639311784,6.02311944939,6.60654720212,0.0,23.6694662846,40.6342015617,33.6046482839,4.25872411227,0.0,29.3459241717
 09/12  09:00:00,74.8203722291,6.06018646048,9.43329592051,0.0,23.6694662846,35.6302164847,42.2397046888,0.807080417141,18.025,23.4076242717
 09/12  10:00:00,56.6848760124,5.91945212353,9.03526212005,0.0,18.7433767983,22.9618409725,35.7998699451,0.241998673876,18.025,17.5328712712
 09/12  11:00:00,56.7520513979,5.92426550678,9.09988271296,0.0,18.7433767983,22.9618409725,41.3516323731,0.0,18.025,23.3266323731
 09/12  12:00:00,56.8456566454,5.9511169556,9.12318935884,0.0,18.5889407304,23.1597249699,36.1950620767,0.671448671583,18.025,17.4986134051
 09/12  13:00:00,57.5686778129,5.99928705923,9.55153514767,0.0,18.7433767983,23.2517909448,35.5250337509,0.00546091260796,18.025,17.4945728383
 09/12  14:00:00,57.9880859079,6.03819683548,9.9320392845,0.0,18.7433767983,23.2517909448,41.3467950694,0.0,18.025,23.3217950694
 09/12  15:00:00,58.1648747173,6.08519800974,10.3517727759,0.0,18.7433767983,22.9618409725,35.5239267988,0.0,18.025,17.4989267988
 09/12  16:00:00,62.4244087086,6.14620563463,10.0989822016,0.0,18.7433767983,27.431320555,23.7868904682,0.0,18.025,5.76189046817
 09/12  17:00:00,74.8882898684,6.43750927773,10.083298696,0.0,17.6635504202,40.6971502883,5.77252528988,0.0,0.0,5.77252528988
 09/12  18:00:00,82.7264835519,6.64799438868,11.2061486426,0.0,27.5259009287,37.3340067412,11.6069735637,0.028499890542,0.0,11.5784736732
 09/12  19:00:00,89.1273574533,6.74975891157,11.4119805688,0.0,33.8341110165,33.3544677425,7.509402262,1.72628401861,0.0,5.7831182434
 09/12  20:00:00,101.661809762,6.90244883924,11.8715804428,0.0,36.5179666069,38.8247702939,17.0146975344,5.46951598766,0.0,11.5451815467
 09/12  21:00:00,95.7378107007,6.90163594347,11.4633385066,0.0,32.965339924,36.8579353714,19.4798314922,7.89180100388,0.0,11.5880304883
 09/12  22:00:00,69.1023907322,6.49925409312,8.7775278161,0.0,25.6355707503,20.6438685092,12.9524930105,7.16392029731,0.0,5.78857271315
 09/12  23:00:00,45.9601898177,6.07927174948,5.60837035415,0.0,15.0252895274,11.7056064465,15.4712007489,9.704594914,0.0,5.76660583492
 09/12  24:00:00,38.660247067,5.85223245626,3.56123122957,0.0,11.6412384099,10.0650221343,20.4677328679,14.7060163165,0.0,5.76171655139
 09/13  01:00:00,36.2296978061,5.76339608954,2.78023489323,0.0,10.0992000411,10.047477231,16.9195798731,16.8995798731,0.0,0.02
 09/13  02:00:00,33.9150034471,5.71539535974,2.37309318252,0.0,8.25718729233,10.0299323277,23.0156751303,17.2590719971,0.0,5.7566031332
 09/13  03:00:00,33.4995259463,5.67016816561,2.00284721463,0.0,8.25718729233,10.0299323277,19.5664605534,19.5464605534,0.0,0.02
 09/13  04:00:00,34.8898210623,5.6445648403,1.81211865843,0.0,8.25718729233,11.6354268332,25.7916301108,20.0294828284,0.0,5.76214728248
 09/13  05:00:00,42.5759373852,5.65681356684,1.90626566317,0.0,12.1011305571,15.3678112995,24.4955553023,18.7176259874,0.0,5.77792931487
 09/13  06:00:00,74.3880003784,5.94907603285,3.89769346576,0.0,19.7275818095,37.2640762949,29.5283185487,17.9385630427,0.0,11.589755506
 09/13  07:00:00,88.0243467512,6.24485318335,6.1700715595,0.0,24.3117294858,51.2795993405,30.5996561098,13.1601303207,0.0,17.4395257892
 09/13  08:00:00,76.1127351621,5.93033405794,5.84812841363,0.0,23.6694662846,40.6342015617,34.0504464503,4.7036430119,0.0,29.3468034384
 09/13  09:00:00,73.6019295457,5.93469591084,8.3403379631,0.0,23.6694662846,35.6302164847,42.9379852058,1.50484535343,18.025,23.4081398523
 09/13  10:00:00,55.7087067924,5.85136577318,8.12717487389,0.0,18.7433767983,22.9618409725,36.7166819896,1.15870466455,18.025,17.5329773251
 09/13  11:00:00,56.7786012287,5.97325763491,9.07743755223,0.0,18.7433767983,22.9618409725,41.481340366,0.129006291154,18.025,23.3273340748
 09/13  12:00:00,58.4999063709,6.13296438666,10.5955887182,0.0,18.5889407304,23.1597249699,35.5238577966,0.0,18.025,17.4988577966
 09/13  13:00:00,60.1408824971,6.29502038258,11.8280038865,0.0,18.7433767983,23.2517909448,35.5198025101,0.0,18.025,17.4948025101
 09/13  14:00:00,61.2771388542,6.40345441827,12.8558317843,0.0,18.7433767983,23.2517909448,41.347731557,0.0,18.025,23.322731557
 09/13  15:00:00,61.5008511097,6.46047603168,13.3124679284,0.0,18.7433767983,22.9618409725,35.5246945788,0.0,18.025,17.4996945788
 09/13  16:00:00,65.5146933026,6.49660517144,12.8388648514,0.0,18.7433767983,27.431320555,23.7869312353,0.0,18.025,5.76193123525
 09/13  17:00:00,77.6658384939,6.75354815305,12.5448044635,0.0,17.6635504202,40.6971502883,5.77213464848,0.0,0.0,5.77213464848
 09/13  18:00:00,84.9691570393,6.94506134397,13.1517468591,0.0,27.5259009287,37.3340067412,11.5782356459,0.0,0.0,11.5782356459
 09/13  19:00:00,91.0209952152,7.01450642114,13.0408657851,0.0,33.8341110165,33.3544677425,6.92237347071,1.13901721684,0.0,5.78335625387
 09/13  20:00:00,103.024690113,7.11010635787,13.0267971901,0.0,36.5179666069,38.8247702939,16.4063004763,4.86139472263,0.0,11.5449057537
 09/13  21:00:00,96.6687090404,7.05751161491,12.2383517631,0.0,32.965339924,36.8579353714,19.6846385522,8.0959982565,0.0,11.5886402957
 09/13  22:00:00,69.4547578053,6.59291474258,9.03622757183,0.0,25.6355707503,20.6438685092,15.18425626,9.39539720793,0.0,5.78885905202
 09/13  23:00:00,46.2335617226,6.15531701186,5.80569328219,0.0,15.0252895274,11.7056064465,17.7375013911,11.9710532968,0.0,5.76644809426
 09/13  24:00:00,39.1038348353,5.92282631381,3.93422195619,0.0,11.6412384099,10.0650221343,21.7724716603,16.0103904697,0.0,5.7620811906
 09/14  01:00:00,36.396054653,5.79378739891,2.91619765204,0.0,10.0992000411,10.047477231,18.5087896821,18.4887896821,0.0,0.02
 09/14  02:00:00,33.9341030441,5.72698261525,2.38060372999,0.0,8.25718729233,10.0299323277,25.4353312696,19.6784753874,0.0,5.75685588228
 09/14  03:00:00,33.5452778886,5.68145749432,2.03730649499,0.0,8.25718729233,10.0299323277,21.3687706233,21.3487706233,0.0,0.02
 09/14  04:00:00,34.8897665988,5.64895179139,1.80767506967,0.0,8.25718729233,11.6354268332,28.0510054432,22.2888267439,0.0,5.76217869926
 09/14  05:00:00,42.5114230618,5.6533866023,1.84517205389,0.0,12.1011305571,15.3678112995,27.3996850666,21.6214479625,0.0,5.7782371041
 09/14  06:00:00,74.2233513462,5.93972650486,3.74238445608,0.0,19.7275818095,37.2640762949,32.4658630507,20.875713087,0.0,11.5901499638
 09/14  07:00:00,87.3339771194,6.18162649004,5.54291708778,0.0,24.3117294858,51.2795993405,35.504681122,18.0656150811,0.0,17.4390660409
 09/14  08:00:00,75.5746073624,5.9090302083,5.33129622199,0.0,23.6694662846,40.6342015617,36.8460099733,7.49660097362,0.0,29.3494089997
 09/14  09:00:00,73.422799381,5.93249422576,8.16340476601,0.0,23.6694662846,35.6302164847,43.3099891068,1.87462063798,18.025,23.4103684688
 09/14  10:00:00,55.6269593261,5.85792487591,8.03886233557,0.0,18.7433767983,22.9618409725,36.7080846125,1.14950152415,18.025,17.5335830884
 09/14  11:00:00,56.7744006642,5.98676278469,9.05972882438,0.0,18.7433767983,22.9618409725,41.4498032354,0.0986991887443,18.025,23.3261040466
 09/14  12:00:00,58.5232938819,6.1469877221,10.6049492766,0.0,18.5889407304,23.1597249699,35.5255049802,0.0,18.025,17.5005049802
 09/14  13:00:00,60.059008116,6.30786088659,11.7332873073,0.0,18.7433767983,23.2517909448,35.5214647697,0.0,18.025,17.4964647697
 09/14  14:00:00,62.1452371762,6.4587960341,13.6685852793,0.0,18.7433767983,23.2517909448,41.350079845,0.0,18.025,23.325079845
 09/14  15:00:00,62.754446408,6.54488463364,14.4816505104,0.0,18.7433767983,22.9618409725,35.5197355443,0.0,18.025,17.4947355443
 09/14  16:00:00,66.7422686697,6.57852407172,13.9845208678,0.0,18.7433767983,27.431320555,23.7868748918,0.0,18.025,5.76187489181
 09/14  17:00:00,78.8662800919,6.83374973754,13.6650417363,0.0,17.6635504202,40.6971502883,5.77270529899,0.0,0.0,5.77270529899
 09/14  18:00:00,85.6866253198,7.0213804506,13.7928885638,0.0,27.5259009287,37.3340067412,11.5786725875,0.0,0.0,11.5786725875
 09/14  19:00:00,91.5194006418,7.08163578851,13.4721353919,0.0,33.8341110165,33.3544677425,6.79646355148,1.01334190338,0.0,5.7831216481
 09/14  20:00:00,103.256855022,7.15401243097,13.2150481548,0.0,36.5179666069,38.8247702939,16.9517370444,5.40479081128,0.0,11.5469462331
 09/14  21:00:00,96.6676014132,7.07886913179,12.2158766797,0.0,32.965339924,36.8579353714,20.8611307565,9.2711913225,0.0,11.589939434
 09/14  22:00:00,68.959872491,6.56809438138,8.56615713638,0.0,25.6355707503,20.6438685092,18.5185032659,12.7300069673,0.0,5.78849629857
 09/14  23:00:00,45.8108864789,6.12951857756,5.40881330323,0.0,15.0252895274,11.7056064465,20.8690082394,15.1014514826,0.0,5.76755675679
 09/14  24:00:00,38.9487877057,5.9117300282,3.79026836894,0.0,11.6412384099,10.0650221343,23.5655495097,17.8034690642,0.0,5.76208044558
 09/15  01:00:00,36.2222026275,5.78023159303,2.75589685465,0.0,10.0992000411,10.047477231,20.5871856537,20.5671856537,0.0,0.02
 09/15  02:00:00,33.7431733887,5.70880698956,2.20784962982,0.0,8.25718729233,10.0299323277,28.3158674258,22.5590599743,0.0,5.75680745152
 09/15  03:00:00,33.393770749,5.66520854253,1.90204362651,0.0,8.25718729233,10.0299323277,29.2832039942,23.5265276253,0.0,5.75667636888
 09/15  04:00:00,34.7074512875,5.62863291771,1.64567693156,0.0,8.25718729233,11.6354268332,25.1453285525,25.1253285525,0.0,0.02
 09/15  05:00:00,42.3399574203,5.63445561423,1.69263045064,0.0,12.1011305571,15.3678112995,35.6181833221,24.0828199217,0.0,11.5353634004
 09/15  06:00:00,73.994874271,5.915980699,3.53764476303,0.0,19.7275818095,37.2640762949,34.2914253669,22.7029942806,0.0,11.5884310864
 09/15  07:00:00,86.9855028981,6.14322633476,5.23283006178,0.0,24.3117294858,51.2795993405,31.3213005657,19.6874834324,0.0,11.6338171333
 09/15  08:00:00,75.5011051811,5.90111822902,5.2656963617,0.0,23.6694662846,40.6342015617,36.561967638,7.21168529868,0.0,29.3502823393
 09/15  09:00:00,73.8819896228,5.95172732543,8.60335639579,0.0,23.6694662846,35.6302164847,41.9739743561,0.531874029339,18.025,23.4171003267
 09/15  10:00:00,56.3389633555,5.89108146438,8.71770476004,0.0,18.7433767983,22.9618409725,41.3976471717,0.0,18.025,23.3726471717
 09/15  11:00:00,57.6639571439,6.03603709604,9.90000806448,0.0,18.7433767983,22.9618409725,35.5245951739,0.0,18.025,17.4995951739
 09/15  12:00:00,59.8701539393,6.20026024902,11.8985322998,0.0,18.5889407304,23.1597249699,35.5236212484,0.0,18.025,17.4986212484
 09/15  13:00:00,61.590158391,6.36386295275,13.2084362739,0.0,18.7433767983,23.2517909448,41.3470776448,0.0,18.025,23.3220776448
 09/15  14:00:00,63.4379490794,6.4954240589,14.9246630042,0.0,18.7433767983,23.2517909448,35.5221717044,0.0,18.025,17.4971717044
 09/15  15:00:00,63.8511268014,6.57269137747,15.5505211695,0.0,18.7433767983,22.9618409725,35.5186988663,0.0,18.025,17.4936988663
 09/15  16:00:00,68.6229823609,6.63952942665,15.8042290668,0.0,18.7433767983,27.431320555,23.7869663168,0.0,18.025,5.7619663168
 09/15  17:00:00,81.0200883627,6.91829431376,15.7343014667,0.0,17.6635504202,40.6971502883,5.77259495937,0.0,0.0,5.77259495937
 09/15  18:00:00,86.5979756738,7.06283199297,14.6627792011,0.0,27.5259009287,37.3340067412,11.5787869459,0.0,0.0,11.5787869459
 09/15  19:00:00,92.3149125156,7.13017477721,14.2190981721,0.0,33.8341110165,33.3544677425,6.02026416277,0.236987792703,0.0,5.78327637006
 09/15  20:00:00,104.551274861,7.25353153066,14.4099445702,0.0,36.5179666069,38.8247702939,14.0493690666,2.50375597142,0.0,11.5456130952
 09/15  21:00:00,98.5298486176,7.22954934114,13.9274361796,0.0,32.965339924,36.8579353714,15.5357225384,3.94611335963,0.0,11.5896091788
 09/15  22:00:00,71.7675095228,6.80147792607,11.1403993441,0.0,25.6355707503,20.6438685092,14.656987689,3.09954800091,0.0,11.5574396881
 09/15  23:00:00,48.7742212003,6.38198877915,8.11967500831,0.0,15.0252895274,11.7056064465,3.6761336702,3.6561336702,0.0,0.02
 09/15  24:00:00,41.7237485129,6.17470631731,6.30225143884,0.0,11.6412384099,10.0650221343,11.5454081656,5.78323749555,0.0,5.76217067009
 09/16  01:00:00,41.7869387129,6.07321028941,5.26816747942,0.0,12.8411359301,10.0650221343,13.3881946275,7.63137859888,0.0,5.75681602863
 09/16  02:00:00,35.9405325958,5.93515381251,4.1788623253,0.0,8.25718729233,10.0299323277,8.53038607884,8.51038607884,0.0,0.02
 09/16  03:00:00,35.0419234019,5.83358120274,3.38181952852,0.0,8.25718729233,10.0299323277,16.4684986698,10.7121267086,0.0,5.75637196118
 09/16  04:00:00,36.1189443035,5.77457654212,2.91122113172,0.0,8.25718729233,11.6354268332,17.9818121278,12.220268346,0.0,5.76154378181
 09/16  05:00:00,40.1143356293,5.75040422501,2.77246517522,0.0,8.71707943955,15.3327214929,11.8027792614,11.7827792614,0.0,0.02
 09/16  06:00:00,61.0784599942,5.84851811506,3.54242230955,0.0,18.5082010057,25.6353820695,22.6783104792,11.1424037948,0.0,11.5359066844
 09/16  07:00:00,72.8294572379,6.17810351617,6.16441499296,0.0,19.4083231844,41.0650158608,20.1346429413,8.54419499905,0.0,11.5904479422
 09/16  08:00:00,102.794477911,6.71171392351,11.7189759014,0.0,26.3286599382,57.9988325916,30.8992965966,1.41038456081,0.0,29.4889120358
 09/16  09:00:00,88.9688799832,6.54055187618,13.2185930756,0.0,26.3286599382,42.8504436482,47.3729208888,0.0,18.025,29.3479208888
 09/16  10:00:00,63.5058483679,6.29010074551,12.0000899701,0.0,21.7447113004,23.4437158914,41.4432351063,0.0,18.025,23.4182351063
 09/16  11:00:00,62.470409929,6.41872058912,13.2978051497,0.0,19.3027497915,23.426170988,35.5597874154,0.0,18.025,17.5347874154
 09/16  12:00:00,62.9418361457,6.40441815059,13.6413954895,0.0,19.1483137236,23.7250123474,41.3479079032,0.0,18.025,23.3229079032
 09/16  13:00:00,63.9556205748,6.49591118738,14.418140995,0.0,19.3027497915,23.7161209604,35.5221986776,0.0,18.025,17.4971986776
 09/16  14:00:00,64.2404890448,6.51184413769,14.687074621,0.0,19.3027497915,23.7161209604,35.5192825376,0.0,18.025,17.4942825376
 09/16  15:00:00,65.0851450916,6.59885314852,15.734677029,0.0,19.3027497915,23.426170988,41.3495450365,0.0,18.025,23.3245450365
 09/16  16:00:00,68.840019641,6.60842251507,15.0286613701,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,76.3133912397,6.76432790829,13.7236374278,0.0,18.2229234133,37.5968344597,5.76739006934,0.0,0.0,5.76739006934
 09/16  18:00:00,90.9192911017,7.01577548717,14.1247850181,0.0,32.690315043,37.0816133363,5.77170311177,0.0,0.0,5.77170311177
 09/16  19:00:00,96.5893156061,7.11148172113,13.9354081385,0.0,36.8143715336,33.066984531,11.8599541185,0.312612442197,0.0,11.5473416763
 09/16  20:00:00,104.457679867,7.26633557462,14.5248430658,0.0,36.3493007332,38.7721355839,7.48004462042,1.69779542903,0.0,5.78224919139
 09/16  21:00:00,101.876190819,7.23455799862,14.0929926317,0.0,36.1807251679,36.8228455648,14.3602987189,2.81293707375,0.0,11.5473616451
 09/16  22:00:00,76.9861413225,6.79416186509,10.9634013331,0.0,31.0351095914,20.6438685092,16.3385805045,4.74917025961,0.0,11.5894102449
 09/16  23:00:00,50.8344162096,6.35939804475,7.80039535459,0.0,17.4250845679,11.7056064465,12.3882758474,6.60990839643,0.0,5.778367451
 09/16  24:00:00,42.7962080858,6.1762360678,6.1732792243,0.0,12.8411359301,10.0650221343,13.9770015333,8.21471828422,0.0,5.76228324907
 09/17  01:00:00,41.6239489564,6.051116431,5.0078524218,0.0,12.925468867,10.100111941,9.62156368969,9.60156368969,0.0,0.02
 09/17  02:00:00,35.6762778863,5.89513697089,3.83519299551,0.0,8.34152022915,10.0650221343,16.9586743019,11.2019638834,0.0,5.75671041846
 09/17  03:00:00,34.8536869282,5.80259979494,3.10514489168,0.0,8.34152022915,10.0650221343,13.1692340353,13.1492340353,0.0,0.02
 09/17  04:00:00,36.1984370521,5.77211539257,2.87374725368,0.0,8.34152022915,11.6705166398,18.8372358089,13.0749846374,0.0,5.76225117148
 09/17  05:00:00,40.2585761371,5.75357353807,2.7941071339,0.0,8.80141237637,15.3678112995,17.7983033522,12.0308138807,0.0,5.76748947155
 09/17  06:00:00,61.043690397,5.8458548906,3.51031559991,0.0,18.5082010057,25.6353820695,17.5391399952,11.7617116705,0.0,5.77742832467
 09/17  07:00:00,72.5100536306,6.13843545431,5.76524487518,0.0,19.4926561212,41.1001056674,21.6841456455,10.093567195,0.0,11.5905784506
 09/17  08:00:00,102.011357237,6.64920898496,10.9983446158,0.0,26.3286599382,57.9988325916,39.3054652587,3.92056062236,0.0,35.3849046364
 09/17  09:00:00,87.8949544543,6.46508345723,12.3395532166,0.0,26.2443270014,42.8153538416,42.3867486564,0.880758066044,18.025,23.4809905904
 09/17  10:00:00,61.3511931874,6.08773442319,10.0477923979,0.0,21.7447113004,23.4437158914,42.0387721652,0.59451282687,18.025,23.4192593383
 09/17  11:00:00,59.3327098663,6.10399203082,10.415115803,0.0,19.3449162599,23.4437158914,41.3998775185,0.0,18.025,23.3748775185
 09/17  12:00:00,60.2334374251,6.16619994414,11.1114984813,0.0,19.190480192,23.7425572507,35.5231778365,0.0,18.025,17.4981778365
 09/17  13:00:00,60.7511965433,6.20932238666,11.5600160073,0.0,19.260583323,23.698576057,41.3481782594,0.0,18.025,23.3231782594
 09/17  14:00:00,60.7479913211,6.22103028909,11.5451017851,0.0,19.260583323,23.698576057,35.5259726143,0.0,18.025,17.5009726143
 09/17  15:00:00,61.2645716506,6.27681209393,12.2958464907,0.0,19.260583323,23.4086260847,35.5211983877,0.0,18.025,17.4961983877
 09/17  16:00:00,64.8810538749,6.27643973636,11.4613925039,0.0,19.260583323,27.8781056672,23.7870479996,0.0,18.025,5.76204799958
 09/17  17:00:00,72.5608584553,6.44099248699,10.3541507458,0.0,18.1807569449,37.5792895564,5.76735446121,0.0,0.0,5.76735446121
 09/17  18:00:00,88.3613146776,6.75225196938,11.9497541131,0.0,32.6059821062,37.0465235296,5.79229026758,0.0196496763855,0.0,5.77264059119
 09/17  19:00:00,95.3077080578,6.92734730944,12.8379321509,0.0,36.8143715336,33.066984531,6.63162759994,0.848358923104,0.0,5.78326867684
 09/17  20:00:00,103.98344344,7.13862114797,14.0588866403,0.0,36.43363367,38.8072253906,13.2660338452,1.72069977705,0.0,11.5453340682
 09/17  21:00:00,101.283559469,7.1289010622,13.7254407541,0.0,36.0963922311,36.7877557581,8.45850077288,2.6752024674,0.0,5.78329830548
 09/17  22:00:00,76.6025876542,6.71691245713,10.7765090762,0.0,30.9507766546,20.6087787026,15.0363292317,3.44615496366,0.0,11.5901742681
 09/17  23:00:00,50.7452481224,6.30758160548,7.76303332629,0.0,17.4250845679,11.7056064465,16.0250569792,4.48873300562,0.0,11.5363239736
 09/17  24:00:00,43.1983770073,6.16639010445,6.46587211725,0.0,12.925468867,10.100111941,5.29449675498,5.27449675498,0.0,0.02
 09/18  01:00:00,39.2263514253,6.05404161201,5.4862246793,0.0,10.0992000411,10.047477231,11.156508927,5.39977322879,0.0,5.75673569826
 09/18  02:00:00,36.3701881251,5.95317590146,4.59048909807,0.0,8.25718729233,10.0299323277,6.50797676927,6.48797676927,0.0,0.02
 09/18  03:00:00,35.9388091173,5.90565179751,4.20663143628,0.0,8.25718729233,10.0299323277,11.9873190426,6.23035497087,0.0,5.75696407176
 09/18  04:00:00,37.1534711059,5.86331462047,3.85700008518,0.0,8.25718729233,11.6354268332,12.3826033151,6.62052010878,0.0,5.7620832063
 09/18  05:00:00,44.6936470139,5.86149772154,3.8192630954,0.0,12.1011305571,15.3678112995,13.1495078663,7.37114788273,0.0,5.77835998354
 09/18  06:00:00,78.390418164,6.3745837735,7.47455524255,0.0,19.7275818095,37.2640762949,18.5613077149,6.97036855086,0.0,11.590939164
 09/18  07:00:00,92.6739272712,6.74864817633,10.3157871567,0.0,24.3117294858,51.2795993405,23.1526893399,5.71080632983,0.0,17.4418830101
 09/18  08:00:00,79.4877274772,6.26700147861,8.88641006647,0.0,23.6694662846,40.6342015617,24.7369142392,1.2504930635,0.0,23.4864211757
 09/18  09:00:00,76.3940512208,6.23510030542,10.832022403,0.0,23.6694662846,35.6302164847,41.7816546896,0.337359842047,18.025,23.4192948475
 09/18  10:00:00,57.6266865714,6.0229621661,9.87353398968,0.0,18.7433767983,22.9618409725,41.8339562154,0.433482929734,18.025,23.3754732856
 09/18  11:00:00,58.5127691358,6.11041606675,10.6744311022,0.0,18.7433767983,22.9618409725,35.5278659019,0.0,18.025,17.5028659019
 09/18  12:00:00,59.0001251247,6.1114716914,11.1172858902,0.0,18.5889407304,23.1597249699,41.351930295,0.0,18.025,23.326930295
 09/18  13:00:00,59.2912199023,6.15543867508,11.1179067922,0.0,18.7433767983,23.2517909448,35.5237083209,0.0,18.025,17.4987083209
 09/18  14:00:00,59.3137178647,6.17080466717,11.1250424125,0.0,18.7433767983,23.2517909448,41.3470593478,0.0,18.025,23.3220593478
 09/18  15:00:00,59.5558575243,6.24320008289,11.5847374189,0.0,18.7433767983,22.9618409725,35.5258654235,0.0,18.025,17.5008654235
 09/18  16:00:00,63.4903288395,6.26240811115,11.0486784794,0.0,18.7433767983,27.431320555,23.7871712437,0.0,18.025,5.7621712437
 09/18  17:00:00,76.3711015137,6.56717723118,11.4364106592,0.0,17.6635504202,40.6971502883,5.77290619521,0.0,0.0,5.77290619521
 09/18  18:00:00,84.1550515369,6.77779732851,12.5048586703,0.0,27.5259009287,37.3340067412,11.5874159191,0.00769350545774,0.0,11.5797224137
 09/18  19:00:00,92.8313273357,6.91285969834,13.0688094454,0.0,33.8341110165,33.3544677425,6.06373502324,0.280485177614,0.0,5.78324984563
 09/18  20:00:00,104.124139292,7.13505307434,14.1012684242,0.0,36.5179666069,38.8247702939,6.836458233,1.05298442383,0.0,5.78347380916
 09/18  21:00:00,98.9835003366,7.20048503438,14.4101184271,0.0,32.965339924,36.8579353714,18.5727316242,1.19846772191,0.0,17.3742639023
 09/18  22:00:00,72.0023676744,6.7665021522,11.4102125099,0.0,25.6355707503,20.6438685092,7.10384206203,1.31446335943,0.0,5.7893787026
 09/18  23:00:00,49.079204788,6.3649799769,8.44165279964,0.0,15.0252895274,11.7056064465,7.17551963014,1.40780992671,0.0,5.76770970344
 09/18  24:00:00,42.3833764036,6.1980908643,6.93848270088,0.0,11.6412384099,10.0650221343,7.72857021627,1.96617860972,0.0,5.76239160655
 09/19  01:00:00,39.753386609,6.09407635057,5.97322817636,0.0,10.0992000411,10.047477231,2.67185052551,2.65185052551,0.0,0.02
 09/19  02:00:00,36.8470172901,5.98925109842,5.03123624836,0.0,8.25718729233,10.0299323277,9.64520444335,3.88838104469,0.0,5.75682339865
 09/19  03:00:00,35.9557799928,5.90571360348,4.22354029518,0.0,8.25718729233,10.0299323277,5.63753175812,5.61753175812,0.0,0.02
 09/19  04:00:00,36.9896306667,5.84717904826,3.70929411254,0.0,8.25718729233,11.6354268332,12.5219756611,6.75960813784,0.0,5.76236752328
 09/19  05:00:00,44.6688445871,5.85529552577,3.80065495031,0.0,12.1011305571,15.3678112995,12.5105593897,6.73204058363,0.0,5.77851880611
 09/19  06:00:00,78.3193678048,6.36294963114,7.41512590128,0.0,19.7275818095,37.2640762949,18.0034471895,6.41202527404,0.0,11.5914219154
 09/19  07:00:00,92.7864265493,6.7498448648,10.4270797379,0.0,24.3117294858,51.2795993405,22.1527958487,4.71031128435,0.0,17.4424845644
 09/19  08:00:00,79.948507074,6.28603105118,9.32814845334,0.0,23.6694662846,40.6342015617,29.6939602669,0.339937956262,0.0,29.3540223107
 09/19  09:00:00,77.3651734817,6.29254530198,11.7456961812,0.0,23.6694662846,35.6302164847,41.4390734059,0.0,18.025,23.4140734059
 09/19  10:00:00,58.2010496787,6.04586806811,10.4249829643,0.0,18.7433767983,22.9618409725,41.3992947936,0.0,18.025,23.3742947936
 09/19  11:00:00,58.1403995982,6.04046828194,10.3720059688,0.0,18.7433767983,22.9618409725,35.5258337645,0.0,18.025,17.5008337645
 09/19  12:00:00,58.2837815303,6.05128944163,10.4611175297,0.0,18.5889407304,23.1597249699,35.6393034666,0.113829580853,18.025,17.5004738857
 09/19  13:00:00,58.5101196912,6.06742580129,10.4248217989,0.0,18.7433767983,23.2517909448,41.3505993238,0.0,18.025,23.3255993238
 09/19  14:00:00,58.520174145,6.07322459864,10.4290738129,0.0,18.7433767983,23.2517909448,35.523999089,0.0,18.025,17.498999089
 09/19  15:00:00,58.4118770018,6.09661207645,10.5873378642,0.0,18.7433767983,22.9618409725,35.5227348466,0.0,18.025,17.4977348466
 09/19  16:00:00,62.2311626443,6.12570074142,9.92622444528,0.0,18.7433767983,27.431320555,24.0126242749,0.22554346839,18.025,5.76208080647
 09/19  17:00:00,74.0291803868,6.37070449349,9.29096163425,0.0,17.6635504202,40.6971502883,6.67604659959,0.903261184868,0.0,5.77278541472
 09/19  18:00:00,81.4917124887,6.55409311547,10.0652164155,0.0,27.5259009287,37.3340067412,13.6534349225,2.07360194601,0.0,11.5798329765
 09/19  19:00:00,90.7745798434,6.71981035194,11.2051011783,0.0,33.8341110165,33.3544677425,13.7920907877,2.2455024918,0.0,11.5465882959
 09/19  20:00:00,102.615466759,6.97073901152,12.7569043056,0.0,36.5179666069,38.8247702939,8.79485551253,3.01188849164,0.0,5.78296702089
 09/19  21:00:00,97.4739194114,7.036141215,13.064870387,0.0,32.965339924,36.8579353714,15.0026591557,3.41157231857,0.0,11.5910868371
 09/19  22:00:00,70.6146604237,6.6161422707,10.1728527522,0.0,25.6355707503,20.6438685092,15.0799591533,3.52160649729,0.0,11.558352656
 09/19  23:00:00,48.1115795628,6.25636000114,7.58264430189,0.0,15.0252895274,11.7056064465,8.8258237238,3.05854172104,0.0,5.76728200276
 09/19  24:00:00,41.8688434899,6.13209208055,6.48994947919,0.0,11.6412384099,10.0650221343,2.97134452259,2.95134452259,0.0,0.02
 09/20  01:00:00,39.4687272418,6.05128049236,5.7313559388,0.0,10.0992000411,10.047477231,8.96507376719,3.20801651998,0.0,5.75705724721
 09/20  02:00:00,37.1317287481,5.99704868644,5.30815161561,0.0,8.25718729233,10.0299323277,2.51941010579,2.49941010579,0.0,0.02
 09/20  03:00:00,36.1586016921,5.91238166964,4.41968844697,0.0,8.25718729233,10.0299323277,10.6337662363,4.87678521735,0.0,5.75698101891
 09/20  04:00:00,36.8644055651,5.83411557198,3.59712626502,0.0,8.25718729233,11.6354268332,13.3415569443,7.57941438919,0.0,5.76214255509
 09/20  05:00:00,44.6149024968,5.85092123815,3.75108214072,0.0,12.1011305571,15.3678112995,13.3264128365,7.54790068478,0.0,5.77851215171
 09/20  06:00:00,78.4722541116,6.37957436267,7.5513785578,0.0,19.7275818095,37.2640762949,18.3400592293,6.74850983658,0.0,11.5915493928
 09/20  07:00:00,92.6637322196,6.74374258116,10.3104681756,0.0,24.3117294858,51.2795993405,23.1243099587,5.68106409711,0.0,17.4432458616
 09/20  08:00:00,79.0061723163,6.21591394347,8.45592248002,0.0,23.6694662846,40.6342015617,25.2679523118,1.77893978167,0.0,23.4890125301
 09/20  09:00:00,75.193323003,6.11839027452,9.74798861297,0.0,23.6694662846,35.6302164847,43.4649198693,2.01959643322,18.025,23.4203234361
 09/20  10:00:00,55.6236225031,5.86057569547,8.0328467739,0.0,18.7433767983,22.9618409725,44.6073628087,3.20560986049,18.025,23.3767529482
 09/20  11:00:00,55.5614182523,5.84891273804,7.98457651283,0.0,18.7433767983,22.9618409725,44.1514823711,2.79746283064,18.025,23.3290195405
 09/20  12:00:00,55.9646841117,5.88079785267,8.31251162593,0.0,18.5889407304,23.1597249699,38.3289105863,2.8027437356,18.025,17.5011668507
 09/20  13:00:00,56.7275377738,5.92402548867,8.78563031296,0.0,18.7433767983,23.2517909448,35.5568302231,0.0307338379764,18.025,17.5010963851
 09/20  14:00:00,56.7651866583,5.93000653033,8.81730409642,0.0,18.7433767983,23.2517909448,41.3502464029,0.0,18.025,23.3252464029
 09/20  15:00:00,56.2969297199,5.92802037744,8.6409801547,0.0,18.7433767983,22.9618409725,37.1553710049,1.6310288103,18.025,17.4993421946
 09/20  16:00:00,60.3375635956,5.96860476322,8.18971097875,0.0,18.7433767983,27.431320555,25.3235842504,1.53662122483,18.025,5.76196302561
 09/20  17:00:00,72.7922980198,6.25547508914,8.16930052447,0.0,17.6635504202,40.6971502883,7.07932758166,1.30626668054,0.0,5.77306090113
 09/20  18:00:00,80.3445968134,6.43881814763,9.03336364742,0.0,27.5259009287,37.3340067412,14.280854573,2.70020029555,0.0,11.5806542775
 09/20  19:00:00,89.528665408,6.5951553531,10.0838379354,0.0,33.8341110165,33.3544677425,9.49237355815,3.70832333794,0.0,5.78405022021
 09/20  20:00:00,101.425989176,6.85230209365,11.6858533333,0.0,36.5179666069,38.8247702939,16.5278082846,4.98135310227,0.0,11.5464551824
 09/20  21:00:00,96.3128501023,6.92088714526,12.0190447096,0.0,32.965339924,36.8579353714,16.8518904878,5.26077757518,0.0,11.5911129126
 09/20  22:00:00,69.4174971086,6.49941746792,9.09241066336,0.0,25.6355707503,20.6438685092,11.3285959068,5.53900395134,0.0,5.78959195544
 09/20  23:00:00,46.7658972901,6.1304683103,6.36284806171,0.0,15.0252895274,11.7056064465,11.7089040303,5.94109772807,0.0,5.76780630227
 09/20  24:00:00,40.4441515242,6.00054631182,5.19679502584,0.0,11.6412384099,10.0650221343,12.0514757949,6.28916089625,0.0,5.76231489866
 09/21  01:00:00,37.8653025692,5.90417457478,4.27503758284,0.0,10.0992000411,10.047477231,7.49438209122,7.47438209122,0.0,0.02
 09/21  02:00:00,35.2337018421,5.82695587898,3.58021316085,0.0,8.25718729233,10.0299323277,13.9592364519,8.20220358202,0.0,5.75703286984
