Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  03:00:00,34.7857931299,5.7862951922,3.17296289002,0.0,8.25718729233,10.0299323277,14.1159008718,8.35894431045,0.0,5.75695656138
 09/21  04:00:00,36.1886021887,5.76346058219,2.99197863678,0.0,8.25718729233,11.6354268332,8.5148937057,8.4948937057,0.0,0.02
 09/21  05:00:00,44.0520208031,5.78639222911,3.25271907608,0.0,12.1011305571,15.3678112995,19.4364780416,7.89927499423,0.0,11.5372030473
 09/21  06:00:00,78.0203854828,6.31715854519,7.16191497199,0.0,19.7275818095,37.2640762949,18.6674191158,7.07737629869,0.0,11.5900428171
 09/21  07:00:00,92.5051393052,6.70993225994,10.1856725894,0.0,24.3117294858,51.2795993405,17.5713278162,5.93577727633,0.0,11.6355505399
 09/21  08:00:00,78.9818106458,6.18505430587,8.46240923337,0.0,23.6694662846,40.6342015617,30.810980884,1.45386214071,0.0,29.3571187433
 09/21  09:00:00,75.5699362447,6.12034716777,10.1226431493,0.0,23.6694662846,35.6302164847,42.4435523613,0.999908586161,18.025,23.4186437751
 09/21  10:00:00,56.2940180286,5.87833025655,8.68547713721,0.0,18.7433767983,22.9618409725,43.1552986147,1.75240836564,18.025,23.3778902491
 09/21  11:00:00,56.4764152915,5.88983582485,8.85864773412,0.0,18.7433767983,22.9618409725,36.6197692295,1.08990406809,18.025,17.5048651614
 09/21  12:00:00,56.8037482355,5.92557185009,9.10679576829,0.0,18.5889407304,23.1597249699,42.4352553962,1.08506741724,18.025,23.325187979
 09/21  13:00:00,57.3023540008,5.95275659238,9.33171666556,0.0,18.7433767983,23.2517909448,35.5333915722,0.00573212501815,18.025,17.5026594472
 09/21  14:00:00,57.6997044298,5.98826306153,9.69355568315,0.0,18.7433767983,23.2517909448,35.5210508146,0.0,18.025,17.4960508146
 09/21  15:00:00,58.2017017889,6.06137936241,10.4123936461,0.0,18.7433767983,22.9618409725,41.3524529789,0.0,18.025,23.3274529789
 09/21  16:00:00,63.0985109715,6.17502600952,10.7442340186,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/21  17:00:00,75.7652028024,6.47334519667,10.9243256301,0.0,17.6635504202,40.6971502883,11.5262690793,0.0,0.0,11.5262690793
 09/21  18:00:00,83.6333747168,6.6938321017,12.0671173113,0.0,27.5259009287,37.3340067412,5.80857162349,0.00869000537332,0.0,5.79988161812
 09/21  19:00:00,91.8346380707,6.80453990632,12.1804151329,0.0,33.8341110165,33.3544677425,12.2010435993,0.653293812143,0.0,11.5477497872
 09/21  20:00:00,102.747816107,6.99586295296,12.8641152459,0.0,36.5179666069,38.8247702939,8.08770730948,2.30468381899,0.0,5.7830234905
 09/21  21:00:00,96.8595494916,6.99758048356,12.4890376877,0.0,32.965339924,36.8579353714,16.2855342645,4.69340412798,0.0,11.5921301365
 09/21  22:00:00,69.2987124594,6.51647236921,8.95655937567,0.0,25.6355707503,20.6438685092,18.4994279386,6.94035623066,0.0,11.559071708
 09/21  23:00:00,46.3252967938,6.11351081279,5.93920002804,0.0,15.0252895274,11.7056064465,14.1113916162,8.34347672691,0.0,5.76791488932
 09/21  24:00:00,39.8377484086,5.96086879738,4.63006674087,0.0,11.6412384099,10.0650221343,14.5335830524,8.77125308897,0.0,5.7623299634
 09/22  01:00:00,36.9726026048,5.83213517362,3.45437657725,0.0,10.0992000411,10.047477231,10.9318358657,10.9118358657,0.0,0.02
 09/22  02:00:00,34.296469697,5.74752919764,2.72240133101,0.0,8.25718729233,10.0299323277,19.0988469656,13.3417750052,0.0,5.75707196037
 09/22  03:00:00,33.9515733761,5.71347847561,2.41156155718,0.0,8.25718729233,10.0299323277,14.285254699,14.265254699,0.0,0.02
 09/22  04:00:00,35.3659100748,5.69143125061,2.24130823624,0.0,8.25718729233,11.6354268332,20.3064961401,14.5439762752,0.0,5.76251986489
 09/22  05:00:00,43.0747903777,5.7049324124,2.35694481332,0.0,12.1011305571,15.3678112995,19.5708256989,13.7920130601,0.0,5.77881263882
 09/22  06:00:00,75.0879488041,6.01768799096,4.52893436605,0.0,19.7275818095,37.2640762949,25.5662379282,13.9740131068,0.0,11.5922248214
 09/22  07:00:00,89.2824219315,6.38837108502,7.28450139454,0.0,24.3117294858,51.2795993405,28.9749791646,11.5309185664,0.0,17.4440605982
 09/22  08:00:00,76.5183880888,5.95933009766,6.22469967027,0.0,23.6694662846,40.6342015617,33.838093331,4.47841439399,0.0,29.359678937
 09/22  09:00:00,74.4245748755,6.00664254004,9.09097748041,0.0,23.6694662846,35.6302164847,42.4533908179,1.01118594238,18.025,23.4172048756
 09/22  10:00:00,57.119192451,5.96924682773,9.41973055117,0.0,18.7433767983,22.9618409725,41.6863191107,0.283347672875,18.025,23.3779714379
 09/22  11:00:00,58.9112109539,6.15958685373,11.023687997,0.0,18.7433767983,22.9618409725,35.5280043736,0.0,18.025,17.5030043736
 09/22  12:00:00,60.9993327106,6.32529884516,12.9026478631,0.0,18.5889407304,23.1597249699,35.5260801198,0.0,18.025,17.5010801198
 09/22  13:00:00,62.7011005649,6.48971915158,14.1934991524,0.0,18.7433767983,23.2517909448,41.3528926999,0.0,18.025,23.3278926999
 09/22  14:00:00,64.4865541104,6.60073275187,15.8679337786,0.0,18.7433767983,23.2517909448,35.5264918114,0.0,18.025,17.5014918114
 09/22  15:00:00,62.3930487348,6.50849185729,14.1566211533,0.0,18.7433767983,22.9618409725,41.3551111682,0.0,18.025,23.3301111682
 09/22  16:00:00,66.573188666,6.58364329013,13.8102937821,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/22  17:00:00,78.5927851369,6.81946905468,13.4057811377,0.0,17.6635504202,40.6971502883,5.77321209567,0.0,0.0,5.77321209567
 09/22  18:00:00,85.6512875325,6.99681327444,13.7820385954,0.0,27.5259009287,37.3340067412,11.5809196357,0.0,0.0,11.5809196357
 09/22  19:00:00,93.3071604243,7.04853397639,13.4089325706,0.0,33.8341110165,33.3544677425,13.2063575364,1.65941624931,0.0,11.5469412871
 09/22  20:00:00,103.665349161,7.16873152303,13.608773112,0.0,36.5179666069,38.8247702939,10.2858544321,4.50207184136,0.0,5.78378259078
 09/22  21:00:00,97.3992320382,7.12433477595,12.9019551903,0.0,32.965339924,36.8579353714,19.0116395271,7.41948444433,0.0,11.5921550827
 09/22  22:00:00,70.4559641631,6.68348466278,9.94678767392,0.0,25.6355707503,20.6438685092,18.9532856197,7.39411712508,0.0,11.5591684946
 09/22  23:00:00,47.9675272636,6.3084941431,7.38644271494,0.0,15.0252895274,11.7056064465,12.3598134257,6.59190296067,0.0,5.76791046501
 09/22  24:00:00,41.6438122762,6.16070261899,6.2362961071,0.0,11.6412384099,10.0650221343,5.66331441788,5.64331441788,0.0,0.02
 09/23  01:00:00,42.4012988519,6.11440356831,5.84131698724,0.0,12.8411359301,10.0650221343,10.3205591965,4.56344412735,0.0,5.75711506915
 09/23  02:00:00,36.9020364149,6.01032984619,5.06516595361,0.0,8.25718729233,10.0299323277,10.0743476612,4.31717164748,0.0,5.75717601375
 09/23  03:00:00,36.307357081,5.9465201811,4.53429967706,0.0,8.25718729233,10.0299323277,4.60817570396,4.58817570396,0.0,0.02
 09/23  04:00:00,37.5927308844,5.90892158469,4.25063326072,0.0,8.25718729233,11.6354268332,10.5694994951,4.80761275372,0.0,5.76188674138
 09/23  05:00:00,41.4853646025,5.87117876774,4.0226848044,0.0,8.71707943955,15.3327214929,11.1602523283,5.3923443218,0.0,5.76790800647
 09/23  06:00:00,63.0306931788,6.02942601565,5.31370656072,0.0,18.5082010057,25.6353820695,11.0360372834,5.25703741415,0.0,5.77899986921
 09/23  07:00:00,77.1088981986,6.41599120279,8.32189008649,0.0,19.4083231844,41.0650158608,15.5703138464,3.97765971972,0.0,11.5926541267
 09/23  08:00:00,104.807682533,6.90617411322,13.5376146025,0.0,26.3286599382,57.9988325916,35.5073309163,0.109868502131,0.0,35.3974624141
 09/23  09:00:00,90.2712840789,6.67970494041,14.3817779507,0.0,26.3286599382,42.8504436482,41.5105525928,0.0,18.025,23.4855525928
 09/23  10:00:00,64.4656459315,6.39618863866,12.8537466859,0.0,21.7447113004,23.4437158914,41.4492678054,0.0,18.025,23.4242678054
 09/23  11:00:00,63.1320014502,6.52106114306,13.8570165291,0.0,19.3027497915,23.426170988,41.4024225563,0.0,18.025,23.3774225563
 09/23  12:00:00,65.1217633485,6.66284849568,15.5628653039,0.0,19.1483137236,23.7250123474,35.5283017915,0.0,18.025,17.5033017915
 09/23  13:00:00,65.9571564688,6.65311527653,16.262451641,0.0,19.3027497915,23.7161209604,41.3530428783,0.0,18.025,23.3280428783
 09/23  14:00:00,65.7374737172,6.64518568184,16.0506940008,0.0,19.3027497915,23.7161209604,35.5266922892,0.0,18.025,17.5016922892
 09/23  15:00:00,63.6267562278,6.58606900605,14.289044192,0.0,19.3027497915,23.426170988,41.3555261184,0.0,18.025,23.3305261184
 09/23  16:00:00,66.5406585877,6.54518142632,12.792518837,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/23  17:00:00,74.1648209175,6.67281075665,11.6665522444,0.0,18.2229234133,37.5968344597,5.76777213138,0.0,0.0,5.76777213138
 09/23  18:00:00,89.5165412639,6.92134678208,12.8164267841,0.0,32.690315043,37.0816133363,5.85398872891,0.0809307366819,0.0,5.77305799223
 09/23  19:00:00,95.2896584873,6.99874684822,12.7484349673,0.0,36.8143715336,33.066984531,13.7961116217,2.24834869358,0.0,11.5477629281
 09/23  20:00:00,102.461756515,7.08459010729,12.7106130028,0.0,36.3493007332,38.7721355839,12.8870813126,7.10332746598,0.0,5.78375384659
 09/23  21:00:00,99.2815781628,7.00241100484,11.7304754033,0.0,36.1807251679,36.8228455648,15.870863526,9.90347276577,0.0,5.96739076027
 09/23  22:00:00,74.1305297038,6.54060005328,8.36127188627,0.0,31.0351095914,20.6438685092,30.412194142,13.2178217079,0.0,17.1943724342
 09/23  23:00:00,47.9975454877,6.09942534666,5.22344990824,0.0,17.4250845679,11.7056064465,22.1670316122,16.3880580321,0.0,5.77897358006
 09/23  24:00:00,40.2284575358,5.91901451313,3.86272520443,0.0,12.8411359301,10.0650221343,24.0157788683,18.2532786256,0.0,5.76250024268
 09/24  01:00:00,39.4117765893,5.81583097216,3.0309445205,0.0,12.925468867,10.100111941,20.0569484154,20.0369484154,0.0,0.02
 09/24  02:00:00,34.0898431897,5.73398118647,2.40989395433,0.0,8.34152022915,10.0650221343,27.2532311482,21.4962765021,0.0,5.7569546461
 09/24  03:00:00,33.652540778,5.68230699909,2.02427175113,0.0,8.34152022915,10.0650221343,23.2198697279,23.1998697279,0.0,0.02
 09/24  04:00:00,34.9777113193,5.64723065113,1.77787905944,0.0,8.34152022915,11.6705166398,29.8906615844,24.1281149864,0.0,5.76254659797
 09/24  05:00:00,38.8912662617,5.61643367742,1.56390324467,0.0,8.80141237637,15.3678112995,30.6188767613,24.8507936543,0.0,5.76808310695
 09/24  06:00:00,59.4090775371,5.68847739618,2.0330332158,0.0,18.5082010057,25.6353820695,30.7280137465,24.9501136355,0.0,5.77790011105
 09/24  07:00:00,71.9044492619,5.88818787336,3.52580782064,0.0,19.4926561212,41.1001056674,32.981100539,21.3886327381,0.0,11.592467801
 09/24  08:00:00,97.6675705855,6.22604349227,7.07761768909,0.0,26.3286599382,57.9988325916,46.2006884239,10.8002746378,0.0,35.4004137861
 09/24  09:00:00,84.6342182891,6.15292590088,9.39090072771,0.0,26.2443270014,42.8153538416,45.4339974883,3.92030275758,18.025,23.4886947307
 09/24  10:00:00,60.2710453501,6.01555988981,9.03976782941,0.0,21.7447113004,23.4437158914,42.3630636239,0.913387703616,18.025,23.4246759203
 09/24  11:00:00,58.9948354068,6.15070987973,10.0304857978,0.0,19.3449162599,23.4437158914,41.4025962213,0.0,18.025,23.3775962213
 09/24  12:00:00,60.1907948871,6.28663419622,10.9483957492,0.0,19.190480192,23.7425572507,41.3512376459,0.0,18.025,23.3262376459
 09/24  13:00:00,61.5042146178,6.43325235696,12.089079758,0.0,19.260583323,23.698576057,35.5285805287,0.0,18.025,17.5035805287
 09/24  14:00:00,62.5726342657,6.5403668414,13.0503785209,0.0,19.260583323,23.698576057,35.526290749,0.0,18.025,17.501290749
 09/24  15:00:00,62.4990990084,6.56873001543,13.2384369894,0.0,19.260583323,23.4086260847,41.3542984269,0.0,18.025,23.3292984269
 09/24  16:00:00,66.1769541315,6.5504826856,12.4832170223,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/24  17:00:00,74.1872641892,6.69814109222,11.7233705594,0.0,18.1807569449,37.5792895564,5.76672976221,0.0,0.0,5.76672976221
 09/24  18:00:00,89.3874150186,6.96492360445,12.7631379662,0.0,32.6059821062,37.0465235296,5.78992675596,0.0166587320382,0.0,5.77326802392
 09/24  19:00:00,97.8551217013,7.10679386608,13.3218415566,0.0,36.8143715336,33.066984531,11.9430882122,0.394899565536,0.0,11.5481886466
 09/24  20:00:00,104.320002489,7.27645021843,14.2575685773,0.0,36.43363367,38.8072253906,7.48026585964,1.69696581174,0.0,5.7833000479
 09/24  21:00:00,101.530841897,7.2429811719,13.8585827016,0.0,36.0963922311,36.7877557581,14.2345441421,2.68606950456,0.0,11.5484746375
 09/24  22:00:00,76.7760941237,6.80952391032,10.8573241898,0.0,30.9507766546,20.6087787026,16.1415539088,4.55018179307,0.0,11.5913721158
 09/24  23:00:00,51.0058842069,6.39377926894,7.9374299697,0.0,17.4250845679,11.7056064465,11.6797932459,5.90075865935,0.0,5.7790345866
 09/24  24:00:00,43.6130949686,6.25201454336,6.79493400906,0.0,12.925468867,10.100111941,11.2836958848,5.52108441772,0.0,5.7626114671
 09/25  01:00:00,39.5791257015,6.12368223226,5.76934231915,0.0,10.0992000411,10.047477231,5.38694214455,5.36694214455,0.0,0.02
 09/25  02:00:00,36.7740074558,6.02001523855,4.9274459493,0.0,8.25718729233,10.0299323277,11.4417562734,5.68454318824,0.0,5.75721308516
 09/25  03:00:00,35.9666909626,5.93855077908,4.20159409036,0.0,8.25718729233,10.0299323277,12.6228335023,6.8659836214,0.0,5.75684988085
 09/25  04:00:00,37.0716268129,5.88248934953,3.7559578695,0.0,8.25718729233,11.6354268332,7.67187912892,7.65187912892,0.0,0.02
 09/25  05:00:00,44.873889039,5.89910176248,3.96184950004,0.0,12.1011305571,15.3678112995,18.6776352232,7.13987274988,0.0,11.5377624733
 09/25  06:00:00,77.9961133654,6.35884640337,7.09590546891,0.0,19.7275818095,37.2640762949,19.9099364583,8.3188314388,0.0,11.5911050195
 09/25  07:00:00,93.5663622974,6.6738373482,9.39892554021,0.0,24.3117294858,51.2795993405,20.4340665283,8.79681819247,0.0,11.6372483358
 09/25  08:00:00,78.7382181477,6.21295829545,8.19086925546,0.0,23.6694662846,40.6342015617,32.2726747721,2.90913402396,0.0,29.3635407481
 09/25  09:00:00,76.7484497909,6.27740297737,11.1440668598,0.0,23.6694662846,35.6302164847,41.8026259099,0.355119189751,18.025,23.4225067201
 09/25  10:00:00,59.0544530998,6.19477233661,11.1294484111,0.0,18.7433767983,22.9618409725,41.4655510994,0.0587813290258,18.025,23.3817697703
 09/25  11:00:00,59.6213217203,6.2781323968,11.6152417317,0.0,18.7433767983,22.9618409725,35.531517789,0.0,18.025,17.506517789
 09/25  12:00:00,58.3528622248,6.14957311784,10.4318946086,0.0,18.5889407304,23.1597249699,42.5276458143,1.17285233926,18.025,23.3297934751
 09/25  13:00:00,58.3002503419,6.13618846649,10.1461629578,0.0,18.7433767983,23.2517909448,35.7286360589,0.197162450308,18.025,17.5064736086
 09/25  14:00:00,58.0501158463,6.12538746859,9.90683037437,0.0,18.7433767983,23.2517909448,42.1181755997,0.766768200763,18.025,23.3264073989
 09/25  15:00:00,57.5814712286,6.11957015624,9.73395502662,0.0,18.7433767983,22.9618409725,37.7872624801,2.25753614067,18.025,17.5047263395
 09/25  16:00:00,61.1922013944,6.12517830938,8.88775377034,0.0,18.7433767983,27.431320555,26.1948223468,2.40728100211,18.025,5.76254134468
 09/25  17:00:00,72.873033277,6.33770467048,8.16777435915,0.0,17.6635504202,40.6971502883,8.59303499504,2.81955806497,0.0,5.77347693008
 09/25  18:00:00,80.50595173,6.50556885865,9.12791233792,0.0,27.5259009287,37.3340067412,15.9780666671,4.39647154566,0.0,11.5815951214
 09/25  19:00:00,91.4337001552,6.64177736624,10.0582102398,0.0,33.8341110165,33.3544677425,11.241795066,5.45739826624,0.0,5.78439679978
 09/25  20:00:00,101.09999374,6.86273606413,11.3493832733,0.0,36.5179666069,38.8247702939,18.6807842877,7.1334878354,0.0,11.5472964523
 09/25  21:00:00,96.1312279751,6.93781445014,11.8204349269,0.0,32.965339924,36.8579353714,18.2633351495,6.67060999672,0.0,11.5927251528
 09/25  22:00:00,69.4656564664,6.53084325992,9.10909896258,0.0,25.6355707503,20.6438685092,12.3108296376,6.52118641555,0.0,5.789643222
 09/25  23:00:00,46.7724410925,6.15410737878,6.34572781815,0.0,15.0252895274,11.7056064465,13.061713312,7.29358307921,0.0,5.76813023275
 09/25  24:00:00,40.3519172907,6.01183421596,5.09325295458,0.0,11.6412384099,10.0650221343,13.5519294007,7.78958126629,0.0,5.76234813437
 09/26  01:00:00,37.9140958542,5.92363090019,4.30435803975,0.0,10.0992000411,10.047477231,13.8960738416,8.13891856422,0.0,5.75715527737
 09/26  02:00:00,35.4182634682,5.85464352289,3.73707286665,0.0,8.25718729233,10.0299323277,8.17863423154,8.15863423154,0.0,0.02
 09/26  03:00:00,35.0020544661,5.81438820985,3.3611150936,0.0,8.25718729233,10.0299323277,13.9804153423,8.22361241371,0.0,5.75680292858
 09/26  04:00:00,36.2999748677,5.78025978918,3.08653112909,0.0,8.25718729233,11.6354268332,8.84157664328,8.82157664328,0.0,0.02
 09/26  05:00:00,43.9641528987,5.78966653307,3.1615407794,0.0,12.1011305571,15.3678112995,20.4889104468,8.95113676637,0.0,11.5377736805
 09/26  06:00:00,77.0751696016,6.24407696066,6.28972045582,0.0,19.7275818095,37.2640762949,21.825396976,10.2333484226,0.0,11.5920485534
 09/26  07:00:00,92.8993750402,6.58706046638,8.81869552658,0.0,24.3117294858,51.2795993405,27.1690913722,9.72293459243,0.0,17.4461567798
 09/26  08:00:00,77.1896428177,6.05891616619,6.79632483731,0.0,23.6694662846,40.6342015617,29.1963536668,5.70126620043,0.0,23.4950874664
 09/26  09:00:00,73.616942219,5.97662619582,8.31332693364,0.0,23.6694662846,35.6302164847,46.7842157483,5.33436874669,18.025,23.4248470016
 09/26  10:00:00,54.3064308995,5.76175420818,6.81443922866,0.0,18.7433767983,22.9618409725,47.9922993454,6.58466480447,18.025,23.382634541
 09/26  11:00:00,54.1570797837,5.75005786285,6.67906965698,0.0,18.7433767983,22.9618409725,41.5083262708,5.97757086313,18.025,17.5057554077
 09/26  12:00:00,54.2812568809,5.75369846448,6.7561608329,0.0,18.5889407304,23.1597249699,46.434082827,5.07501546852,18.025,23.3340673585
 09/26  13:00:00,54.5542490369,5.76201662418,6.77432691483,0.0,18.7433767983,23.2517909448,37.2902059578,1.76078616323,18.025,17.5044197946
 09/26  14:00:00,54.6892241529,5.76998836328,6.90133748509,0.0,18.7433767983,23.2517909448,42.7033565718,1.3474457921,18.025,23.3309107797
 09/26  15:00:00,54.5407069728,5.78832513075,7.02442807305,0.0,18.7433767983,22.9618409725,38.0973070899,2.56817568019,18.025,17.5041314097
 09/26  16:00:00,58.4942092954,5.8229167405,6.49202272264,0.0,18.7433767983,27.431320555,26.4083558871,2.62079539551,18.025,5.76256049164
 09/26  17:00:00,70.6817529501,6.07229768448,6.24189822378,0.0,17.6635504202,40.6971502883,8.39745946337,2.62386444164,0.0,5.77359502173
 09/26  18:00:00,78.3090471179,6.24638246797,7.19018364518,0.0,27.5259009287,37.3340067412,17.1681943664,5.58587363002,0.0,11.5823207364
 09/26  19:00:00,88.7172396601,6.34226754912,7.64125141241,0.0,33.8341110165,33.3544677425,14.9144417566,9.13065490477,0.0,5.78378685186
 09/26  20:00:00,98.1897000668,6.55142126634,8.7503944201,0.0,36.5179666069,38.8247702939,23.3330706247,11.7843395229,0.0,11.5487311017
 09/26  21:00:00,92.3290961378,6.55264177504,8.40346457192,0.0,32.965339924,36.8579353714,26.6110322138,15.0183630721,0.0,11.5926691417
 09/26  22:00:00,65.2115445852,6.10844553513,5.27737167804,0.0,25.6355707503,20.6438685092,29.3207474042,17.7606367105,0.0,11.5601106938
 09/26  23:00:00,43.0550451129,5.78718508877,2.99524970694,0.0,15.0252895274,11.7056064465,19.7716933791,19.7516933791,0.0,0.02
 09/26  24:00:00,37.2964016162,5.71233939509,2.33723027125,0.0,11.6412384099,10.0650221343,26.4498696943,20.6871285106,0.0,5.76274118363
 09/27  01:00:00,35.3185453799,5.66742013062,1.96501258444,0.0,10.0992000411,10.047477231,26.7402121714,20.9829321457,0.0,5.75728002575
 09/27  02:00:00,33.0564004401,5.61729682188,1.61255433945,0.0,8.25718729233,10.0299323277,22.2602380586,22.2402380586,0.0,0.02
 09/27  03:00:00,32.7380263449,5.57807106575,1.33340121108,0.0,8.25718729233,10.0299323277,29.8995751318,24.1422971739,0.0,5.75727795788
 09/27  04:00:00,34.0961298988,5.54526088428,1.11767742688,0.0,8.25718729233,11.6354268332,32.0108950108,26.2482023635,0.0,5.76269264727
 09/27  05:00:00,41.727121513,5.55062804995,1.1635430719,0.0,12.1011305571,15.3678112995,31.9612583154,26.1819523254,0.0,5.77930599002
 09/27  06:00:00,73.4163040323,5.83409031859,3.04082696956,0.0,19.7275818095,37.2640762949,36.9466349166,25.3528753243,0.0,11.5937595923
 09/27  07:00:00,88.1228124404,6.0511656144,4.5780099931,0.0,24.3117294858,51.2795993405,39.7065916446,22.2590588981,0.0,17.4475327465
 09/27  08:00:00,74.177630818,5.78543993448,4.05777682416,0.0,23.6694662846,40.6342015617,34.6975843941,11.2005005368,0.0,23.4970838573
 09/27  09:00:00,71.6240869093,5.78202988274,6.51505580537,0.0,23.6694662846,35.6302164847,53.9281943488,6.62985296262,18.025,29.2733413862
 09/27  10:00:00,53.1250813848,5.64634947425,5.74849143228,0.0,18.7433767983,22.9618409725,41.8853252176,6.31784182607,18.025,17.5424833915
 09/27  11:00:00,53.6571739228,5.68997371343,6.23924397126,0.0,18.7433767983,22.9618409725,44.4458650986,3.08294746728,18.025,23.3379176313
 09/27  12:00:00,54.0274029819,5.72402202357,6.53197631756,0.0,18.5889407304,23.1597249699,38.3363762817,2.80313552921,18.025,17.5082407524
 09/27  13:00:00,54.5520125287,5.7554606437,6.77864729635,0.0,18.7433767983,23.2517909448,41.4391246065,0.0838236406194,18.025,23.3303009659
 09/27  14:00:00,55.1129825237,5.80767794464,7.28739893877,0.0,18.7433767983,23.2517909448,35.5320786181,0.0,18.025,17.5070786181
 09/27  15:00:00,55.2608274238,5.84936894532,7.68350037093,0.0,18.7433767983,22.9618409725,35.5272501278,0.0,18.025,17.5022501278
 09/27  16:00:00,59.4461287111,5.90029538584,7.36656366314,0.0,18.7433767983,27.431320555,23.7875075325,0.0,18.025,5.76250753249
 09/27  17:00:00,71.6354607647,6.14645004054,7.12144728861,0.0,17.6635504202,40.6971502883,5.77364019531,0.0,0.0,5.77364019531
 09/27  18:00:00,78.6424245364,6.28249395425,7.4874388041,0.0,27.5259009287,37.3340067412,14.0092567667,2.42694116933,0.0,11.5823155973
 09/27  19:00:00,88.8507588327,6.36779431006,7.74923120275,0.0,33.8341110165,33.3544677425,17.9635353827,6.41467180881,0.0,11.5488635739
 09/27  20:00:00,98.2534659206,6.5705802438,8.79499758292,0.0,36.5179666069,38.8247702939,15.6070462156,9.82256579036,0.0,5.78448042519
 09/27  21:00:00,93.0023311594,6.62213209373,9.00719351382,0.0,32.965339924,36.8579353714,21.9709538141,10.3770185945,0.0,11.5939352196
 09/27  22:00:00,65.7843474775,6.1648796599,5.79372921065,0.0,25.6355707503,20.6438685092,25.3433845601,13.7825540627,0.0,11.5608304974
 09/27  23:00:00,43.1976753456,5.80182424344,3.12323416844,0.0,15.0252895274,11.7056064465,23.3500901319,17.5817595804,0.0,5.7683305515
 09/27  24:00:00,37.2433967086,5.70447764372,2.29208279568,0.0,11.6412384099,10.0650221343,26.4472772542,20.6845088265,0.0,5.76276842777
 09/28  01:00:00,35.2473585291,5.65763898741,1.90360816838,0.0,10.0992000411,10.047477231,21.2166715087,21.1966715087,0.0,0.02
 09/28  02:00:00,33.1308063935,5.62398400715,1.68026443432,0.0,8.25718729233,10.0299323277,25.6995095529,19.9422535198,0.0,5.7572560331
 09/28  03:00:00,33.0136731958,5.60745026453,1.57967054126,0.0,8.25718729233,10.0299323277,18.4552238554,18.4352238554,0.0,0.02
 09/28  04:00:00,34.5870290479,5.60084289178,1.55298996244,0.0,8.25718729233,11.6354268332,22.4186469061,16.6560257224,0.0,5.76262118376
 09/28  05:00:00,42.4258236031,5.63081605947,1.78204997731,0.0,12.1011305571,15.3678112995,19.6795391145,13.9003951425,0.0,5.779143972
 09/28  06:00:00,74.7225330966,5.96853407555,4.21259591426,0.0,19.7275818095,37.2640762949,22.6506044778,11.056290507,0.0,11.5943139707
 09/28  07:00:00,90.417661986,6.27448719608,6.64952334278,0.0,24.3117294858,51.2795993405,25.374700789,7.92733706997,0.0,17.447363719
 09/28  08:00:00,76.0763669648,5.90514536022,5.83679406337,0.0,23.6694662846,40.6342015617,32.7461937803,3.37935319301,0.0,29.3668405873
 09/28  09:00:00,73.2131605642,5.89749217353,7.988665591,0.0,23.6694662846,35.6302164847,44.1151484084,2.66536265119,18.025,23.4247857572
 09/28  10:00:00,54.5860411475,5.75940483937,7.09638297996,0.0,18.7433767983,22.9618409725,45.0539683787,3.64454185239,18.025,23.3844265263
 09/28  11:00:00,54.6606000855,5.76810117556,7.16453966145,0.0,18.7433767983,22.9618409725,38.4404750346,2.90713698894,18.025,17.5083380457
 09/28  12:00:00,55.1081799102,5.79789741231,7.53887392921,0.0,18.5889407304,23.1597249699,44.1689641198,2.81354484067,18.025,23.3304192791
 09/28  13:00:00,56.0570467094,5.85752294673,8.18161486838,0.0,18.7433767983,23.2517909448,35.5391563017,0.00689792289222,18.025,17.5072583788
 09/28  14:00:00,56.270686621,5.8725558867,8.38021796611,0.0,18.7433767983,23.2517909448,35.5260819142,0.0,18.025,17.5010819142
 09/28  15:00:00,56.3152250535,5.9131031748,8.67416486679,0.0,18.7433767983,22.9618409725,41.9719555249,0.611882773219,18.025,23.3350727517
 09/28  16:00:00,60.4642225517,5.96850450434,8.31643538516,0.0,18.7433767983,27.431320555,24.3662875502,0.578524735292,18.025,5.76276281496
 09/28  17:00:00,72.8724081308,6.25766031633,8.24717269986,0.0,17.6635504202,40.6971502883,6.37534531008,0.6017610734,0.0,5.77358423668
 09/28  18:00:00,80.7462636709,6.46822933286,9.40552689986,0.0,27.5259009287,37.3340067412,13.0966369667,1.51462509764,0.0,11.582011869
 09/28  19:00:00,91.5799162659,6.60855488935,10.2376226071,0.0,33.8341110165,33.3544677425,8.38266868276,2.59814921482,0.0,5.78451946793
 09/28  20:00:00,101.40614647,6.84954181642,11.6687043454,0.0,36.5179666069,38.8247702939,16.2699683885,4.72152841705,0.0,11.5484399715
 09/28  21:00:00,96.2427184612,6.91359745014,11.956103317,0.0,32.965339924,36.8579353714,16.639071908,5.04549758937,0.0,11.5935743186
 09/28  22:00:00,68.9896941655,6.46089987974,8.70305028892,0.0,25.6355707503,20.6438685092,11.962166021,6.17289635629,0.0,5.78926966469
 09/28  23:00:00,46.165783996,6.07413844548,5.81902324315,0.0,15.0252895274,11.7056064465,13.1565857536,7.38824963217,0.0,5.76833612145
 09/28  24:00:00,39.8692843842,5.94674822333,4.67569303348,0.0,11.6412384099,10.0650221343,13.4754936216,7.71295113903,0.0,5.76254248253
 09/29  01:00:00,37.2792604793,5.85174674012,3.74139655375,0.0,10.0992000411,10.047477231,14.6131119362,8.85576811637,0.0,5.75734381987
 09/29  02:00:00,34.5945075336,5.7697687533,2.99818189897,0.0,8.25718729233,10.0299323277,9.61524895987,9.59524895987,0.0,0.02
 09/29  03:00:00,34.3153443839,5.74116884424,2.74761436802,0.0,8.25718729233,10.0299323277,15.5266823102,9.76965852268,0.0,5.75702378754
 09/29  04:00:00,35.7894964818,5.72695336412,2.62934540872,0.0,8.25718729233,11.6354268332,9.93909392373,9.91909392373,0.0,0.02
 09/29  05:00:00,43.5919129271,5.74868919714,2.83025537514,0.0,12.1011305571,15.3678112995,20.8738768125,9.33519559276,0.0,11.5386812197
 09/29  06:00:00,76.9941244861,6.21336915112,6.23934312762,0.0,19.7275818095,37.2640762949,20.1152202108,8.52166295428,0.0,11.5935572565
 09/29  07:00:00,93.3717709365,6.60633920973,9.27175763377,0.0,24.3117294858,51.2795993405,24.656389548,7.20887376361,0.0,17.4475157844
 09/29  08:00:00,77.9439617261,6.08914121936,7.52038287619,0.0,23.6694662846,40.6342015617,25.8934370141,2.39511713802,0.0,23.4983198761
 09/29  09:00:00,74.9826628125,6.06076167539,9.59488311931,0.0,23.6694662846,35.6302164847,42.6931966275,1.23730079875,18.025,23.4308958287
 09/29  10:00:00,56.0025022607,5.84811358156,8.42413421253,0.0,18.7433767983,22.9618409725,43.1488685525,1.73940095664,18.025,23.3844675959
 09/29  11:00:00,56.0009042459,5.84847665014,8.42446334068,0.0,18.7433767983,22.9618409725,42.8390572352,1.47568701537,18.025,23.3383702198
 09/29  12:00:00,56.4265203145,5.90106384402,8.75404420458,0.0,18.5889407304,23.1597249699,37.212879609,1.67987548585,18.025,17.5080041232
 09/29  13:00:00,59.0248324627,6.14378325422,10.8631332778,0.0,18.7433767983,23.2517909448,41.3576965085,0.0,18.025,23.3326965085
 09/29  14:00:00,62.7031338714,6.37753853791,14.3076836694,0.0,18.7433767983,23.2517909448,35.532234243,0.0,18.025,17.507234243
 09/29  15:00:00,63.8064887729,6.4677949798,15.6107260471,0.0,18.7433767983,22.9618409725,35.5261548376,0.0,18.025,17.5011548376
 09/29  16:00:00,68.5136301233,6.54305022764,15.7913010065,0.0,18.7433767983,27.431320555,23.7868989682,0.0,18.025,5.76189896822
 09/29  17:00:00,81.2101192231,6.86027879298,15.9822643952,0.0,17.6635504202,40.6971502883,5.77356377687,0.0,0.0,5.77356377687
 09/29  18:00:00,87.9644314491,7.06871109814,16.0232038823,0.0,27.5259009287,37.3340067412,11.581666044,0.0,0.0,11.581666044
 09/29  19:00:00,98.7460787196,7.22026110144,16.7920665657,0.0,33.8341110165,33.3544677425,11.549244427,0.0,0.0,11.549244427
 09/29  20:00:00,107.7153836,7.41438901032,17.413088638,0.0,36.5179666069,38.8247702939,5.80034634226,0.0157603353262,0.0,5.78458600693
 09/29  21:00:00,101.422963695,7.39980027252,16.6501307926,0.0,32.965339924,36.8579353714,11.5948315739,0.0,0.0,11.5948315739
 09/29  22:00:00,73.6175135138,6.91471045346,12.8770441893,0.0,25.6355707503,20.6438685092,11.7289825106,0.167695824062,0.0,11.5612866865
 09/29  23:00:00,50.1703037964,6.46904904093,9.42862657088,0.0,15.0252895274,11.7056064465,6.70129134126,0.932818850058,0.0,5.76847249121
 09/29  24:00:00,43.4895638645,6.30056294191,7.94215557852,0.0,11.6412384099,10.0650221343,6.6547654921,0.891862077389,0.0,5.76290341471
 09/30  01:00:00,44.712125602,6.29170092742,7.97482570009,0.0,12.8411359301,10.0650221343,0.078585596599,0.058585596599,0.0,0.02
 09/30  02:00:00,39.5737719911,6.21039907399,7.53680806711,0.0,8.25718729233,10.0299323277,5.75738528772,0.0,0.0,5.75738528772
 09/30  03:00:00,39.178292625,6.1652421334,7.18649118707,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/30  04:00:00,40.3795212951,6.12820559227,6.81811043468,0.0,8.25718729233,11.6354268332,5.76280472873,0.0,0.0,5.76280472873
 09/30  05:00:00,44.1465587657,6.08441446082,6.47060481196,0.0,8.71707943955,15.3327214929,5.81198668651,0.0434835542784,0.0,5.76850313223
 09/30  06:00:00,65.9468043111,6.27370606779,7.98548492684,0.0,18.5082010057,25.6353820695,5.93993237966,0.161379344624,0.0,5.77855303503
 09/30  07:00:00,80.8142119249,6.70199855407,11.7411026803,0.0,19.4083231844,41.0650158608,11.5951139065,0.0,0.0,11.5951139065
 09/30  08:00:00,111.145741728,7.30589099403,19.4758358627,0.0,26.3286599382,57.9988325916,35.4265908405,0.0123258328399,0.0,35.4142650076
 09/30  09:00:00,98.3838319896,7.14716561303,22.0267771692,0.0,26.3286599382,42.8504436482,41.5235465967,0.0,18.025,23.4985465967
 09/30  10:00:00,72.9744399855,6.86935561109,20.8893177758,0.0,21.7447113004,23.4437158914,47.3090485441,0.0,18.025,29.2840485441
 09/30  11:00:00,72.198471452,6.99591513816,22.4485894729,0.0,19.3027497915,23.426170988,35.5694873006,0.0,18.025,17.5444873006
 09/30  12:00:00,73.624130999,7.12217081955,23.6058852392,0.0,19.1483137236,23.7250123474,41.3607188964,0.0,18.025,23.3357188964
 09/30  13:00:00,75.3963119868,7.22855534145,25.1261315901,0.0,19.3027497915,23.7161209604,35.5288157709,0.0,18.025,17.5038157709
 09/30  14:00:00,76.8151621343,7.32359552975,26.4499475453,0.0,19.3027497915,23.7161209604,41.3584109641,0.0,18.025,23.3334109641
 09/30  15:00:00,77.1263950723,7.3631429945,27.011578559,0.0,19.3027497915,23.426170988,35.5313894467,0.0,18.025,17.5063894467
 09/30  16:00:00,79.6127807023,7.28254615003,25.1272434942,0.0,19.3027497915,27.8956505705,23.7877807616,0.0,18.025,5.7627807616
 09/30  17:00:00,86.3683000823,7.38099058348,23.1618141831,0.0,18.2229234133,37.5968344597,5.7675722241,0.0,0.0,5.7675722241
 09/30  18:00:00,99.8729931018,7.61040175812,22.4837790263,0.0,32.690315043,37.0816133363,5.77394061383,0.0,0.0,5.77394061383
 09/30  19:00:00,104.90806417,7.63421048211,19.8473202354,0.0,36.8143715336,33.066984531,5.78420284646,0.0,0.0,5.78420284646
 09/30  20:00:00,108.528729393,7.66325209855,18.1988576612,0.0,36.3493007332,38.7721355839,11.5933848023,0.0435848138557,0.0,11.5497999885
 09/30  21:00:00,104.702128027,7.54570757093,16.6076721286,0.0,36.1807251679,36.8228455648,5.9791223129,0.19444319957,0.0,5.78467911333
 09/30  22:00:00,79.1736714515,7.05237761934,12.8925439429,0.0,31.0351095914,20.6438685092,13.361898003,1.76705403905,0.0,11.594843964
 09/30  23:00:00,52.3956212981,6.55789197334,9.1630030628,0.0,17.4250845679,11.7056064465,16.2017180411,4.66256319154,0.0,11.5391548495
 09/30  24:00:00,43.6187651928,6.30338451631,6.86863466748,0.0,12.8411359301,10.0650221343,9.02625950463,9.00625950463,0.0,0.02
 10/01  01:00:00,41.8410731909,6.10589034593,5.17015561259,0.0,12.925468867,10.100111941,19.1387076698,13.3811817738,0.0,5.75752589606
 10/01  02:00:00,35.4025815047,5.8911269094,3.56546440197,0.0,8.34152022915,10.0650221343,23.793130702,18.0357825226,0.0,5.75734817936
 10/01  03:00:00,34.4266214816,5.77999356662,2.7006419511,0.0,8.34152022915,10.0650221343,22.4027374279,22.3827374279,0.0,0.02
 10/01  04:00:00,35.4644937515,5.71518321734,2.19667723458,0.0,8.34152022915,11.6705166398,32.3883335351,26.6258719731,0.0,5.76246156194
 10/01  05:00:00,39.2767274741,5.67187320543,1.89388597638,0.0,8.80141237637,15.3678112995,33.8653983732,28.0967781148,0.0,5.76862025844
 10/01  06:00:00,59.7055462442,5.73521822547,2.28270570078,0.0,18.5082010057,25.6353820695,34.64295604,28.8636355432,0.0,5.77932049677
 10/01  07:00:00,71.803627284,5.89930796992,3.41377330981,0.0,19.4926561212,41.1001056674,39.9040943526,28.3085500738,0.0,11.5955442788
 10/01  08:00:00,96.8897258339,6.20042929664,6.32526374897,0.0,26.3286599382,57.9988325916,53.1256772159,17.7081276376,0.0,35.4175495783
 10/01  09:00:00,83.8181311209,6.13989965322,8.58775268879,0.0,26.2443270014,42.8153538416,51.3208761681,9.79637454067,18.025,23.4995016275
 10/01  10:00:00,58.9248416858,5.95483667029,7.75422852355,0.0,21.7447113004,23.4437158914,53.2986449123,5.98709295669,18.025,29.2865519556
 10/01  11:00:00,57.4315046033,6.06588042453,8.55193958568,0.0,19.3449162599,23.4437158914,38.4715259197,2.90204175213,18.025,17.5444841675
 10/01  12:00:00,58.3393073482,6.17454919243,9.20896709054,0.0,19.190480192,23.7425572507,44.1204504824,2.75942014136,18.025,23.336030341
 10/01  13:00:00,58.8889700406,6.26116588029,9.64588616116,0.0,19.260583323,23.698576057,35.5323025762,0.0,18.025,17.5073025762
 10/01  14:00:00,59.7647404989,6.37212024458,10.4107079515,0.0,19.260583323,23.698576057,41.3589789832,0.0,18.025,23.3339789832
 10/01  15:00:00,59.9001849133,6.41410454474,10.7941140903,0.0,19.260583323,23.4086260847,35.5347358172,0.0,18.025,17.5097358172
 10/01  16:00:00,63.4907596495,6.38398531242,9.96348951303,0.0,19.260583323,27.8781056672,23.7878180321,0.0,18.025,5.76281803214
 10/01  17:00:00,71.3446134008,6.50374491059,9.07507839818,0.0,18.1807569449,37.5792895564,5.85138514583,0.0828444086525,0.0,5.76854073718
 10/01  18:00:00,86.7869159769,6.74924004747,10.3782791496,0.0,32.6059821062,37.0465235296,7.27142408453,1.49738987412,0.0,5.77403421041
 10/01  19:00:00,95.2413191189,6.86209471981,10.9526808434,0.0,36.8143715336,33.066984531,8.90935568801,3.1250168781,0.0,5.78433880991
 10/01  20:00:00,101.487862579,7.00645892441,11.6953520951,0.0,36.43363367,38.8072253906,17.69540446,6.14538009373,0.0,11.5500243663
 10/01  21:00:00,99.0754155282,7.00531457743,11.6407662393,0.0,36.0963922311,36.7877557581,12.0763720513,6.2915206126,0.0,5.7848514387
 10/01  22:00:00,74.9377767304,6.62931313842,9.19912224891,0.0,30.9507766546,20.6087787026,17.8460600148,6.25057647878,0.0,11.595483536
 10/01  23:00:00,49.3678347223,6.235281383,6.45781909261,0.0,17.4250845679,11.7056064465,19.6323827097,8.09282117583,0.0,11.5395615339
 10/01  24:00:00,41.8251465199,6.0841941547,5.17477859951,0.0,12.925468867,10.100111941,9.04375435653,9.02375435653,0.0,0.02
 10/02  01:00:00,37.7274103725,5.95135226369,4.08993137661,0.0,10.0992000411,10.047477231,15.9992038268,10.2417415319,0.0,5.75746229495
 10/02  02:00:00,34.8932397679,5.83825456174,3.2284138118,0.0,8.25718729233,10.0299323277,18.9085899622,13.1510701681,0.0,5.75751979404
 10/02  03:00:00,34.4101548441,5.78078172362,2.80280649823,0.0,8.25718729233,10.0299323277,14.6432770512,14.6232770512,0.0,0.02
 10/02  04:00:00,35.7961619216,5.75240227567,2.61054464241,0.0,8.25718729233,11.6354268332,20.6422654143,14.8796049801,0.0,5.76266043417
 10/02  05:00:00,43.473707477,5.76387361922,2.69684383336,0.0,12.1011305571,15.3678112995,19.9201527693,14.1402336573,0.0,5.779919112
 10/02  06:00:00,76.0377665262,6.15025349778,5.34605417162,0.0,19.7275818095,37.2640762949,24.943274826,13.3472476638,0.0,11.5960271622
 10/02  07:00:00,91.8847850836,6.5049359818,7.88612324292,0.0,24.3117294858,51.2795993405,29.0297743457,11.5791573106,0.0,17.4506170351
 10/02  08:00:00,76.4126809892,6.01074856671,6.06745452501,0.0,23.6694662846,40.6342015617,36.9308303988,7.55622612491,0.0,29.3746042739
 10/02  09:00:00,72.9422942226,5.93920648557,7.67604883327,0.0,23.6694662846,35.6302164847,48.6624832309,7.20946883117,18.025,23.4280143997
 10/02  10:00:00,53.9689195601,5.75615462667,6.48248513672,0.0,18.7433767983,22.9618409725,49.044735221,7.63210168458,18.025,23.3876335365
 10/02  11:00:00,53.736825458,5.73479516326,6.2740526415,0.0,18.7433767983,22.9618409725,42.8091985501,7.27417808039,18.025,17.5100204697
 10/02  12:00:00,53.604984304,5.71971072016,6.11384939959,0.0,18.5889407304,23.1597249699,47.9488366847,6.58756207428,18.025,23.3362746104
 10/02  13:00:00,53.513658375,5.70769517583,5.78803274318,0.0,18.7433767983,23.2517909448,41.4327627274,5.90305807299,18.025,17.5047046544
 10/02  14:00:00,53.3329715802,5.69668330031,5.61836298048,0.0,18.7433767983,23.2517909448,47.9102561676,6.55059130196,18.025,23.3346648656
 10/02  15:00:00,52.9796115913,5.69430998424,5.55732241072,0.0,18.7433767983,22.9618409725,43.6772542964,8.14471921689,18.025,17.5075350795
 10/02  16:00:00,56.8394737087,5.71774601716,4.94242999737,0.0,18.7433767983,27.431320555,31.7325585977,7.94467756204,18.025,5.76288103567
 10/02  17:00:00,68.4304156996,5.87215771373,4.1906594663,0.0,17.6635504202,40.6971502883,13.8960961449,8.12191972433,0.0,5.77417642057
 10/02  18:00:00,76.1611360459,6.02924865221,5.25933050578,0.0,27.5259009287,37.3340067412,22.6313856398,11.048201219,0.0,11.5831844208
 10/02  19:00:00,87.2177133484,6.17880917511,6.30512759075,0.0,33.8341110165,33.3544677425,17.1934456566,11.4086772525,0.0,5.78476840409
 10/02  20:00:00,97.1863413672,6.43030000561,7.86810311333,0.0,36.5179666069,38.8247702939,24.1117847672,12.5625515891,0.0,11.5492331781
 10/02  21:00:00,92.0869155062,6.50219922382,8.21164357185,0.0,32.965339924,36.8579353714,24.589207376,12.9938410784,0.0,11.5953662976
 10/02  22:00:00,65.3345502556,6.09670906654,5.41205108845,0.0,25.6355707503,20.6438685092,25.412253449,13.850411975,0.0,11.561841474
 10/02  23:00:00,43.183543653,5.79451574357,3.1163825866,0.0,15.0252895274,11.7056064465,21.5392374417,15.7707055857,0.0,5.76853185599
 10/02  24:00:00,37.4227680634,5.7236927051,2.45221786749,0.0,11.6412384099,10.0650221343,16.6637445033,16.6437445033,0.0,0.02
 10/03  01:00:00,35.4964542847,5.6838519552,2.12647027384,0.0,10.0992000411,10.047477231,22.6156922067,16.858176083,0.0,5.75751612374
 10/03  02:00:00,33.3294632094,5.64479538285,1.85809436063,0.0,8.25718729233,10.0299323277,22.8243546608,17.0668804676,0.0,5.75747419315
 10/03  03:00:00,33.13143005,5.61979816298,1.68506043684,0.0,8.25718729233,10.0299323277,17.2794599467,17.2594599467,0.0,0.02
 10/03  04:00:00,34.6223482955,5.60497238354,1.58415517739,0.0,8.25718729233,11.6354268332,23.1857853498,17.4225854014,0.0,5.76319994842
 10/03  05:00:00,42.347630927,5.62320297003,1.71143029095,0.0,12.1011305571,15.3678112995,22.4005515119,16.6209202713,0.0,5.77963124066
 10/03  06:00:00,74.2640269547,5.93018274636,3.79237170118,0.0,19.7275818095,37.2640762949,27.3757886211,15.7794071259,0.0,11.5963814952
 10/03  07:00:00,89.6490577095,6.22001162407,5.93530041765,0.0,24.3117294858,51.2795993405,30.3845258193,12.9322464988,0.0,17.4522793204
 10/03  08:00:00,75.030248967,5.84538825156,4.85036982701,0.0,23.6694662846,40.6342015617,37.6169639607,8.24036758566,0.0,29.376596375
 10/03  09:00:00,71.9319489227,5.81641150121,6.78848911123,0.0,23.6694662846,35.6302164847,49.1871226707,7.73087547491,18.025,23.4312471958
 10/03  10:00:00,52.9714325049,5.64825371883,5.59289182365,0.0,18.7433767983,22.9618409725,50.5062846329,9.09228538668,18.025,23.3889992462
 10/03  11:00:00,52.8192051431,5.63392963991,5.4572935011,0.0,18.7433767983,22.9618409725,44.0694716433,8.53251562745,18.025,17.5119560158
 10/03  12:00:00,52.8610600812,5.63211028763,5.45752067713,0.0,18.5889407304,23.1597249699,48.1873219576,6.82571757827,18.025,23.3366043793
 10/03  13:00:00,53.0049371799,5.63754332423,5.34945937074,0.0,18.7433767983,23.2517909448,40.652467063,5.11628539838,18.025,17.5111816647
 10/03  14:00:00,52.9958638301,5.63494082282,5.34299269254,0.0,18.7433767983,23.2517909448,45.8014779786,4.44122191148,18.025,23.3352560671
 10/03  15:00:00,52.7684391837,5.64321407658,5.39724152137,0.0,18.7433767983,22.9618409725,41.133264327,5.60018477458,18.025,17.5080795524
 10/03  16:00:00,56.6006582446,5.66238821077,4.75896734049,0.0,18.7433767983,27.431320555,29.3961777593,5.60825909616,18.025,5.76291866311
 10/03  17:00:00,68.2645092657,5.82185367015,4.07504971308,0.0,17.6635504202,40.6971502883,11.3849109651,5.61065033912,0.0,5.77426062602
 10/03  18:00:00,77.6783320801,5.95862679082,4.96313503646,0.0,27.5259009287,37.3340067412,20.0084083238,8.42481224006,0.0,11.5835960837
 10/03  19:00:00,86.965739856,6.11969878805,6.11225464512,0.0,33.8341110165,33.3544677425,14.6743794396,8.8894555892,0.0,5.7849238504
 10/03  20:00:00,97.0886170601,6.38390209827,7.81676747418,0.0,36.5179666069,38.8247702939,21.5781709147,10.0285902644,0.0,11.5495806502
 10/03  21:00:00,92.1985609933,6.4779768715,8.34749679262,0.0,32.965339924,36.8579353714,21.8234072654,10.227500972,0.0,11.5959062933
 10/03  22:00:00,65.4446726483,6.07872025707,5.54015118002,0.0,25.6355707503,20.6438685092,22.4456329875,10.8833001716,0.0,11.5623328159
 10/03  23:00:00,43.3900144615,5.78857677214,3.32878630379,0.0,15.0252895274,11.7056064465,17.4730337936,11.7043041698,0.0,5.76872962387
 10/03  24:00:00,37.6064588764,5.72773421587,2.63186221769,0.0,11.6412384099,10.0650221343,11.9457670982,11.9257670982,0.0,0.02
 10/04  01:00:00,35.6416160745,5.69133517434,2.2641455737,0.0,10.0992000411,10.047477231,17.902244556,12.1447737823,0.0,5.75747077368
 10/04  02:00:00,33.4968156337,5.65701147385,2.01322637088,0.0,8.25718729233,10.0299323277,18.0802673105,12.3226013609,0.0,5.75766594957
 10/04  03:00:00,33.3399504692,5.63755461519,1.87582123595,0.0,8.25718729233,10.0299323277,12.5040885564,12.4840885564,0.0,0.02
 10/04  04:00:00,34.8411031242,5.6243721433,1.78350573021,0.0,8.25718729233,11.6354268332,18.3883494393,12.6258222817,0.0,5.76252715756
 10/04  05:00:00,42.5977898961,5.64635920005,1.93842430205,0.0,12.1011305571,15.3678112995,17.5657770364,11.7858618165,0.0,5.77991521993
 10/04  06:00:00,74.7957759559,5.97735544297,4.27693270421,0.0,19.7275818095,37.2640762949,22.5547251697,10.958737863,0.0,11.5959873067
 10/04  07:00:00,90.9321366693,6.3430295252,7.09534203042,0.0,24.3117294858,51.2795993405,26.8045183688,9.35127213516,0.0,17.4532462336
 10/04  08:00:00,75.5764317488,5.86233583125,5.37959181992,0.0,23.6694662846,40.6342015617,34.743798468,5.36574641504,0.0,29.3780520529
 10/04  09:00:00,72.3180401122,5.81828560549,7.17269657087,0.0,23.6694662846,35.6302164847,46.4280177132,4.97192915927,18.025,23.4310885539
 10/04  10:00:00,53.3864498251,5.65673763868,5.9994184174,0.0,18.7433767983,22.9618409725,47.6572366192,6.24133454079,18.025,23.3909020784
 10/04  11:00:00,53.1161239844,5.63892982786,5.74920695941,0.0,18.7433767983,22.9618409725,42.0991254459,6.56333706451,18.025,17.5107883814
 10/04  12:00:00,53.0551389859,5.63216484646,5.65154130824,0.0,18.5889407304,23.1597249699,47.3940620796,6.02976125703,18.025,23.3393008225
 10/04  13:00:00,53.1866337415,5.63511448367,5.53357876539,0.0,18.7433767983,23.2517909448,39.3074931476,3.77336252298,18.025,17.5091306247
 10/04  14:00:00,53.2953687333,5.63954166552,5.63789360177,0.0,18.7433767983,23.2517909448,44.2515804343,2.88834850812,18.025,23.3382319262
 10/04  15:00:00,53.1030017753,5.64968143672,5.7253302874,0.0,18.7433767983,22.9618409725,39.3992250409,3.86798111887,18.025,17.5062439221
 10/04  16:00:00,56.9318665425,5.67149484823,5.08106722775,0.0,18.7433767983,27.431320555,27.9655223108,4.17804763191,18.025,5.76247467892
 10/04  17:00:00,68.8353663762,5.85093285727,4.6168222118,0.0,17.6635504202,40.6971502883,9.29496966947,3.52069221915,0.0,5.77427745032
 10/04  18:00:00,78.896953963,6.05830522261,6.08206658148,0.0,27.5259009287,37.3340067412,16.6203536314,5.03655079427,0.0,11.5838028372
 10/04  19:00:00,88.5223723745,6.2491219421,7.53945214226,0.0,33.8341110165,33.3544677425,16.5692965049,5.01919216997,0.0,11.5501043349
 10/04  20:00:00,98.8840383331,6.54053955074,9.45554501562,0.0,36.5179666069,38.8247702939,11.9249214951,6.1400207573,0.0,5.78490073779
 10/04  21:00:00,94.0456987585,6.64292332207,10.0296715815,0.0,32.965339924,36.8579353714,17.9120221195,6.31566648211,0.0,11.5963556374
 10/04  22:00:00,67.5459382698,6.26272805965,7.45739786555,0.0,25.6355707503,20.6438685092,16.4488603259,4.886290754,0.0,11.5625695718
 10/04  23:00:00,45.3938111936,5.95103997046,5.17011332922,0.0,15.0252895274,11.7056064465,9.97821434771,4.20933116496,0.0,5.76888318274
 10/04  24:00:00,39.1376793973,5.83866580623,4.05214413517,0.0,11.6412384099,10.0650221343,11.1045065952,5.34121082649,0.0,5.76329576867
 10/05  01:00:00,36.855194376,5.77779860749,3.39125974235,0.0,10.0992000411,10.047477231,6.05172386691,6.03172386691,0.0,0.02
 10/05  02:00:00,34.5879281535,5.74118617654,3.02015889462,0.0,8.25718729233,10.0299323277,11.8995109741,6.14208609488,0.0,5.75742487924
 10/05  03:00:00,34.3834361364,5.72582074186,2.83103785511,0.0,8.25718729233,10.0299323277,6.25793121463,6.23793121463,0.0,0.02
 10/05  04:00:00,35.6851999725,5.70561131961,2.54635931363,0.0,8.25718729233,11.6354268332,12.9821900785,7.21886272278,0.0,5.7633273557
 10/05  05:00:00,43.1854440182,5.70700393269,2.46542363388,0.0,12.1011305571,15.3678112995,14.7259309294,8.94565403775,0.0,5.78027689169
 10/05  06:00:00,76.0420849963,6.12056386457,5.38001716505,0.0,19.7275818095,37.2640762949,27.5080907382,10.1229169295,0.0,17.3851738087
 10/05  07:00:00,91.8846921668,6.46235014161,7.92855841188,0.0,24.3117294858,51.2795993405,21.6032086166,9.96041735289,0.0,11.6427912637
 10/05  08:00:00,76.4886397835,5.97269723016,6.18142657902,0.0,23.6694662846,40.6342015617,34.9039283493,5.52332659273,0.0,29.3806017566
 10/05  09:00:00,73.1084462451,5.91386491543,7.86751103472,0.0,23.6694662846,35.6302164847,45.9990504409,4.53782191462,18.025,23.4362285263
 10/05  10:00:00,55.1227288839,5.83058838043,7.56184134906,0.0,18.7433767983,22.9618409725,44.4994285888,3.08254285164,18.025,23.3918857372
 10/05  11:00:00,56.3914876701,5.96928449473,8.69421137433,0.0,18.7433767983,22.9618409725,42.8124442981,1.44533032422,18.025,23.3421139738
 10/05  12:00:00,56.9642010749,6.04537273632,9.14738952704,0.0,18.5889407304,23.1597249699,37.0182557945,1.48083059432,18.025,17.5124252001
 10/05  13:00:00,58.2666721672,6.16840503171,10.0803237609,0.0,18.7433767983,23.2517909448,41.3649489478,0.00474655381648,18.025,23.335202394
 10/05  14:00:00,58.5527091705,6.1818751205,10.3528942201,0.0,18.7433767983,23.2517909448,35.5368335732,0.0,18.025,17.5118335732
 10/05  15:00:00,58.998925164,6.26606541701,11.0048656213,0.0,18.7433767983,22.9618409725,40.5057553354,0.0,18.025,22.4807553354
 10/05  16:00:00,62.8989599114,6.29289926847,10.4267530626,0.0,18.7433767983,27.431320555,18.8861533618,0.0,18.025,0.861153361797
 10/05  17:00:00,74.4298181926,6.47826873045,9.58392868784,0.0,17.6635504202,40.6971502883,5.7744208351,0.0,0.0,5.7744208351
 10/05  18:00:00,83.4638575751,6.62334097632,10.0839205228,0.0,27.5259009287,37.3340067412,12.552588198,0.967526779245,0.0,11.5850614188
 10/05  19:00:00,92.0252464647,6.72498585458,10.5664506712,0.0,33.8341110165,33.3544677425,13.8054950504,2.25395341754,0.0,11.5515416329
