Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  20:00:00,101.483097591,6.92668996182,11.6684445202,0.0,36.5179666069,38.8247702939,9.67175588276,3.88725987501,0.0,5.78449600775
 10/05  21:00:00,95.531238464,6.91342261029,11.2446959782,0.0,32.965339924,36.8579353714,18.5039756459,6.90719859409,0.0,11.5967770518
 10/05  22:00:00,68.2530512933,6.44873268954,7.97849878633,0.0,25.6355707503,20.6438685092,20.5907400267,9.0276511582,0.0,11.5630888685
 10/05  23:00:00,45.4537242654,6.05506553772,5.12599471778,0.0,15.0252895274,11.7056064465,16.8474052759,11.0785767969,0.0,5.76882847897
 10/05  24:00:00,39.0445993621,5.90938687023,3.88833593988,0.0,11.6412384099,10.0650221343,17.8406299188,12.0772999656,0.0,5.76332995325
 10/06  01:00:00,36.7489748198,5.82644515736,3.23638992345,0.0,10.0992000411,10.047477231,12.5001443811,12.4801443811,0.0,0.02
 10/06  02:00:00,34.4210664508,5.77085922528,2.8236224482,0.0,8.25718729233,10.0299323277,17.5832125412,11.8254866399,0.0,5.75772590129
 10/06  03:00:00,34.1016512332,5.73464225496,2.54042395335,0.0,8.25718729233,10.0299323277,18.2612404072,12.5037517873,0.0,5.75748861994
 10/06  04:00:00,35.4986112269,5.70981304307,2.35556703271,0.0,8.25718729233,11.6354268332,13.355737255,13.335737255,0.0,0.02
 10/06  05:00:00,43.1990066131,5.72517441779,2.46080367841,0.0,12.1011305571,15.3678112995,24.1249963409,12.5843430594,0.0,11.5406532815
 10/06  06:00:00,75.7159629085,6.10059117104,5.07385794394,0.0,19.7275818095,37.2640762949,23.3722705011,11.7763918851,0.0,11.595878616
 10/06  07:00:00,91.6782374459,6.46235126001,7.72207743827,0.0,24.3117294858,51.2795993405,27.5918364519,10.1376045191,0.0,17.4542319329
 10/06  08:00:00,76.5411019354,5.99696318017,6.20960968908,0.0,23.6694662846,40.6342015617,28.746125074,5.23607119383,0.0,23.5100538802
 10/06  09:00:00,73.1091388003,5.92457069084,7.85748378342,0.0,23.6694662846,35.6302164847,51.7047534276,4.38968557014,18.025,29.2900678575
 10/06  10:00:00,53.9952037591,5.73378456319,6.53111604911,0.0,18.7433767983,22.9618409725,41.2839615868,5.70940391253,18.025,17.5495576742
 10/06  11:00:00,53.8322788722,5.72011125229,6.38417087323,0.0,18.7433767983,22.9618409725,46.4681801098,5.09804291866,18.025,23.3451371912
 10/06  12:00:00,53.9687265113,5.72346596217,6.4738144107,0.0,18.5889407304,23.1597249699,40.0650037871,4.53126363606,18.025,17.5087401511
 10/06  13:00:00,54.0729424574,5.72451884496,6.33048121165,0.0,18.7433767983,23.2517909448,43.0613959086,1.69413471372,18.025,23.3422611949
 10/06  14:00:00,54.0141061421,5.71668333259,6.27947252028,0.0,18.7433767983,23.2517909448,37.1216439736,1.59140278936,18.025,17.5052411843
 10/06  15:00:00,53.5272772381,5.71212069992,6.08716396818,0.0,18.7433767983,22.9618409725,45.5723821369,4.20556886444,18.025,23.3418132725
 10/06  16:00:00,57.4164168521,5.73404864206,5.50304699213,0.0,18.7433767983,27.431320555,27.9517453034,4.1637105341,18.025,5.76303476928
 10/06  17:00:00,69.7796923359,5.97174273236,5.44031698185,0.0,17.6635504202,40.6971502883,8.81586120473,3.04134354958,0.0,5.77451765515
 10/06  18:00:00,79.5942868909,6.16613605089,6.67153835952,0.0,27.5259009287,37.3340067412,17.0501918793,5.46468438349,0.0,11.5855074959
 10/06  19:00:00,88.744979798,6.31793355536,7.69323014681,0.0,33.8341110165,33.3544677425,12.5818993803,6.79586324731,0.0,5.78603613296
 10/06  20:00:00,98.9626261051,6.59616918732,9.47848020321,0.0,36.5179666069,38.8247702939,19.1717586751,7.62081364037,0.0,11.5509450348
 10/06  21:00:00,94.0286687109,6.68469399971,9.97084199214,0.0,32.965339924,36.8579353714,18.9501202819,7.35423510493,0.0,11.5958851769
 10/06  22:00:00,66.9275464583,6.24723879762,6.85447459138,0.0,25.6355707503,20.6438685092,20.0408271627,8.47795465707,0.0,11.5628725056
 10/06  23:00:00,44.2754443167,5.88962146533,4.11315310044,0.0,15.0252895274,11.7056064465,10.8321942351,10.8121942351,0.0,0.02
 10/06  24:00:00,38.0921643112,5.78088603327,3.06439955011,0.0,11.6412384099,10.0650221343,17.3547436898,11.5913590755,0.0,5.76338461427
 10/07  01:00:00,38.9785262548,5.75891425346,2.77398295042,0.0,12.8411359301,10.0650221343,17.5583570817,11.8006770759,0.0,5.75768000585
 10/07  02:00:00,33.8332445795,5.70014693705,2.30651142279,0.0,8.25718729233,10.0299323277,13.0374158013,13.0174158013,0.0,0.02
 10/07  03:00:00,33.5770812363,5.67033726503,2.08015518605,0.0,8.25718729233,10.0299323277,19.5578637191,13.8000578899,0.0,5.75780582925
 10/07  04:00:00,35.0271945934,5.65182350646,1.94213064477,0.0,8.25718729233,11.6354268332,19.7257192006,13.9622990882,0.0,5.76342011237
 10/07  05:00:00,39.0765265239,5.63878988437,1.84615501494,0.0,8.71707943955,15.3327214929,19.1791173258,13.4100518273,0.0,5.76906549848
 10/07  06:00:00,59.9842650359,5.73592677396,2.56066384183,0.0,18.5082010057,25.6353820695,18.4375290276,12.6575012957,0.0,5.7800277319
 10/07  07:00:00,74.320554654,5.94508885584,4.1202545038,0.0,19.4083231844,41.0650158608,23.9270861946,12.328923176,0.0,11.5981630186
 10/07  08:00:00,99.0154883913,6.35493663289,8.29640237703,0.0,26.3286599382,57.9988325916,44.1422370977,8.70735611452,0.0,35.4348809832
 10/07  09:00:00,84.8984465426,6.19409283219,9.49437131197,0.0,26.3286599382,42.8504436482,47.5856125313,6.05164250597,18.025,23.5089700254
 10/07  10:00:00,59.4994229302,5.97996808226,8.30362143912,0.0,21.7447113004,23.4437158914,51.0723680695,3.75101027972,18.025,29.2963577897
 10/07  11:00:00,57.7645870053,6.06388816719,8.94668190958,0.0,19.3027497915,23.426170988,42.3488022507,1.61703915684,18.025,22.7067630938
 10/07  12:00:00,58.8851697253,6.20208377824,9.78697847912,0.0,19.1483137236,23.7250123474,37.5780165748,1.35883457188,18.025,18.1941820029
 10/07  13:00:00,59.9631082887,6.32369931103,10.5977517811,0.0,19.3027497915,23.7161209604,38.9114954331,0.0,18.025,20.8864954331
 10/07  14:00:00,60.915510078,6.42231876486,11.4515398804,0.0,19.3027497915,23.7161209604,37.9895077021,0.0,18.025,19.9645077021
 10/07  15:00:00,60.8798012799,6.44318943485,11.6849047388,0.0,19.3027497915,23.426170988,36.6368401477,0.0,18.025,18.6118401477
 10/07  16:00:00,64.4087077439,6.40711727249,10.7985700756,0.0,19.3027497915,27.8956505705,22.7001738838,0.0,18.025,4.6751738838
 10/07  17:00:00,72.0623500915,6.51341064784,9.72340270524,0.0,18.2229234133,37.5968344597,5.76897017695,0.0,0.0,5.76897017695
 10/07  18:00:00,89.0132299903,6.73327943787,10.6170865559,0.0,32.690315043,37.0816133363,6.62430902614,0.849658793625,0.0,5.77465023252
 10/07  19:00:00,94.7204397394,6.79747126037,10.4963613286,0.0,36.8143715336,33.066984531,16.768424433,5.21649259165,0.0,11.5519318414
 10/07  20:00:00,100.418116774,6.91192097024,10.8395123925,0.0,36.3493007332,38.7721355839,15.5450897505,9.76048579897,0.0,5.7846039515
 10/07  21:00:00,97.7021860741,6.86286393466,10.2905004616,0.0,36.1807251679,36.8228455648,23.4167919304,11.8649095662,0.0,11.5518823641
 10/07  22:00:00,72.781807469,6.41080137319,7.14215618427,0.0,31.0351095914,20.6438685092,27.2814757965,15.6837587392,0.0,11.5977170572
 10/07  23:00:00,46.9005161637,5.98175788477,4.24397639957,0.0,17.4250845679,11.7056064465,24.8720346289,19.0916299111,0.0,5.78040471781
 10/07  24:00:00,39.2704208291,5.82297751753,3.0006596728,0.0,12.8411359301,10.0650221343,28.0657990417,22.3025641247,0.0,5.76323491697
 10/08  01:00:00,38.8682961599,5.76124140139,2.54200028996,0.0,12.925468867,10.100111941,28.7811187262,23.0234434721,0.0,5.75767525413
 10/08  02:00:00,33.6776278616,5.68788201784,2.04373378806,0.0,8.34152022915,10.0650221343,24.0006736373,23.9806736373,0.0,0.02
 10/08  03:00:00,33.2639858782,5.63607585746,1.68189277114,0.0,8.34152022915,10.0650221343,31.9335703905,26.1757563899,0.0,5.7578140006
 10/08  04:00:00,34.5604772223,5.59513492556,1.41267673542,0.0,8.34152022915,11.6705166398,34.0936393419,28.3307710601,0.0,5.76286828184
 10/08  05:00:00,38.6014777108,5.57702758168,1.31343984002,0.0,8.80141237637,15.3678112995,26.4184108613,26.3984108613,0.0,0.02
 10/08  06:00:00,59.2235328971,5.66174086141,1.87410573042,0.0,18.5082010057,25.6353820695,36.0322568438,24.4910951184,0.0,11.5411617254
 10/08  07:00:00,73.4074520055,5.85034315086,3.18246005598,0.0,19.4926561212,41.1001056674,33.566200356,21.9678212814,0.0,11.5983790746
 10/08  08:00:00,96.9065726324,6.16039774373,6.38200568395,0.0,26.3286599382,57.9988325916,47.6985979391,12.2631073861,0.0,35.435490553
 10/08  09:00:00,83.9441552449,6.10771356174,8.74587133926,0.0,26.2443270014,42.8153538416,46.2792187795,4.74668899791,18.025,23.5075297816
 10/08  10:00:00,59.4378949779,5.95691064737,8.2651385804,0.0,21.7447113004,23.4437158914,43.1222917601,1.38432766098,18.025,23.7129640992
 10/08  11:00:00,58.1022200902,6.07369075203,9.21479444611,0.0,19.3449162599,23.4437158914,41.159216358,0.00912269425613,18.025,23.1250936637
 10/08  12:00:00,59.411567805,6.20982230236,10.2459215883,0.0,19.190480192,23.7425572507,41.3683202316,0.0,18.025,23.3433202316
 10/08  13:00:00,60.5989877898,6.32757753555,11.2894583828,0.0,19.260583323,23.698576057,35.5378855535,0.0,18.025,17.5128855535
 10/08  14:00:00,61.6266142761,6.41727404898,12.2273964943,0.0,19.260583323,23.698576057,41.3681854923,0.0,18.025,23.3431854923
 10/08  15:00:00,62.1673317125,6.48719675116,12.9881332115,0.0,19.260583323,23.4086260847,35.5375229905,0.0,18.025,17.5125229905
 10/08  16:00:00,65.8306615466,6.4754102562,12.2119374022,0.0,19.260583323,27.8781056672,23.7876712481,0.0,18.025,5.76267124813
 10/08  17:00:00,73.523901197,6.59761176663,11.1604588581,0.0,18.1807569449,37.5792895564,5.76882398274,0.0,0.0,5.76882398274
 10/08  18:00:00,89.9577870468,6.81494107459,11.5993984221,0.0,32.6059821062,37.0465235296,5.79961647968,0.0250100995136,0.0,5.77460638016
 10/08  19:00:00,96.066189662,6.91347603752,11.7260978248,0.0,36.8143715336,33.066984531,12.3765220027,0.824996430126,0.0,11.5515255726
 10/08  20:00:00,102.309043331,7.0639269108,12.4589997874,0.0,36.43363367,38.8072253906,8.52998133637,2.74405416901,0.0,5.78592716737
 10/08  21:00:00,99.452332524,7.02671649068,11.9962061726,0.0,36.0963922311,36.7877557581,16.0679407079,4.51546151901,0.0,11.5524791889
 10/08  22:00:00,74.9319735919,6.61747235011,9.20505754141,0.0,30.9507766546,20.6087787026,17.2332687023,5.63525691335,0.0,11.598011789
 10/08  23:00:00,49.2133474838,6.21030201421,6.32825503228,0.0,17.4250845679,11.7056064465,13.3256890718,7.54502661251,0.0,5.78066245928
 10/08  24:00:00,41.4878274837,6.04207425601,4.87954132677,0.0,12.925468867,10.100111941,15.2717828527,9.50849632582,0.0,5.76328652686
 10/09  01:00:00,40.5626531239,5.94301522283,4.0545812776,0.0,12.925468867,10.100111941,16.2118105821,10.4541897814,0.0,5.75762080063
 10/09  02:00:00,34.9372912548,5.82383442737,3.16743939019,0.0,8.34152022915,10.0650221343,11.8749794396,11.8549794396,0.0,0.02
 10/09  03:00:00,34.3669309887,5.75797496541,2.66293542553,0.0,8.34152022915,10.0650221343,19.5520019955,13.7945792417,0.0,5.7574227538
 10/09  04:00:00,35.708718317,5.72596513096,2.43008329805,0.0,8.34152022915,11.6705166398,14.7215864414,14.7015864414,0.0,0.02
 10/09  05:00:00,39.6974077056,5.70417889758,2.28221220399,0.0,8.80141237637,15.3678112995,20.0248113032,14.2555158553,0.0,5.7692954479
 10/09  06:00:00,60.4361943771,5.79413690469,2.95436069593,0.0,18.5082010057,25.6353820695,25.1347821618,13.5933605624,0.0,11.5414215994
 10/09  07:00:00,75.031946816,6.02055688402,4.6367248889,0.0,19.4926561212,41.1001056674,23.9626048844,12.3654118439,0.0,11.5971930405
 10/09  08:00:00,100.261666067,6.4912634389,9.40621216179,0.0,26.3286599382,57.9988325916,40.7637264473,6.30850233339,0.0,34.4552241139
 10/09  09:00:00,86.7027099282,6.38774814915,11.224379652,0.0,26.2443270014,42.8153538416,44.5689383666,2.05800438905,18.025,24.4859339775
 10/09  10:00:00,61.5238745504,6.17671021208,10.1313076477,0.0,21.7447113004,23.4437158914,42.1534998778,0.687079462619,18.025,23.4414204152
 10/09  11:00:00,60.0213678463,6.27199459289,10.9356308904,0.0,19.3449162599,23.4437158914,41.4210637373,0.0,18.025,23.3960637373
 10/09  12:00:00,61.9569021227,6.44214537455,12.5589276717,0.0,19.190480192,23.7425572507,41.3688096584,0.0,18.025,23.3438096584
 10/09  13:00:00,64.2395791652,6.60538780144,14.6522347507,0.0,19.260583323,23.698576057,35.5389906438,0.0,18.025,17.5139906438
 10/09  14:00:00,66.2512915284,6.7220156427,16.5473271018,0.0,19.260583323,23.698576057,41.3689875248,0.0,18.025,23.3439875248
 10/09  15:00:00,67.1172993928,6.79652988657,17.6287628509,0.0,19.260583323,23.4086260847,35.5360962352,0.0,18.025,17.5110962352
 10/09  16:00:00,71.0492822805,6.78138130187,17.124581815,0.0,19.260583323,27.8781056672,23.788270765,0.0,18.025,5.76327076498
 10/09  17:00:00,78.394416973,6.89795303991,15.7306268239,0.0,18.1807569449,37.5792895564,5.76893165533,0.0,0.0,5.76893165533
 10/09  18:00:00,93.5897129358,7.10277816672,14.9434793527,0.0,32.6059821062,37.0465235296,5.774746692,0.0,0.0,5.774746692
 10/09  19:00:00,98.9774392875,7.17246488683,14.3783459496,0.0,36.8143715336,33.066984531,11.597047519,0.0456239551543,0.0,11.5514235638
 10/09  20:00:00,104.742706174,7.2975401753,14.6590404596,0.0,36.43363367,38.8072253906,6.53686275202,0.750716710995,0.0,5.78614604103
 10/09  21:00:00,101.887622692,7.26224419658,14.1959582721,0.0,36.0963922311,36.7877557581,13.0285120257,1.47583967477,0.0,11.5526723509
 10/09  22:00:00,77.1744330647,6.83657935285,11.22839481,0.0,30.9507766546,20.6087787026,13.7580415271,2.16086069586,0.0,11.5971808313
 10/09  23:00:00,51.1981697242,6.40555061621,8.11781974172,0.0,17.4250845679,11.7056064465,9.8200977692,4.03946832035,0.0,5.78062944885
 10/09  24:00:00,43.2886223581,6.22296078995,6.49944461649,0.0,12.925468867,10.100111941,11.8730451822,6.10952594231,0.0,5.76351923988
 10/10  01:00:00,39.0041076716,6.07609997931,5.24184999093,0.0,10.0992000411,10.047477231,12.8624300302,7.10458074708,0.0,5.75784928312
 10/10  02:00:00,36.0290112188,5.95602536734,4.24638790973,0.0,8.25718729233,10.0299323277,8.40974620248,8.38974620248,0.0,0.02
 10/10  03:00:00,35.236420024,5.8661196395,3.54369846499,0.0,8.25718729233,10.0299323277,15.9460538791,10.1883890544,0.0,5.75766482467
 10/10  04:00:00,36.3866663706,5.81396232718,3.1394509132,0.0,8.25718729233,11.6354268332,11.1370388724,11.1170388724,0.0,0.02
 10/10  05:00:00,44.0651525649,5.82022347754,3.23186623933,0.0,12.1011305571,15.3678112995,22.0600261514,10.5183160361,0.0,11.5417101153
 10/10  06:00:00,76.9789460935,6.24937233372,6.18799814029,0.0,19.7275818095,37.2640762949,22.3211132481,10.7224342056,0.0,11.5986790426
 10/10  07:00:00,94.7387069881,6.59794384143,8.76287228657,0.0,24.3117294858,51.2795993405,27.2020124525,9.74351742145,0.0,17.458495031
 10/10  08:00:00,77.9880509414,6.13746782864,7.51599716392,0.0,23.6694662846,40.6342015617,33.3383296372,3.95065219907,0.0,29.3876774381
 10/10  09:00:00,76.0469908357,6.21241935423,10.5074528415,0.0,23.6694662846,35.6302164847,42.3550228082,0.891426225621,18.025,23.4385965826
 10/10  10:00:00,58.4785614612,6.14540994035,10.6028134736,0.0,18.7433767983,22.9618409725,41.6527147771,0.230254647089,18.025,23.39746013
 10/10  11:00:00,60.6231191053,6.3269859578,12.5681175394,0.0,18.7433767983,22.9618409725,35.5421233778,0.0,18.025,17.5171233778
 10/10  12:00:00,63.9364652279,6.52702261753,15.6379793177,0.0,18.5889407304,23.1597249699,41.3715963841,0.0,18.025,23.3465963841
 10/10  13:00:00,67.0263721236,6.7144565016,18.2939468771,0.0,18.7433767983,23.2517909448,35.5386205193,0.0,18.025,17.5136205193
 10/10  14:00:00,68.9992131797,6.84823053221,20.1330205532,0.0,18.7433767983,23.2517909448,41.3701119406,0.0,18.025,23.3451119406
 10/10  15:00:00,69.8899261234,6.94161118998,21.2202947891,0.0,18.7433767983,22.9618409725,35.534309893,0.0,18.025,17.509309893
 10/10  16:00:00,74.226318323,6.98228154809,21.0647044165,0.0,18.7433767983,27.431320555,23.7884218297,0.0,18.025,5.76342182972
 10/10  17:00:00,84.9863755992,7.16155283295,19.4571660872,0.0,17.6635504202,40.6971502883,5.7746483655,0.0,0.0,5.7746483655
 10/10  18:00:00,91.2337473355,7.24033449734,17.2367467667,0.0,27.5259009287,37.3340067412,11.5870787953,0.0,0.0,11.5870787953
 10/10  19:00:00,98.4180430139,7.30270776265,16.3814746646,0.0,33.8341110165,33.3544677425,11.5527549713,0.0,0.0,11.5527549713
 10/10  20:00:00,107.015728707,7.4552814235,16.672431863,0.0,36.5179666069,38.8247702939,5.80229325422,0.0172191910616,0.0,5.78507406316
 10/10  21:00:00,100.88934896,7.44014997,16.0760016172,0.0,32.965339924,36.8579353714,13.8907651449,0.0247267217997,0.0,13.8660384231
 10/10  22:00:00,73.4255711278,6.96090604235,12.6387875992,0.0,25.6355707503,20.6438685092,9.95308104138,0.651234497345,0.0,9.30184654403
 10/10  23:00:00,49.9290766918,6.50306987568,9.15331078351,0.0,15.0252895274,11.7056064465,7.66245457152,1.89317427673,0.0,5.76928029478
 10/10  24:00:00,42.9757590105,6.30543623811,7.42342064742,0.0,11.6412384099,10.0650221343,8.79881545956,3.03546702197,0.0,5.76334843759
 10/11  01:00:00,40.0289642968,6.16678122442,6.17602235538,0.0,10.0992000411,10.047477231,4.55183963671,4.53183963671,0.0,0.02
 10/11  02:00:00,37.0571083378,6.05014263819,5.18036288511,0.0,8.25718729233,10.0299323277,11.2820667308,5.52404903619,0.0,5.7580176946
 10/11  03:00:00,36.1775676508,5.96453582206,4.38642604586,0.0,8.25718729233,10.0299323277,12.5617705114,6.80426760442,0.0,5.75750290696
 10/11  04:00:00,37.2417751434,5.9026232582,3.90589414539,0.0,8.25718729233,11.6354268332,7.68281044777,7.66281044777,0.0,0.02
 10/11  05:00:00,44.955166379,5.91217559908,4.02991807119,0.0,12.1011305571,15.3678112995,18.7553107871,7.21350988142,0.0,11.5418009056
 10/11  06:00:00,78.5519653501,6.41063450007,7.59973934622,0.0,19.7275818095,37.2640762949,18.1201056306,6.521307383,0.0,11.5987982476
 10/11  07:00:00,96.7497090485,6.79499827,10.5767980982,0.0,24.3117294858,51.2795993405,22.1151147091,4.65638132789,0.0,17.4587333812
 10/11  08:00:00,79.656571207,6.29419217206,9.02777884547,0.0,23.6694662846,40.6342015617,30.4686180199,1.07888423599,0.0,29.389733784
 10/11  09:00:00,76.6993800716,6.27354329367,11.098707772,0.0,23.6694662846,35.6302164847,41.6887355324,0.223862231401,18.025,23.439873301
 10/11  10:00:00,58.4980920575,6.12761360041,10.6401328122,0.0,18.7433767983,22.9618409725,41.5032178821,0.0794435426267,18.025,23.3987743394
 10/11  11:00:00,59.5158543319,6.21649882263,11.5713347879,0.0,18.7433767983,22.9618409725,35.5431069869,0.0,18.025,17.5181069869
 10/11  12:00:00,61.8769116234,6.37092727692,13.7345173179,0.0,18.5889407304,23.1597249699,41.3708959707,0.0,18.025,23.3458959707
 10/11  13:00:00,63.3633201357,6.45679188178,14.8885529571,0.0,18.7433767983,23.2517909448,35.5405635652,0.0,18.025,17.5155635652
 10/11  14:00:00,61.0367859463,6.30134283929,12.7174740969,0.0,18.7433767983,23.2517909448,41.3740479582,0.0,18.025,23.3490479582
 10/11  15:00:00,58.7617412996,6.18853518839,10.8451852638,0.0,18.7433767983,22.9618409725,36.0924963442,0.551841730227,18.025,17.515654614
 10/11  16:00:00,61.6598653315,6.15716276058,9.32336085986,0.0,18.7433767983,27.431320555,25.7098979103,1.92141200916,18.025,5.76348590114
 10/11  17:00:00,73.6121993303,6.40094736633,8.84358337802,0.0,17.6635504202,40.6971502883,7.6512350674,1.87621131103,0.0,5.77502375637
 10/11  18:00:00,84.9159400698,6.56150824837,9.71374867819,0.0,27.5259009287,37.3340067412,14.207859643,2.62060163246,0.0,11.5872580105
 10/11  19:00:00,91.6551469412,6.66475378339,10.2565206044,0.0,33.8341110165,33.3544677425,15.3629799605,3.80956222404,0.0,11.5534177365
 10/11  20:00:00,100.635560223,6.8276269504,10.9199082608,0.0,36.5179666069,38.8247702939,13.1717276516,7.38619513866,0.0,5.78553251296
 10/11  21:00:00,94.6937612993,6.81881018658,10.5017382304,0.0,32.965339924,36.8579353714,26.9628043999,9.57408283154,0.0,17.3887215684
 10/11  22:00:00,67.2840056924,6.34365922136,7.11445725355,0.0,25.6355707503,20.6438685092,18.5177106555,12.7263368977,0.0,5.7913737578
 10/11  23:00:00,44.5297612665,5.9583446063,4.29871387093,0.0,15.0252895274,11.7056064465,20.8329327753,15.0633949281,0.0,5.76953784723
 10/11  24:00:00,38.3295520163,5.82669539938,3.25594929578,0.0,11.6412384099,10.0650221343,21.2955554845,15.5321811482,0.0,5.76337433637
 10/12  01:00:00,36.1230938131,5.76068818938,2.67623913708,0.0,10.0992000411,10.047477231,22.6730310787,16.9152318936,0.0,5.75779918512
 10/12  02:00:00,33.8165728502,5.7084574442,2.28151000718,0.0,8.25718729233,10.0299323277,17.8650786468,17.8450786468,0.0,0.02
 10/12  03:00:00,33.4818163002,5.66902276871,1.98618339365,0.0,8.25718729233,10.0299323277,24.889281106,19.1312940086,0.0,5.75798709734
 10/12  04:00:00,34.7935527815,5.63406921381,1.72621949989,0.0,8.25718729233,11.6354268332,26.7475222443,20.9843487687,0.0,5.76317347564
 10/12  05:00:00,42.4089324433,5.63916288352,1.7566880562,0.0,12.1011305571,15.3678112995,26.6634543666,20.882376433,0.0,5.78107793353
 10/12  06:00:00,74.1631652789,5.93092836093,3.69062843036,0.0,19.7275818095,37.2640762949,30.7058963538,19.105976973,0.0,11.5999193807
 10/12  07:00:00,90.8149729348,6.15174295058,5.28529715041,0.0,24.3117294858,51.2795993405,35.164544878,17.7043965118,0.0,17.4601483662
 10/12  08:00:00,74.5000681509,5.83680079505,4.32865250942,0.0,23.6694662846,40.6342015617,42.1076505905,12.7136685853,0.0,29.3939820052
 10/12  09:00:00,71.9638459648,5.86233161052,6.77437547763,0.0,23.6694662846,35.6302164847,50.8947828184,9.42662306143,18.025,23.4431597569
 10/12  10:00:00,54.070631187,5.78772215997,6.55255545019,0.0,18.7433767983,22.9618409725,48.423523923,6.99798510366,18.025,23.4005388193
 10/12  11:00:00,54.7542814933,5.87452559636,7.15172957525,0.0,18.7433767983,22.9618409725,39.9729091786,4.42995989284,18.025,17.5179492858
 10/12  12:00:00,55.8108555116,5.98919557133,8.05018639344,0.0,18.5889407304,23.1597249699,44.9349232596,3.55981477037,18.025,23.3501084892
 10/12  13:00:00,56.6796062076,6.07053837656,8.59109053839,0.0,18.7433767983,23.2517909448,41.4030587491,0.0348576023562,18.025,23.3432011468
 10/12  14:00:00,57.1050136189,6.12646097379,8.96057823936,0.0,18.7433767983,23.2517909448,35.5426975254,0.0,18.025,17.5176975254
 10/12  15:00:00,57.2391759745,6.16906407807,9.34208550595,0.0,18.7433767983,22.9618409725,41.5557221519,0.188303319288,18.025,23.3424188326
 10/12  16:00:00,61.2642569326,6.19067604848,8.89423377971,0.0,18.7433767983,27.431320555,18.0630129735,0.018012973536,18.025,0.02
 10/12  17:00:00,73.0555563247,6.37705812659,8.3108186505,0.0,17.6635504202,40.6971502883,11.7118380216,0.182823680819,0.0,11.5290143408
 10/12  18:00:00,83.7889608265,6.49022422413,8.65803873048,0.0,27.5259009287,37.3340067412,14.0397937393,2.45267722501,0.0,11.5871165143
 10/12  19:00:00,89.6985294099,6.52321143345,8.44143834942,0.0,33.8341110165,33.3544677425,13.4424687364,7.65553307831,0.0,5.78693565814
 10/12  20:00:00,98.2925312013,6.64270598634,8.76178594611,0.0,36.5179666069,38.8247702939,25.3192349392,13.7671651493,0.0,11.5520697899
 10/12  21:00:00,92.6210076574,6.64488903827,8.60288979308,0.0,32.965339924,36.8579353714,27.4927657705,15.8940575681,0.0,11.5987082024
 10/12  22:00:00,65.7818465014,6.20771493687,5.74822950366,0.0,25.6355707503,20.6438685092,23.8734967557,18.0807607284,0.0,5.79273602728
 10/12  23:00:00,43.4320032387,5.85076279059,3.30853133278,0.0,15.0252895274,11.7056064465,26.6292197548,20.859682408,0.0,5.76953734677
 10/12  24:00:00,37.4886733577,5.74892590759,2.49283666932,0.0,11.6412384099,10.0650221343,27.815418711,22.0515733239,0.0,5.7638453871
 10/13  01:00:00,35.4838864274,5.69430809299,2.10340626343,0.0,10.0992000411,10.047477231,28.383103806,22.6252448849,0.0,5.75785892106
 10/13  02:00:00,33.1788581916,5.63780081787,1.71444758827,0.0,8.25718729233,10.0299323277,24.2248188511,24.2048188511,0.0,0.02
 10/13  03:00:00,32.8876524454,5.60053930264,1.4605005026,0.0,8.25718729233,10.0299323277,31.0440471988,25.285975387,0.0,5.75807181183
 10/13  04:00:00,34.2497216302,5.56772923615,1.24872025169,0.0,8.25718729233,11.6354268332,32.5247215996,26.7608393516,0.0,5.763882248
 10/13  05:00:00,41.8449338828,5.56799479852,1.26385039542,0.0,12.1011305571,15.3678112995,32.5220262171,26.7409606913,0.0,5.78106552579
 10/13  06:00:00,73.3844569438,5.83494571137,3.00788380034,0.0,19.7275818095,37.2640762949,38.6550121689,27.055505947,0.0,11.5995062219
 10/13  07:00:00,89.6443921359,6.02199454275,4.24444481633,0.0,24.3117294858,51.2795993405,44.2916071843,26.8303512886,0.0,17.4612558957
 10/13  08:00:00,73.3411178554,5.74507517079,3.26141337989,0.0,23.6694662846,40.6342015617,47.8300034335,18.4327554818,0.0,29.3972479516
 10/13  09:00:00,70.7650326032,5.76846728706,5.66941315676,0.0,23.6694662846,35.6302164847,55.4599114382,13.9878244115,18.025,23.4470870268
 10/13  10:00:00,52.8513013853,5.69652545107,5.42441669938,0.0,18.7433767983,22.9618409725,52.9645226,11.537222785,18.025,23.402299815
 10/13  11:00:00,53.3178686499,5.75278544138,5.83705199968,0.0,18.7433767983,22.9618409725,49.554488691,8.17619007646,18.025,23.3532986146
 10/13  12:00:00,54.1128619052,5.83614501749,6.50523578264,0.0,18.5889407304,23.1597249699,41.3268070239,5.78572390066,18.025,17.5160831232
 10/13  13:00:00,55.2880088392,5.94562492263,7.32440622871,0.0,18.7433767983,23.2517909448,42.3026250718,0.929703370609,18.025,23.3479217012
 10/13  14:00:00,56.1950359749,6.04070052401,8.13635025838,0.0,18.7433767983,23.2517909448,35.5351950895,0.0,18.025,17.5101950895
 10/13  15:00:00,56.4991841744,6.09435835113,8.67679868846,0.0,18.7433767983,22.9618409725,41.6084723013,0.233852824715,18.025,23.3496194766
 10/13  16:00:00,60.497371516,6.11339913197,8.20461416408,0.0,18.7433767983,27.431320555,23.8409274285,0.052191491029,18.025,5.76373593752
 10/13  17:00:00,72.260425553,6.30198012249,7.59075827934,0.0,17.6635504202,40.6971502883,6.39068575524,0.615351308215,0.0,5.77533444702
 10/13  18:00:00,82.8336792158,6.40085958699,7.79210642053,0.0,27.5259009287,37.3340067412,15.4515139429,3.86363953589,0.0,11.587874407
 10/13  19:00:00,89.0458017126,6.45783611056,7.85407569457,0.0,33.8341110165,33.3544677425,14.6175127257,8.83151438832,0.0,5.78599833743
 10/13  20:00:00,98.397136905,6.64235498567,8.8667301231,0.0,36.5179666069,38.8247702939,22.6487609758,11.0966504741,0.0,11.5521105017
 10/13  21:00:00,93.0646852561,6.67439050647,9.01705194305,0.0,32.965339924,36.8579353714,22.9047390584,11.3041680625,0.0,11.6005709959
 10/13  22:00:00,66.1536765863,6.2359610533,6.09179782294,0.0,25.6355707503,20.6438685092,25.0222486607,13.4569568062,0.0,11.5652918545
 10/13  23:00:00,43.7060950942,5.87703848434,3.55634024451,0.0,15.0252895274,11.7056064465,21.9760066747,16.2063690134,0.0,5.76963766133
 10/13  24:00:00,37.5872489764,5.7547270627,2.58560540648,0.0,11.6412384099,10.0650221343,24.0353429244,18.2716300602,0.0,5.76371286416
 10/14  01:00:00,38.4381616724,5.71665596777,2.27585349367,0.0,12.8411359301,10.0650221343,19.2740325404,19.2540325404,0.0,0.02
 10/14  02:00:00,33.3426101044,5.6553016553,1.8606899965,0.0,8.25718729233,10.0299323277,25.4054824381,19.6473829277,0.0,5.75809951045
 10/14  03:00:00,33.0847291016,5.62172011637,1.63639539206,0.0,8.25718729233,10.0299323277,20.0707790497,20.0507790497,0.0,0.02
 10/14  04:00:00,34.5326093388,5.60086917125,1.49846409635,0.0,8.25718729233,11.6354268332,26.129550181,20.365609566,0.0,5.76394061499
 10/14  05:00:00,38.5632553166,5.58362555515,1.38800155933,0.0,8.71707943955,15.3327214929,25.6462224416,19.876525133,0.0,5.76969730869
 10/14  06:00:00,59.3013382577,5.66822907077,1.94536798856,0.0,18.5082010057,25.6353820695,25.0193070792,19.2381431431,0.0,5.78116393604
 10/14  07:00:00,73.6309733539,5.8778271864,3.49781959227,0.0,19.4083231844,41.0650158608,33.1020083193,15.7108432779,0.0,17.3911650413
 10/14  08:00:00,97.3067185707,6.18446671084,6.75795609751,0.0,26.3286599382,57.9988325916,38.7314185496,9.18301168553,0.0,29.5484068641
 10/14  09:00:00,83.0343623148,6.00192739501,7.82235793312,0.0,26.3286599382,42.8504436482,53.7531331414,6.33634675803,18.025,29.3917863834
 10/14  10:00:00,57.4247233864,5.75348273922,6.4553317477,0.0,21.7447113004,23.4437158914,46.4491935259,4.973324299,18.025,23.4508692269
 10/14  11:00:00,54.9126735783,5.73672449743,6.42187917466,0.0,19.3027497915,23.426170988,44.4300096637,3.00312669375,18.025,23.4018829699
 10/14  12:00:00,55.097204312,5.74778360246,6.45327776468,0.0,19.1483137236,23.7250123474,44.1427279415,2.76807929312,18.025,23.3496486484
 10/14  13:00:00,55.8869860617,5.82999371642,7.01529876698,0.0,19.3027497915,23.7161209604,35.5638179133,0.0251994390226,18.025,17.5136184743
 10/14  14:00:00,57.4265425657,5.97680420687,8.40805096521,0.0,19.3027497915,23.7161209604,41.3764950612,0.0,18.025,23.3514950612
 10/14  15:00:00,58.2522675704,6.07074187269,9.42978531128,0.0,19.3027497915,23.426170988,41.3692604134,0.0,18.025,23.3442604134
 10/14  16:00:00,61.8246557489,6.06426032524,8.55733746527,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/14  17:00:00,69.0932369019,6.16694893493,7.10070436381,0.0,18.2229234133,37.5968344597,6.0837150345,0.314191792572,0.0,5.76952324193
 10/14  18:00:00,88.1894859917,6.40675374803,8.23581141253,0.0,32.690315043,37.0816133363,8.3146780147,2.53925400532,0.0,5.77542400938
 10/14  19:00:00,93.2216705493,6.57604416437,9.21894481923,0.0,36.8143715336,33.066984531,16.180022691,4.62643331118,0.0,11.5535893798
 10/14  20:00:00,99.7710634426,6.77087775256,10.3334278815,0.0,36.3493007332,38.7721355839,12.7926557895,7.00641204008,0.0,5.78624374938
 10/14  21:00:00,97.941748777,6.80977136538,10.5830822605,0.0,36.1807251679,36.8228455648,17.7546660964,6.20027679878,0.0,11.5543892976
 10/14  22:00:00,74.0570449504,6.46503639491,8.3630466539,0.0,31.0351095914,20.6438685092,16.3788258194,4.77919232985,0.0,11.5996334895
 10/14  23:00:00,48.897908167,6.12864199748,6.09441571867,0.0,17.4250845679,11.7056064465,15.4508139932,3.90833848434,0.0,11.5424755089
 10/14  24:00:00,41.7591026749,6.03419468481,5.27808983924,0.0,12.8411359301,10.0650221343,3.69975492777,3.67975492777,0.0,0.02
 10/15  01:00:00,41.0952094319,5.9604895099,4.56963654192,0.0,12.925468867,10.100111941,10.5744899261,4.81647640826,0.0,5.75801351781
 10/15  02:00:00,35.4751173792,5.85359486851,3.67548016512,0.0,8.34152022915,10.0650221343,6.03495701511,6.01495701511,0.0,0.02
 10/15  03:00:00,34.8912937938,5.79784949985,3.14740215924,0.0,8.34152022915,10.0650221343,12.6831725463,6.92491498823,0.0,5.75825755807
 10/15  04:00:00,36.0708413034,5.75496546747,2.7631698907,0.0,8.34152022915,11.6705166398,14.0289507808,8.26492126329,0.0,5.76402951747
 10/15  05:00:00,39.9716033114,5.72156135158,2.53898382909,0.0,8.80141237637,15.3678112995,15.136424984,9.36668454985,0.0,5.76974043416
 10/15  06:00:00,60.9655775151,5.83369058361,3.44413821714,0.0,18.5082010057,25.6353820695,14.990047446,9.20999549281,0.0,5.78005195323
 10/15  07:00:00,76.3544853929,6.14246050177,5.83726039258,0.0,19.4926561212,41.1001056674,20.1297270826,8.52905025298,0.0,11.6006768297
 10/15  08:00:00,101.526237389,6.60201046933,10.559909706,0.0,26.3286599382,57.9988325916,39.1490991074,3.69002483151,0.0,35.4590742759
 10/15  09:00:00,86.2414849499,6.31656729074,10.8342456641,0.0,26.2443270014,42.8153538416,50.1427015504,2.72194712718,18.025,29.3957544232
 10/15  10:00:00,59.1603421606,5.90220375103,8.04222029548,0.0,21.7447113004,23.4437158914,45.4910197657,4.01521144977,18.025,23.4508083159
 10/15  11:00:00,56.7538321496,5.9060406923,8.03400166421,0.0,19.3449162599,23.4437158914,45.0398276376,3.61341207587,18.025,23.4014155617
 10/15  12:00:00,57.5111519785,5.96347649737,8.5918147916,0.0,19.190480192,23.7425572507,43.9421706652,2.57071976153,18.025,23.3464509037
 10/15  13:00:00,58.4348490697,6.0411556329,9.4117092797,0.0,19.260583323,23.698576057,35.5463851474,0.0,18.025,17.5213851474
 10/15  14:00:00,60.225497093,6.19483860416,11.0486775718,0.0,19.260583323,23.698576057,41.3735811296,0.0,18.025,23.3485811296
 10/15  15:00:00,61.1508823672,6.25367536789,12.2051711621,0.0,19.260583323,23.4086260847,35.5430925914,0.0,18.025,17.5180925914
 10/15  16:00:00,66.805481747,6.37759570109,13.2845318655,0.0,19.260583323,27.8781056672,23.788772591,0.0,18.025,5.76377259104
 10/15  17:00:00,75.60461703,6.59697752609,13.2417602967,0.0,18.1807569449,37.5792895564,5.76949942522,0.0,0.0,5.76949942522
 10/15  18:00:00,94.3489416135,6.89350884635,14.0279276827,0.0,32.6059821062,37.0465235296,5.77551800778,0.0,0.0,5.77551800778
 10/15  19:00:00,99.7466655365,7.10154663883,15.2184269704,0.0,36.8143715336,33.066984531,11.5533945456,0.0,0.0,11.5533945456
 10/15  20:00:00,106.643589638,7.33929249416,16.5181037713,0.0,36.43363367,38.8072253906,5.81534925671,0.0297000309415,0.0,5.78564922577
 10/15  21:00:00,104.083260353,7.35181769036,16.3019586422,0.0,36.0963922311,36.7877557581,11.5543866699,0.0,0.0,11.5543866699
 10/15  22:00:00,79.3346522037,6.95075417944,13.2743427169,0.0,30.9507766546,20.6087787026,11.6010749997,0.0,0.0,11.6010749997
 10/15  23:00:00,53.6177630181,6.55523963595,10.3876655353,0.0,17.4250845679,11.7056064465,5.78051578673,0.0,0.0,5.78051578673
 10/15  24:00:00,46.1874084748,6.42525680065,9.19590350486,0.0,12.925468867,10.100111941,5.76403973281,0.0,0.0,5.76403973281
 10/16  01:00:00,42.1538256861,6.30732615182,8.16031518954,0.0,10.0992000411,10.047477231,5.75812665902,0.0,0.0,5.75812665902
 10/16  02:00:00,39.5279715468,6.22705406469,7.47429573316,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/16  03:00:00,38.987349661,6.17509692917,6.98562696511,0.0,8.25718729233,10.0299323277,5.77443769438,0.0164008977809,0.0,5.7580367966
 10/16  04:00:00,40.1641116321,6.13194902032,6.59887425355,0.0,8.25718729233,11.6354268332,6.05635862177,0.292407548553,0.0,5.76395107322
 10/16  05:00:00,48.1566633663,6.17087918156,6.97266687665,0.0,12.1011305571,15.3678112995,6.16918489933,0.387517621231,0.0,5.78166727809
 10/16  06:00:00,82.7377662672,6.76624041518,11.4298484368,0.0,19.7275818095,37.2640762949,11.9600589237,0.357854189229,0.0,11.6022047345
 10/16  07:00:00,101.247993341,7.16666778104,14.7033062898,0.0,24.3117294858,51.2795993405,17.519402262,0.0550657449439,0.0,17.464336517
 10/16  08:00:00,84.1424306914,6.60593501672,13.2018216211,0.0,23.6694662846,40.6342015617,29.4020498404,0.0,0.0,29.4020498404
 10/16  09:00:00,80.8665196274,6.55581583341,14.9835171335,0.0,23.6694662846,35.6302164847,41.4768464448,0.0,18.025,23.4518464448
 10/16  10:00:00,62.0688311977,6.31277075694,14.025679003,0.0,18.7433767983,22.9618409725,41.4299098955,0.0,18.025,23.4049098955
 10/16  11:00:00,61.9388052005,6.29742051158,13.9133372412,0.0,18.7433767983,22.9618409725,41.3798551218,0.0,18.025,23.3548551218
 10/16  12:00:00,62.2735342424,6.28539939905,14.216638444,0.0,18.5889407304,23.1597249699,35.543171092,0.0,18.025,17.518171092
 10/16  13:00:00,61.226165689,6.25108845884,12.957083669,0.0,18.7433767983,23.2517909448,41.380055102,0.0,18.025,23.355055102
 10/16  14:00:00,61.3588265459,6.25586276999,13.0849662774,0.0,18.7433767983,23.2517909448,41.3717024191,0.0,18.025,23.3467024191
 10/16  15:00:00,62.0217590127,6.3081224051,13.9855890355,0.0,18.7433767983,22.9618409725,35.5461148492,0.0,18.025,17.5211148492
 10/16  16:00:00,66.4151123232,6.35856510055,13.8771771319,0.0,18.7433767983,27.431320555,23.7889159966,0.0,18.025,5.76391599662
 10/16  17:00:00,78.9776071604,6.67166943659,13.9382299063,0.0,17.6635504202,40.6971502883,5.77550649852,0.0,0.0,5.77550649852
 10/16  18:00:00,89.9761557032,6.8820108485,14.453387081,0.0,27.5259009287,37.3340067412,11.5887193526,0.0,0.0,11.5887193526
 10/16  19:00:00,97.3210845247,7.05686647587,15.5302926019,0.0,33.8341110165,33.3544677425,11.5542362078,0.0,0.0,11.5542362078
 10/16  20:00:00,107.345746072,7.33564465305,17.1220192343,0.0,36.5179666069,38.8247702939,5.82013820926,0.0326787980774,0.0,5.78745941118
 10/16  21:00:00,102.26184933,7.41673465119,17.4718191478,0.0,32.965339924,36.8579353714,11.6017594629,0.0,0.0,11.6017594629
 10/16  22:00:00,74.8557349514,6.97172618408,14.0580577859,0.0,25.6355707503,20.6438685092,11.5667041615,0.0,0.0,11.5667041615
 10/16  23:00:00,51.427014357,6.54299968675,10.6112778094,0.0,15.0252895274,11.7056064465,5.79960708645,0.029592376636,0.0,5.77001470982
 10/16  24:00:00,44.1487128767,6.3413148229,8.56046351406,0.0,11.6412384099,10.0650221343,6.64189031664,0.877839255834,0.0,5.76405106081
 10/17  01:00:00,40.9186713746,6.19766939434,7.03481518389,0.0,10.0992000411,10.047477231,7.74779919936,1.98944866312,0.0,5.75835053624
 10/17  02:00:00,37.6371274985,6.06733185362,5.74316926225,0.0,8.25718729233,10.0299323277,3.84792752913,3.82792752913,0.0,0.02
 10/17  03:00:00,36.8927445023,6.00044881426,5.0656649209,0.0,8.25718729233,10.0299323277,10.4690525267,4.71078780731,0.0,5.7582647194
 10/17  04:00:00,38.5543414529,5.99326022264,5.12778946451,0.0,8.25718729233,11.6354268332,8.93485346241,3.17123858246,0.0,5.76361487996
 10/17  05:00:00,46.9954403576,6.06105673736,5.92125440054,0.0,12.1011305571,15.3678112995,7.13758486483,1.35698637606,0.0,5.78059848877
 10/17  06:00:00,81.9778591391,6.68436673076,10.7517999862,0.0,19.7275818095,37.2640762949,12.2758358322,0.673389130785,0.0,11.6024467014
 10/17  07:00:00,100.908851471,7.11737524103,14.4134341482,0.0,24.3117294858,51.2795993405,17.5994679547,0.134066608839,0.0,17.4654013458
 10/17  08:00:00,83.6983835854,6.55733767816,12.8063561968,0.0,23.6694662846,40.6342015617,29.404372903,0.0,0.0,29.404372903
 10/17  09:00:00,79.8303835284,6.47899286955,14.024196132,0.0,23.6694662846,35.6302164847,41.4775288228,0.0,18.025,23.4525288228
 10/17  10:00:00,59.3619900759,6.12940384446,11.5021942865,0.0,18.7433767983,22.9618409725,41.4582399237,0.0260468673591,18.025,23.4071930564
 10/17  11:00:00,58.4089668761,6.07039721363,10.6105172643,0.0,18.7433767983,22.9618409725,41.8986286748,0.515387119125,18.025,23.3582415557
 10/17  12:00:00,58.3905948081,6.09995793294,10.5191344114,0.0,18.5889407304,23.1597249699,36.9058306576,1.35803507425,18.025,17.5227955834
 10/17  13:00:00,57.5676967303,6.01398088134,9.53571775805,0.0,18.7433767983,23.2517909448,41.7589499424,0.379831487675,18.025,23.3541184548
 10/17  14:00:00,56.8941536921,5.96721494174,8.90893373958,0.0,18.7433767983,23.2517909448,42.1079135135,0.736945664485,18.025,23.3459678491
 10/17  15:00:00,56.1775076631,5.94981032617,8.4996466895,0.0,18.7433767983,22.9618409725,37.9061364861,2.35906135531,18.025,17.5220751308
 10/17  16:00:00,59.2307881397,5.92440608218,7.12700434329,0.0,18.7433767983,27.431320555,27.2244072508,3.43580983387,18.025,5.76359741696
 10/17  17:00:00,71.2005495991,6.16187998377,6.67095204391,0.0,17.6635504202,40.6971502883,9.85838918496,4.08266184268,0.0,5.77572734228
 10/17  18:00:00,82.1520091152,6.28417014555,7.22706544479,0.0,27.5259009287,37.3340067412,20.4483707589,8.85814822906,0.0,11.5902225299
 10/17  19:00:00,89.0357269567,6.40059133398,7.90119903502,0.0,33.8341110165,33.3544677425,21.9482257458,10.3940546575,0.0,11.5541710883
 10/17  20:00:00,98.714108315,6.62442301836,9.20159301035,0.0,36.5179666069,38.8247702939,17.446204028,11.6588879844,0.0,5.78731604358
 10/17  21:00:00,93.1622151481,6.64905649478,9.13984621365,0.0,32.965339924,36.8579353714,24.6692523769,13.0679002755,0.0,11.6013521014
 10/17  22:00:00,66.2394722419,6.2199188801,6.19358853875,0.0,25.6355707503,20.6438685092,26.2258785874,14.6598920979,0.0,11.5659864896
 10/17  23:00:00,43.7142059027,5.86073783633,3.58072411954,0.0,15.0252895274,11.7056064465,22.4509651307,16.6808432855,0.0,5.77012184511
 10/17  24:00:00,37.7959423267,5.76754833185,2.78145371076,0.0,11.6412384099,10.0650221343,23.4145409426,17.6506142173,0.0,5.7639267253
 10/18  01:00:00,35.7824330443,5.72044827987,2.37579452786,0.0,10.0992000411,10.047477231,23.7206864631,17.962464975,0.0,5.75822148817
 10/18  02:00:00,33.4903931775,5.66871166495,1.99505025232,0.0,8.25718729233,10.0299323277,19.2469685446,19.2269685446,0.0,0.02
 10/18  03:00:00,33.2315569934,5.63747784617,1.76744440398,0.0,8.25718729233,10.0299323277,25.8220093899,20.0638593506,0.0,5.75815003921
 10/18  04:00:00,34.6881314233,5.61824603007,1.63658807203,0.0,8.25718729233,11.6354268332,26.0385609701,20.2750258264,0.0,5.76353514369
 10/18  05:00:00,42.3521287905,5.62901394133,1.70997543045,0.0,12.1011305571,15.3678112995,25.3023846088,19.5204814274,0.0,5.78190318141
 10/18  06:00:00,74.0991567353,5.92012053838,3.63732741164,0.0,19.7275818095,37.2640762949,30.3080039723,18.7054316349,0.0,11.6025723374
 10/18  07:00:00,90.9477477565,6.1651376405,5.40454521631,0.0,24.3117294858,51.2795993405,34.3368033881,16.8706383383,0.0,17.4661650498
 10/18  08:00:00,74.4758806417,5.83002933001,4.31114627838,0.0,23.6694662846,40.6342015617,41.7021637512,12.2955058903,0.0,29.4066578609
 10/18  09:00:00,71.7447817772,5.84536924358,6.57220676309,0.0,23.6694662846,35.6302164847,51.8944165972,10.4152488416,18.025,23.4541677555
 10/18  10:00:00,53.9946317997,5.7914227525,6.47280894551,0.0,18.7433767983,22.9618409725,49.6549971854,8.22302269152,18.025,23.4069744939
 10/18  11:00:00,54.9504306971,5.90106623028,7.3213064863,0.0,18.7433767983,22.9618409725,46.2615553074,4.87663129733,18.025,23.35992401
 10/18  12:00:00,56.0578538343,6.02015908043,8.26618678649,0.0,18.5889407304,23.1597249699,39.576733957,4.03592602432,18.025,17.5158079327
 10/18  13:00:00,57.1437459691,6.13004636759,8.99569613235,0.0,18.7433767983,23.2517909448,41.5778072165,0.196680615231,18.025,23.3561266012
 10/18  14:00:00,57.9361965211,6.20662674355,9.71156053712,0.0,18.7433767983,23.2517909448,41.3731513682,0.0,18.025,23.3481513682
 10/18  15:00:00,58.3509585805,6.26916350911,10.3537374458,0.0,18.7433767983,22.9618409725,35.5488982901,0.0,18.025,17.5238982901
 10/18  16:00:00,62.6375005299,6.31103986794,10.1470788196,0.0,18.7433767983,27.431320555,23.7890031461,0.0,18.025,5.76400314612
 10/18  17:00:00,74.4108318689,6.50183181661,9.54127503152,0.0,17.6635504202,40.6971502883,5.77570553247,0.0,0.0,5.77570553247
 10/18  18:00:00,84.931389836,6.606258426,9.68434225963,0.0,27.5259009287,37.3340067412,13.265609165,1.67565961261,0.0,11.5899495524
 10/18  19:00:00,91.2059998141,6.66994780026,9.80210410376,0.0,33.8341110165,33.3544677425,16.0728992436,4.51788632532,0.0,11.5550129183
 10/18  20:00:00,100.187329959,6.82595137465,10.4732737833,0.0,36.5179666069,38.8247702939,14.182794622,8.39703378846,0.0,5.7857608335
 10/18  21:00:00,94.6365699672,6.84066282032,10.4225783896,0.0,32.965339924,36.8579353714,26.8682965023,9.47511076208,0.0,17.3931857402
 10/18  22:00:00,67.3831363889,6.37037925813,7.1867808989,0.0,25.6355707503,20.6438685092,18.2631039601,12.4693075859,0.0,5.79379637423
 10/18  23:00:00,45.0738760076,6.01673621271,4.78438877179,0.0,15.0252895274,11.7056064465,17.6777776124,11.9084150205,0.0,5.76936259187
 10/18  24:00:00,38.6330546747,5.86405627907,3.52205284224,0.0,11.6412384099,10.0650221343,19.3719109059,13.6078712835,0.0,5.7640396224
 10/19  01:00:00,36.0451762388,5.75620037965,2.60277966708,0.0,10.0992000411,10.047477231,23.6693948308,17.9109592134,0.0,5.75843561731
 10/19  02:00:00,33.8364691598,5.7127667999,2.29706805211,0.0,8.25718729233,10.0299323277,17.3688710365,17.3488710365,0.0,0.02
 10/19  03:00:00,33.5436723896,5.67767828514,2.03935486132,0.0,8.25718729233,10.0299323277,24.1952678891,18.4368791783,0.0,5.75838871073
 10/19  04:00:00,34.9680983221,5.65443750271,1.88035682547,0.0,8.25718729233,11.6354268332,24.6533407376,18.8891891791,0.0,5.76415155843
 10/19  05:00:00,42.6989816477,5.67261008386,2.01322372294,0.0,12.1011305571,15.3678112995,22.9324149123,17.1504431636,0.0,5.78197174873
 10/19  06:00:00,74.6072786877,5.97946838301,4.0860827872,0.0,19.7275818095,37.2640762949,27.1223165284,15.5186044056,0.0,11.6037121228
 10/19  07:00:00,93.7286983275,6.26922574259,6.19738540927,0.0,24.3117294858,51.2795993405,30.818296998,13.3512113864,0.0,17.4670856116
 10/19  08:00:00,75.0837390163,5.87776096716,4.87125803898,0.0,23.6694662846,40.6342015617,38.5761345585,9.16813121163,0.0,29.4080033469
 10/19  09:00:00,72.3443988249,5.87978624006,7.13739196887,0.0,23.6694662846,35.6302164847,48.1375911535,6.65584571518,18.025,23.4567454383
 10/19  10:00:00,54.6518799105,5.83426185876,7.08721231579,0.0,18.7433767983,22.9618409725,45.5639270614,4.12907482716,18.025,23.4098522342
 10/19  11:00:00,55.6935455924,5.96360233863,8.00188011271,0.0,18.7433767983,22.9618409725,43.5726632015,2.18996685106,18.025,23.3576963504
 10/19  12:00:00,56.3421344493,6.05620978065,8.51441346172,0.0,18.5889407304,23.1597249699,43.9571337385,2.58112984535,18.025,23.3510038932
 10/19  13:00:00,57.0031578997,6.13001111216,8.85513347552,0.0,18.7433767983,23.2517909448,35.5585766728,0.0101682868794,18.025,17.5234083859
 10/19  14:00:00,57.5740783569,6.18831720676,9.36775035195,0.0,18.7433767983,23.2517909448,41.3781993381,0.0,18.025,23.3531993381
 10/19  15:00:00,57.7644562586,6.24122251882,9.79516633411,0.0,18.7433767983,22.9618409725,35.5447289685,0.0,18.025,17.5197289685
 10/19  16:00:00,61.6685090114,6.25027531589,9.23885229149,0.0,18.7433767983,27.431320555,23.7890701782,0.0,18.025,5.7640701782
 10/19  17:00:00,73.1410972441,6.40682254771,8.36654340217,0.0,17.6635504202,40.6971502883,6.26485159902,0.488931780767,0.0,5.77591981825
 10/19  18:00:00,83.3810446949,6.47093668532,8.26930483018,0.0,27.5259009287,37.3340067412,15.2524992007,3.66146793847,0.0,11.5910312622
 10/19  19:00:00,89.486975179,6.514522352,8.23849364374,0.0,33.8341110165,33.3544677425,20.0422486445,8.48660739176,0.0,11.5556412528
 10/19  20:00:00,98.1230405353,6.63376830492,8.60115624276,0.0,36.5179666069,38.8247702939,26.2559528884,14.702283208,0.0,11.5536696804
 10/19  21:00:00,92.3238122543,6.62389696294,8.32656984732,0.0,32.965339924,36.8579353714,29.0172530604,17.4157649229,0.0,11.6014881375
 10/19  22:00:00,65.5356657036,6.18356125174,5.52611433292,0.0,25.6355707503,20.6438685092,31.1805249796,19.6136634458,0.0,11.5668615338
 10/19  23:00:00,43.3631995422,5.8457718453,3.24466966819,0.0,15.0252895274,11.7056064465,21.4485200291,21.4285200291,0.0,0.02
 10/19  24:00:00,37.2971702344,5.72877235838,2.32144888278,0.0,11.6412384099,10.0650221343,31.2229046503,25.4584849885,0.0,5.76441966179
 10/20  01:00:00,35.1891066356,5.66167651235,1.84122918951,0.0,10.0992000411,10.047477231,33.7085926163,27.9502893043,0.0,5.75830331194
 10/20  02:00:00,32.8936152013,5.60430805525,1.46266616215,0.0,8.25718729233,10.0299323277,35.2893354228,29.5310618451,0.0,5.75827357775
 10/20  03:00:00,32.6085356625,5.5647807439,1.21711469045,0.0,8.25718729233,10.0299323277,30.7943963978,30.7743963978,0.0,0.02
 10/20  04:00:00,34.025788556,5.53802789833,1.05444944747,0.0,8.25718729233,11.6354268332,37.1998035541,31.4361677674,0.0,5.76363578665
 10/20  05:00:00,41.7204585093,5.5513701931,1.15593055037,0.0,12.1011305571,15.3678112995,34.0773493058,28.2953893182,0.0,5.78195998756
 10/20  06:00:00,73.2302403625,5.81440810068,2.87408463776,0.0,19.7275818095,37.2640762949,45.6430052664,28.2470866611,0.0,17.3959186053
 10/20  07:00:00,91.4025405634,6.00601312473,4.13441764383,0.0,24.3117294858,51.2795993405,44.306634374,26.8397057175,0.0,17.4669286565
 10/20  08:00:00,73.1308530871,5.72236662881,3.07375130128,0.0,23.6694662846,40.6342015617,41.751219515,18.2192963563,0.0,23.5319231587
 10/20  09:00:00,70.2357140794,5.70641878451,5.20206632845,0.0,23.6694662846,35.6302164847,61.1903925626,13.8532702846,18.025,29.312122278
 10/20  10:00:00,51.9753258195,5.5808413206,4.63385911387,0.0302086103083,18.7433767983,22.9618409725,53.1104325302,11.6763380553,18.025,23.4090944749
 10/20  11:00:00,52.0357733138,5.58049867461,4.68933299585,0.0378733994992,18.7433767983,22.9618409725,45.5256398966,9.97484766657,18.025,17.52579223
 10/20  12:00:00,52.1491227148,5.58452413049,4.78526656218,0.00781759325821,18.5889407304,23.1597249699,48.7185102812,7.33603031936,18.025,23.3574799619
