Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  13:00:00,52.6122428628,5.62287520686,4.97134646113,0.0,18.7433767983,23.2517909448,46.0455186276,4.66852049904,18.025,23.3519981285
 10/20  14:00:00,53.6192440265,5.71555976634,5.88566630541,0.0,18.7433767983,23.2517909448,36.9537099285,1.40330850494,18.025,17.5254014235
 10/20  15:00:00,53.8305549555,5.75505208648,6.34743618701,0.0,18.7433767983,22.9618409725,43.1867162019,1.80791117149,18.025,23.3538050304
 10/20  16:00:00,57.6483311432,5.75834582497,5.7105889575,0.0,18.7433767983,27.431320555,25.6902694789,1.90093076269,18.025,5.76433871626
 10/20  17:00:00,69.3136290315,5.92656426463,5.01931727089,0.0,17.6635504202,40.6971502883,8.18129578463,2.40533416226,0.0,5.77596162236
 10/20  18:00:00,81.9596049585,6.03287439826,5.40190885236,0.0,27.5259009287,37.3340067412,18.7131234583,7.12133821775,0.0,11.5917852406
 10/20  19:00:00,86.8325099016,6.1362119003,5.96233028748,0.0,33.8341110165,33.3544677425,15.8550090916,10.0681794747,0.0,5.78682961686
 10/20  20:00:00,96.326637832,6.340581413,7.09792553111,0.0,36.5179666069,38.8247702939,24.4377490229,12.883602768,0.0,11.5541462549
 10/20  21:00:00,90.8025576224,6.36864490618,7.06055294186,0.0,32.965339924,36.8579353714,26.7194490701,15.115243564,0.0,11.6042055061
 10/20  22:00:00,63.980211752,5.96058437118,4.19362197005,0.0,25.6355707503,20.6438685092,29.2411843864,17.6735740158,0.0,11.5676103706
 10/20  23:00:00,42.465747875,5.72009890646,2.47288386453,0.0,15.0252895274,11.7056064465,25.05853775,19.2883295304,0.0,5.77020821965
 10/20  24:00:00,36.7346416525,5.64548071822,1.8422041423,0.0,11.6412384099,10.0650221343,26.5143629265,20.7499830321,0.0,5.76437989442
 10/21  01:00:00,37.689008644,5.61718288284,1.62614456053,0.0,12.8411359301,10.0650221343,21.8522536061,21.8322536061,0.0,0.02
 10/21  02:00:00,32.6472866722,5.56307742524,1.25756213676,0.0,8.25718729233,10.0299323277,27.9551371439,22.1966234421,0.0,5.75851370186
 10/21  03:00:00,32.3520161341,5.52433996952,1.00103064914,0.0,8.25718729233,10.0299323277,30.4583594963,24.7002282381,0.0,5.75813125823
 10/21  04:00:00,33.7661192887,5.49863148968,0.834174196219,0.0,8.25718729233,11.6354268332,26.3198665754,26.2998665754,0.0,0.02
 10/21  05:00:00,37.8636064487,5.48194517998,0.711208511819,0.0787752341769,8.71707943955,15.3327214929,32.231451175,26.4609880065,0.0,5.77046316847
 10/21  06:00:00,58.5140377006,5.55308439423,1.19955592725,0.0735841313118,18.5082010057,25.6353820695,38.3060525504,26.7615362345,0.0,11.5445163159
 10/21  07:00:00,74.385531366,5.74121076411,2.50487991575,0.0,19.4083231844,41.0650158608,36.6218422475,25.0177511236,0.0,11.6040911239
 10/21  08:00:00,95.6956738766,6.02511999431,5.30610249445,0.0,26.3286599382,57.9988325916,51.9022065943,16.4221607938,0.0,35.4800458004
 10/21  09:00:00,82.1906808244,5.9389897312,7.04150114054,0.0,26.3286599382,42.8504436482,58.6750996947,11.23906373,18.025,29.4110359647
 10/21  10:00:00,57.3404807506,5.77849937315,6.34599854412,0.0,21.7447113004,23.4437158914,48.6800784905,7.19372948772,18.025,23.4613490028
 10/21  11:00:00,55.5535317677,5.83629113165,6.96311231871,0.0,19.3027497915,23.426170988,44.3695092776,2.93234470895,18.025,23.4121645686
 10/21  12:00:00,56.6970588742,5.96357206213,7.8373041157,0.0,19.1483137236,23.7250123474,43.6686370665,2.29028926256,18.025,23.3533478039
 10/21  13:00:00,57.5305948243,6.06092279544,8.42794570246,0.0,19.3027497915,23.7161209604,35.5514929342,0.0,18.025,17.5264929342
 10/21  14:00:00,58.2736764726,6.14200554765,9.08994580657,0.0,19.3027497915,23.7161209604,41.3803645557,0.0,18.025,23.3553645557
 10/21  15:00:00,58.487655026,6.18769895335,9.5481745619,0.0,19.3027497915,23.426170988,35.5446698148,0.0,18.025,17.5196698148
 10/21  16:00:00,62.0267479765,6.16226325886,8.66138914115,0.0,19.3027497915,27.8956505705,23.78835689,0.0,18.025,5.76335689
 10/21  17:00:00,69.6613932544,6.26127145679,7.57449107379,0.0,18.2229234133,37.5968344597,5.77014764883,0.0,0.0,5.77014764883
 10/21  18:00:00,89.9574868102,6.42859516007,8.0979132336,0.0,32.690315043,37.0816133363,8.48766983046,2.71134860027,0.0,5.77632123019
 10/21  19:00:00,92.1549319912,6.50720340419,8.22096821422,0.0,36.8143715336,33.066984531,19.4045807295,7.84871596243,0.0,11.5558647671
 10/21  20:00:00,97.7791568193,6.61021189699,8.50210805265,0.0,36.3493007332,38.7721355839,19.3128726407,13.5254668874,0.0,5.78740575329
 10/21  21:00:00,94.9360545,6.54776846629,7.83931292994,0.0,36.1807251679,36.8228455648,28.7217422512,17.1653593515,0.0,11.5563828997
 10/21  22:00:00,70.5378462459,6.13940178331,5.16936372487,0.0,31.0351095914,20.6438685092,31.5425583397,19.9398643226,0.0,11.6026940171
 10/21  23:00:00,45.5077142021,5.81462845859,3.01816489183,0.0,17.4250845679,11.7056064465,33.4489533979,21.9040382019,0.0,11.5449151959
 10/21  24:00:00,38.4836982426,5.72520657509,2.31163423245,0.0,12.8411359301,10.0650221343,23.6454117213,23.6254117213,0.0,0.02
 10/22  01:00:00,38.1996361168,5.67460106005,1.95992425308,0.0,12.925468867,10.100111941,30.5545195199,24.7959842372,0.0,5.75853528272
 10/22  02:00:00,33.0883387949,5.61155600223,1.53070812187,0.0,8.34152022915,10.0650221343,30.9937243568,25.2351902791,0.0,5.75853407766
 10/22  03:00:00,32.8423328394,5.57779580333,1.31846698783,0.0,8.34152022915,10.0650221343,25.6485954267,25.6285954267,0.0,0.02
 10/22  04:00:00,34.3100835118,5.55788751017,1.19945140645,0.0,8.34152022915,11.6705166398,30.6439229608,24.8793543859,0.0,5.76456857491
 10/22  05:00:00,38.3049630082,5.53478708534,1.05906832685,0.0,8.80141237637,15.3678112995,30.600901183,24.8305494084,0.0,5.77035177457
 10/22  06:00:00,58.8465729368,5.60797393124,1.55077871906,0.0,18.5082010057,25.6353820695,30.6291403096,24.8468695678,0.0,5.78227074178
 10/22  07:00:00,74.8676464081,5.79284587338,2.81591581058,0.0,19.4926561212,41.1001056674,40.8171458713,23.4193814403,0.0,17.397764431
 10/22  08:00:00,96.0922187951,6.08174559916,5.64599833318,0.0,26.3286599382,57.9988325916,51.1162352435,15.6385051144,0.0,35.4777301291
 10/22  09:00:00,82.6917389415,6.01080867591,7.59014926513,0.0,26.2443270014,42.8153538416,51.4146693957,9.85662648499,18.025,23.5330429107
 10/22  10:00:00,58.2018430531,5.8664491181,7.11939861544,0.0,21.7447113004,23.4437158914,51.9391310559,4.59105820622,18.025,29.3230728496
 10/22  11:00:00,57.0930094249,5.989966759,8.28919616842,0.0,19.3449162599,23.4437158914,42.2091455918,0.772253197648,18.025,23.4118923941
 10/22  12:00:00,58.3668488516,6.12091570539,9.29003084913,0.0,19.190480192,23.7425572507,35.5456388081,0.0,18.025,17.5206388081
 10/22  13:00:00,59.5807939197,6.23967894147,10.3590975652,0.0,19.260583323,23.698576057,41.3862195402,0.0,18.025,23.3612195402
 10/22  14:00:00,60.7053296487,6.32431188606,11.3989961611,0.0,19.260583323,23.698576057,41.3788820609,0.0,18.025,23.3538820609
 10/22  15:00:00,60.8398307915,6.37911257774,11.7686447799,0.0,19.260583323,23.4086260847,35.5516232821,0.0,18.025,17.5266232821
 10/22  16:00:00,64.6376163929,6.37103780709,11.1231855335,0.0,19.260583323,27.8781056672,23.7893660378,0.0,18.025,5.76436603779
 10/22  17:00:00,71.6658622912,6.45086184792,9.4490724557,0.0,18.1807569449,37.5792895564,5.77046553464,0.0,0.0,5.77046553464
 10/22  18:00:00,91.4511283278,6.60614232763,9.53342189391,0.0,32.6059821062,37.0465235296,6.71248545426,0.93613062289,0.0,5.77635483137
 10/22  19:00:00,93.7087072879,6.6834795175,9.59845635761,0.0,36.8143715336,33.066984531,15.8853790574,4.32885720371,0.0,11.5565218537
 10/22  20:00:00,99.8796129008,6.82417709436,10.269163931,0.0,36.43363367,38.8072253906,13.8983377698,8.11127100874,0.0,5.78706676109
 10/22  21:00:00,97.0119531606,6.78257166744,9.79981802064,0.0,36.0963922311,36.7877557581,21.603446663,10.0467312114,0.0,11.5567154516
 10/22  22:00:00,72.3602927839,6.35858069362,6.89203777091,0.0,30.9507766546,20.6087787026,24.4508883087,12.8459664647,0.0,11.604921844
 10/22  23:00:00,46.94302218,5.97848480351,4.28960695231,0.0,17.4250845679,11.7056064465,26.2294721738,14.6855539192,0.0,11.5439182546
 10/22  24:00:00,39.8328584639,5.86352142721,3.40305130542,0.0,12.925468867,10.100111941,15.2400603389,15.2200603389,0.0,0.02
 10/23  01:00:00,36.1432643775,5.77123794212,2.68581351678,0.0,10.0992000411,10.047477231,21.415004193,15.6563289117,0.0,5.75867528132
 10/23  02:00:00,33.7891098867,5.71129738178,2.25115703255,0.0,8.25718729233,10.0299323277,22.7803280315,17.0217583197,0.0,5.75856971184
 10/23  03:00:00,33.4256503575,5.66576837122,1.9332300779,0.0,8.25718729233,10.0299323277,18.9926883471,18.9726883471,0.0,0.02
 10/23  04:00:00,34.8029262346,5.63610392732,1.73349473962,0.0,8.25718729233,11.6354268332,25.7727064616,20.0083128341,0.0,5.76439362746
 10/23  05:00:00,42.4387770204,5.64291934146,1.78266849381,0.0,12.1011305571,15.3678112995,25.1048518096,19.32216396,0.0,5.7826878496
 10/23  06:00:00,74.115420924,5.92736900645,3.64625284419,0.0,19.7275818095,37.2640762949,37.0296138408,19.633700595,0.0,17.3959132458
 10/23  07:00:00,92.5805828665,6.14023691169,5.17816616697,0.0,24.3117294858,51.2795993405,35.8093303242,18.3379507124,0.0,17.4713796118
 10/23  08:00:00,74.6755823894,5.85361019524,4.48719056514,0.0,23.6694662846,40.6342015617,40.9591752231,11.5406093861,0.0,29.418565837
 10/23  09:00:00,72.7370767557,5.92828345205,7.48153286953,0.0,23.6694662846,35.6302164847,47.0697757654,5.58573237327,18.025,23.4590433921
 10/23  10:00:00,55.4505844284,5.90089082005,7.8192502007,0.0,18.7433767983,22.9618409725,43.5178983271,2.07798218662,18.025,23.4149161405
 10/23  11:00:00,56.7211912821,6.02748098828,8.96562531264,0.0,18.7433767983,22.9618409725,41.5219140758,0.133475142588,18.025,23.3634389332
 10/23  12:00:00,58.7867611267,6.18165901698,10.8335670376,0.0,18.5889407304,23.1597249699,35.5534398312,0.0,18.025,17.5284398312
 10/23  13:00:00,60.0055243879,6.29040977644,11.6970830077,0.0,18.7433767983,23.2517909448,41.3860674206,0.0,18.025,23.3610674206
 10/23  14:00:00,60.939367427,6.36738160087,12.5539480522,0.0,18.7433767983,23.2517909448,41.3780706661,0.0,18.025,23.3530706661
 10/23  15:00:00,61.3167111928,6.42281512157,13.1658112526,0.0,18.7433767983,22.9618409725,35.5533008006,0.0,18.025,17.5283008006
 10/23  16:00:00,65.0959256825,6.43430479053,12.4822110672,0.0,18.7433767983,27.431320555,23.7895149702,0.0,18.025,5.76451497019
 10/23  17:00:00,76.20065015,6.59606879482,11.2368136387,0.0,17.6635504202,40.6971502883,5.77650778247,0.0,0.0,5.77650778247
 10/23  18:00:00,88.0029191133,6.69322264061,10.7848290442,0.0,27.5259009287,37.3340067412,11.5928493081,0.0,0.0,11.5928493081
 10/23  19:00:00,92.1942887454,6.75500485244,10.7052773912,0.0,33.8341110165,33.3544677425,12.822670693,1.26552526038,0.0,11.5571454327
 10/23  20:00:00,101.40806752,6.93373754083,11.5861691106,0.0,36.5179666069,38.8247702939,8.54366923761,2.75618159961,0.0,5.787487638
 10/23  21:00:00,95.9099136728,6.95809154639,11.5784072211,0.0,32.965339924,36.8579353714,21.6254454542,4.22802457747,0.0,17.3974208767
 10/23  22:00:00,68.6160794544,6.49079677697,8.29924110677,0.0,25.6355707503,20.6438685092,12.8627084216,7.06816364679,0.0,5.79454477484
 10/23  23:00:00,45.6237732485,6.07910621157,5.27187986352,0.0,15.0252895274,11.7056064465,16.052896728,10.2821263219,0.0,5.77077040613
 10/23  24:00:00,39.0163904344,5.91121804314,3.85819985981,0.0,11.6412384099,10.0650221343,18.2033590365,12.4386305744,0.0,5.76472846211
 10/24  01:00:00,36.6443080136,5.82098277833,3.1371068625,0.0,10.0992000411,10.047477231,19.3063175107,13.5475053811,0.0,5.75881212959
 10/24  02:00:00,34.2160972911,5.7554724001,2.63396676548,0.0,8.25718729233,10.0299323277,14.0058117247,13.9858117247,0.0,0.02
 10/24  03:00:00,34.088778059,5.73691949239,2.52520082832,0.0,8.25718729233,10.0299323277,18.1180319562,12.3591889279,0.0,5.75884302838
 10/24  04:00:00,35.58994538,5.72161196238,2.43499930847,0.0,8.25718729233,11.6354268332,17.2276283637,11.4636415906,0.0,5.76398677304
 10/24  05:00:00,43.3011426441,5.73567581751,2.55226888123,0.0,12.1011305571,15.3678112995,16.5304166188,10.7475193811,0.0,5.78289723773
 10/24  06:00:00,75.6614697543,6.08998239472,5.02966967114,0.0,19.7275818095,37.2640762949,27.4026240479,10.0033422696,0.0,17.3992817783
 10/24  07:00:00,95.3866061528,6.4444432712,7.6799601821,0.0,24.3117294858,51.2795993405,25.9746771524,8.50252423036,0.0,17.4721529221
 10/24  08:00:00,76.5644377473,5.98890068277,6.24073994313,0.0,23.6694662846,40.6342015617,33.1640680282,3.74429639935,0.0,29.4197716289
 10/24  09:00:00,73.7063361705,5.97020042161,8.40886361068,0.0,23.6694662846,35.6302164847,43.0627663613,1.57826637647,18.025,23.4594999848
 10/24  10:00:00,55.0604690203,5.8097309235,7.52028624492,0.0,18.7433767983,22.9618409725,43.2118402695,1.77067954139,18.025,23.4161607281
 10/24  11:00:00,54.9184708899,5.79860489664,7.39177548106,0.0,18.7433767983,22.9618409725,43.2928862803,1.90401593558,18.025,23.3638703447
 10/24  12:00:00,55.0340061624,5.81753689787,7.44492910093,0.0,18.5889407304,23.1597249699,38.2094182209,2.65509600701,18.025,17.5293222139
 10/24  13:00:00,56.1671968633,5.88794339066,8.26121354169,0.0,18.7433767983,23.2517909448,41.3954111266,0.0062251342451,18.025,23.3641859924
 10/24  14:00:00,57.7646272179,6.05838712978,9.68819879266,0.0,18.7433767983,23.2517909448,41.3790575676,0.0,18.025,23.3540575676
 10/24  15:00:00,58.3051261819,6.14905537052,10.4279808855,0.0,18.7433767983,22.9618409725,35.5542478854,0.0,18.025,17.5292478854
 10/24  16:00:00,62.5737562352,6.20532975329,10.1890104653,0.0,18.7433767983,27.431320555,23.7886097794,0.0,18.025,5.7636097794
 10/24  17:00:00,74.7498535551,6.45423642974,9.92784033248,0.0,17.6635504202,40.6971502883,5.77667846137,0.0,0.0,5.77667846137
 10/24  18:00:00,88.062743997,6.64245034738,10.8954102941,0.0,27.5259009287,37.3340067412,11.6132445695,0.0197877960157,0.0,11.5934567735
 10/24  19:00:00,93.3663507692,6.80235542334,11.8299763156,0.0,33.8341110165,33.3544677425,11.6005037505,0.0428526705331,0.0,11.55765108
 10/24  20:00:00,102.770917105,7.01587448395,12.8668703406,0.0,36.5179666069,38.8247702939,6.80251990032,1.01474534325,0.0,5.78777455707
 10/24  21:00:00,97.2634407617,7.04591241198,12.8440961468,0.0,32.965339924,36.8579353714,19.1643285801,1.76604861889,0.0,17.3982799612
 10/24  22:00:00,69.899569811,6.57905239239,9.494462285,0.0,25.6355707503,20.6438685092,14.0383407928,3.72590849594,0.0,10.3124322969
 10/24  23:00:00,46.7681106055,6.16427724249,6.33103894349,0.0,15.0252895274,11.7056064465,10.1338209938,6.33932908598,0.0,3.7944919078
 10/24  24:00:00,40.0156200672,5.99201500819,4.77662721771,0.0,11.6412384099,10.0650221343,11.5372500817,8.29472014965,0.0,3.24252993207
 10/25  01:00:00,37.2506799322,5.87443764398,3.69001995712,0.0,10.0992000411,10.047477231,15.8725012775,10.1137685495,0.0,5.75873272799
 10/25  02:00:00,34.5158608778,5.77853921073,2.91065832462,0.0,8.25718729233,10.0299323277,17.7263013276,11.9675212338,0.0,5.75878009383
 10/25  03:00:00,34.1284046136,5.73635282754,2.56539043618,0.0,8.25718729233,10.0299323277,12.9327272368,12.9127272368,0.0,0.02
 10/25  04:00:00,35.465526312,5.70507696599,2.32710990761,0.0,8.25718729233,11.6354268332,19.9735274799,14.2092097829,0.0,5.76431769699
 10/25  05:00:00,43.0947863811,5.71307730701,2.36850018467,0.0,12.1011305571,15.3678112995,19.8757044368,14.0929256657,0.0,5.78277877107
 10/25  06:00:00,74.9824293097,6.01819608826,4.42239816747,0.0,19.7275818095,37.2640762949,32.7024684847,15.3054265737,0.0,17.397041911
 10/25  07:00:00,94.2382416112,6.32875367518,6.64726223029,0.0,24.3117294858,51.2795993405,32.2148816298,14.7415310499,0.0,17.4733505799
 10/25  08:00:00,75.7366689425,5.92979841086,5.47205723175,0.0,23.6694662846,40.6342015617,37.8973992145,8.47495795393,0.0,29.4224412606
 10/25  09:00:00,73.8674318307,6.01797961599,8.52216902391,0.0,23.6694662846,35.6302164847,45.9113668869,4.42338115459,18.025,23.4629857324
 10/25  10:00:00,56.310814042,5.97324969909,8.6071042023,0.0,18.7433767983,22.9618409725,43.9788155228,2.53704625036,18.025,23.4167692724
 10/25  11:00:00,57.605682934,6.10164224024,9.7759443506,0.0,18.7433767983,22.9618409725,42.2015673579,0.810173442298,18.025,23.3663939157
 10/25  12:00:00,58.8756883146,6.17858988104,10.9255532716,0.0,18.5889407304,23.1597249699,35.6907909679,0.139819935751,18.025,17.5259710321
 10/25  13:00:00,61.2177717501,6.39852577268,12.8012016785,0.0,18.7433767983,23.2517909448,41.3899648859,0.0,18.025,23.3649648859
 10/25  14:00:00,62.4806103478,6.50673102157,13.9558327716,0.0,18.7433767983,23.2517909448,41.3831380019,0.0,18.025,23.3581380019
 10/25  15:00:00,62.6329221301,6.54005263734,14.3647697161,0.0,18.7433767983,22.9618409725,35.5515804155,0.0,18.025,17.5265804155
 10/25  16:00:00,66.4374154251,6.54781758392,13.7101810197,0.0,18.7433767983,27.431320555,23.7895555175,0.0,18.025,5.76455551753
 10/25  17:00:00,78.4833499989,6.78890863745,13.3266578234,0.0,17.6635504202,40.6971502883,5.77662137995,0.0,0.0,5.77662137995
 10/25  18:00:00,89.3831043116,6.8455487012,12.0126563765,0.0,27.5259009287,37.3340067412,12.0691713369,0.475259389651,0.0,11.5939119472
 10/25  19:00:00,93.3706741942,6.88624809258,11.7503984979,0.0,33.8341110165,33.3544677425,14.0325411493,2.47455645236,0.0,11.557984697
 10/25  20:00:00,102.804843078,7.08058264512,12.8360749699,0.0,36.5179666069,38.8247702939,15.0783810152,3.52176834495,0.0,11.5566126702
 10/25  21:00:00,97.2565647365,7.09564127656,12.7874758193,0.0,32.965339924,36.8579353714,16.1475707351,4.54231690584,0.0,11.6052538292
 10/25  22:00:00,70.3779117442,6.6604467157,9.89139448122,0.0,25.6355707503,20.6438685092,16.3899896055,4.82047647411,0.0,11.5695131314
 10/25  23:00:00,47.2629551317,6.2375903489,6.75256315413,0.0,15.0252895274,11.7056064465,12.7319254798,6.9611283718,0.0,5.77079710802
 10/25  24:00:00,40.2558860929,6.03754860102,4.97135349195,0.0,11.6412384099,10.0650221343,15.2394602454,9.47472601255,0.0,5.76473423283
 10/26  01:00:00,37.5982220135,5.92059098115,3.9914072247,0.0,10.0992000411,10.047477231,10.4321751803,10.4121751803,0.0,0.02
 10/26  02:00:00,34.8945398138,5.82464612012,3.24322405109,0.0,8.25718729233,10.0299323277,17.5636350597,11.8048823965,0.0,5.75875266317
 10/26  03:00:00,34.4103870894,5.77095710623,2.81276466843,0.0,8.25718729233,10.0299323277,12.7772024551,12.7572024551,0.0,0.02
 10/26  04:00:00,35.7076683206,5.73520894359,2.5391150167,0.0,8.25718729233,11.6354268332,19.8276582297,14.0631658217,0.0,5.76449240803
 10/26  05:00:00,43.2508663545,5.7338821262,2.50376249866,0.0,12.1011305571,15.3678112995,26.4983577006,14.9523761272,0.0,11.5459815734
 10/26  06:00:00,75.5163704781,6.07853906418,4.89598455736,0.0,19.7275818095,37.2640762949,25.4043860325,13.7986129609,0.0,11.6057730716
 10/26  07:00:00,95.434403162,6.45726256243,7.71488982607,0.0,24.3117294858,51.2795993405,28.0398239539,10.5650833368,0.0,17.4747406171
 10/26  08:00:00,77.06845094,6.03050153083,6.70311909163,0.0,23.6694662846,40.6342015617,32.9093103187,3.48490173884,0.0,29.4244085798
 10/26  09:00:00,75.0049130611,6.09590046859,9.58171586203,0.0,23.6694662846,35.6302164847,42.6395562459,1.14758411926,18.025,23.4669721267
 10/26  10:00:00,57.5777110317,6.04884809349,9.79839613,0.0,18.7433767983,22.9618409725,41.9099626157,0.467386526364,18.025,23.4175760894
 10/26  11:00:00,58.9143520286,6.15678338053,11.0294666565,0.0,18.7433767983,22.9618409725,41.3912072813,0.0,18.025,23.3662072813
 10/26  12:00:00,61.101332718,6.20404995923,13.1257330369,0.0,18.5889407304,23.1597249699,41.3924640665,0.0,18.025,23.3674640665
 10/26  13:00:00,62.6446446765,6.34017965677,14.2864102885,0.0,18.7433767983,23.2517909448,35.5495580311,0.0,18.025,17.5245580311
 10/26  14:00:00,62.7398505573,6.30930610163,14.4124964214,0.0,18.7433767983,23.2517909448,41.3904055419,0.0,18.025,23.3654055419
 10/26  15:00:00,62.6749237632,6.35084214152,14.5959791163,0.0,18.7433767983,22.9618409725,41.383835644,0.0,18.025,23.358835644
 10/26  16:00:00,66.1339124639,6.37185663856,13.5826270964,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/26  17:00:00,77.862650588,6.62825633902,12.8665948716,0.0,17.6635504202,40.6971502883,11.53366871,0.0,0.0,11.53366871
 10/26  18:00:00,89.7880991462,6.7749367846,12.488245859,0.0,27.5259009287,37.3340067412,11.6294781131,0.0359392943828,0.0,11.5935388188
 10/26  19:00:00,94.9752068207,6.92997446282,13.3111949154,0.0,33.8341110165,33.3544677425,5.7878699732,0.0,0.0,5.7878699732
 10/26  20:00:00,104.97999771,7.19412731982,14.8976720178,0.0,36.5179666069,38.8247702939,11.956405954,0.399924069684,0.0,11.5564818843
 10/26  21:00:00,99.8623173089,7.26257976368,15.2262718726,0.0,32.965339924,36.8579353714,12.1650991693,0.557981968408,0.0,11.6071172009
 10/26  22:00:00,72.5790828017,6.80516583607,11.9478341719,0.0,25.6355707503,20.6438685092,12.6596721665,1.08908495344,0.0,11.5705872131
 10/26  23:00:00,49.5477764322,6.39955732737,8.87541060338,0.0,15.0252895274,11.7056064465,7.20098911425,1.43003107553,0.0,5.77095803871
 10/26  24:00:00,43.099595532,6.25832664253,7.59427690744,0.0,11.6412384099,10.0650221343,7.28326176454,1.51830968763,0.0,5.76495207691
 10/27  01:00:00,40.6185273224,6.16994316042,6.76235526053,0.0,10.0992000411,10.047477231,7.35410285975,1.59538292272,0.0,5.75871993703
 10/27  02:00:00,37.8555548626,6.08045306343,5.94843131568,0.0,8.25718729233,10.0299323277,2.21431594842,2.19431594842,0.0,0.02
 10/27  03:00:00,37.1595200199,6.01725140043,5.31559498076,0.0,8.25718729233,10.0299323277,8.95981852619,3.20103120516,0.0,5.75878732103
 10/27  04:00:00,38.3744711019,5.97918448932,4.96193711669,0.0,8.25718729233,11.6354268332,9.45703350379,3.69254143458,0.0,5.7644920692
 10/27  05:00:00,46.2996093818,6.01154672228,5.27483300911,0.0,12.1011305571,15.3678112995,8.95031341561,3.16702376949,0.0,5.78328964611
 10/27  06:00:00,80.5682832072,6.57711263176,9.44930412938,0.0,19.7275818095,37.2640762949,14.3326100761,2.72474125064,0.0,11.6078688255
 10/27  07:00:00,100.396308118,6.93892926282,12.1951056597,0.0,24.3117294858,51.2795993405,20.1132913644,2.63799903667,0.0,17.4752923277
 10/27  08:00:00,81.0615291292,6.38948662372,10.3371966149,0.0,23.6694662846,40.6342015617,29.9298635519,0.501168048755,0.0,29.4286955031
 10/27  09:00:00,77.6129314438,6.33529318459,11.9503292764,0.0,23.6694662846,35.6302164847,47.644792332,0.289370389804,18.025,29.3304219422
 10/27  10:00:00,58.6287771649,6.11857788641,10.7797237527,0.0,18.7433767983,22.9618409725,42.4311443938,0.987263850535,18.025,23.4188805433
 10/27  11:00:00,59.4401925819,6.18533842756,11.5267463946,0.0,18.7433767983,22.9618409725,35.6510058498,0.0963167979092,18.025,17.5296890519
 10/27  12:00:00,60.7380025985,6.26580458241,12.7006434252,0.0,18.5889407304,23.1597249699,41.3941937175,0.0,18.025,23.3691937175
 10/27  13:00:00,60.9784192005,6.31267632666,12.6476865904,0.0,18.7433767983,23.2517909448,41.3886222269,0.0,18.025,23.3636222269
 10/27  14:00:00,61.3253272986,6.35106979607,12.9561959509,0.0,18.7433767983,23.2517909448,36.5086326412,0.0,18.025,18.4836326412
 10/27  15:00:00,61.0649130659,6.3704757228,12.96633225,0.0,18.7433767983,22.9618409725,40.4320568681,0.0,18.025,22.4070568681
 10/27  16:00:00,64.697412235,6.38277918277,12.1351983225,0.0,18.7433767983,27.431320555,23.7897407509,0.0,18.025,5.76474075093
 10/27  17:00:00,76.6364015242,6.62466431073,11.6439334176,0.0,17.6635504202,40.6971502883,5.7769741482,0.0,0.0,5.7769741482
 10/27  18:00:00,89.3365481877,6.77382865659,12.0377870812,0.0,27.5259009287,37.3340067412,12.3994670849,0.804601493174,0.0,11.5948655917
 10/27  19:00:00,94.1482109447,6.88789353771,12.5262630561,0.0,33.8341110165,33.3544677425,13.4888088755,1.93163477647,0.0,11.5571740991
 10/27  20:00:00,103.111730285,7.04979342469,13.1737292263,0.0,36.5179666069,38.8247702939,10.1497488631,4.361312264,0.0,5.78843659912
 10/27  21:00:00,97.2958296944,7.05501262232,12.8673329395,0.0,32.965339924,36.8579353714,23.2520828198,5.85205149871,0.0,17.400031321
 10/27  22:00:00,70.4612129831,6.6332080236,10.0019098623,0.0,25.6355707503,20.6438685092,17.0539354065,5.48342676459,0.0,11.5705086419
 10/27  23:00:00,47.7840500885,6.25340607779,7.25782761818,0.0,15.0252895274,11.7056064465,11.3205597025,5.5494941013,0.0,5.7710656012
 10/27  24:00:00,41.4842035608,6.12143428027,6.11577435512,0.0,11.6412384099,10.0650221343,5.2885883146,5.2685883146,0.0,0.02
 10/28  01:00:00,42.2708942191,6.08609170767,5.73908734721,0.0,12.8411359301,10.0650221343,10.3873398521,4.6284111144,0.0,5.75892873774
 10/28  02:00:00,36.7282410672,5.98405464876,4.91750843504,0.0,8.25718729233,10.0299323277,10.3897310402,4.63095140093,0.0,5.75877963925
 10/28  03:00:00,36.1686721063,5.92847809759,4.41352028262,0.0,8.25718729233,10.0299323277,5.08972113083,5.06972113083,0.0,0.02
 10/28  04:00:00,37.5065620486,5.89877514008,4.17443013701,0.0,8.25718729233,11.6354268332,10.934287828,5.16913242088,0.0,5.76515540716
 10/28  05:00:00,41.6334423984,5.88196385048,4.15975019219,0.0,8.71707943955,15.3327214929,10.389893812,4.61884501379,0.0,5.7710487982
 10/28  06:00:00,63.4112041689,6.05974628457,5.66357505606,0.0,18.5082010057,25.6353820695,15.5044494432,3.95790528157,0.0,11.5465441616
 10/28  07:00:00,80.7895590333,6.40431617793,8.24567748849,0.0,19.4083231844,41.0650158608,16.1759446526,4.56811067212,0.0,11.6078339805
 10/28  08:00:00,104.181849357,6.85723116307,12.9600059204,0.0,26.3286599382,57.9988325916,36.7478473956,1.24436063699,0.0,35.5034867586
 10/28  09:00:00,88.9394158041,6.58340315999,13.1457121782,0.0,26.3286599382,42.8504436482,48.2793209348,0.828343963203,18.025,29.4259769716
 10/28  10:00:00,61.8732775071,6.18464199891,10.472572997,0.0,21.7447113004,23.4437158914,43.096894657,1.60071419923,18.025,23.4711804578
 10/28  11:00:00,59.6515109991,6.20012026173,10.6972037697,0.0,19.3027497915,23.426170988,42.0397627837,0.595989400053,18.025,23.4187733836
 10/28  12:00:00,60.2915841218,6.25779570818,11.1375684892,0.0,19.1483137236,23.7250123474,42.0721492678,0.680554987296,18.025,23.3665942805
 10/28  13:00:00,60.1972540329,6.23349988838,10.9219850746,0.0,19.3027497915,23.7161209604,41.3858809418,0.0,18.025,23.3608809418
 10/28  14:00:00,60.7328404578,6.28345466462,11.4076192999,0.0,19.3027497915,23.7161209604,35.556750827,0.0,18.025,17.531750827
 10/28  15:00:00,61.0081974418,6.33977928743,11.9166049445,0.0,19.3027497915,23.426170988,41.3909269477,0.0,18.025,23.3659269477
 10/28  16:00:00,64.0575955898,6.26797906209,10.5864692157,0.0,19.3027497915,27.8956505705,23.7899467062,0.0,18.025,5.76494670618
 10/28  17:00:00,71.630033227,6.39964242501,9.40470273776,0.0,18.2229234133,37.5968344597,6.01457041987,0.243378091632,0.0,5.77119232824
 10/28  18:00:00,93.1853710186,6.69517082693,11.0591584923,0.0,32.690315043,37.0816133363,7.26252243054,1.48540097209,0.0,5.77712145844
 10/28  19:00:00,96.6790475191,6.8909797708,12.3612275929,0.0,36.8143715336,33.066984531,13.2702841915,1.71353233184,0.0,11.5567518596
 10/28  20:00:00,103.709893065,7.12748207565,13.9154911537,0.0,36.3493007332,38.7721355839,8.23922228504,2.4504272012,0.0,5.78879508384
 10/28  21:00:00,101.705530126,7.1522003172,14.0042719693,0.0,36.1807251679,36.8228455648,14.2666747035,2.7083590523,0.0,11.5583156512
 10/28  22:00:00,77.2072075687,6.75551651266,11.2224887926,0.0,31.0351095914,20.6438685092,14.6270622174,3.01909707664,0.0,11.6079651408
 10/28  23:00:00,51.4771068871,6.36867129089,8.43344607152,0.0,17.4250845679,11.7056064465,9.03100454734,3.24754327696,0.0,5.78346127038
 10/28  24:00:00,44.255712092,6.26615976481,7.54265311975,0.0,12.8411359301,10.0650221343,8.39151441457,2.6263405794,0.0,5.76517383517
 10/29  01:00:00,43.9644728048,6.22272008998,7.17660911403,0.0,12.925468867,10.100111941,7.2514460321,1.49258210477,0.0,5.75886392733
 10/29  02:00:00,38.4786903593,6.12371842833,6.40886859198,0.0,8.34152022915,10.0650221343,6.92712770344,1.16815221971,0.0,5.75897548373
 10/29  03:00:00,37.9859151291,6.07399145796,5.96582178961,0.0,8.34152022915,10.0650221343,1.22557515408,1.20557515408,0.0,0.02
 10/29  04:00:00,39.3304537978,6.04555540971,5.73211284513,0.0,8.34152022915,11.6705166398,7.06492297702,1.30026386887,0.0,5.76465910815
 10/29  05:00:00,43.4563991175,6.02944150255,5.71579882838,0.0,8.80141237637,15.3678112995,6.958786537,1.18739801979,0.0,5.7713885172
 10/29  06:00:00,65.2479227015,6.22221569791,7.33781672488,0.0,18.5082010057,25.6353820695,6.92736994255,1.14443729847,0.0,5.78293264408
 10/29  07:00:00,82.5782095733,6.55524132871,9.76395966062,0.0,19.4926561212,41.1001056674,19.3407728405,1.93752335828,0.0,17.4032494822
 10/29  08:00:00,105.46983085,6.96528140283,14.1399138941,0.0,26.3286599382,57.9988325916,35.6534297053,0.149705307745,0.0,35.5037243976
 10/29  09:00:00,90.9564363979,6.80068294322,15.0648602264,0.0,26.2443270014,42.8153538416,47.4564201283,0.0,18.025,29.4314201283
 10/29  10:00:00,64.5360530213,6.47672004753,12.8432583824,0.0,21.7447113004,23.4437158914,41.8840640737,0.385358384123,18.025,23.4737056896
 10/29  11:00:00,61.9924346003,6.46389431811,12.7146333715,0.0,19.3449162599,23.4437158914,41.4862288133,0.0405489985519,18.025,23.4206798148
 10/29  12:00:00,61.0027797837,6.32630991211,11.7205326075,0.0,19.190480192,23.7425572507,41.9657110097,0.57379907913,18.025,23.3669119306
 10/29  13:00:00,60.7268432517,6.29399045605,11.4507892351,0.0,19.260583323,23.698576057,41.3875470532,0.0,18.025,23.3625470532
 10/29  14:00:00,60.6673183943,6.28105707355,11.4042016685,0.0,19.260583323,23.698576057,35.5590672611,0.0,18.025,17.5340672611
 10/29  15:00:00,60.2403474275,6.26216236083,11.2860771805,0.0,19.260583323,23.4086260847,41.3917890629,0.0,18.025,23.3667890629
 10/29  16:00:00,63.4196760817,6.22424312959,10.0519911167,0.0,19.260583323,27.8781056672,23.9387570101,0.148650047972,18.025,5.76510696216
 10/29  17:00:00,71.0580187216,6.36695006738,8.92508458405,0.0,18.1807569449,37.5792895564,6.69951823047,0.928265036667,0.0,5.77125319381
 10/29  18:00:00,92.3046706806,6.6349561697,10.3580865907,0.0,32.6059821062,37.0465235296,7.91397204115,2.13675119772,0.0,5.77722084343
 10/29  19:00:00,95.8078242989,6.82036320916,11.5606092239,0.0,36.8143715336,33.066984531,14.2601340891,2.70305047228,0.0,11.5570836168
 10/29  20:00:00,102.506598214,7.01820325889,12.7020408747,0.0,36.43363367,38.8072253906,10.3385057806,4.54951632848,0.0,5.78898945216
 10/29  21:00:00,99.9256261383,7.01622760414,12.4797516257,0.0,36.0963922311,36.7877557581,16.8928582221,5.33410619663,0.0,11.5587520255
 10/29  22:00:00,75.2353172756,6.60454257945,9.52097725809,0.0,30.9507766546,20.6087787026,18.0678523201,6.45959355889,0.0,11.6082587612
 10/29  23:00:00,49.5483174577,6.21231632139,6.66100090062,0.0,17.4250845679,11.7056064465,13.4542113742,7.6718559836,0.0,5.78235539063
 10/29  24:00:00,41.6715183083,6.04265210244,5.06253863994,0.0,12.925468867,10.100111941,15.7815360674,10.0162942318,0.0,5.76524183556
 10/30  01:00:00,37.1412882669,5.87066122968,3.58438282296,0.0,10.0992000411,10.047477231,19.0268507434,13.2677899536,0.0,5.75906078979
 10/30  02:00:00,34.4324216584,5.77612257281,2.82961350749,0.0,8.25718729233,10.0299323277,20.4205290716,14.6613404017,0.0,5.7591886699
 10/30  03:00:00,34.0967477645,5.7369021059,2.53316253973,0.0,8.25718729233,10.0299323277,15.4464451742,15.4264451742,0.0,0.02
 10/30  04:00:00,35.425483998,5.70453013017,2.28758537217,0.0,8.25718729233,11.6354268332,22.2353805048,16.4704710745,0.0,5.76490943028
 10/30  05:00:00,42.9780575531,5.70472723416,2.26006911094,0.0,12.1011305571,15.3678112995,22.8131959102,17.0294005154,0.0,5.78379539484
 10/30  06:00:00,75.054131373,6.03226500303,4.47994529879,0.0,19.7275818095,37.2640762949,33.2147402718,15.8128871515,0.0,17.4018531202
 10/30  07:00:00,94.6630337751,6.38529616888,7.01539364099,0.0,24.3117294858,51.2795993405,30.8783296245,13.3995421351,0.0,17.4787874894
 10/30  08:00:00,75.3760947602,5.90458248577,5.13661841139,0.0,23.6694662846,40.6342015617,38.7733523236,9.33945100078,0.0,29.4339013228
 10/30  09:00:00,72.0933513858,5.8605076444,6.90550079754,0.0,23.6694662846,35.6302164847,50.4438238835,8.94526118571,18.025,23.4735626978
 10/30  10:00:00,53.5348899648,5.72750273881,6.07688613813,0.0,18.7433767983,22.9618409725,50.5414700005,9.09144539526,18.025,23.4250246053
 10/30  11:00:00,54.3042900645,5.82257215128,6.75359388356,0.0,18.7433767983,22.9618409725,48.0836835449,6.68576777708,18.025,23.3729157678
 10/30  12:00:00,55.7010193164,5.99025100127,7.9391972008,0.0,18.5889407304,23.1597249699,46.8203578311,5.42712006766,18.025,23.3682377635
 10/30  13:00:00,56.5809787772,6.08414161405,8.47875937839,0.0,18.7433767983,23.2517909448,43.0053354877,1.61645651977,18.025,23.3638789679
 10/30  14:00:00,57.0961133161,6.14001300347,8.93802625599,0.0,18.7433767983,23.2517909448,36.3746514016,0.814407125871,18.025,17.5352442757
 10/30  15:00:00,57.1200563698,6.17122640952,9.22070834431,0.0,18.7433767983,22.9618409725,43.2072064684,1.81372014225,18.025,23.3684863261
 10/30  16:00:00,60.7929677146,6.16477460539,8.44873688364,0.0,18.7433767983,27.431320555,25.7681027251,1.97790525973,18.025,5.76519746535
 10/30  17:00:00,71.96063886,6.29360523179,7.29920029513,0.0,17.6635504202,40.6971502883,8.77821590465,3.00068579381,0.0,5.77753011083
 10/30  18:00:00,86.3828288431,6.38562718873,7.58821983961,0.0,27.5259009287,37.3340067412,19.3398178728,7.74371730815,0.0,11.5961005647
 10/30  19:00:00,89.3248790875,6.4786108825,8.11218080338,0.0,33.8341110165,33.3544677425,22.071779493,10.5126422235,0.0,11.5591372695
 10/30  20:00:00,98.5443663841,6.6497674006,9.00635442369,0.0,36.5179666069,38.8247702939,19.3968868851,13.6086217427,0.0,5.7882651424
 10/30  21:00:00,92.9584117011,6.66026361252,8.92461019971,0.0,32.965339924,36.8579353714,32.3656550311,14.9641445573,0.0,17.4015104737
 10/30  22:00:00,65.9243169192,6.21111964255,5.88706316882,0.0,25.6355707503,20.6438685092,22.8250259772,17.0290618103,0.0,5.79596416692
 10/30  23:00:00,43.6343864499,5.86643675468,3.49511100779,0.0,15.0252895274,11.7056064465,30.2464828822,18.723665523,0.0,11.5228173591
 10/30  24:00:00,37.6604239524,5.76470668065,2.64870422546,0.0,11.6412384099,10.0650221343,20.1644549645,20.1444549645,0.0,0.02
 10/31  01:00:00,35.6183554833,5.70822741619,2.22387959578,0.0,10.0992000411,10.047477231,26.8936837684,21.1344142474,0.0,5.75926952106
 10/31  02:00:00,33.4351385929,5.66577161687,1.94267652429,0.0,8.25718729233,10.0299323277,26.232895682,20.473849319,0.0,5.75904636303
 10/31  03:00:00,33.2356314783,5.63936769257,1.76957651912,0.0,8.25718729233,10.0299323277,20.1915756671,20.1715756671,0.0,0.02
 10/31  04:00:00,34.6266434197,5.61236879393,1.5809003019,0.0,8.25718729233,11.6354268332,27.3316687883,21.566496345,0.0,5.7651724433
 10/31  05:00:00,42.2428590008,5.61761501924,1.61197182134,0.0,12.1011305571,15.3678112995,27.2772432695,21.4936461038,0.0,5.7835971657
 10/31  06:00:00,74.0523106188,5.91586423439,3.59450920957,0.0,19.7275818095,37.2640762949,36.9573181865,19.5546743259,0.0,17.4026438606
 10/31  07:00:00,94.515262983,6.14131578433,5.22757948835,0.0,24.3117294858,51.2795993405,34.3759269411,16.8963352417,0.0,17.4795916994
 10/31  08:00:00,74.2639042401,5.81047282163,4.11852194064,0.0,23.6694662846,40.6342015617,41.8999764287,12.464312403,0.0,29.4356640257
 10/31  09:00:00,71.0928624178,5.77242583888,5.99307944167,0.0,23.6694662846,35.6302164847,52.7121675112,11.2115965306,18.025,23.4755709806
 10/31  10:00:00,52.439041017,5.62494856964,5.0835840035,0.0,18.7433767983,22.9618409725,59.2242798312,11.9219421558,18.025,29.2773376755
 10/31  11:00:00,52.3355729641,5.61954770274,4.98789567472,0.0,18.7433767983,22.9618409725,46.8176278839,11.2560979846,18.025,17.5365298994
 10/31  12:00:00,52.2737066095,5.6100755198,4.89205459692,0.0,18.5889407304,23.1597249699,50.9416346729,9.54641291792,18.025,23.3702217549
 10/31  13:00:00,52.4333880091,5.61746598981,4.79784041338,0.0,18.7433767983,23.2517909448,49.2531337669,7.86135684769,18.025,23.3667769192
 10/31  14:00:00,52.4134468851,5.61194922683,4.78341430765,0.0,18.7433767983,23.2517909448,42.7616395093,7.20746557235,18.025,17.5291739369
 10/31  15:00:00,52.1471123367,5.61533760443,4.80364821955,0.0,18.7433767983,22.9618409725,49.7817140909,8.3841853786,18.025,23.3725287124
 10/31  16:00:00,55.9509934724,5.63056620972,4.14096723142,0.0,18.7433767983,27.431320555,32.0496504552,8.26065144718,18.025,5.76399900803
 10/31  17:00:00,67.5563917332,5.77826445058,3.41028705724,0.0,17.6635504202,40.6971502883,14.1955653355,8.41829780791,0.0,5.77726752763
 10/31  18:00:00,82.3635362306,5.87947704525,4.07506167099,0.0,27.5259009287,37.3340067412,23.787297518,12.1907287252,0.0,11.5965687928
 10/31  19:00:00,85.4544461451,5.97899337138,4.74135110643,0.0,33.8341110165,33.3544677425,24.6139121437,13.0545432635,0.0,11.5593688802
 10/31  20:00:00,95.283003546,6.21051072785,6.1842374298,0.0,36.5179666069,38.8247702939,25.8883858817,14.3308311074,0.0,11.5575547742
 10/31  21:00:00,90.2575801561,6.28936983935,6.59465707008,0.0,32.965339924,36.8579353714,26.4166787872,14.8079223967,0.0,11.6087563904
 10/31  22:00:00,63.5524929733,5.90431510636,3.82202817275,0.0,25.6355707503,20.6438685092,29.4860726931,17.9138238783,0.0,11.5722488148
 10/31  23:00:00,42.0518333034,5.67706110842,2.10192651485,0.0,15.0252895274,11.7056064465,28.4937248313,22.7223003901,0.0,5.77142444122
 10/31  24:00:00,36.2609563968,5.58994020637,1.42399677727,0.0,11.6412384099,10.0650221343,32.9865689883,27.22124604,0.0,5.76532294824
 11/01  01:00:00,34.1925047041,5.52344980619,0.982804808868,0.0,10.0992000411,10.047477231,31.4939897368,31.4739897368,0.0,0.02
 11/01  02:00:00,31.9538395201,5.4664174158,0.592628845509,0.0680972275148,8.25718729233,10.0299323277,41.8749742716,36.1156702057,0.0,5.75930406593
 11/01  03:00:00,31.8421055798,5.42948591594,0.30175007999,0.28417724431,8.25718729233,10.0299323277,41.8622558144,41.8422558144,0.0,0.02
 11/01  04:00:00,33.7500045394,5.42019678508,0.112580187392,0.78384838429,8.25718729233,11.6354268332,53.4601665261,47.6946222446,0.0,5.76554428156
 11/01  05:00:00,42.3900876783,5.4537499784,0.0855494108865,1.83750580331,12.1011305571,15.3678112995,60.787061381,49.2397377258,0.0,11.5473236552
 11/01  06:00:00,72.4826931856,5.62744732256,1.51126301903,0.802030040447,19.7275818095,37.2640762949,59.9894364755,48.3798924768,0.0,11.6095439987
 11/01  07:00:00,92.3021637311,5.80522215281,2.767601085,0.582948400675,24.3117294858,51.2795993405,62.2371525874,44.7561801213,0.0,17.4809724661
 11/01  08:00:00,72.4899436027,5.5607787079,1.13016880298,1.46407029485,23.6694662846,40.6342015617,64.8936388381,35.4529806377,0.0,29.4406582003
 11/01  09:00:00,70.1798532349,5.6180258159,3.42431490633,1.81014453395,23.6694662846,35.6302164847,77.2295900717,29.8648103317,18.025,29.3397797401
 11/01  10:00:00,53.3078176521,5.60456373184,3.37082118574,2.60191487256,18.7433767983,22.9618409725,67.8483638335,26.3969783414,18.025,23.4263854921
 11/01  11:00:00,53.4485729184,5.64318441379,3.68935434785,2.38789838044,18.7433767983,22.9618409725,65.4393553574,24.0412563919,18.025,23.3730989655
 11/01  12:00:00,53.1134772185,5.66654060592,3.80097991068,1.87437240028,18.5889407304,23.1597249699,56.3032569444,20.7410009999,18.025,17.5372559446
 11/01  13:00:00,52.919009212,5.66121611367,3.84125786394,1.39845200448,18.7433767983,23.2517909448,60.1189350355,18.7224872164,18.025,23.3714478191
 11/01  14:00:00,51.8369300723,5.56834135645,3.44569376231,0.804808048538,18.7433767983,23.2517909448,59.0570582201,17.6660809306,18.025,23.3659772895
 11/01  15:00:00,51.1018278015,5.54406016906,3.42388394448,0.405744170945,18.7433767983,22.9618409725,53.4969153889,17.9415078842,18.025,17.5304075046
 11/01  16:00:00,54.9509620291,5.58394562276,2.94146964712,0.246090172758,18.7433767983,27.431320555,40.9673988852,17.1782885466,18.025,5.76411033862
 11/01  17:00:00,65.9293446884,5.64287866041,1.78982289146,0.128797475598,17.6635504202,40.6971502883,26.1284977798,20.3507824752,0.0,5.77771530459
 11/01  18:00:00,80.3612207181,5.68684789711,2.1449021346,0.120459554202,27.5259009287,37.3340067412,45.7657312613,28.3802856614,0.0,17.3854455999
 11/01  19:00:00,83.0855785424,5.73674398246,2.48198296411,0.132743190997,33.8341110165,33.3544677425,37.738484547,31.948416841,0.0,5.79006770606
 11/01  20:00:00,91.9826978153,5.84303110867,3.0694454617,0.181951754332,36.5179666069,38.8247702939,49.6835142373,38.1243045954,0.0,11.5592096419
 11/01  21:00:00,86.6169782446,5.86166321861,3.08760499985,0.294139518806,32.965339924,36.8579353714,52.3932991073,40.7827757175,0.0,11.6105233899
 11/01  22:00:00,61.8233731484,5.63997205235,1.57663371642,0.780604823524,25.6355707503,20.6438685092,55.0065685692,43.4343443261,0.0,11.5722242432
 11/01  23:00:00,43.0240545932,5.54049705462,0.500094474889,2.71061056635,15.0252895274,11.7056064465,53.3259067828,47.5553784216,0.0,5.77052836124
 11/01  24:00:00,39.4074224494,5.55708686075,0.235540251979,4.36776821879,11.6412384099,10.0650221343,54.2232179634,48.457716646,0.0,5.76550131738
 11/02  01:00:00,39.829539098,5.60684597851,0.0741417662478,6.46229565576,10.0992000411,10.047477231,55.6354870465,49.8762604182,0.0,5.75922662834
 11/02  02:00:00,39.692165593,5.6630701348,0.0411221224495,8.16127667375,8.25718729233,10.0299323277,51.7507337805,51.7307337805,0.0,0.02
 11/02  03:00:00,41.4655673133,5.7210685324,0.0331249630696,9.88467350086,8.25718729233,10.0299323277,60.7871947913,55.0278020652,0.0,5.75939272614
 11/02  04:00:00,44.4378173591,5.76434878828,0.0264369033904,11.2136462804,8.25718729233,11.6354268332,62.9173025401,57.1519795677,0.0,5.76532297245
 11/02  05:00:00,52.3811007995,5.77440656784,0.0246077656044,11.5687954165,12.1011305571,15.3678112995,62.2322653501,56.447952994,0.0,5.78431235609
 11/02  06:00:00,78.6428880702,5.7019401147,0.460313223676,7.93866074209,19.7275818095,37.2640762949,66.8977871073,55.2867158511,0.0,11.6110712562
 11/02  07:00:00,96.2524983723,5.77958189943,1.59989574585,5.72660587295,24.3117294858,51.2795993405,77.3686319816,54.0656976229,0.0,23.3029343587
 11/02  08:00:00,79.2525847109,5.69518948727,0.277096187715,8.94535811212,23.6694662846,40.6342015617,70.9177762976,41.4768469608,0.0,29.4409293368
 11/02  09:00:00,75.2587142552,5.69640849398,2.41509770554,7.81983212452,23.6694662846,35.6302164847,76.4060784304,34.9043556149,18.025,23.4767228155
 11/02  10:00:00,57.4541689358,5.68380242098,2.73971235996,7.30012547629,18.7433767983,22.9618409725,70.0039320263,28.550912499,18.025,23.4280195273
 11/02  11:00:00,56.0068882232,5.67951398376,3.27006581473,5.32916630199,18.7433767983,22.9618409725,65.4203049759,24.0226810719,18.025,23.372623904
 11/02  12:00:00,54.8997712233,5.68117803642,3.48209114181,3.96491360548,18.5889407304,23.1597249699,60.9559867152,19.5594324109,18.025,23.3715543043
 11/02  13:00:00,54.3136632432,5.67816024123,3.74324446471,2.87416353678,18.7433767983,23.2517909448,51.1761152923,15.6207213761,18.025,17.5303939161
 11/02  14:00:00,53.4697270451,5.6592870013,3.92605828389,1.86629330679,18.7433767983,23.2517909448,53.8951799741,12.4936264735,18.025,23.3765535006
 11/02  15:00:00,52.5053691382,5.63940871691,3.98965812317,1.14816267014,18.7433767983,22.9618409725,53.7242319037,12.327987823,18.025,23.3712440807
 11/02  16:00:00,55.5770609419,5.60747709577,3.16561423757,0.624495543268,18.7433767983,27.431320555,36.2280163,12.4375796866,18.025,5.76543661335
 11/02  17:00:00,66.0073906419,5.63876723477,1.79775737406,0.203005764217,17.6635504202,40.6971502883,20.9397958584,15.1619785249,0.0,5.77781733352
 11/02  18:00:00,80.2787029286,5.66744761883,2.04355492552,0.158669852419,27.5259009287,37.3340067412,35.461325386,23.863176236,0.0,11.59814915
 11/02  19:00:00,82.9214023293,5.70942605366,2.30939413467,0.168459224661,33.8341110165,33.3544677425,40.8508603319,29.2905273221,0.0,11.5603330097
 11/02  20:00:00,92.0376184579,5.84729973582,3.19386048164,0.108178405926,36.5179666069,38.8247702939,36.1077662277,30.3188461115,0.0,5.78892011622
 11/02  21:00:00,86.7507294594,5.87886732995,3.33860002755,0.159670768363,32.965339924,36.8579353714,48.2328352043,30.8272757271,0.0,17.4055594773
 11/02  22:00:00,61.6286638475,5.6502201555,1.71940541273,0.432863763646,25.6355707503,20.6438685092,44.4117525504,32.8390774663,0.0,11.5726750841
 11/02  23:00:00,41.9750185317,5.53702766239,0.740965657837,1.42416446779,15.0252895274,11.7056064465,41.0909321611,35.319183371,0.0,5.77174879003
 11/02  24:00:00,37.8571468086,5.53837803516,0.490510972243,2.581227278,11.6412384099,10.0650221343,35.7097443259,35.6897443259,0.0,0.02
 11/03  01:00:00,36.7666230262,5.5343777655,0.322790081913,3.22319462947,10.0992000411,10.047477231,41.7687131475,36.0092765613,0.0,5.75943658622
 11/03  02:00:00,35.3437087411,5.53368408257,0.184360655857,3.79895938027,8.25718729233,10.0299323277,41.2432283399,35.4838475687,0.0,5.75938077113
 11/03  03:00:00,36.2957662067,5.55611760206,0.0923298247112,4.82061827105,8.25718729233,10.0299323277,36.6222900762,36.6022900762,0.0,0.02
 11/03  04:00:00,38.6567994178,5.57753876465,0.0545704976871,5.59129836915,8.25718729233,11.6354268332,43.60537917,37.8396335869,0.0,5.76574558309
 11/03  05:00:00,46.2698634933,5.57906105328,0.062501057681,5.61499705517,12.1011305571,15.3678112995,48.5715396771,37.0229263038,0.0,11.5486133733
 11/03  06:00:00,73.7098073575,5.62550530992,1.20954718301,2.33276745465,19.7275818095,37.2640762949,47.3616640606,35.7515876721,0.0,11.6100763885
 11/03  07:00:00,92.6109279199,5.76269200522,2.4744086819,1.22738817027,24.3117294858,51.2795993405,51.9079199674,34.4247562697,0.0,17.4831636977
 11/03  08:00:00,73.7519263337,5.57446167944,1.21672642577,2.62578042199,23.6694662846,40.6342015617,54.5122290386,25.0673914805,0.0,29.444837558
 11/03  09:00:00,70.9400611059,5.61720502763,3.76224124448,2.23322403054,23.6694662846,35.6302164847,65.9479117726,18.5798177012,18.025,29.3430940714
 11/03  10:00:00,53.5916546278,5.60733329724,4.05441069219,2.19937547314,18.7433767983,22.9618409725,54.3019690214,12.8459681286,18.025,23.4310008928
 11/03  11:00:00,53.3129254445,5.62933791746,4.48238257362,1.47305802938,18.7433767983,22.9618409725,49.5983274701,8.19648439201,18.025,23.3768430781
 11/03  12:00:00,53.3959312505,5.68140605424,5.41772409013,0.525205761222,18.5889407304,23.1597249699,39.5580721859,3.99382258726,18.025,17.5392495986
 11/03  13:00:00,53.8170362021,5.72789039822,5.8869663859,0.184083786989,18.7433767983,23.2517909448,41.414093058,0.0131224794343,18.025,23.3759705785
 11/03  14:00:00,54.0333969402,5.75934267169,6.19643699421,0.0595205112299,18.7433767983,23.2517909448,41.395827909,0.0,18.025,23.370827909
 11/03  15:00:00,54.0924532024,5.7913986602,6.57240451918,0.000499495766153,18.7433767983,22.9618409725,41.3937673132,0.0,18.025,23.3687673132
 11/03  16:00:00,57.8431444683,5.79602697738,5.86764678797,0.0,18.7433767983,27.431320555,18.0734633739,0.0284633738754,18.025,0.02
 11/03  17:00:00,69.006477997,5.90518796505,4.73342282987,0.0,17.6635504202,40.6971502883,12.9963303899,1.46085431769,0.0,11.5354760722
 11/03  18:00:00,83.0953328832,5.95937665711,4.72691181696,0.0,27.5259009287,37.3340067412,17.2688240924,5.67078820232,0.0,11.5980358901
 11/03  19:00:00,85.8619741289,6.03221488998,5.09562768442,0.0,33.8341110165,33.3544677425,14.8146292722,9.02532791072,0.0,5.78930136143
 11/03  20:00:00,95.1896864361,6.20338913924,6.09800598762,0.0,36.5179666069,38.8247702939,22.7652646037,11.2054917995,0.0,11.5597728042
 11/03  21:00:00,89.7588912898,6.23615192868,6.14913040248,0.0,32.965339924,36.8579353714,24.5973276112,12.9859375103,0.0,11.6113901009
 11/03  22:00:00,63.3999257413,5.89131646154,3.68242198837,0.0,25.6355707503,20.6438685092,27.2283652696,15.6547336285,0.0,11.5736316411
 11/03  23:00:00,41.857395787,5.65134602404,1.93318215258,0.0,15.0252895274,11.7056064465,25.3852588329,19.6133257523,0.0,5.77193308059
