Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/03  24:00:00,36.2849581229,5.59080318895,1.44711664521,0.0,11.6412384099,10.0650221343,26.1413876613,20.3757283846,0.0,5.76565927671
 11/04  01:00:00,37.3467078457,5.5730855225,1.32649777195,0.00137702531275,12.8411359301,10.0650221343,25.9430413854,20.1836834482,0.0,5.75935793722
 11/04  02:00:00,32.4180763747,5.52759399924,1.00786748339,0.0559096058875,8.25718729233,10.0299323277,20.5951531048,20.5751531048,0.0,0.02
 11/04  03:00:00,32.3824273931,5.51724863933,0.933976971335,0.104494315782,8.25718729233,10.0299323277,24.4801422267,18.7205745867,0.0,5.75956764005
 11/04  04:00:00,34.043435301,5.52252850691,0.982402168023,0.105105947785,8.25718729233,11.6354268332,21.2493522288,15.4836279689,0.0,5.76572425993
 11/04  05:00:00,38.1862400564,5.51729559083,0.953953909889,0.123210602348,8.71707943955,15.3327214929,20.485705776,14.7137531028,0.0,5.77195267323
 11/04  06:00:00,58.9048309936,5.60128542579,1.57508307503,0.0405109957679,18.5082010057,25.6353820695,20.4332606373,14.6496434931,0.0,5.7836171442
 11/04  07:00:00,76.8608939331,5.79387856838,3.04332309168,0.0,19.4083231844,41.0650158608,31.6613654587,14.2532868081,0.0,17.4080786506
 11/04  08:00:00,96.5258017087,6.06043941564,6.10058658533,0.0,26.3286599382,57.9988325916,45.9893565129,10.4605094425,0.0,35.5288470703
 11/04  09:00:00,81.9907423304,5.87103124747,6.90930099664,0.0,26.3286599382,42.8504436482,56.6982808827,9.23171668345,18.025,29.4415641993
 11/04  10:00:00,56.0446753105,5.62153297005,5.20699672648,0.0,21.7447113004,23.4437158914,51.5334571578,10.024458327,18.025,23.4839988308
 11/04  11:00:00,53.2639794758,5.59603740238,4.91369345511,0.0,19.3027497915,23.426170988,57.5617965226,10.3835204264,18.025,29.1532760961
 11/04  12:00:00,53.3351655973,5.59678946753,4.84211506104,0.0,19.1483137236,23.7250123474,45.6318997573,9.93639178732,18.025,17.67050797
 11/04  13:00:00,53.3686475956,5.59835960539,4.72848467578,0.0,19.3027497915,23.7161209604,48.4760808711,7.0753767367,18.025,23.3757041344
 11/04  14:00:00,53.3419357004,5.59727624648,4.70285315988,0.0,19.3027497915,23.7161209604,48.3211444817,6.92535571293,18.025,23.3707887687
 11/04  15:00:00,53.0513928509,5.59395333286,4.70557971274,0.0,19.3027497915,23.426170988,45.9583699578,8.11775784611,18.025,19.8156121117
 11/04  16:00:00,56.5550867018,5.58193602707,3.76997280605,0.0,19.3027497915,27.8956505705,30.4576183339,8.91902636739,18.025,3.51359196652
 11/04  17:00:00,64.1379585229,5.67731650336,2.63490782618,0.0,18.2229234133,37.5968344597,15.3807657388,9.60895745864,0.0,5.77180828015
 11/04  18:00:00,87.0077154509,5.84317205743,3.84943944916,0.0,32.690315043,37.0816133363,23.5684155772,12.0319402835,0.0,11.5364752937
 11/04  19:00:00,88.1417012389,5.9822063428,4.73257454042,0.0,36.8143715336,33.066984531,18.9943569029,13.2039004633,0.0,5.79045643961
 11/04  20:00:00,94.8296430523,6.1835854452,5.97905366067,0.0,36.3493007332,38.7721355839,26.3742594691,14.8141006681,0.0,11.560158801
 11/04  21:00:00,92.9204369762,6.22391614881,6.14738450265,0.0,36.1807251679,36.8228455648,21.0335228135,15.2427885685,0.0,5.790734245
 11/04  22:00:00,68.9557211907,5.90013138928,3.8262608733,0.0,31.0351095914,20.6438685092,33.4254062627,16.0169254893,0.0,17.4084807734
 11/04  23:00:00,44.6228554942,5.68819215738,2.25960370167,0.0,17.4250845679,11.7056064465,22.6751208531,16.8906644339,0.0,5.7844564192
 11/04  24:00:00,37.9651326625,5.64571486002,1.87247617193,0.0,12.8411359301,10.0650221343,22.9631595083,17.1973298328,0.0,5.76582967545
 11/05  01:00:00,37.8655920575,5.61945357548,1.68096376363,0.0,12.925468867,10.100111941,23.2147903675,17.4552692646,0.0,5.75952110286
 11/05  02:00:00,32.8834207267,5.57400625216,1.36328172193,0.0,8.34152022915,10.0650221343,17.7028695498,17.6828695498,0.0,0.02
 11/05  03:00:00,32.7235952391,5.55314262066,1.22431834429,0.0,8.34152022915,10.0650221343,23.6385457183,17.8791717736,0.0,5.75937394474
 11/05  04:00:00,34.1823295067,5.53378495113,1.09571713505,0.0,8.34152022915,11.6705166398,24.922140152,19.1577567665,0.0,5.76438338553
 11/05  05:00:00,38.2438516521,5.52042523387,1.01221639133,0.0,8.80141237637,15.3678112995,25.0025747387,19.2303633093,0.0,5.77221142942
 11/05  06:00:00,58.9071837328,5.60595535254,1.61326615542,0.0,18.5082010057,25.6353820695,24.2819833492,18.4980455474,0.0,5.78393780178
 11/05  07:00:00,77.0274284034,5.80657437771,3.07772155182,0.0,19.4926561212,41.1001056674,34.4033257114,16.9945238225,0.0,17.4088018889
 11/05  08:00:00,96.6534401796,6.08542488206,6.20321565918,0.0,26.3286599382,57.9988325916,46.9382713956,11.4039895426,0.0,35.534281853
 11/05  09:00:00,81.9920851499,5.8901612635,7.01092185707,0.0,26.2443270014,42.8153538416,57.5798736699,10.1090939684,18.025,29.4457797015
 11/05  10:00:00,56.2360944366,5.64100119639,5.37893520844,0.0,21.7447113004,23.4437158914,52.1469269991,10.6364299489,18.025,23.4854970502
 11/05  11:00:00,53.5550838686,5.61747430398,5.12364178912,0.0,19.3449162599,23.4437158914,57.9825475845,10.6751515446,18.025,29.2823960399
 11/05  12:00:00,53.6306337364,5.61660966094,5.05804365861,0.0,19.190480192,23.7425572507,45.7755345345,10.2114731933,18.025,17.5390613412
 11/05  13:00:00,53.6799037145,5.6247995647,5.07300734135,0.0,19.260583323,23.698576057,47.8186327321,6.41432887643,18.025,23.3793038557
 11/05  14:00:00,53.8196250044,5.63171010321,5.20581598253,0.0,19.260583323,23.698576057,46.2060670312,4.80649263216,18.025,23.374574399
 11/05  15:00:00,53.6609785164,5.63716557189,5.33166077274,0.0,19.260583323,23.4086260847,46.0558706235,4.66101089692,18.025,23.3698597266
 11/05  16:00:00,57.2445558105,5.62820205527,4.47287614539,0.0,19.260583323,27.8781056672,23.0444622614,4.99946226141,18.025,0.02
 11/05  17:00:00,64.661234876,5.71896824991,3.17623259576,0.0,18.1807569449,37.5792895564,18.6898858878,7.16615940392,0.0,11.5237264839
 11/05  18:00:00,87.3570331883,5.89060497274,4.27073743957,0.0,32.6059821062,37.0465235296,16.4442936541,10.6661532825,0.0,5.77814037162
 11/05  19:00:00,88.8330719245,6.05708578384,5.34905318842,0.0,36.8143715336,33.066984531,17.6126789477,11.8232896458,0.0,5.78938930189
 11/05  20:00:00,95.7733667214,6.27569255693,6.71123661903,0.0,36.43363367,38.8072253906,24.8134048827,13.2533300704,0.0,11.5600748123
 11/05  21:00:00,93.6963935324,6.32138618731,6.94527980932,0.0,36.0963922311,36.7877557581,24.2429448414,12.6814017744,0.0,11.561543067
 11/05  22:00:00,69.66339723,5.98241980763,4.57105569007,0.0,30.9507766546,20.6087787026,24.4739251517,12.861308925,0.0,11.6126162267
 11/05  23:00:00,45.0129530619,5.72597200979,2.61190809662,0.0,17.4250845679,11.7056064465,20.4770721211,14.6922808322,0.0,5.78479128892
 11/05  24:00:00,38.3674349491,5.67762324704,2.12344268729,0.0,12.925468867,10.100111941,21.276435815,15.5104932452,0.0,5.76594256973
 11/06  01:00:00,36.7559764058,5.64303851715,1.86588196654,0.0,11.6412384099,10.0650221343,21.4725055765,15.7066103595,0.0,5.76589521698
 11/06  02:00:00,34.9524132178,5.61242860503,1.65370892728,0.0,10.0992000411,10.047477231,21.6373402506,15.8779577357,0.0,5.75938251496
 11/06  03:00:00,32.85015701,5.58205294564,1.44138902116,0.0,8.25718729233,10.0299323277,16.0651959519,16.0451959519,0.0,0.02
 11/06  04:00:00,32.7155409276,5.56565758925,1.32316804251,0.0,8.25718729233,10.0299323277,21.9488584465,16.1892466787,0.0,5.7596117678
 11/06  05:00:00,34.2406370832,5.55543836095,1.25178861004,0.0,8.25718729233,11.6354268332,22.1149624802,16.3497313493,0.0,5.76523113087
 11/06  06:00:00,41.9742904166,5.57359318916,1.38736440924,0.0,12.1011305571,15.3678112995,21.2785125136,15.4937781699,0.0,5.78473434371
 11/06  07:00:00,74.0381598393,5.89386175623,3.60225325251,0.0,19.7275818095,37.2640762949,32.0409798403,14.6334770678,0.0,17.4075027724
 11/06  08:00:00,86.65423761,6.08679567532,4.95693329779,0.0,24.3117294858,51.2795993405,33.3164733396,15.8297462938,0.0,17.4867270458
 11/06  09:00:00,73.5029757881,5.71847420578,3.44949652453,0.0,23.6694662846,40.6342015617,44.3002571056,14.8470510174,0.0,29.4532060882
 11/06  10:00:00,70.0490827426,5.66314986818,5.05850635711,0.0,23.6694662846,35.6302164847,62.9606592662,15.5857608822,18.025,29.349898384
 11/06  11:00:00,51.2998996369,5.51704347513,4.05229564205,0.0,18.7433767983,22.9618409725,58.3123788008,16.8534139116,18.025,23.4339648892
 11/06  12:00:00,51.13902638,5.50746318743,3.90339940088,0.0,18.7433767983,22.9618409725,57.6604419334,16.2548247459,18.025,23.3806171875
 11/06  13:00:00,51.1114923247,5.51300191868,3.82687572137,0.0,18.5889407304,23.1597249699,49.1198278886,13.554195956,18.025,17.5406319326
 11/06  14:00:00,51.6909121156,5.55671743376,4.11608383019,0.0,18.7433767983,23.2517909448,51.4039549936,9.99819309701,18.025,23.3807618965
 11/06  15:00:00,52.4896958409,5.64073773673,4.83084521738,0.0,18.7433767983,23.2517909448,48.1919088819,6.79066740275,18.025,23.3762414792
 11/06  16:00:00,52.3377640687,5.64903764516,4.96056063125,0.0,18.7433767983,22.9618409725,48.7522632049,7.35554545429,18.025,23.3717177506
 11/06  17:00:00,55.6053338527,5.61007261905,3.8157681241,0.0,18.7433767983,27.431320555,33.3555227334,9.56495317966,18.025,5.76556955378
 11/06  18:00:00,73.9460981334,5.69408585009,2.34811661081,0.0,17.6635504202,40.6971502883,20.5510458356,14.7728140545,0.0,5.77823178104
 11/06  19:00:00,80.9941304861,5.76297173869,2.82206497845,0.0,27.5259009287,37.3340067412,32.6904076903,21.0901775579,0.0,11.6002301324
 11/06  20:00:00,83.8418872042,5.83089171719,3.27682763159,0.0,33.8341110165,33.3544677425,35.4833607994,23.9228179441,0.0,11.5605428553
 11/06  21:00:00,92.8935365112,5.96163720663,4.04357190295,0.0,36.5179666069,38.8247702939,33.3633747809,27.5724373489,0.0,5.79093743195
 11/06  22:00:00,87.6554299629,6.00650493421,4.27526249121,0.0,32.965339924,36.8579353714,44.0987262478,26.6893896482,0.0,17.4093365996
 11/06  23:00:00,62.1517371171,5.75300409787,2.57250533446,0.0,25.6355707503,20.6438685092,39.1765660141,27.6021491471,0.0,11.574416867
 11/06  24:00:00,41.0737024186,5.56124295108,1.23300954544,0.00655924429238,15.0252895274,11.7056064465,36.2069759745,30.434685506,0.0,5.77229046851
 11/07  01:00:00,35.807911378,5.50401325203,0.773235183399,0.283602653316,11.6412384099,10.0650221343,34.228918999,34.208918999,0.0,0.02
 11/07  02:00:00,34.3628919089,5.47682515272,0.500676451858,0.699111645933,10.0992000411,10.047477231,42.281546958,36.5219658021,0.0,5.75958115589
 11/07  03:00:00,32.6922635423,5.45810710438,0.284611383646,1.12282292552,8.25718729233,10.0299323277,43.2613829407,37.5017998701,0.0,5.7595830706
 11/07  04:00:00,33.5132153782,5.47122474407,0.138691461721,2.07658092055,8.25718729233,10.0299323277,39.6384304607,39.6184304607,0.0,0.02
 11/07  05:00:00,36.1809355404,5.50228849182,0.0814715699681,3.16376007614,8.25718729233,11.6354268332,45.511119032,39.7450119626,0.0,5.7661070694
 11/07  06:00:00,44.2232386492,5.51878030379,0.0961554900122,3.59495841868,12.1011305571,15.3678112995,49.8286281302,38.2805943329,0.0,11.5480337973
 11/07  07:00:00,73.0293410136,5.65813215072,1.71362731444,1.11552250574,19.7275818095,37.2640762949,48.7209761803,37.1081978852,0.0,11.6127782951
 11/07  08:00:00,85.2674268036,5.85612769301,3.20008650147,0.600678190039,24.3117294858,51.2795993405,50.44960974,32.9612357601,0.0,17.4883739799
 11/07  09:00:00,73.2441790401,5.6662451275,2.39483024407,0.848081581076,23.6694662846,40.6342015617,51.1245517114,21.6692568637,0.0,29.4552948477
 11/07  10:00:00,70.6335731854,5.71649453435,5.02071760433,0.568926825195,23.6694662846,35.6302164847,62.4515656384,15.0770980899,18.025,29.3494675486
 11/07  11:00:00,52.9494183262,5.66611734608,4.946563562,0.606166376288,18.7433767983,22.9618409725,51.1447742059,9.68348200941,18.025,23.4362921965
 11/07  12:00:00,52.8365203368,5.67783227609,5.15230934199,0.278208270779,18.7433767983,22.9618409725,47.5824380301,6.17318927588,18.025,23.3842487542
 11/07  13:00:00,52.6701809442,5.65991552312,5.07492495075,0.163723421898,18.5889407304,23.1597249699,47.3669249456,5.96719748475,18.025,23.3747274608
 11/07  14:00:00,52.700588563,5.65600741571,4.95639156089,0.070066482195,18.7433767983,23.2517909448,38.1666578723,2.60651917681,18.025,17.5351386955
 11/07  15:00:00,53.1820879193,5.70915291192,5.44201925548,0.012798402205,18.7433767983,23.2517909448,43.0439435575,1.63501030493,18.025,23.3839332526
 11/07  16:00:00,52.9147393615,5.70490492769,5.4816670162,0.0,18.7433767983,22.9618409725,44.2376036787,2.8330349205,18.025,23.3795687582
 11/07  17:00:00,56.3196766538,5.66894476525,4.47122880881,0.0,18.7433767983,27.431320555,27.4096279418,3.61871538908,18.025,5.76591255274
 11/07  18:00:00,74.8677524201,5.76801813809,3.19583072378,0.0,17.6635504202,40.6971502883,12.9070258045,7.12847265454,0.0,5.77855314992
 11/07  19:00:00,81.9645915094,5.85273630078,3.70274324763,0.0,27.5259009287,37.3340067412,23.8913338782,12.2909126968,0.0,11.6004211814
 11/07  20:00:00,84.8610471404,5.93600829774,4.1908554583,0.0,33.8341110165,33.3544677425,25.9771071124,14.4149727105,0.0,11.5621344019
 11/07  21:00:00,94.0351039767,6.09779764646,5.04896833635,0.0,36.5179666069,38.8247702939,29.5208168842,17.9597945694,0.0,11.5610223147
 11/07  22:00:00,88.4947677749,6.11034627359,5.01074369438,0.0,32.965339924,36.8579353714,33.1741468043,21.5614718647,0.0,11.6126749396
 11/07  23:00:00,62.4889459102,5.79208009789,2.87062313752,0.0,25.6355707503,20.6438685092,36.7929215361,25.2175726902,0.0,11.5753488459
 11/07  24:00:00,41.398420401,5.6023534814,1.52316999947,0.0,15.0252895274,11.7056064465,32.7382704305,26.9659343982,0.0,5.77233603226
 11/08  01:00:00,36.0202786886,5.55392188022,1.17803314436,0.0412553011032,11.6412384099,10.0650221343,32.0602966711,26.2946285196,0.0,5.76566815147
 11/08  02:00:00,34.3114422163,5.52365406773,0.957244540438,0.144262600806,10.0992000411,10.047477231,26.1296696654,26.1096696654,0.0,0.02
 11/08  03:00:00,32.3163258231,5.49083599984,0.674624978886,0.324140406041,8.25718729233,10.0299323277,34.0553261012,28.2956827526,0.0,5.7596433486
 11/08  04:00:00,32.4190316556,5.47003328207,0.463777118596,0.658494491332,8.25718729233,10.0299323277,37.6634497555,31.9039126651,0.0,5.75953709048
 11/08  05:00:00,34.4389646091,5.46890582893,0.33798534538,1.19865311329,8.25718729233,11.6354268332,39.5744863948,33.8087962334,0.0,5.76569016132
 11/08  06:00:00,42.3409416914,5.47802093306,0.334015600904,1.51555186893,12.1011305571,15.3678112995,40.2250354074,34.4398218048,0.0,5.78521360263
 11/08  07:00:00,72.6462922077,5.67337075592,1.94677182047,0.484068887865,19.7275818095,37.2640762949,47.52601638,34.1012211696,0.0,13.4247952105
 11/08  08:00:00,85.0580352107,5.87377568715,3.3842200941,0.189482635922,24.3117294858,51.2795993405,51.7250137626,30.2339442289,0.0,21.4910695337
 11/08  09:00:00,72.9229844524,5.66177406224,2.50741656691,0.418756836024,23.6694662846,40.6342015617,49.9537559062,20.4951668049,0.0,29.4585891013
 11/08  10:00:00,69.997925503,5.66016393069,4.59633344527,0.413980046569,23.6694662846,35.6302164847,58.8827523874,17.3687717598,18.025,23.4889806276
 11/08  11:00:00,51.9974150425,5.56637450695,4.01413873435,0.686323658749,18.7433767983,22.9618409725,63.9142023091,16.595934302,18.025,29.2932680072
 11/08  12:00:00,51.7366004877,5.54191880961,3.78124122772,0.685264852852,18.7433767983,22.9618409725,51.3928276884,15.8250326873,18.025,17.5427950011
 11/08  13:00:00,51.3876253616,5.52588960542,3.49171611636,0.598397164799,18.5889407304,23.1597249699,55.5205594211,14.1113980741,18.025,23.3841613469
 11/08  14:00:00,51.6560512468,5.55842768237,3.62298858025,0.456510983401,18.7433767983,23.2517909448,54.966867985,13.5618940791,18.025,23.3799739059
 11/08  15:00:00,51.9614762175,5.60433779423,3.99098074375,0.348031638309,18.7433767983,23.2517909448,53.4679842159,12.0671582984,18.025,23.3758259175
 11/08  16:00:00,51.4763724779,5.58045746911,3.87163656835,0.296099824561,18.7433767983,22.9618409725,55.2579455924,13.8612669533,18.025,23.3716786391
 11/08  17:00:00,54.8734453974,5.54397633073,2.88663245946,0.263336906173,18.7433767983,27.431320555,33.0652194375,15.0202194375,18.025,0.02
 11/08  18:00:00,73.4555355801,5.62928525484,1.77834796866,0.143991406243,17.6635504202,40.6971502883,29.0752388367,17.5380038182,0.0,11.5372350185
 11/08  19:00:00,80.5807215875,5.70852138135,2.39958471434,0.0634911195945,27.5259009287,37.3340067412,34.1129126498,22.5127016289,0.0,11.6002110209
 11/08  20:00:00,83.3885037543,5.76758445597,2.8112427559,0.0754850567553,33.8341110165,33.3544677425,37.4061119197,25.8457007788,0.0,11.5604111408
 11/08  21:00:00,92.4552405761,5.8941505632,3.5868607789,0.0858792377394,36.5179666069,38.8247702939,34.8756741489,29.0847618131,0.0,5.7909123358
 11/08  22:00:00,87.0937573185,5.92164350392,3.67642472197,0.121991255266,32.965339924,36.8579353714,48.2610334324,30.8505276056,0.0,17.4105058268
 11/08  23:00:00,61.7915358829,5.68501017613,2.01133535368,0.268936352501,25.6355707503,20.6438685092,38.5534819286,32.7559082401,0.0,5.7975736885
 11/08  24:00:00,41.6187333576,5.53797413824,0.841269139303,0.966584595946,15.0252895274,11.7056064465,46.6561576544,35.1322066726,0.0,11.5239509818
 11/09  01:00:00,37.5444272693,5.52902957714,0.49563004634,2.27269537312,11.6412384099,10.0650221343,37.8899278211,37.8699278211,0.0,0.02
 11/09  02:00:00,36.4838517043,5.52615164285,0.32772636393,2.94368595418,10.0992000411,10.047477231,44.2053108617,38.4454682224,0.0,5.75984263922
 11/09  03:00:00,35.3064900716,5.53192853763,0.169879369085,3.77795133906,8.25718729233,10.0299323277,44.2358847484,38.4762604864,0.0,5.75962426206
 11/09  04:00:00,36.1828061147,5.55336061,0.0911382015559,4.71158030341,8.25718729233,10.0299323277,38.9171660187,38.8971660187,0.0,0.02
 11/09  05:00:00,38.4175511655,5.57100170907,0.0571252355267,5.35599696281,8.25718729233,11.6354268332,45.3100601495,39.54383054,0.0,5.76622960954
 11/09  06:00:00,46.114348916,5.57580746873,0.0713723781265,5.4538027023,12.1011305571,15.3678112995,50.1936853677,38.6429592958,0.0,11.5507260718
 11/09  07:00:00,73.6928601921,5.65257571596,1.50837929355,1.98981194185,19.7275818095,37.2640762949,47.824458028,36.2104447623,0.0,11.6140132656
 11/09  08:00:00,85.2730907681,5.8125193309,2.88643287923,0.963557076921,24.3117294858,51.2795993405,50.2467261574,32.7575023451,0.0,17.4892238123
 11/09  09:00:00,73.3469720542,5.57185848376,1.3107197775,2.12933978076,23.6694662846,40.6342015617,55.1832837328,25.3501333943,0.0,29.8331503384
 11/09  10:00:00,70.3151327727,5.55683460993,3.22805398901,2.2027876929,23.6694662846,35.6302164847,69.1070320419,22.0968016633,18.025,28.9852303786
 11/09  11:00:00,53.5820479591,5.5214674403,2.84137665449,3.48861514666,18.7433767983,22.9618409725,61.8617797967,20.3965255084,18.025,23.4402542883
 11/09  12:00:00,53.333585353,5.51380390058,2.87365011828,3.21794996035,18.7433767983,22.9618409725,60.6200174448,19.2108169905,18.025,23.3842004543
 11/09  13:00:00,52.8206530768,5.50241084898,2.71093254674,2.8356824433,18.5889407304,23.1597249699,58.8841997639,17.4788735517,18.025,23.3803262122
 11/09  14:00:00,52.8737189268,5.49777673152,2.62662184141,2.73118740622,18.7433767983,23.2517909448,59.1442472444,17.7413236012,18.025,23.3779236432
 11/09  15:00:00,52.9506731637,5.49960224097,2.56259270502,2.87034409139,18.7433767983,23.2517909448,54.64546103,19.0832871244,18.025,17.5371739056
 11/09  16:00:00,52.5039154125,5.49614273678,2.57677889846,2.70281553801,18.7433767983,22.9618409725,62.1296627859,20.7183186135,18.025,23.3863441724
 11/09  17:00:00,56.0948021638,5.49956297755,1.76364697249,2.65208281592,18.7433767983,27.431320555,46.0436271787,22.2528013482,18.025,5.76582583051
 11/09  18:00:00,73.6577664819,5.52036493815,0.620768787525,1.61271418624,17.6635504202,40.6971502883,31.3852103188,25.6074635977,0.0,5.7777467211
 11/09  19:00:00,80.1860334873,5.56152941296,1.09287522463,1.12248500918,27.5259009287,37.3340067412,48.9221285103,31.530040574,0.0,17.3920879363
 11/09  20:00:00,82.8241543602,5.60968332793,1.49908375961,0.981183818312,33.8341110165,33.3544677425,39.9445673999,34.1531143929,0.0,5.79145300702
 11/09  21:00:00,91.7556617032,5.73666637206,2.43111264973,0.699518176486,36.5179666069,38.8247702939,46.8858511437,35.3234826508,0.0,11.562368493
 11/09  22:00:00,86.3379847509,5.76074999164,2.53139028304,0.672132322937,32.965339924,36.8579353714,47.8822637758,36.2675092961,0.0,11.6147544797
 11/09  23:00:00,61.7123769048,5.56019769868,0.982365021042,1.34354674094,25.6355707503,20.6438685092,49.6019857103,38.0255202647,0.0,11.5764654457
 11/09  24:00:00,44.5026826862,5.55342249859,0.143693684547,4.53265484468,15.0252895274,11.7056064465,47.5319024602,41.7593218643,0.0,5.77258059588
 11/10  01:00:00,41.4295616333,5.61212315811,0.0671739425305,6.50318501085,11.6412384099,10.0650221343,50.2977483853,44.531485356,0.0,5.76626302928
 11/10  02:00:00,40.8471950934,5.64285118112,0.0476161734842,7.47043464907,10.0992000411,10.047477231,51.1912160995,45.4314458979,0.0,5.75977020161
 11/10  03:00:00,39.8879591708,5.67206071571,0.0395471425354,8.34961932901,8.25718729233,10.0299323277,46.1570110745,46.1370110745,0.0,0.02
 11/10  04:00:00,40.5371055366,5.69274850825,0.0334788633951,8.98414449749,8.25718729233,10.0299323277,52.4468167364,46.6871202337,0.0,5.75969650267
 11/10  05:00:00,42.6044014874,5.70714731521,0.0286201329595,9.43520020868,8.25718729233,11.6354268332,52.8389080966,47.0734505756,0.0,5.76545752099
 11/10  06:00:00,50.1256512394,5.70385136986,0.0273746581157,9.38105156337,12.1011305571,15.3678112995,52.0300412985,46.2447202176,0.0,5.78532108082
 11/10  07:00:00,76.0021830722,5.60508621566,0.33840521286,5.51657681686,19.7275818095,37.2640762949,62.3770747088,44.9659809503,0.0,17.4110937585
 11/10  08:00:00,85.6866072001,5.67957708251,1.59199548754,2.80443137589,24.3117294858,51.2795993405,59.7836207813,42.2930733673,0.0,17.490547414
 11/10  09:00:00,76.7180785562,5.61205010048,0.349995578503,6.42096373336,23.6694662846,40.6342015617,63.9053070809,34.4412332506,0.0,29.4640738302
 11/10  10:00:00,73.9669107774,5.62180188351,2.14351886109,6.87412010503,23.6694662846,35.6302164847,80.1593912651,32.7732257272,18.025,29.3611655379
 11/10  11:00:00,57.8028212473,5.66260726366,2.31596104593,8.0936567602,18.7433767983,22.9618409725,73.1008058055,31.6343659178,18.025,23.4414398877
 11/10  12:00:00,57.0415429172,5.63463568738,2.37567229631,7.30304798559,18.7433767983,22.9618409725,71.2395658322,29.8262170279,18.025,23.3883488043
 11/10  13:00:00,56.121666038,5.6077340805,2.22211374221,6.5201840492,18.5889407304,23.1597249699,69.3108779089,27.9073303547,18.025,23.3785475542
 11/10  14:00:00,55.3321842082,5.5737248359,2.26016102022,5.48015856656,18.7433767983,23.2517909448,63.3193222395,25.2200416945,18.025,20.074280545
 11/10  15:00:00,55.1467859305,5.56662432898,2.2942999181,5.26772636477,18.7433767983,23.2517909448,63.5471437147,24.6730920361,18.025,20.8490516786
 11/10  16:00:00,54.4036052603,5.5503133059,2.28454898545,4.84055898819,18.7433767983,22.9618409725,67.9796341377,26.5694965984,18.025,23.3851375394
 11/10  17:00:00,58.143992169,5.55514243231,1.45353207721,4.95579856064,18.7433767983,27.431320555,51.2314537504,27.4403400319,18.025,5.76611371849
 11/10  18:00:00,75.1830755376,5.52995748405,0.269806539051,3.47938241186,17.6635504202,40.6971502883,35.6623952745,29.8834104047,0.0,5.77898486976
 11/10  19:00:00,81.0828925617,5.53463262083,0.494862789991,2.64423522306,27.5259009287,37.3340067412,47.6461658276,36.045385207,0.0,11.6007806206
 11/10  20:00:00,83.0744469675,5.54889424475,0.782793929906,2.00854230921,33.8341110165,33.3544677425,49.7057066993,38.1425680753,0.0,11.5631386239
 11/10  21:00:00,91.5452202441,5.64604798013,1.64979799781,1.36099958572,36.5179666069,38.8247702939,51.7716684397,40.2098616793,0.0,11.5618067604
 11/10  22:00:00,86.3200105338,5.68240401597,1.89153535858,1.37234144805,32.965339924,36.8579353714,52.7910046405,41.1757605184,0.0,11.6152441221
 11/10  23:00:00,63.1640676074,5.54671787351,0.434680722993,3.35638760917,25.6355707503,20.6438685092,54.2433907697,42.6665319512,0.0,11.5768588184
 11/10  24:00:00,46.9835007228,5.62458885602,0.0605694598329,7.0254235393,15.0252895274,11.7056064465,50.2587003439,44.4867209144,0.0,5.77197942952
 11/11  01:00:00,45.0085999347,5.68040569307,0.0457743165945,8.71601398877,12.925468867,10.100111941,52.6755386871,46.9095325504,0.0,5.76600613666
 11/11  02:00:00,46.3675142217,5.7241306637,0.0388248183039,10.0393580521,12.925468867,10.100111941,55.5749672396,49.815080403,0.0,5.75988683658
 11/11  03:00:00,43.94920492,5.79680709312,0.0276864045456,12.1785528747,8.34152022915,10.0650221343,53.8703008049,53.8503008049,0.0,0.02
 11/11  04:00:00,44.7319350863,5.82406128859,0.0216973270021,12.9400149171,8.34152022915,10.0650221343,59.1533222755,53.3934937475,0.0,5.759828528
 11/11  05:00:00,46.4574256802,5.82716301707,0.0177741009957,13.0596261721,8.34152022915,11.6705166398,56.7637360859,50.9974740223,0.0,5.76626206354
 11/11  06:00:00,51.3963776251,5.85422601716,0.0130891705517,13.8178083838,8.80141237637,15.3678112995,56.2514440534,50.4786729265,0.0,5.77277112697
 11/11  07:00:00,70.334183882,5.81463734182,0.020225608833,12.8112969611,18.5082010057,25.6353820695,56.2098863356,50.4250208852,0.0,5.78486545039
 11/11  08:00:00,77.9265579032,5.70238325441,0.0484931701063,9.68444380898,19.4926561212,41.1001056674,65.9094641791,48.495253104,0.0,17.4142110752
 11/11  09:00:00,96.3866903191,5.68130553839,1.28629654633,5.05414595013,26.3286599382,57.9988325916,74.3961461343,38.8404521707,0.0,35.5556939636
 11/11  10:00:00,83.0943026941,5.66956196168,2.86197072322,5.47167513283,26.2443270014,42.8153538416,83.6915303103,36.2039295799,18.025,29.4626007304
 11/11  11:00:00,60.4119838572,5.65029049236,2.4603248115,7.08514045776,21.7447113004,23.4437158914,82.9721258927,35.5840864961,18.025,29.3630393966
 11/11  12:00:00,57.8271068374,5.63232804847,2.38166745946,6.99909207362,19.3449162599,23.4437158914,75.7770297037,34.3106133022,18.025,23.4414164015
 11/11  13:00:00,57.2674222409,5.61136416319,2.1632548823,6.53679312487,19.190480192,23.7425572507,74.4075636285,32.9984518675,18.025,23.3841117611
 11/11  14:00:00,56.0369079202,5.57734195301,2.28861868029,5.18881221816,19.260583323,23.698576057,71.0759362175,29.6733991361,18.025,23.3775370814
 11/11  15:00:00,55.5549929428,5.55810229627,2.30079074169,4.71396279532,19.260583323,23.698576057,64.6003210849,29.0395088097,18.025,17.5358122752
 11/11  16:00:00,55.3604670506,5.55398506203,2.24600203045,4.8682980872,19.260583323,23.4086260847,72.1020599899,30.6871923418,18.025,23.389867648
 11/11  17:00:00,61.041212483,5.55866276752,1.39597888127,5.05905983498,19.260583323,27.8781056672,54.7523542682,30.9612387782,18.025,5.76611548999
 11/11  18:00:00,73.3650391795,5.54762903885,0.193505419772,4.32182956105,18.1807569449,37.5792895564,38.9088249275,33.1362847607,0.0,5.77254016675
 11/11  19:00:00,86.1696251134,5.55955143581,0.651238062527,2.76309312736,32.6059821062,37.0465235296,44.6103620844,38.8313760934,0.0,5.77898599101
 11/11  20:00:00,86.3677105685,5.59795749207,1.05395631857,2.28879150148,36.8143715336,33.066984531,52.8093772168,41.2460265266,0.0,11.5633506903
 11/11  21:00:00,91.79062362,5.66061967722,1.6558238197,1.68767181095,36.43363367,38.8072253906,54.6532221099,43.091095589,0.0,11.5621265209
 11/11  22:00:00,89.6597996899,5.66598132319,1.63080287645,1.93321976548,36.0963922311,36.7877557581,50.8957744728,45.1038578337,0.0,5.79191663913
 11/11  23:00:00,69.7324581221,5.58790729002,0.476144107154,4.55837706063,30.9507766546,20.6087787026,66.6442290209,49.2313512115,0.0,17.4128778094
 11/11  24:00:00,51.4116275618,5.68190935035,0.0466002337803,9.00798542447,17.4250845679,11.7056064465,58.876913847,53.0913074175,0.0,5.78560642946
 11/12  01:00:00,47.5559457793,5.75466030027,0.0365997969587,11.1982748394,12.925468867,10.100111941,61.8685172792,56.1019656371,0.0,5.76655164215
 11/12  02:00:00,49.3787944141,5.8121302427,0.0287078334965,12.9727512362,12.925468867,10.100111941,64.5072754418,58.7474346238,0.0,5.75984081796
 11/12  03:00:00,46.6875821085,5.8745872635,0.0191397877201,14.8476892766,8.34152022915,10.0650221343,65.8343308738,60.0745315338,0.0,5.75979934004
 11/12  04:00:00,47.5977410777,5.90493557684,0.0135568260906,15.7330854893,8.34152022915,10.0650221343,59.4423103586,59.4223103586,0.0,0.02
 11/12  05:00:00,49.5568792249,5.91744968288,0.00947082526398,16.0770912032,8.34152022915,11.6705166398,63.5811566485,57.8147540884,0.0,5.76640256008
 11/12  06:00:00,53.7908551885,5.92101517806,0.00614659279961,16.1524319912,8.80141237637,15.3678112995,60.9603648895,55.1874778055,0.0,5.772887084
 11/12  07:00:00,72.0272995913,5.86119256401,0.014819205683,14.4632488243,18.5082010057,25.6353820695,64.8911252719,53.3393335605,0.0,11.5517917114
 11/12  08:00:00,79.567060408,5.74788320405,0.0376246465805,11.2903019275,19.4926561212,41.1001056674,62.8207744507,51.2043883675,0.0,11.6163860831
 11/12  09:00:00,98.0207130701,5.68352949196,0.759778783325,7.21244201109,26.3286599382,57.9988325916,77.3676562166,41.8074750247,0.0,35.5601811918
 11/12  10:00:00,85.5096695719,5.67623689986,2.09997641714,8.64233914478,26.2443270014,42.8153538416,87.8271476657,39.2333939276,18.025,30.5687537381
 11/12  11:00:00,64.7856186772,5.76978638153,2.1420513422,11.6575452239,21.7447113004,23.4437158914,86.1146187219,39.8236806402,18.025,28.2659380817
 11/12  12:00:00,62.4349570698,5.77454432985,2.18953137109,11.6568544403,19.3449162599,23.4437158914,80.3722364553,38.9053103604,18.025,23.4419260949
 11/12  13:00:00,61.6506111781,5.75298651608,2.04690086028,10.8947070067,19.190480192,23.7425572507,78.8635338019,37.4497607606,18.025,23.3887730414
 11/12  14:00:00,60.8896785657,5.72891457352,2.07985029378,10.0987751647,19.260583323,23.698576057,75.9219426937,34.510187218,18.025,23.3867554757
 11/12  15:00:00,60.3997649126,5.71171834501,2.10140701943,9.60449977785,19.260583323,23.698576057,75.4896679017,34.0828714081,18.025,23.3817964936
 11/12  16:00:00,59.8407130989,5.70150729276,2.11865958956,9.3283547236,19.260583323,23.4086260847,76.6085156319,35.2050845766,18.025,23.3784310553
 11/12  17:00:00,65.295757208,5.70084333401,1.29527058554,9.27212499749,19.260583323,27.8781056672,53.1225091429,35.0775091429,18.025,0.02
 11/12  18:00:00,76.8930738188,5.65107223687,0.0648636291071,7.87505281996,18.1807569449,37.5792895564,48.3094715869,36.7838267477,0.0,11.5256448392
 11/12  19:00:00,88.4608057857,5.57586559084,0.110770922143,5.57841764206,32.6059821062,37.0465235296,46.8844840887,41.1059481428,0.0,5.77853594587
 11/12  20:00:00,87.3760854059,5.55124514801,0.358561670659,4.03926296043,36.8143715336,33.066984531,47.3516262669,41.5605170492,0.0,5.7911092177
 11/12  21:00:00,91.5887971161,5.56170635295,0.869838690522,2.37073331763,36.43363367,38.8072253906,53.858106199,42.2941748898,0.0,11.5639313093
 11/12  22:00:00,89.3088782796,5.58227562648,1.03861286938,2.25817938346,36.0963922311,36.7877557581,54.3108918606,42.7464904056,0.0,11.564401455
 11/12  23:00:00,69.9664422854,5.56881097989,0.210075638297,5.07751086133,30.9507766546,20.6087787026,55.7486881667,44.1319644697,0.0,11.616723697
 11/12  24:00:00,50.7510181956,5.66549585651,0.046856228617,8.36351970646,17.4250845679,11.7056064465,57.2846523337,45.7330999244,0.0,11.5515524093
 11/13  01:00:00,44.797366071,5.71613963085,0.0379808093073,9.79614875608,11.6412384099,10.0650221343,52.4212790401,46.6556003091,0.0,5.76567873099
 11/13  02:00:00,44.3452598779,5.75342635229,0.0301980482224,10.875333361,10.0992000411,10.047477231,47.441197089,47.421197089,0.0,0.02
 11/13  03:00:00,43.3662985523,5.78300596154,0.0228471795744,11.7336975653,8.25718729233,10.0299323277,53.7540083951,47.9938569092,0.0,5.76015148588
 11/13  04:00:00,43.8977117645,5.80047967562,0.0175004279832,12.2529838756,8.25718729233,10.0299323277,54.2332346126,48.4731207868,0.0,5.76011382577
 11/13  05:00:00,45.883815763,5.81285316913,0.0129172015019,12.6245958772,8.25718729233,11.6354268332,54.5815807505,48.8158748077,0.0,5.7657059428
 11/13  06:00:00,53.2094736006,5.80302451968,0.0120970483452,12.3809472898,12.1011305571,15.3678112995,53.7253197083,47.9392958287,0.0,5.78602387961
 11/13  07:00:00,77.9442019571,5.63569350108,0.0457988503303,7.72054176235,19.7275818095,37.2640762949,58.1589949535,46.542574114,0.0,11.6164208394
 11/13  08:00:00,88.1972951141,5.57682551193,0.430586482672,4.69520942703,24.3117294858,51.2795993405,67.0225504579,43.7043111798,0.0,23.3182392781
 11/13  09:00:00,78.7645918393,5.66611698744,0.218196195405,8.5451625284,23.6694662846,40.6342015617,65.7307479671,36.2618807907,0.0,29.4688671765
 11/13  10:00:00,76.4439613277,5.69652863612,2.04931370532,9.37061243039,23.6694662846,35.6302164847,82.9841679339,35.5897619038,18.025,29.3694060301
 11/13  11:00:00,61.0352565196,5.76885587919,2.23823871641,11.2975419673,18.7433767983,22.9618409725,76.5570070487,35.0862884791,18.025,23.4457185696
 11/13  12:00:00,60.7889673747,5.76088975321,2.30689323443,10.9929815387,18.7433767983,22.9618409725,74.8501977748,33.4343338337,18.025,23.3908639411
 11/13  13:00:00,59.9855280995,5.73784218972,2.18116226353,10.2948693964,18.5889407304,23.1597249699,71.9650013202,30.5603007951,18.025,23.379700525
 11/13  14:00:00,60.0151472441,5.73227900071,2.14476928252,10.1199470744,18.7433767983,23.2517909448,65.476664382,29.9016971316,18.025,17.5499672504
 11/13  15:00:00,59.6878059459,5.7222685478,2.17587026567,9.77151533699,18.7433767983,23.2517909448,70.6481883216,29.2327270087,18.025,23.3904613129
 11/13  16:00:00,59.1873418145,5.71568656956,2.18060493014,9.56284828562,18.7433767983,22.9618409725,72.2784481128,30.8661704247,18.025,23.3872776881
 11/13  17:00:00,64.6175378372,5.71273718734,1.31604783335,9.52521456711,18.7433767983,27.431320555,56.3784490258,32.587011634,18.025,5.76643739179
 11/13  18:00:00,79.2486004243,5.64410726775,0.067958997388,7.63257787007,17.6635504202,40.6971502883,41.5279845163,35.748887866,0.0,5.77909665026
 11/13  19:00:00,84.939675249,5.61311545691,0.057549860983,6.85979973608,27.5259009287,37.3340067412,54.5122531172,42.908239076,0.0,11.6040140412
 11/13  20:00:00,86.8808652,5.60173658072,0.122960241777,6.42191621234,33.8341110165,33.3544677425,57.6024915098,46.0385267466,0.0,11.5639647632
 11/13  21:00:00,93.8274690136,5.57052032247,0.29723124666,5.07130779986,36.5179666069,38.8247702939,61.372460474,49.8096195966,0.0,11.5628408774
 11/13  22:00:00,88.2675748052,5.58150919529,0.462511559134,4.84977187595,32.965339924,36.8579353714,62.9485853105,51.3319344084,0.0,11.6166509021
 11/13  23:00:00,68.7088116219,5.67968740244,0.0658464827382,9.13695712559,25.6355707503,20.6438685092,65.893853762,54.3158237685,0.0,11.5780299935
 11/13  24:00:00,53.6639548115,5.83008855647,0.0336910055606,13.5272344445,15.0252895274,11.7056064465,62.750068886,56.9769045249,0.0,5.77316436104
 11/14  01:00:00,50.968157186,5.90958238107,0.0236704619417,15.7878015616,11.6412384099,10.0650221343,63.9825822689,58.2160139026,0.0,5.76656836631
 11/14  02:00:00,51.0456543809,5.9638803827,0.0159541561835,17.3795093588,10.0992000411,10.047477231,64.9287644244,59.1687209712,0.0,5.76004345322
 11/14  03:00:00,50.8832292154,6.01826795636,0.00828735381161,19.0299243012,8.25718729233,10.0299323277,61.1963998943,61.1763998943,0.0,0.02
 11/14  04:00:00,51.6042201895,6.04311399766,0.0025420943589,19.7318131728,8.25718729233,10.0299323277,66.9750012594,61.2149683368,0.0,5.76003292259
 11/14  05:00:00,53.6538803274,6.05791334679,0.0,20.1625102011,8.25718729233,11.6354268332,66.6129951687,60.8470499097,0.0,5.76594525905
 11/14  06:00:00,60.3536958562,6.02947785014,0.0,19.3108026993,12.1011305571,15.3678112995,63.1820550591,57.3958803685,0.0,5.78617469067
 11/14  07:00:00,84.1762949831,5.82788211013,0.0323239576418,13.7739056476,19.7275818095,37.2640762949,71.9300788589,54.5149905342,0.0,17.4150883246
 11/14  08:00:00,92.9931961021,5.6910947619,0.0935581976413,9.71384687268,24.3117294858,51.2795993405,67.6745167654,50.1786247682,0.0,17.4958919973
 11/14  09:00:00,82.1220296093,5.76477075303,0.159045814978,11.8630798367,23.6694662846,40.6342015617,68.6161268948,39.1434426041,0.0,29.4726842907
 11/14  10:00:00,77.5756178862,5.72294951621,1.98687482536,10.5382799182,23.6694662846,35.6302164847,82.9291137229,35.5366768955,18.025,29.3674368274
 11/14  11:00:00,60.8188720004,5.75078797329,2.20288673003,11.1345661508,18.7433767983,22.9618409725,75.0933876288,33.6206080467,18.025,23.447779582
 11/14  12:00:00,59.388660828,5.704958738,2.28255144317,9.67294197941,18.7433767983,22.9618409725,72.5027333428,31.0851397853,18.025,23.3925935575
 11/14  13:00:00,58.0107805686,5.664204871,2.15603777825,8.41888222029,18.5889407304,23.1597249699,69.4517874441,28.0374653612,18.025,23.3893220829
 11/14  14:00:00,57.5130059331,5.64236360251,2.19752986642,7.65495373492,18.7433767983,23.2517909448,66.5812920581,25.1699450261,18.025,23.386347032
 11/14  15:00:00,56.4730156884,5.60966915315,2.27538594988,6.56980093185,18.7433767983,23.2517909448,64.1224327846,22.7140721914,18.025,23.3833605931
 11/14  16:00:00,55.934478034,5.60361429711,2.31089956383,6.29175309889,18.7433767983,22.9618409725,65.1555232393,23.7501334581,18.025,23.3803897812
 11/14  17:00:00,61.9285256091,5.62096003438,1.42898814243,6.81504044937,18.7433767983,27.431320555,44.6994776322,26.6544776322,18.025,0.02
 11/14  18:00:00,76.6311721332,5.55950926333,0.063289234438,5.10440928504,17.6635504202,40.6971502883,41.0502689229,29.5117075844,0.0,11.5385613385
 11/14  19:00:00,81.7870848063,5.52297039295,0.151817146516,3.7030760795,27.5259009287,37.3340067412,45.4040116802,33.8009991747,0.0,11.6030125056
 11/14  20:00:00,83.2757251044,5.5156624118,0.395604205295,2.63019669494,33.8341110165,33.3544677425,46.0827904759,34.5184236866,0.0,11.5643667893
 11/14  21:00:00,91.0511558436,5.55919492776,0.990090656186,1.61344854074,36.5179666069,38.8247702939,41.9145646926,36.1234713722,0.0,5.79109332042
 11/14  22:00:00,85.6393451957,5.59049643416,1.2526327431,1.42241497529,32.965339924,36.8579353714,53.9599092036,36.5444182707,0.0,17.4154909329
 11/14  23:00:00,62.6386944447,5.51066026295,0.255334819958,3.046364759,25.6355707503,20.6438685092,49.1381543572,37.5600694824,0.0,11.5780848749
 11/14  24:00:00,46.0423811506,5.59332017415,0.0460591773602,6.13005365369,15.0252895274,11.7056064465,44.493733552,38.7214608673,0.0,5.77227268472
 11/15  01:00:00,41.9757657047,5.62699666084,0.0384772271671,7.06318300666,11.6412384099,10.0650221343,44.2208690162,38.4541462562,0.0,5.76672276006
 11/15  02:00:00,40.9232335314,5.64523894922,0.032504143288,7.5591793014,10.0992000411,10.047477231,38.0257871294,38.0057871294,0.0,0.02
 11/15  03:00:00,39.8475292893,5.67114866662,0.0255497337694,8.32407518844,8.25718729233,10.0299323277,44.9606488109,39.2003669096,0.0,5.76028190135
 11/15  04:00:00,40.1004790463,5.68008218315,0.021063002502,8.57257702903,8.25718729233,10.0299323277,44.8962450358,39.1363564948,0.0,5.759888541
 11/15  05:00:00,41.6300456058,5.67845387216,0.0179042294797,8.50022626676,8.25718729233,11.6354268332,43.9190299022,38.1527001632,0.0,5.76632973896
 11/15  06:00:00,48.3000332522,5.64765828058,0.0196897932109,7.61926087381,12.1011305571,15.3678112995,40.6626286011,34.8761405844,0.0,5.78648801669
 11/15  07:00:00,73.3831507408,5.50320506852,0.148347625528,3.18939378233,19.7275818095,37.2640762949,49.3507318056,31.9331715891,0.0,17.4175602165
 11/15  08:00:00,85.4517498743,5.56177353622,1.10233931479,1.29291821162,24.3117294858,51.2795993405,46.3108709705,28.8144492271,0.0,17.4964217434
 11/15  09:00:00,73.624271731,5.49592929076,0.551253857233,3.24194175149,23.6694662846,40.6342015617,52.1339692154,22.6588654571,0.0,29.4751037583
 11/15  10:00:00,71.1694932307,5.51540738339,2.60001048753,3.72654747813,23.6694662846,35.6302164847,68.5436117157,21.1487073653,18.025,29.3699043504
 11/15  11:00:00,55.1379687247,5.56342643192,2.80101989269,5.04288437653,18.7433767983,22.9618409725,61.5698595179,20.0962266614,18.025,23.4486328565
 11/15  12:00:00,54.9707902865,5.55629046139,2.86402576183,4.82225914864,18.7433767983,22.9618409725,60.4780726797,19.0574962021,18.025,23.3955764776
 11/15  13:00:00,54.5320552266,5.54353917418,2.73151559525,4.48533959645,18.5889407304,23.1597249699,58.5928522677,17.1811840947,18.025,23.386668173
 11/15  14:00:00,53.8711329041,5.51215846278,2.79178219105,3.54902628941,18.7433767983,23.2517909448,54.8798039036,13.4701128903,18.025,23.3846910133
 11/15  15:00:00,53.1552040701,5.48153018523,2.92386139267,2.73164524566,18.7433767983,23.2517909448,50.1514251974,10.5486439932,18.025,21.5777812041
 11/15  16:00:00,52.4139623289,5.46422340132,2.99830099454,2.22322431571,18.7433767983,22.9618409725,48.4118833999,11.0327524575,18.025,19.3541309424
 11/15  17:00:00,57.9090366741,5.46956120219,1.98068161475,2.39525372395,18.7433767983,27.431320555,38.4092238383,14.6176887428,18.025,5.76653509553
 11/15  18:00:00,72.5039075516,5.43731743005,0.215432035385,0.947187804428,17.6635504202,40.6971502883,28.4592481865,16.9203515916,0.0,11.5388965949
 11/15  19:00:00,79.1539721959,5.47117404206,0.624905873041,0.648654938059,27.5259009287,37.3340067412,32.778465406,21.1735071342,0.0,11.6049582718
 11/15  20:00:00,81.7039234887,5.50995181061,0.990398922753,0.469299859857,33.8341110165,33.3544677425,31.789695031,22.529174947,0.0,9.26052008398
 11/15  21:00:00,90.8561767515,5.65458452389,2.09792952957,0.215231345603,36.5179666069,38.8247702939,33.2722327457,25.1781299761,0.0,8.09410276965
 11/15  22:00:00,85.6546375772,5.70769622376,2.40672830856,0.166392912145,32.965339924,36.8579353714,43.6172313957,26.1998883026,0.0,17.4173430931
 11/15  23:00:00,60.5940361269,5.49766506149,0.708568892081,0.561455539522,25.6355707503,20.6438685092,38.738021192,27.1591169249,0.0,11.5789042671
 11/15  24:00:00,40.9419166955,5.43789746276,0.152386367116,1.07867673031,15.0252895274,11.7056064465,33.8892190162,28.1159410441,0.0,5.77327797209
 11/16  01:00:00,36.7317954274,5.45964920897,0.0913548322845,1.93367781814,11.6412384099,10.0650221343,34.2063763692,28.4395494002,0.0,5.76682696899
 11/16  02:00:00,36.1312276805,5.490188591,0.0612840174576,2.89343912937,10.0992000411,10.047477231,28.7698714375,28.7498714375,0.0,0.02
 11/16  03:00:00,35.2176268268,5.52075753982,0.0456175635799,3.82449025146,8.25718729233,10.0299323277,35.9905941986,30.2303190963,0.0,5.76027510232
 11/16  04:00:00,35.8189481625,5.54039785083,0.0394253021224,4.41236540852,8.25718729233,10.0299323277,37.1749649665,31.4150693486,0.0,5.75989561785
 11/16  05:00:00,37.6137142373,5.54657969712,0.0351370401383,4.59853078392,8.25718729233,11.6354268332,31.1059551826,31.0859551826,0.0,0.02
 11/16  06:00:00,44.860503878,5.53505939011,0.0352917859867,4.27671620153,12.1011305571,15.3678112995,40.7620282701,29.2089326842,0.0,11.5530955859
 11/16  07:00:00,71.5871318401,5.47727454362,0.45721113085,1.11042726832,19.7275818095,37.2640762949,39.4582942929,27.8392231533,0.0,11.6190711396
 11/16  08:00:00,85.7150891544,5.6533286011,1.8790414758,0.687975492607,24.3117294858,51.2795993405,50.1986510181,26.875192513,0.0,23.323458505
 11/16  09:00:00,71.9843285655,5.45267938429,0.736865357563,1.45962118874,23.6694662846,40.6342015617,51.2458945132,21.7683218893,0.0,29.4775726239
 11/16  10:00:00,69.6303781841,5.4750413457,2.50493184603,2.32286463593,23.6694662846,35.6302164847,68.7642865551,21.3689134181,18.025,29.3703731369
 11/16  11:00:00,54.0673618694,5.53388879344,2.55563391872,4.24719397367,18.7433767983,22.9618409725,63.457248151,21.980628886,18.025,23.4516192651
 11/16  12:00:00,54.4331462866,5.54669855935,2.57064044861,4.58758752633,18.7433767983,22.9618409725,63.7964711398,22.3755084953,18.025,23.3959626445
 11/16  13:00:00,54.3616200319,5.54852740041,2.41701000535,4.62441464548,18.5889407304,23.1597249699,62.9198147463,21.5048000952,18.025,23.3900146511
 11/16  14:00:00,54.6373836395,5.54837199901,2.46222724682,4.60861253014,18.7433767983,23.2517909448,61.998022103,20.583851161,18.025,23.389170942
 11/16  15:00:00,54.6778197607,5.5502070997,2.45907749889,4.65036367725,18.7433767983,23.2517909448,56.0421547661,20.4701601426,18.025,17.5469946235
 11/16  16:00:00,54.2917026129,5.54687268048,2.46832745359,4.5482848093,18.7433767983,22.9618409725,63.0916450497,21.6704062928,18.025,23.3962387568
 11/16  17:00:00,59.5759598916,5.53841584854,1.67203816713,4.30195719383,18.7433767983,27.431320555,45.3589466722,21.5673128216,18.025,5.76663385067
 11/16  18:00:00,74.0625861338,5.49057509551,0.183728077234,2.48430307601,17.6635504202,40.6971502883,28.036953279,22.2571462472,0.0,5.7798070318
 11/16  19:00:00,79.5744457231,5.47783615517,0.451593433843,1.23576110337,27.5259009287,37.3340067412,43.1930296346,25.7954462643,0.0,17.3975833703
 11/16  20:00:00,82.0055811731,5.51136337038,0.799304976657,0.960628472469,33.8341110165,33.3544677425,33.3940479848,27.6024027145,0.0,5.79164527034
 11/16  21:00:00,91.0383283877,5.64470709193,1.82498871563,0.68018985204,36.5179666069,38.8247702939,41.7111343125,30.1459483952,0.0,11.5651859173
 11/16  22:00:00,85.736102858,5.68549958995,2.0801809444,0.596584718955,32.965339924,36.8579353714,48.9224889809,31.5048164404,0.0,17.4176725405
 11/16  23:00:00,61.0877494608,5.48991912738,0.493767704498,1.2777031632,25.6355707503,20.6438685092,46.9390257212,35.3599703742,0.0,11.5790553471
 11/16  24:00:00,44.0670540783,5.53484545543,0.0991185818905,4.16012639064,15.0252895274,11.7056064465,44.4224135378,38.6491326473,0.0,5.77328089055
 11/17  01:00:00,40.7446943574,5.58865586507,0.055897115523,5.85302218169,11.6412384099,10.0650221343,46.4567307219,40.6899092676,0.0,5.76682145435
 11/17  02:00:00,40.7450945928,5.64091432645,0.044612385942,7.37324733962,10.0992000411,10.047477231,44.2456807354,44.2256807354,0.0,0.02
 11/17  03:00:00,40.2438174167,5.68503419998,0.0354963438424,8.69652103596,8.25718729233,10.0299323277,52.2482634599,46.4880023029,0.0,5.76026115699
 11/17  04:00:00,41.4015867983,5.72214339858,0.028170926646,9.82450869622,8.25718729233,10.0299323277,54.1559449364,48.3960487524,0.0,5.75989618401
 11/17  05:00:00,43.9106568023,5.7509358291,0.0221087590447,10.7041397501,8.25718729233,11.6354268332,49.6448579611,49.6248579611,0.0,0.02
 11/17  06:00:00,51.5606240853,5.75143619792,0.020700908733,10.7750398776,12.1011305571,15.3678112995,60.4888202431,48.9354769589,0.0,11.5533432842
 11/17  07:00:00,76.8791272058,5.60973934367,0.10866536668,6.61848680606,19.7275818095,37.2640762949,59.2602464669,47.6406180377,0.0,11.6196284292
 11/17  08:00:00,87.6289426855,5.5823305742,0.622160489657,3.92968539694,24.3117294858,51.2795993405,68.2742289661,44.9484393543,0.0,23.3257896118
 11/17  09:00:00,77.8111205136,5.63991968989,0.238939618866,7.5970832223,23.6694662846,40.6342015617,65.8717975772,36.3910680168,0.0,29.4807295604
 11/17  10:00:00,75.4051768387,5.66614162415,2.07601032569,8.33547384533,23.6694662846,35.6302164847,82.5649713262,35.1665127141,18.025,29.3734586121
 11/17  11:00:00,60.3457836428,5.74790519004,2.24315693182,10.6240673598,18.7433767983,22.9618409725,77.2720458322,35.7939071207,18.025,23.4531387115
 11/17  12:00:00,60.4054089685,5.75038570824,2.29081155391,10.635986246,18.7433767983,22.9618409725,76.2218011943,34.7992563356,18.025,23.3975448587
 11/17  13:00:00,60.0590984821,5.74290150893,2.10028884345,10.4442356642,18.5889407304,23.1597249699,75.2660595296,33.8491362148,18.025,23.3919233148
 11/17  14:00:00,59.621735366,5.72033020563,2.08694877021,9.79628005071,18.7433767983,23.2517909448,73.6804574377,32.2668165389,18.025,23.3886408988
 11/17  15:00:00,59.5520294803,5.71815232207,2.09394453467,9.72175449522,18.7433767983,23.2517909448,73.828305829,32.4208530992,18.025,23.3824527298
