Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/17  16:00:00,58.4948463889,5.69176209109,2.09513823488,8.97972048722,18.7433767983,22.9618409725,69.1385493345,33.5609618454,18.025,17.5525874891
 11/17  17:00:00,64.3522812006,5.70578814273,1.23737717024,9.34556567472,18.7433767983,27.431320555,58.831961071,35.0412443404,18.025,5.76571673057
 11/17  18:00:00,79.5930957789,5.65469487567,0.0751894430298,7.95922430561,17.6635504202,40.6971502883,50.1473140014,38.6074765781,0.0,11.5398374233
 11/17  19:00:00,84.7944920387,5.61351931828,0.0986597621777,6.67304559862,27.5259009287,37.3340067412,55.0798929871,43.4751141094,0.0,11.6047788777
 11/17  20:00:00,86.5796798422,5.59926924713,0.183812129082,6.06230342411,33.8341110165,33.3544677425,56.8434790731,45.2792595685,0.0,11.5642195045
 11/17  21:00:00,93.6514271817,5.59813154328,0.60140947307,4.56343024293,36.5179666069,38.8247702939,53.5832600263,47.7901716123,0.0,5.79308841402
 11/17  22:00:00,88.2332310446,5.61477958441,0.745648555434,4.49894750361,32.965339924,36.8579353714,67.4177869291,50.0005450762,0.0,17.4172418529
 11/17  23:00:00,68.0711434507,5.66781673973,0.0993525084707,8.47760233381,25.6355707503,20.6438685092,64.009759356,52.4303240635,0.0,11.5794352926
 11/17  24:00:00,52.205756647,5.78862328224,0.039167353817,12.1049962435,15.0252895274,11.7056064465,59.582877467,53.8092546826,0.0,5.77362278449
 11/18  01:00:00,49.9978025294,5.84262127656,0.031045535524,13.6771124967,12.8411359301,10.0650221343,60.1471019458,54.3801100894,0.0,5.76699185636
 11/18  02:00:00,50.781021647,5.86833230166,0.0256798451909,14.4412048144,12.8411359301,10.0650221343,54.4976488612,54.4776488612,0.0,0.02
 11/18  03:00:00,47.0499543685,5.89971525524,0.0178972972135,15.3055728607,8.25718729233,10.0299323277,59.2426395858,53.4823129833,0.0,5.76032660254
 11/18  04:00:00,47.6272424871,5.91921374379,0.0126145990441,15.8686444699,8.25718729233,10.0299323277,58.9823339122,53.2223570223,0.0,5.75997688989
 11/18  05:00:00,49.5543168945,5.92999109284,0.00825513510483,16.1825923508,8.25718729233,11.6354268332,58.5834995428,52.8169616629,0.0,5.76653787991
 11/18  06:00:00,53.8548611433,5.93541794031,0.00478563245846,16.3227750006,8.71707943955,15.3327214929,56.9995422229,51.2262191403,0.0,5.77332308264
 11/18  07:00:00,72.0847436383,5.86945047095,0.0139890693134,14.5132089918,18.5082010057,25.6353820695,55.545500757,49.7585564331,0.0,5.78694432387
 11/18  08:00:00,79.1772819587,5.74490527265,0.0380693213547,11.0223712885,19.4083231844,41.0650158608,64.9804301213,47.560329516,0.0,17.4201006052
 11/18  09:00:00,97.0677723005,5.62037795357,0.456688798336,6.62560476146,26.3286599382,57.9988325916,74.0512435711,38.4658232075,0.0,35.5854203636
 11/18  10:00:00,84.6701739609,5.63649664666,2.06969520184,7.75335391747,26.3286599382,42.8504436482,84.046972217,36.540672104,18.025,29.481300113
 11/18  11:00:00,63.8009882171,5.74051716008,2.23732396941,10.6068411296,21.7447113004,23.4437158914,83.9564356846,36.549034413,18.025,29.3824012716
 11/18  12:00:00,61.2228479902,5.73834960181,2.30497952258,10.4251528887,19.3027497915,23.426170988,76.595973281,35.1198410439,18.025,23.451132237
 11/18  13:00:00,60.1421586606,5.7031092072,2.16602684926,9.37668425818,19.1483137236,23.7250123474,74.7020648177,33.280735094,18.025,23.3963297237
 11/18  14:00:00,58.3315764923,5.63711310427,2.20484063157,7.44773965194,19.3027497915,23.7161209604,69.9939898034,28.5750639223,18.025,23.3939258812
 11/18  15:00:00,58.3854146565,5.64207583715,2.2421552321,7.45929986191,19.3027497915,23.7161209604,69.5824133927,28.1656816746,18.025,23.3917317181
 11/18  16:00:00,58.1602037035,5.64582601948,2.23058075154,7.53186252154,19.3027497915,23.426170988,71.9543426186,30.5397919404,18.025,23.3895506782
 11/18  17:00:00,63.6974588521,5.64782767188,1.3974139225,7.5649478861,19.3027497915,27.8956505705,54.8899261985,31.0980550855,18.025,5.76687111303
 11/18  18:00:00,75.2826698317,5.60006569281,0.0641061805506,6.25665644819,18.2229234133,37.5968344597,38.6534564071,32.8799441091,0.0,5.77351229804
 11/18  19:00:00,87.3573201643,5.53837485956,0.113803220642,4.38991647906,32.690315043,37.0816133363,44.1575766514,38.3776204875,0.0,5.77995616399
 11/18  20:00:00,86.488794579,5.51684404574,0.283120317555,3.26174302148,36.8143715336,33.066984531,52.1979541409,40.632769159,0.0,11.5651849819
 11/18  21:00:00,90.9314525708,5.53124971185,0.739388539766,1.99364722596,36.3493007332,38.7721355839,48.1157577697,42.3235724431,0.0,5.79218532657
 11/18  22:00:00,88.9163918676,5.54752489948,0.863541782362,1.95602579119,36.1807251679,36.8228455648,54.253503408,42.6864561766,0.0,11.5670472314
 11/18  23:00:00,69.476911523,5.54322388926,0.162580516812,4.54153182506,31.0351095914,20.6438685092,61.3347163933,43.9148526329,0.0,17.4198637605
 11/18  24:00:00,50.330554105,5.65017285682,0.0470782658023,7.95810095499,17.4250845679,11.7056064465,51.3674955112,45.580544832,0.0,5.78695067914
 11/19  01:00:00,45.6303710051,5.69964902203,0.0389154798194,9.32535485763,12.925468867,10.100111941,52.3449474931,46.5779167357,0.0,5.76703075743
 11/19  02:00:00,46.5641244161,5.73309422091,0.0324518562103,10.2333429277,12.925468867,10.100111941,53.1064540237,47.3459890326,0.0,5.76046499117
 11/19  03:00:00,43.131220962,5.77302410581,0.0234762875994,11.3885263304,8.34152022915,10.0650221343,47.9686212542,47.9486212542,0.0,0.02
 11/19  04:00:00,43.8272252631,5.79616018555,0.0175571314036,12.067313215,8.34152022915,10.0650221343,54.2121067627,48.4515728342,0.0,5.76053392856
 11/19  05:00:00,45.8948253281,5.81121076121,0.0126712256538,12.518035613,8.34152022915,11.6705166398,54.57508533,48.8084485136,0.0,5.76663681633
 11/19  06:00:00,50.4486748563,5.82418089925,0.00829135647238,12.9048908654,8.80141237637,15.3678112995,53.9910773992,48.2172443336,0.0,5.7738330656
 11/19  07:00:00,69.0735755134,5.77338540658,0.0166364768314,11.5954444576,18.5082010057,25.6353820695,59.9562759931,48.4034740241,0.0,11.552801969
 11/19  08:00:00,76.4284754769,5.65412006675,0.0406912208419,8.24229285225,19.4926561212,41.1001056674,57.206208571,45.5854202172,0.0,11.6207883538
 11/19  09:00:00,94.9881390404,5.56042287815,0.51952072068,4.54307146038,26.3286599382,57.9988325916,73.0356744774,37.4455650705,0.0,35.590109407
 11/19  10:00:00,83.3931800243,5.60246879659,2.09105275158,6.60843531855,26.2443270014,42.8153538416,90.0681221861,36.6637881515,18.025,35.3793340346
 11/19  11:00:00,62.9053727167,5.7130625331,2.25015940954,9.72583518415,21.7447113004,23.4437158914,78.3850103838,36.8488404316,18.025,23.5111699521
 11/19  12:00:00,60.9760460267,5.7308577383,2.28969931232,10.1414035803,19.3449162599,23.4437158914,83.833115643,36.4959806273,18.025,29.3121350157
 11/19  13:00:00,60.7857139328,5.72469138716,2.13051330821,9.97445288518,19.190480192,23.7425572507,77.2499416603,35.8319489393,18.025,23.392992721
 11/19  14:00:00,60.4776865218,5.71452482996,2.1220743447,9.65890770482,19.260583323,23.698576057,74.4341612082,33.0230794043,18.025,23.3860818039
 11/19  15:00:00,60.327476441,5.7103141495,2.14168566269,9.49329864032,19.260583323,23.698576057,68.2383462213,32.6698722119,18.025,17.5434740094
 11/19  16:00:00,60.0857884827,5.71242893797,2.15749296009,9.52363814756,19.260583323,23.4086260847,75.3942301389,33.9675508477,18.025,23.4016792912
 11/19  17:00:00,66.1759016832,5.73364661391,1.28792400829,10.1267763626,19.260583323,27.8781056672,59.4314637119,35.639613137,18.025,5.76685057491
 11/19  18:00:00,78.2700984282,5.69765986824,0.0664191380408,9.20388753191,18.1807569449,37.5792895564,44.8990458289,39.1253853846,0.0,5.77366044423
 11/19  19:00:00,89.9037548069,5.61947334368,0.0685476236063,7.01992170911,32.6059821062,37.0465235296,56.0629475411,44.5225086864,0.0,11.5404388547
 11/19  20:00:00,88.7874719149,5.57824560989,0.166525999481,5.61560457103,36.8143715336,33.066984531,51.6911638092,45.8996244738,0.0,5.79153933537
 11/19  21:00:00,92.7192951805,5.54801512027,0.387858782448,3.99682270699,36.43363367,38.8072253906,58.4658125855,46.9002961788,0.0,11.5655164066
 11/19  22:00:00,90.376986568,5.5580702516,0.498765922233,3.89025960877,36.0963922311,36.7877557581,59.4388005488,47.8720150898,0.0,11.566785459
 11/19  23:00:00,71.9844713336,5.62011333206,0.100620663302,7.15357182019,30.9507766546,20.6087787026,61.3013273521,49.680643747,0.0,11.6206836051
 11/19  24:00:00,53.2085589362,5.7412973338,0.0394337982856,10.7526113598,17.4250845679,11.7056064465,62.8686809419,51.3157243604,0.0,11.5529565814
 11/20  01:00:00,47.4677570914,5.79950913489,0.0304219583586,12.3906888045,11.6412384099,10.0650221343,57.9859050132,52.2187067161,0.0,5.76719829711
 11/20  02:00:00,47.0827893852,5.84092817957,0.0225918657999,13.5329366735,10.0992000411,10.047477231,52.7199053045,52.6999053045,0.0,0.02
 11/20  03:00:00,46.0649835952,5.8696534883,0.0155638102039,14.3529894139,8.25718729233,10.0299323277,58.6279916373,52.8672736837,0.0,5.76071795353
 11/20  04:00:00,46.6377683945,5.8889878523,0.0100383541162,14.9119640134,8.25718729233,10.0299323277,58.9415867994,53.1811893971,0.0,5.76039740237
 11/20  05:00:00,48.5721867897,5.90005423496,0.00543551217581,15.2332068894,8.25718729233,11.6354268332,59.0162493181,53.2492099118,0.0,5.76703940629
 11/20  06:00:00,55.7439865096,5.88495812789,0.00481339279264,14.8407413006,12.1011305571,15.3678112995,57.8304944883,52.0431937732,0.0,5.78730071506
 11/20  07:00:00,79.9517284425,5.69809423998,0.040476629778,9.67086720712,19.7275818095,37.2640762949,67.4609566742,50.0391574399,0.0,17.4217992343
 11/20  08:00:00,89.380003234,5.58891348066,0.173129535423,6.12312899118,24.3117294858,51.2795993405,63.4590295224,45.9557158752,0.0,17.5033136472
 11/20  09:00:00,79.6956308024,5.69575265926,0.232652509234,9.43200008917,23.6694662846,40.6342015617,65.2461697828,35.7568837594,0.0,29.4892860234
 11/20  10:00:00,76.4760101588,5.69625357121,2.17896920789,9.27320656292,23.6694662846,35.6302164847,79.2550011441,31.8500212415,18.025,29.3799799026
 11/20  11:00:00,60.7196517667,5.75545978398,2.40597256484,10.8275383461,18.7433767983,22.9618409725,71.5909135477,30.1078319071,18.025,23.4580816406
 11/20  12:00:00,60.6887232571,5.75481321827,2.44624887213,10.7594194636,18.7433767983,22.9618409725,71.0547229467,29.6268147408,18.025,23.402908206
 11/20  13:00:00,60.2917363165,5.74755077756,2.28359250739,10.4889032152,18.5889407304,23.1597249699,70.2318689268,28.805999256,18.025,23.4008696708
 11/20  14:00:00,60.1871019416,5.73934964736,2.23146280578,10.1980988228,18.7433767983,23.2517909448,69.0456252776,27.621602759,18.025,23.3990225186
 11/20  15:00:00,59.9595910536,5.73357583709,2.22317721558,9.98464707292,18.7433767983,23.2517909448,68.797657033,27.375425828,18.025,23.3972312049
 11/20  16:00:00,59.3372473745,5.72254266009,2.23999437879,9.6464689547,18.7433767983,22.9618409725,69.913406139,28.4929611366,18.025,23.3954450024
 11/20  17:00:00,64.0126843475,5.69354975739,1.46340308147,8.79215283722,18.7433767983,27.431320555,50.9824684672,27.1903140065,18.025,5.76715446065
 11/20  18:00:00,77.6702024727,5.59791926843,0.0642296047443,6.10403690132,17.6635504202,40.6971502883,33.316372313,27.536261179,0.0,5.78011113398
 11/20  19:00:00,82.3584548866,5.53854868925,0.092539567498,4.31804566675,27.5259009287,37.3340067412,48.6739610104,31.2734766605,0.0,17.4004843499
 11/20  20:00:00,83.3393696243,5.50132985302,0.198009429536,2.90569915655,33.8341110165,33.3544677425,37.4840093988,31.6906119897,0.0,5.79339740915
 11/20  21:00:00,90.2409271169,5.48297936362,0.459932523406,1.40952445383,36.5179666069,38.8247702939,44.6358611748,33.0710912037,0.0,11.564769971
 11/20  22:00:00,84.9283907585,5.52229535489,0.786834709109,1.2453563518,32.965339924,36.8579353714,50.781389288,33.3614321171,0.0,17.419957171
 11/20  23:00:00,62.0204547201,5.48362846036,0.172373566994,2.53804300813,25.6355707503,20.6438685092,40.0673276826,34.2667119311,0.0,5.80061575147
 11/20  24:00:00,45.678459225,5.58569864647,0.0536920663582,5.76607633239,15.0252895274,11.7056064465,47.9409292842,36.4131087844,0.0,11.5278204998
 11/21  01:00:00,42.0819497583,5.63378327811,0.0441744831384,7.15685054851,11.6412384099,10.0650221343,37.8094637009,37.7894637009,0.0,0.02
 11/21  02:00:00,41.3509759846,5.66201080153,0.0369873880764,7.96563911897,10.0992000411,10.047477231,44.3449284968,38.584201927,0.0,5.76072656982
 11/21  03:00:00,40.5532396542,5.69718763008,0.0288122138741,9.00045709285,8.25718729233,10.0299323277,46.191903228,40.4313415178,0.0,5.76056171023
 11/21  04:00:00,41.5197842881,5.72811642427,0.0221025783751,9.94278527328,8.25718729233,10.0299323277,43.0180551736,42.9980551736,0.0,0.02
 11/21  05:00:00,43.649119419,5.74485938131,0.0170421999743,10.4537224224,8.25718729233,11.6354268332,49.9110719509,44.1436089167,0.0,5.76746303425
 11/21  06:00:00,50.9760130138,5.73497319061,0.016376920612,10.2111761995,12.1011305571,15.3678112995,54.8138454176,43.2590221209,0.0,11.5548232967
 11/21  07:00:00,75.9382692981,5.57596331799,0.0599126674579,5.76008949296,19.7275818095,37.2640762949,53.5262537409,41.9044637589,0.0,11.621789982
 11/21  08:00:00,86.2601366185,5.50617309411,0.308816718642,2.95029038813,24.3117294858,51.2795993405,62.4603642129,39.1278582067,0.0,23.3325060062
 11/21  09:00:00,76.9183203518,5.60651023122,0.319132068025,6.65743885549,23.6694662846,40.6342015617,61.7372956975,32.2461356654,0.0,29.4911600321
 11/21  10:00:00,74.5598609162,5.63342796836,2.202029072,7.3968090689,23.6694662846,35.6302164847,78.9644699157,31.5526197962,18.025,29.3868501195
 11/21  11:00:00,59.4659603779,5.71259583833,2.43804763999,9.58462967733,18.7433767983,22.9618409725,73.6470491443,32.1638923501,18.025,23.4581567942
 11/21  12:00:00,59.7020405637,5.72484191804,2.37174766654,9.87720392142,18.7433767983,22.9618409725,73.8702312036,32.4442626837,18.025,23.4009685199
 11/21  13:00:00,59.3832096579,5.72012145925,2.18997843432,9.70141602297,18.5889407304,23.1597249699,72.8723177981,31.4493993209,18.025,23.3979184772
 11/21  14:00:00,59.3207044396,5.71233542296,2.14789933045,9.44227302132,18.7433767983,23.2517909448,71.804350122,30.3830142555,18.025,23.3963358665
 11/21  15:00:00,59.1862393494,5.70861462395,2.16178363991,9.29764404847,18.7433767983,23.2517909448,71.6676687546,30.2479256353,18.025,23.3947431193
 11/21  16:00:00,58.6670059723,5.70102072481,2.17792971047,9.05980795949,18.7433767983,22.9618409725,72.8383979018,31.4202339192,18.025,23.3931639826
 11/21  17:00:00,64.1163461911,5.69859398105,1.32909085858,9.02507836487,18.7433767983,27.431320555,56.309105629,32.5169550957,18.025,5.76715053329
 11/21  18:00:00,78.4522164301,5.6192708345,0.0689380533385,6.85998261632,17.6635504202,40.6971502883,40.2305475932,34.4499300378,0.0,5.78061755543
 11/21  19:00:00,83.4626519458,5.57076132981,0.0930730005549,5.38948360024,27.5259009287,37.3340067412,50.0952725781,38.487518445,0.0,11.607754133
 11/21  20:00:00,84.5218731922,5.5353369337,0.186061114398,4.06613107041,33.8341110165,33.3544677425,49.3307256629,37.762783417,0.0,11.5679422459
 11/21  21:00:00,90.8609635486,5.4927215791,0.406656842394,2.07308371697,36.5179666069,38.8247702939,50.1073797565,38.5416640709,0.0,11.5657156856
 11/21  22:00:00,85.4192585841,5.5184336685,0.666663334587,1.86024214936,32.965339924,36.8579353714,51.6992086396,40.0775254029,0.0,11.6216832367
 11/21  23:00:00,65.0979248921,5.5753407185,0.129930377335,5.56623071803,25.6355707503,20.6438685092,55.9325646811,44.3512328118,0.0,11.5813318693
 11/21  24:00:00,49.1783264496,5.69206795821,0.0442953255581,9.16896454864,15.0252895274,11.7056064465,53.3946132802,47.6206270187,0.0,5.77398626153
 11/22  01:00:00,46.1805573246,5.76343085943,0.0339284758354,11.1360503107,11.6412384099,10.0650221343,55.8763871161,50.1089966879,0.0,5.76739042818
 11/22  02:00:00,46.3821758464,5.82061587516,0.0253556928603,12.8498603587,10.0992000411,10.047477231,58.8562163133,53.0954758404,0.0,5.76074047286
 11/22  03:00:00,45.8658302496,5.86442072288,0.0172002408074,14.1574228716,8.25718729233,10.0299323277,60.3522231104,54.5913652212,0.0,5.76085788921
 11/22  04:00:00,46.277133442,5.87901736727,0.0122342377277,14.5590985707,8.25718729233,10.0299323277,53.8496024862,53.8296024862,0.0,0.02
 11/22  05:00:00,48.2386091575,5.890809332,0.00775485469148,14.9065433068,8.25718729233,11.6354268332,59.2081374953,53.4406844335,0.0,5.76745306179
 11/22  06:00:00,55.704518554,5.88473318198,0.00648896349522,14.7997996554,12.1011305571,15.3678112995,64.1786590603,52.6240462884,0.0,11.5546127719
 11/22  07:00:00,79.8610824634,5.6963724685,0.0411436282788,9.58124770427,19.7275818095,37.2640762949,61.5877024157,49.9655754335,0.0,11.6221269823
 11/22  08:00:00,89.1915721501,5.58581245886,0.190663316919,5.92021510729,24.3117294858,51.2795993405,68.3672626758,45.0336997349,0.0,23.3335629409
 11/22  09:00:00,79.9687178101,5.70604222896,0.212008044111,9.71541341947,23.6694662846,40.6342015617,66.2924121218,36.7985669871,0.0,29.4938451347
 11/22  10:00:00,77.1543896338,5.72035069555,2.1112669415,9.99516675896,23.6694662846,35.6302164847,81.6959390978,34.2846894321,18.025,29.3862496657
 11/22  11:00:00,61.2165920837,5.77218963235,2.37596472298,11.3377420347,18.7433767983,22.9618409725,73.0594607852,31.5736398772,18.025,23.460820908
 11/22  12:00:00,60.6360258425,5.75285955611,2.48701148249,10.6679022258,18.7433767983,22.9618409725,70.1272642945,28.6991929034,18.025,23.4030713911
 11/22  13:00:00,59.6735626651,5.72599160063,2.38886434318,9.78700812864,18.5889407304,23.1597249699,67.2473242751,25.8221072828,18.025,23.4002169923
 11/22  14:00:00,58.9694569432,5.6968280613,2.38733017443,8.86709639145,18.7433767983,23.2517909448,64.2550063091,22.8327487699,18.025,23.3972575392
 11/22  15:00:00,58.3438983047,5.67571152374,2.39799016956,8.25199421086,18.7433767983,23.2517909448,63.2784783917,21.8576204228,18.025,23.3958579689
 11/22  16:00:00,57.4852841461,5.65742168849,2.40595473532,7.69365485582,18.7433767983,22.9618409725,64.352236385,22.9327578164,18.025,23.3944785686
 11/22  17:00:00,62.2808069517,5.63308237809,1.60170035111,6.98243565096,18.7433767983,27.431320555,46.5123668677,22.7200961878,18.025,5.76727067988
 11/22  18:00:00,75.9850498504,5.54444209235,0.0613170694086,4.47525744249,17.6635504202,40.6971502883,29.414123174,23.6333204401,0.0,5.78080273391
 11/22  19:00:00,80.8475408279,5.4959711274,0.14891404822,2.79330647643,27.5259009287,37.3340067412,38.7110765344,27.102659629,0.0,11.6084169053
 11/22  20:00:00,81.9295412276,5.4617758183,0.245312673256,1.4880973365,33.8341110165,33.3544677425,39.1459548669,27.5774276909,0.0,11.568527176
 11/22  21:00:00,89.9683058399,5.49709318758,0.649762339377,0.932937639192,36.5179666069,38.8247702939,40.5687330173,29.0023761295,0.0,11.5663568879
 11/22  22:00:00,84.702555652,5.54303673957,1.0203658572,0.765216371169,32.965339924,36.8579353714,40.8882349746,29.2656408993,0.0,11.6225940753
 11/22  23:00:00,60.7337870066,5.45034703098,0.208991690623,1.24801291158,25.6355707503,20.6438685092,41.6729004404,30.0907484189,0.0,11.5821520214
 11/22  24:00:00,43.2199221022,5.50790853451,0.0725096997926,3.36649799505,15.0252895274,11.7056064465,35.6237292709,29.8495877164,0.0,5.77414155445
 11/23  01:00:00,40.6232333584,5.54500524329,0.0533293849184,4.45842548639,12.925468867,10.100111941,36.4489061066,30.6813347677,0.0,5.76757133881
 11/23  02:00:00,42.6639368874,5.60925624371,0.0436913095235,6.44573808815,12.925468867,10.100111941,43.8202321559,38.0594309201,0.0,5.76080123579
 11/23  03:00:00,40.2225609073,5.68117456091,0.0315240635761,8.56364872486,8.34152022915,10.0650221343,49.6702009849,43.9094022502,0.0,5.76079873471
 11/23  04:00:00,41.1382450423,5.71191144157,0.0247056103835,9.45541748424,8.34152022915,10.0650221343,45.2525146687,45.2325146687,0.0,0.02
 11/23  05:00:00,43.6653736523,5.74115355984,0.0189791675361,10.3523112511,8.34152022915,11.6705166398,52.7920654175,47.0245323138,0.0,5.76753310365
 11/23  06:00:00,48.6136678308,5.76623378549,0.014074397759,11.122019337,8.80141237637,15.3678112995,53.098516844,47.3252085014,0.0,5.77330834254
 11/23  07:00:00,67.2020952876,5.71530136514,0.0223911526978,9.77625574767,18.5082010057,25.6353820695,57.8640678821,46.3087273542,0.0,11.555340528
 11/23  08:00:00,76.6654248875,5.60415709488,0.0492889094201,6.63653810811,19.4926561212,41.1001056674,60.1590036901,42.7349955101,0.0,17.42400818
 11/23  09:00:00,93.7370975826,5.52020302067,0.582507531481,3.26917680108,26.3286599382,57.9988325916,70.7448650906,35.1416383423,0.0,35.6032267483
 11/23  10:00:00,82.3617526542,5.5717914699,2.23615895812,5.46251926329,26.2443270014,42.8153538416,82.0381053727,34.5193039808,18.025,29.493801392
 11/23  11:00:00,62.1202629979,5.6856801344,2.31747724426,8.90074473651,21.7447113004,23.4437158914,83.3491287245,35.9310676245,18.025,29.3930611
 11/23  12:00:00,60.4639099553,5.71207422503,2.33400043607,9.60371699496,19.3449162599,23.4437158914,77.5384821532,36.0530592066,18.025,23.4604229466
 11/23  13:00:00,60.6107273763,5.71981800101,2.1424266216,9.79240482332,19.190480192,23.7425572507,77.7607753549,36.3301347704,18.025,23.4056405846
 11/23  14:00:00,61.1842019801,5.74004448292,2.04738584503,10.4145729099,19.260583323,23.698576057,78.3071445036,36.8779498096,18.025,23.4041946939
 11/23  15:00:00,61.9683888861,5.76820038344,1.99245599965,11.2255339074,19.260583323,23.698576057,80.8803440758,39.4523684337,18.025,23.4029756421
 11/23  16:00:00,62.0629454725,5.78469809944,1.98771892259,11.5982796513,19.260583323,23.4086260847,82.8511422001,41.4243637037,18.025,23.4017784963
 11/23  17:00:00,68.2437315398,5.80706433275,1.12169902558,12.2873826841,19.260583323,27.8781056672,66.2829836223,42.4907474525,18.025,5.76723616986
 11/23  18:00:00,80.4651708351,5.76693442189,0.0701293544772,11.3259429081,18.1807569449,37.5792895564,50.8068051359,45.0326960258,0.0,5.77410911015
 11/23  19:00:00,91.8743208377,5.6782229414,0.0573185527545,8.9429326831,32.6059821062,37.0465235296,55.2201930142,49.4394231775,0.0,5.78076983674
 11/23  20:00:00,90.4978814703,5.62810277475,0.151359899703,7.29127530237,36.8143715336,33.066984531,61.7496887915,50.1824933276,0.0,11.5671954639
 11/23  21:00:00,94.2701499894,5.58157919009,0.266368722456,5.63555534453,36.43363367,38.8072253906,62.9367781766,51.3693405513,0.0,11.5674376253
 11/23  22:00:00,92.1616209541,5.59118429475,0.310951647653,5.82955170081,36.0963922311,36.7877557581,64.8605550129,53.2923799887,0.0,11.5681750241
 11/23  23:00:00,74.4234635352,5.6913090203,0.0792803363818,9.54264168543,30.9507766546,20.6087787026,67.9855310629,56.3630379754,0.0,11.6224930875
 11/23  24:00:00,56.4319613289,5.84012873487,0.0344667910022,13.8821099502,17.4250845679,11.7056064465,70.6582821925,59.1028498014,0.0,11.5554323911
 11/24  01:00:00,51.1286806281,5.91239469099,0.0248605927117,15.9442662415,11.6412384099,10.0650221343,66.3344224441,60.5669748036,0.0,5.76744764047
 11/24  02:00:00,51.0669891003,5.96280741086,0.0167541889031,17.4010783605,10.0992000411,10.047477231,61.4499428187,61.4299428187,0.0,0.02
 11/24  03:00:00,50.4405114972,6.00418268886,0.00935912254495,18.6001755713,8.25718729233,10.0299323277,67.8294026049,62.0686721626,0.0,5.76073044235
 11/24  04:00:00,51.3018560999,6.03179035621,0.0031338777717,19.4401371533,8.25718729233,10.0299323277,68.3706498103,62.6101817938,0.0,5.76046801655
 11/24  05:00:00,53.5803411688,6.05348296652,0.0,20.0933460792,8.25718729233,11.6354268332,68.7492345385,62.98196496,0.0,5.76726957855
 11/24  06:00:00,61.3593139244,6.05516642227,0.0,20.2906346108,12.1011305571,15.3678112995,69.2474700729,63.4595772557,0.0,5.78789281718
 11/24  07:00:00,86.0468730975,5.87432576029,0.0273286617116,15.6028615568,19.7275818095,37.2640762949,81.7001961489,64.2747547932,0.0,17.4254413557
 11/24  08:00:00,97.7950590299,5.76255338646,0.0558478605855,12.597737432,24.3117294858,51.2795993405,81.0840643822,63.5763032115,0.0,17.5077611708
 11/24  09:00:00,86.5819595637,5.89275881311,0.0729599442895,16.2809553592,23.6694662846,40.6342015617,89.004522261,53.6110965195,0.0,35.3934257415
 11/24  10:00:00,82.2760363267,5.86842056798,1.54585608996,15.5341339394,23.6694662846,35.6302164847,92.3762606188,50.8367318935,18.025,23.5145287253
 11/24  11:00:00,65.2226495456,5.88870729777,1.78926112058,15.8139680956,18.7433767983,22.9618409725,95.2655243018,47.9162661569,18.025,29.324258145
 11/24  12:00:00,63.6604357,5.83809157087,1.85278606672,14.2412954429,18.7433767983,22.9618409725,87.3371661123,45.9069233308,18.025,23.4052427815
 11/24  13:00:00,61.7775850758,5.77982507308,1.71325679423,12.5127903305,18.5889407304,23.1597249699,84.3110794799,42.8912603377,18.025,23.3948191422
 11/24  14:00:00,60.5252804965,5.73437743805,1.76386463975,11.0088242124,18.7433767983,23.2517909448,82.4971144089,41.0807320235,18.025,23.3913823854
 11/24  15:00:00,60.0217208394,5.71996048092,1.75308755885,10.5304589273,18.7433767983,23.2517909448,77.2857659199,41.7107782164,18.025,17.5499877034
 11/24  16:00:00,59.9781160064,5.73185807857,1.71619518267,10.8018006011,18.7433767983,22.9618409725,86.3477821356,44.9137795732,18.025,23.4090025623
 11/24  17:00:00,66.9362819211,5.78199211098,0.780311018905,12.3103896933,18.7433767983,27.431320555,72.6023222223,48.81005171,18.025,5.76727051229
 11/24  18:00:00,83.6312590104,5.75698493361,0.0196147313989,11.9506132274,17.6635504202,40.6971502883,67.329611079,55.7877362367,0.0,11.5418748423
 11/24  19:00:00,89.9447045765,5.74115715808,0.0318669062771,11.7623061923,27.5259009287,37.3340067412,75.0912247632,63.4816261049,0.0,11.6095986583
 11/24  20:00:00,92.2295401826,5.73474855024,0.0657322967779,11.6946843744,33.8341110165,33.3544677425,77.1920099892,65.6235560536,0.0,11.5684539356
 11/24  21:00:00,99.9708407005,5.73256146806,0.29545038861,11.0542939682,36.5179666069,38.8247702939,80.958071622,69.3919727462,0.0,11.5660988758
 11/24  22:00:00,95.2004722436,5.7561645458,0.340110724838,11.7302267369,32.965339924,36.8579353714,82.8355288277,71.2117225459,0.0,11.6238062818
 11/24  23:00:00,77.6644299162,5.92400534604,0.0309930131281,17.8829705384,25.6355707503,20.6438685092,87.3177878472,75.7348848605,0.0,11.5829029867
 11/24  24:00:00,64.4455834337,6.13708460718,0.0049277403458,24.03055266,15.0252895274,11.7056064465,85.2128594833,79.4385786342,0.0,5.77428084912
 11/25  01:00:00,63.6702649269,6.23947187561,0.0,26.9837306018,12.8411359301,10.0650221343,86.7416981666,80.9743651845,0.0,5.76733298211
 11/25  02:00:00,66.3290250135,6.32604471524,0.0,29.5571427004,12.8411359301,10.0650221343,89.5787308885,83.8180128347,0.0,5.76071805384
 11/25  03:00:00,64.6695898056,6.42568621946,0.0,32.4171072721,8.25718729233,10.0299323277,85.9793868522,85.9593868522,0.0,0.02
 11/25  04:00:00,67.1203457903,6.50482928025,0.0,34.7887193019,8.25718729233,10.0299323277,94.1942098975,88.4333275093,0.0,5.76088238819
 11/25  05:00:00,70.615168227,6.5660822437,0.0,36.6155676714,8.25718729233,11.6354268332,95.8214687417,90.054254397,0.0,5.7672143447
 11/25  06:00:00,75.4741356238,6.59131772125,0.0,37.2908871471,8.71707943955,15.3327214929,93.9566259627,88.1821733793,0.0,5.77445258342
 11/25  07:00:00,93.1717176055,6.4986508528,0.0,34.9848987705,18.5082010057,25.6353820695,97.5191322744,85.9631799534,0.0,11.555952321
 11/25  08:00:00,100.992729186,6.31839372816,0.0,30.4182865614,19.4083231844,41.0650158608,95.0017659564,83.3779723412,0.0,11.6237936152
 11/25  09:00:00,113.171828354,6.04431640575,0.041656693185,22.7206000559,26.3286599382,57.9988325916,109.735376975,68.1951680814,0.0,41.5402088941
 11/25  10:00:00,98.1924719606,6.02750511726,1.29037758699,21.6638535228,26.3286599382,42.8504436482,107.44796319,59.9209797119,18.025,29.501983478
 11/25  11:00:00,75.0377674739,6.07109794052,1.71127499433,22.0390123596,21.7447113004,23.4437158914,101.915299291,54.4946251532,18.025,29.3956741377
 11/25  12:00:00,69.8065929802,5.98955946222,1.78800952866,19.2746013779,19.3027497915,23.426170988,91.9236904128,50.4364618532,18.025,23.4622285595
 11/25  13:00:00,67.3294698858,5.91398693566,1.64362922924,16.8754778687,19.1483137236,23.7250123474,90.4770358162,49.0459245476,18.025,23.4061112686
 11/25  14:00:00,65.2286145804,5.84654258615,1.70568258096,14.6344686467,19.3027497915,23.7161209604,86.7568158614,45.3267174919,18.025,23.4050983695
 11/25  15:00:00,64.1158592111,5.81304620782,1.70415989515,13.5567322408,19.3027497915,23.7161209604,86.8288856486,45.3995996534,18.025,23.4042859952
 11/25  16:00:00,64.0930529592,5.82572429389,1.66856670573,13.8467909764,19.3027497915,23.426170988,90.2198673787,48.7913799494,18.025,23.4034874293
 11/25  17:00:00,71.3343239448,5.88782356316,0.729743477273,15.6294483265,19.3027497915,27.8956505705,76.4090719831,52.6165575536,18.025,5.76751442944
 11/25  18:00:00,84.4368371751,5.86251975122,0.0,15.2124277671,18.2229234133,37.5968344597,63.4139066899,57.639707415,0.0,5.77419927483
 11/25  19:00:00,96.9328175857,5.79918842794,0.0130095758815,13.8053336551,32.690315043,37.0816133363,71.4834273586,65.7024877148,0.0,5.78093964382
 11/25  20:00:00,96.2310401096,5.76734898843,0.0732306290259,12.9632945145,36.8143715336,33.066984531,79.6044763302,68.0356578454,0.0,11.5688184848
 11/25  21:00:00,101.344296218,5.7708343672,0.274889493517,12.6313262592,36.3493007332,38.7721355839,83.7506553787,72.1824679868,0.0,11.5681873919
 11/25  22:00:00,100.874686235,5.81276491968,0.236646374153,14.275896702,36.1807251679,36.8228455648,87.5895764303,76.0205186806,0.0,11.5690577497
 11/25  23:00:00,85.1952399077,5.97812022118,0.0193116804682,19.968119684,31.0351095914,20.6438685092,91.564186051,79.940287113,0.0,11.623898938
 11/25  24:00:00,69.2476293827,6.20601665139,0.000124101711489,26.3662136399,17.4250845679,11.7056064465,94.3541827632,82.7981522784,0.0,11.5560304848
 11/26  01:00:00,65.8248858791,6.29985435166,0.0,28.9585410012,12.925468867,10.100111941,88.7633877177,82.995515732,0.0,5.76787198576
 11/26  02:00:00,68.3376877179,6.38280650474,0.0,31.3896200294,12.925468867,10.100111941,85.1819816391,85.1619816391,0.0,0.02
 11/26  03:00:00,67.4565405181,6.50963643093,0.0,35.0006795233,8.34152022915,10.0650221343,94.3704673443,88.6093298635,0.0,5.76113748082
 11/26  04:00:00,68.8358517229,6.55776395606,0.0,36.331861914,8.34152022915,10.0650221343,94.7077856977,88.9468814037,0.0,5.76090429397
 11/26  05:00:00,71.9741714059,6.61000095514,0.0,37.8112238366,8.34152022915,11.6705166398,95.8880727091,90.1202857112,0.0,5.76778699792
 11/26  06:00:00,77.8255530072,6.66909290082,0.0,39.4450995219,8.80141237637,15.3678112995,96.1742006792,90.3995475404,0.0,5.77465313883
 11/26  07:00:00,95.166725931,6.56234219247,0.0,36.9162112728,18.5082010057,25.6353820695,94.7908163287,89.0039120356,0.0,5.78690429315
 11/26  08:00:00,102.676065703,6.3644880557,0.0,31.9360853134,19.4926561212,41.1001056674,103.68953027,86.2633718652,0.0,17.4261584045
 11/26  09:00:00,114.395665981,6.0718182941,0.00738625411382,23.9511855138,26.3286599382,57.9988325916,107.367578875,71.7526200046,0.0,35.6149588709
 11/26  10:00:00,100.960083226,6.11657252117,1.13198186008,24.6201997888,26.2443270014,42.8153538416,119.575500794,66.1499960256,18.025,35.4005047688
 11/26  11:00:00,80.1664383776,6.24216212065,1.45169739173,27.2561871942,21.7447113004,23.4437158914,110.855110458,63.4305427795,18.025,29.399567679
 11/26  12:00:00,73.9185434459,6.11700001738,1.5522384214,23.4351623137,19.3449162599,23.4437158914,100.615155981,59.1232119712,18.025,23.4669440097
 11/26  13:00:00,70.8762233877,6.02341662148,1.50705086675,20.3896647965,19.190480192,23.7425572507,96.8328033664,55.403131903,18.025,23.4046714634
 11/26  14:00:00,70.4689991173,6.02236372386,1.57115671405,19.8932638829,19.260583323,23.698576057,93.3914423471,51.9649148118,18.025,23.4015275353
 11/26  15:00:00,69.2802462005,5.99002801791,1.63312106097,18.6748819845,19.260583323,23.698576057,91.6948427642,50.268908503,18.025,23.4009342612
 11/26  16:00:00,68.3377686947,5.97101784474,1.67107928473,18.003406336,19.260583323,23.4086260847,92.1533018148,50.7279537634,18.025,23.4003480514
 11/26  17:00:00,74.0032837242,5.97950142268,0.820679073765,18.1755005145,19.260583323,27.8781056672,74.4514543181,50.6592739376,18.025,5.76718038049
 11/26  18:00:00,85.4736914603,5.90417199613,0.0,16.2673339979,18.1807569449,37.5792895564,57.6587705232,51.8842805425,0.0,5.77448998073
 11/26  19:00:00,96.9450005578,5.80788451379,0.00575723102975,13.9354890927,32.6059821062,37.0465235296,64.4261216768,58.6450125321,0.0,5.78110914467
 11/26  20:00:00,95.2106612134,5.73895161917,0.0300051539439,12.0145258977,36.8143715336,33.066984531,70.9110681473,59.3419392325,0.0,11.5691289148
 11/26  21:00:00,98.1838850483,5.66506810495,0.103745125373,9.62839510775,36.43363367,38.8072253906,69.8528479676,58.2841667008,0.0,11.5686812668
 11/26  22:00:00,95.5936808666,5.66302879392,0.162166093665,9.33851920277,36.0963922311,36.7877557581,63.8400256859,58.0454359303,0.0,5.79458975561
 11/26  23:00:00,77.8513661119,5.77671646809,0.0288192680795,12.9355466532,30.9507766546,20.6087787026,76.8501589394,59.4233411853,0.0,17.426817754
 11/26  24:00:00,59.7393209113,5.92906942713,0.00260503565331,17.1323618561,17.4250845679,11.7056064465,71.9229516508,60.3667377581,0.0,11.5562138927
 11/27  01:00:00,53.9505978985,5.9891637657,0.0,18.7142591403,11.6412384099,10.0650221343,66.1028049129,60.3349962307,0.0,5.76780868215
 11/27  02:00:00,53.647765548,6.03534990048,0.0,19.9260534065,10.0992000411,10.047477231,60.7876794596,60.7676794596,0.0,0.02
 11/27  03:00:00,52.7637149208,6.07070310252,0.0,20.8662044924,8.25718729233,10.0299323277,67.1183253504,61.3571602613,0.0,5.76116508919
 11/27  04:00:00,53.3590180817,6.09243358147,0.0,21.4397782417,8.25718729233,10.0299323277,67.7503720193,61.9894264076,0.0,5.76094561173
 11/27  05:00:00,55.3418506169,6.10624985933,0.0,21.8020721165,8.25718729233,11.6354268332,68.216390614,62.4493310936,0.0,5.76705952038
 11/27  06:00:00,62.0162427983,6.07635598915,0.0,20.9263444356,12.1011305571,15.3678112995,65.8056130147,60.0173001887,0.0,5.78831282595
 11/27  07:00:00,84.767241085,5.83235516512,0.00270197249686,14.3897777427,19.7275818095,37.2640762949,73.7590015735,56.3311097844,0.0,17.4278917891
 11/27  08:00:00,95.5237447964,5.69600350291,0.0427695204809,10.4059855649,24.3117294858,51.2795993405,70.0884601541,52.5773255618,0.0,17.5111345924
 11/27  09:00:00,84.8830276685,5.85028837752,0.0907521929763,14.6066575206,23.6694662846,40.6342015617,78.931245889,43.527977105,0.0,35.403268784
 11/27  10:00:00,82.1998575444,5.87671549203,1.83831026452,15.1571734675,23.6694662846,35.6302164847,83.4778765997,41.9322539868,18.025,23.5206226129
 11/27  11:00:00,66.9600161728,5.9628341561,2.05471986906,17.211725539,18.7433767983,22.9618409725,88.4096206262,41.0552520077,18.025,29.3293686185
 11/27  12:00:00,66.6089227071,5.95461885765,2.12151263597,16.8045134099,18.7433767983,22.9618409725,81.1700307567,39.7347279878,18.025,23.4103027689
 11/27  13:00:00,65.6799928439,5.9289507251,1.97011862351,16.0091970996,18.5889407304,23.1597249699,78.7315874139,37.3050006917,18.025,23.4015867222
 11/27  14:00:00,64.2127463504,5.87181809485,1.98621356937,14.3364859044,18.7433767983,23.2517909448,76.1847013038,34.7609387706,18.025,23.3987625331
 11/27  15:00:00,63.2352206535,5.84147802124,2.05017735939,13.3253364495,18.7433767983,23.2517909448,74.057080318,32.6336927657,18.025,23.3983875523
 11/27  16:00:00,62.1011269164,5.81631131114,2.10240354496,12.4541331906,18.7433767983,22.9618409725,73.8766770492,32.4536629801,18.025,23.3980140692
 11/27  17:00:00,66.9160226585,5.7931520684,1.27619284495,11.7830659483,18.7433767983,27.431320555,56.3415677064,32.5497958601,18.025,5.76677184636
 11/27  18:00:00,80.65606548,5.68973387478,0.0495223762793,9.01273660422,17.6635504202,40.6971502883,39.8925045507,34.1110597076,0.0,5.78144484309
 11/27  19:00:00,85.4908419697,5.63181499811,0.0435974496358,7.40600626474,27.5259009287,37.3340067412,50.8695314944,39.259351281,0.0,11.6101802134
 11/27  20:00:00,86.856154284,5.59593506619,0.0558089957441,6.47000035097,33.8341110165,33.3544677425,53.142900814,41.5732147754,0.0,11.5696860386
 11/27  21:00:00,93.0253294501,5.5265468748,0.0761677772021,4.53404717323,36.5179666069,38.8247702939,55.1940486327,43.6259502436,0.0,11.5680983892
 11/27  22:00:00,86.8833681833,5.50823521481,0.119450405545,3.88166283313,32.965339924,36.8579353714,55.6062829309,43.9805951724,0.0,11.6256877585
 11/27  23:00:00,66.8542654319,5.62429699224,0.0493406443955,7.35413046358,25.6355707503,20.6438685092,57.0759199366,45.4918849217,0.0,11.5840350149
 11/27  24:00:00,51.1178873695,5.75548398414,0.0241404078797,11.065222158,15.0252895274,11.7056064465,58.7358621406,47.2063282757,0.0,11.529533865
 11/28  01:00:00,47.8992882687,5.81822102922,0.0148599318225,12.8190271295,11.6412384099,10.0650221343,48.2868612321,48.2668612321,0.0,0.02
 11/28  02:00:00,47.8227902984,5.86862681803,0.00686471029261,14.2609317077,10.0992000411,10.047477231,56.1254905467,50.3643474988,0.0,5.76114304789
 11/28  03:00:00,46.7119136017,5.89555338094,0.000613562893417,14.9889351085,8.25718729233,10.0299323277,56.1503206031,50.3893722043,0.0,5.76094839884
 11/28  04:00:00,47.0809580497,5.90955807805,0.0,15.3445902696,8.25718729233,10.0299323277,55.8146449009,50.0539019722,0.0,5.76074292872
 11/28  05:00:00,49.495262599,5.93531768151,0.0,16.1264108835,8.25718729233,11.6354268332,51.7197304885,51.6997304885,0.0,0.02
 11/28  06:00:00,56.5842338696,5.91762305624,0.0,15.653058266,12.1011305571,15.3678112995,61.8174331277,50.2603187794,0.0,11.5571143483
 11/28  07:00:00,80.4782189576,5.7156853831,0.0266457381336,10.1934658318,19.7275818095,37.2640762949,65.514052545,48.0847656999,0.0,17.4292868451
 11/28  08:00:00,92.1327745808,5.60458220776,0.0586626479311,7.09052188453,24.3117294858,51.2795993405,64.0083711271,46.4960660123,0.0,17.5123051149
 11/28  09:00:00,79.7623122876,5.69192990053,0.20246890425,9.53256911034,23.6694662846,40.6342015617,71.5288617357,36.1201727104,0.0,35.4086890253
 11/28  10:00:00,75.2570285142,5.64828370004,2.08443514427,8.1966409107,23.6694662846,35.6302164847,73.2786793802,31.7315095891,18.025,23.5221697911
 11/28  11:00:00,58.1264519885,5.65881460894,2.3130535224,8.42383943045,18.7433767983,22.9618409725,76.3749514434,29.0186837525,18.025,29.3312676909
 11/28  12:00:00,56.6506041479,5.61317780088,2.44274761256,6.86639578687,18.7433767983,22.9618409725,67.5052511838,26.0683416996,18.025,23.4119094842
 11/28  13:00:00,55.3101506921,5.58198181319,2.39104952338,5.56538807403,18.5889407304,23.1597249699,64.5342702035,23.1050877259,18.025,23.4041824776
 11/28  14:00:00,54.7886222103,5.57224026623,2.51556235758,4.68258589038,18.7433767983,23.2517909448,61.502053365,20.0738725254,18.025,23.4031808396
 11/28  15:00:00,54.1196408778,5.55763416986,2.64600183573,3.89777110768,18.7433767983,23.2517909448,59.448291755,18.0227362144,18.025,23.4005555406
 11/28  16:00:00,53.1203718938,5.529422462,2.66889543875,3.19377018286,18.7433767983,22.9618409725,59.221402606,17.7960234222,18.025,23.4003791838
 11/28  17:00:00,58.4285293149,5.50674369091,1.63958352292,3.21858314508,18.7433767983,27.431320555,44.7065401495,20.9136659813,18.025,5.76787416824
 11/28  18:00:00,74.5713769139,5.51295070464,0.301808098551,2.85253679587,17.6635504202,40.6971502883,33.9834784087,28.2018155567,0.0,5.78166285206
 11/28  19:00:00,81.2423904935,5.52661413957,0.389284628104,2.91705252583,27.5259009287,37.3340067412,49.7536496141,38.1419874487,0.0,11.6116621654
 11/28  20:00:00,82.5927017738,5.54519521591,0.931016356651,1.38207000991,33.8341110165,33.3544677425,40.9691783921,29.3984046701,0.0,11.570773722
 11/28  21:00:00,90.7261041906,5.63127587691,1.77488685793,0.431361899937,36.5179666069,38.8247702939,35.8207391391,24.2514826648,0.0,11.5692564743
 11/28  22:00:00,85.2623177552,5.64821757823,1.82787631834,0.412187938358,32.965339924,36.8579353714,42.1375654954,24.7097461928,0.0,17.4278193026
 11/28  23:00:00,61.0857123836,5.52087620198,0.789484110073,0.948842296787,25.6355707503,20.6438685092,37.2736002788,25.6899400816,0.0,11.5836601972
 11/28  24:00:00,42.4224693968,5.48319550032,0.136425916989,2.52980059096,15.0252895274,11.7056064465,33.6060710289,27.8313629439,0.0,5.77470808495
 11/29  01:00:00,38.2319087873,5.50442863391,0.0510901647278,3.42920391143,11.6412384099,10.0650221343,35.8340917409,30.065939591,0.0,5.76815214993
 11/29  02:00:00,37.651831143,5.53662323049,0.0352623966122,4.39357547891,10.0992000411,10.047477231,31.1033640965,31.0833640965,0.0,0.02
 11/29  03:00:00,36.5055327866,5.56183776511,0.0292839311185,5.08759591354,8.25718729233,10.0299323277,37.4699707594,31.708884912,0.0,5.76108584733
 11/29  04:00:00,36.9855968033,5.57952115066,0.0248625262062,5.55439817472,8.25718729233,10.0299323277,37.9867734311,32.2254712786,0.0,5.76130215248
 11/29  05:00:00,38.7183557227,5.58194316969,0.0216935583227,5.6811797985,8.25718729233,11.6354268332,37.0843198017,31.3168318018,0.0,5.76748799992
 11/29  06:00:00,45.9716943635,5.57022993113,0.0225462999972,5.36535729333,12.1011305571,15.3678112995,35.2464883011,29.4579278741,0.0,5.78856042696
 11/29  07:00:00,72.5170761514,5.5131327849,0.51025967837,1.95124499402,19.7275818095,37.2640762949,45.7506425777,28.3208805368,0.0,17.4297620409
 11/29  08:00:00,87.5818566501,5.63474788689,1.66848350927,0.899596131847,24.3117294858,51.2795993405,43.6419789894,26.1299017494,0.0,17.51207724
 11/29  09:00:00,72.6713491885,5.47981675234,0.779664433472,2.0765089549,23.6694662846,40.6342015617,55.8527123845,20.4416813715,0.0,35.411031013
 11/29  10:00:00,69.9482875636,5.48773485149,2.53438488471,2.59848642002,23.6694662846,35.6302164847,67.501202497,20.0731407979,18.025,29.4030616992
 11/29  11:00:00,54.2856049128,5.53808177083,2.5970242046,4.41974855478,18.7433767983,22.9618409725,62.05233448,20.5557817988,18.025,23.4715526811
 11/29  12:00:00,54.4939902113,5.54447385303,2.62393022007,4.59729707966,18.7433767983,22.9618409725,62.09330005,20.6531804439,18.025,23.4151196061
 11/29  13:00:00,54.3517985157,5.54430888815,2.46495986015,4.57079489368,18.5889407304,23.1597249699,61.2314512184,19.7964553024,18.025,23.409995916
 11/29  14:00:00,54.6220568451,5.54626753101,2.43829393738,4.61925707415,18.7433767983,23.2517909448,60.9414353895,19.5088526257,18.025,23.4075827638
 11/29  15:00:00,54.7499053934,5.55087168442,2.43226051201,4.74853460359,18.7433767983,23.2517909448,61.5425735824,20.1116240181,18.025,23.4059495643
 11/29  16:00:00,54.2399370889,5.54311563583,2.46030155696,4.50823113338,18.7433767983,22.9618409725,62.3359252439,20.9049664503,18.025,23.4059587936
 11/29  17:00:00,59.5346373703,5.53510376912,1.6599645634,4.27594121842,18.7433767983,27.431320555,44.7508720141,20.9579722382,18.025,5.76789977588
 11/29  18:00:00,74.1441060174,5.4858453019,0.129654744711,2.62451516622,17.6635504202,40.6971502883,28.5460756501,22.7646500433,0.0,5.7814256068
 11/29  19:00:00,79.8601592016,5.48991939873,0.473326537593,1.48745591,27.5259009287,37.3340067412,43.9735245655,26.5662733706,0.0,17.4072511949
 11/29  20:00:00,82.0625416367,5.51821263214,0.854155944866,0.955742315005,33.8341110165,33.3544677425,32.5265094395,26.7330927192,0.0,5.79341672034
 11/29  21:00:00,90.8980328046,5.63677482819,1.80929679152,0.563374422104,36.5179666069,38.8247702939,38.4645687627,26.8947477507,0.0,11.569821012
 11/29  22:00:00,85.5682371244,5.67780322362,2.06807115508,0.448307126545,32.965339924,36.8579353714,45.1029910126,27.6728376042,0.0,17.4301534085
 11/29  23:00:00,60.9780441048,5.5007883845,0.629806449826,1.02092746319,25.6355707503,20.6438685092,41.7869519284,30.2019869459,0.0,11.5849649825
 11/29  24:00:00,42.4830031729,5.48345724341,0.098172676005,2.62832066269,15.0252895274,11.7056064465,38.2031470006,32.4280653021,0.0,5.77508169853
 11/30  01:00:00,39.1317699749,5.53635531953,0.0532891998522,4.29493336455,11.6412384099,10.0650221343,39.7220947995,33.9539464689,0.0,5.76814833054
 11/30  02:00:00,38.6070881777,5.57062275535,0.0455089563856,5.30458126239,10.0992000411,10.047477231,41.2810254526,35.5198228505,0.0,5.76120260212
 11/30  03:00:00,37.6700500403,5.6016517346,0.0375978021941,6.2039839599,8.25718729233,10.0299323277,37.2146772773,37.1946772773,0.0,0.02
 11/30  04:00:00,38.4169076645,5.62681928751,0.0312122678807,6.93205675115,8.25718729233,10.0299323277,44.6697304737,38.9082855629,0.0,5.76144491084
 11/30  05:00:00,40.6963318864,5.64787926863,0.0256925287971,7.5892141547,8.25718729233,11.6354268332,46.1957407257,40.4279103334,0.0,5.76783039226
 11/30  06:00:00,48.5432444626,5.65447688344,0.0239931695398,7.85120411534,12.1011305571,15.3678112995,47.0518413352,41.2634005248,0.0,5.78844081036
 11/30  07:00:00,74.4570249574,5.54197576534,0.192582875451,4.18001622307,19.7275818095,37.2640762949,58.1969031959,40.7683693902,0.0,17.4285338058
 11/30  08:00:00,87.895757739,5.57930220609,1.10142541401,1.83597439693,24.3117294858,51.2795993405,61.4752292136,38.1295686566,0.0,23.3456605569
 11/30  09:00:00,75.3112108324,5.55602306346,0.380110377681,5.03970409739,23.6694662846,40.6342015617,59.761289665,30.2473439948,0.0,29.5139456702
 11/30  10:00:00,72.8492817414,5.5796717802,2.21076277559,5.73115730152,23.6694662846,35.6302164847,76.3844194346,28.9556422328,18.025,29.4037772017
 11/30  11:00:00,57.5289008778,5.65235176214,2.36839491231,7.77739462638,18.7433767983,22.9618409725,71.1390036667,29.6410136479,18.025,23.4729900188
 11/30  12:00:00,57.7053037845,5.65847493448,2.4058782957,7.91265676414,18.7433767983,22.9618409725,70.6092792328,29.1697179627,18.025,23.4145612701
 11/30  13:00:00,57.184865432,5.64487253382,2.26521945873,7.5030308062,18.5889407304,23.1597249699,69.1452635848,27.7057611567,18.025,23.4145024282
 11/30  14:00:00,57.4741145144,5.64797453657,2.23896228992,7.56893341679,18.7433767983,23.2517909448,68.32617122,26.8865120512,18.025,23.4146591688
 11/30  15:00:00,57.2898429946,5.64165931957,2.23932562901,7.390613848,18.7433767983,23.2517909448,68.5297169989,27.0899001748,18.025,23.414816824
 11/30  16:00:00,56.8565165187,5.63763066869,2.27429685634,7.21629483105,18.7433767983,22.9618409725,69.0948505111,27.6548655022,18.025,23.4149850089
 11/30  17:00:00,63.8457582876,5.62385821308,1.48266151797,6.79161261501,18.7433767983,27.431320555,50.7282399435,26.9352754031,18.025,5.76796454038
 11/30  18:00:00,76.5868040759,5.56340330597,0.086778207144,5.03252478436,17.6635504202,40.6971502883,40.5930007441,29.0495945531,0.0,11.543406191
 11/30  19:00:00,81.9447142698,5.53437602635,0.198727966193,3.80214443371,27.5259009287,37.3340067412,45.5120843653,33.8993199803,0.0,11.612764385
 11/30  20:00:00,83.7871912916,5.5329899803,0.392772311828,3.12698790488,33.8341110165,33.3544677425,48.1885631779,36.6174857841,0.0,11.5710773939
 11/30  21:00:00,91.2199971943,5.5533719723,0.896930464672,1.88109624215,36.5179666069,38.8247702939,52.377295391,40.8082632428,0.0,11.5690321481
 11/30  22:00:00,85.9148104478,5.60161532997,1.29786898848,1.64125764644,32.965339924,36.8579353714,52.3394268245,40.7133038147,0.0,11.6261230097
 11/30  23:00:00,63.3704275304,5.53623871259,0.26854826469,3.7391061,25.6355707503,20.6438685092,51.2470930687,39.6617127868,0.0,11.5853802819
 11/30  24:00:00,46.4188613147,5.60718332603,0.0563119467711,6.48230597433,15.0252895274,11.7056064465,44.5169997145,38.7418355421,0.0,5.77516417242
 12/01  01:00:00,42.3364167671,5.6402498269,0.0471216649854,7.4018484622,11.6412384099,10.0650221343,43.474471868,37.7062007389,0.0,5.76827112903
 12/01  02:00:00,41.1370405593,5.6537906019,0.0415576515296,7.75531181022,10.0992000411,10.047477231,42.0973185418,36.3359260609,0.0,5.76139248089
 12/01  03:00:00,39.3716066133,5.65835492384,0.0363834790939,7.85004509363,8.25718729233,10.0299323277,40.4637240658,34.7024806561,0.0,5.7612434097
 12/01  04:00:00,39.1137977846,5.65107426001,0.0330399251846,7.60286317613,8.25718729233,10.0299323277,32.8866902508,32.8666902508,0.0,0.02
