Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/01  05:00:00,41.0201735453,5.66037696483,0.028154496762,7.89809167077,8.25718729233,11.6354268332,40.096088326,34.3277956062,0.0,5.76829271981
 12/01  06:00:00,48.4847510827,5.65485859513,0.02680105743,7.78950927978,12.1011305571,15.3678112995,46.9177657666,35.3598118758,0.0,11.5579538909
 12/01  07:00:00,74.1774149543,5.53362653228,0.189581888001,3.91173801342,19.7275818095,37.2640762949,53.2652641546,35.8343084773,0.0,17.4309556772
 12/01  08:00:00,87.713032475,5.57220096694,1.11481137093,1.64694774504,24.3117294858,51.2795993405,52.1311948052,34.6152553371,0.0,17.5159394682
 12/01  09:00:00,74.1412299296,5.52853220282,0.593065103651,3.68424433688,23.6694662846,40.6342015617,61.8486343919,26.4316556277,0.0,35.4169787641
 12/01  10:00:00,70.9060831079,5.54438559147,2.76772948328,3.26626731798,23.6694662846,35.6302164847,65.1060250144,23.5535088511,18.025,23.5275161634
 12/01  11:00:00,53.9660772108,5.54940883192,2.81468496592,3.87121587121,18.7433767983,22.9618409725,69.582160322,22.2197807561,18.025,29.3373795659
 12/01  12:00:00,53.9441082412,5.57751850792,3.16637676115,3.471914051,18.7433767983,22.9618409725,62.1457631777,20.704946387,18.025,23.4158167907
 12/01  13:00:00,53.4080182313,5.58298483892,3.22874579743,2.82454181923,18.5889407304,23.1597249699,59.4978881807,18.064277787,18.025,23.4086103937
 12/01  14:00:00,53.1145224919,5.58628033441,3.40742879001,2.10256440242,18.7433767983,23.2517909448,56.7966852205,15.3618686561,18.025,23.4098165644
 12/01  15:00:00,52.4388979513,5.55159092087,3.34080629013,1.52825176555,18.7433767983,23.2517909448,54.9362999592,13.5035311085,18.025,23.4077688507
 12/01  16:00:00,51.4844321217,5.49831586187,3.06900994281,1.18880718687,18.7433767983,22.9618409725,56.4144901974,14.9813143423,18.025,23.4081758551
 12/01  17:00:00,58.7112886662,5.47982573367,2.06625485568,1.21756978839,18.7433767983,27.431320555,41.4652374171,17.6720395646,18.025,5.76819785251
 12/01  18:00:00,72.8818828308,5.5271016003,0.938071155452,0.512603428488,17.6635504202,40.6971502883,26.387357767,20.6056650619,0.0,5.78169270512
 12/01  19:00:00,79.7206716799,5.57141919678,1.3684989118,0.371266945194,27.5259009287,37.3340067412,42.4244098383,25.014805012,0.0,17.4096048262
 12/01  20:00:00,82.4253094059,5.62101991516,1.74546739175,0.324370366775,33.8341110165,33.3544677425,31.7890450145,25.9949545045,0.0,5.79409051003
 12/01  21:00:00,91.3984588706,5.73482362309,2.5308431151,0.244183881671,36.5179666069,38.8247702939,39.9167075768,28.3458117815,0.0,11.5708957953
 12/01  22:00:00,86.2041556814,5.78394137981,2.82266860985,0.223458595659,32.965339924,36.8579353714,45.3954207906,27.9661428319,0.0,17.4292779587
 12/01  23:00:00,61.2053155637,5.58578835239,1.33216990319,0.460811463986,25.6355707503,20.6438685092,39.3158612843,27.7309681101,0.0,11.5848931742
 12/01  24:00:00,41.4211615288,5.48956828774,0.488588278793,1.16993935187,15.0252895274,11.7056064465,34.2632695165,28.4880306829,0.0,5.77523883351
 12/02  01:00:00,38.1030538164,5.4851192304,0.29076005142,1.88007438837,12.8411359301,10.0650221343,34.7323943272,28.9640969523,0.0,5.76829737492
 12/02  02:00:00,38.3182417376,5.48212751336,0.196461572861,2.1937878332,12.8411359301,10.0650221343,35.0869083383,29.325553269,0.0,5.76135506935
 12/02  03:00:00,33.9580507253,5.47917339041,0.0844356350605,2.56761771745,8.25718729233,10.0299323277,29.2962933196,29.2762933196,0.0,0.02
 12/02  04:00:00,34.2161348086,5.48595346698,0.0618672815529,2.84148742466,8.25718729233,10.0299323277,34.7994716922,29.0382523851,0.0,5.7612193071
 12/02  05:00:00,36.1786994796,5.49703219323,0.0473253448028,3.20078544698,8.25718729233,11.6354268332,35.0623501774,29.2938517504,0.0,5.76849842697
 12/02  06:00:00,40.501738619,5.50260951714,0.0415396480014,3.36561222709,8.71707943955,15.3327214929,33.624765933,27.8496200833,0.0,5.77514584968
 12/02  07:00:00,59.4759406214,5.48087987736,0.217343562083,2.08948395955,18.5082010057,25.6353820695,37.5869648923,26.0285015787,0.0,11.5584633136
 12/02  08:00:00,71.9915444343,5.58436645874,1.30255170573,0.848464343087,19.4083231844,41.0650158608,35.7420799532,24.1141878874,0.0,11.6278920658
 12/02  09:00:00,94.4023738385,5.82583980881,3.98577359469,0.225356624314,26.3286599382,57.9988325916,58.044020482,16.4710664666,0.0,41.5729540154
 12/02  10:00:00,80.1231705092,5.6658364357,4.98219118682,0.264304369876,26.3286599382,42.8504436482,60.0835322187,12.5407610589,18.025,29.5177711598
 12/02  11:00:00,55.1107246808,5.4948180815,3.84285083017,0.556600500756,21.7447113004,23.4437158914,58.7574398965,11.3213630257,18.025,29.4110768709
 12/02  12:00:00,52.6585081713,5.50015544422,3.96743912929,0.436435094707,19.3027497915,23.426170988,56.0857566944,8.72424336279,18.025,29.3365133316
 12/02  13:00:00,52.9014857686,5.52287084271,4.23109352206,0.251108763496,19.1483137236,23.7250123474,48.295227592,6.86256142169,18.025,23.4076661703
 12/02  14:00:00,52.8338581535,5.51705063289,4.12116817712,0.153682346477,19.3027497915,23.7161209604,45.5446018508,4.11398393825,18.025,23.4056179126
 12/02  15:00:00,52.7014074481,5.50588591566,4.05354136014,0.100023189952,19.3027497915,23.7161209604,45.5467007682,4.11547798622,18.025,23.406222782
 12/02  16:00:00,52.1257125141,5.48696187477,3.7964964905,0.0902470925895,19.3027497915,23.426170988,48.9145800109,7.48274195961,18.025,23.4068380513
 12/02  17:00:00,59.2289006443,5.46833146267,2.6665944362,0.122629924927,19.3027497915,27.8956505705,34.4712412406,10.6779398557,18.025,5.76830138491
 12/02  18:00:00,70.3808267196,5.54219982949,1.44743903761,0.0292515988631,18.2229234133,37.5968344597,17.8510282508,12.0760293601,0.0,5.77499889078
 12/02  19:00:00,85.4375020839,5.67681521577,2.44534671752,0.0,32.690315043,37.0816133363,22.5865076448,16.804531166,0.0,5.78197647883
 12/02  20:00:00,86.0232332531,5.7539069869,2.84208428052,0.0,36.8143715336,33.066984531,32.3119138224,20.7401972784,0.0,11.571716544
 12/02  21:00:00,92.0854550464,5.87043497764,3.53049065125,0.0172097761814,36.3493007332,38.7721355839,35.1674242922,23.5957642574,0.0,11.5716600349
 12/02  22:00:00,89.8234185267,5.86101724456,3.34646603219,0.066481415436,36.1807251679,36.8228455648,38.4671421744,26.8951927249,0.0,11.5719494495
 12/02  23:00:00,66.7777000178,5.64514332634,1.78771409589,0.115040637457,31.0351095914,20.6438685092,42.4884073927,30.8598117577,0.0,11.6285956349
 12/02  24:00:00,43.3075022994,5.49013598275,0.660753541809,0.481272154054,17.4250845679,11.7056064465,44.3998438091,32.8414178077,0.0,11.5584260013
 12/03  01:00:00,37.3257130989,5.46697224687,0.421126592269,0.871086355123,12.925468867,10.100111941,39.2651358936,33.4966166607,0.0,5.7685192329
 12/03  02:00:00,37.5098827966,5.46098355452,0.282059481761,1.20154995087,12.925468867,10.100111941,34.1499028729,34.1299028729,0.0,0.02
 12/03  03:00:00,33.7944744088,5.47021987966,0.102340945356,2.2756618418,8.34152022915,10.0650221343,42.7826502501,37.0211253642,0.0,5.76152488589
 12/03  04:00:00,35.0387375474,5.50745206382,0.0604450458504,3.52458649073,8.34152022915,10.0650221343,44.7085771251,38.9471747144,0.0,5.76140241074
 12/03  05:00:00,37.5860624417,5.5378638302,0.0439576288342,4.45125674025,8.34152022915,11.6705166398,45.2250735513,39.4566356349,0.0,5.76843791648
 12/03  06:00:00,42.3297373851,5.55743971029,0.0396471048377,5.02124388512,8.80141237637,15.3678112995,44.0569576477,38.2826802379,0.0,5.77427740971
 12/03  07:00:00,61.0597877234,5.52383187074,0.135770281971,3.71194600264,18.5082010057,25.6353820695,46.2373384059,34.6793039504,0.0,11.5580344555
 12/03  08:00:00,72.7135268314,5.59812888479,1.2611772262,1.47861892,19.4926561212,41.1001056674,42.4354625314,30.8069383811,0.0,11.6285241504
 12/03  09:00:00,94.6424521757,5.84726861951,3.80935678572,0.620401699909,26.3286599382,57.9988325916,63.8454306419,22.2654642485,0.0,41.5799663934
 12/03  10:00:00,80.4312272843,5.72047320281,4.98697009327,0.632354672502,26.2443270014,42.8153538416,65.4728617657,17.9303029758,18.025,29.5175587899
 12/03  11:00:00,55.7327989597,5.57586773289,4.14759933215,0.792865742126,21.7447113004,23.4437158914,62.4806112998,15.0410416809,18.025,29.4145696188
 12/03  12:00:00,53.0950935248,5.55328407616,3.94333971864,0.78427192468,19.3449162599,23.4437158914,60.7287791219,13.3658703172,18.025,29.3379088048
 12/03  13:00:00,53.2438225268,5.60564348376,4.23583103868,0.446218245863,19.190480192,23.7425572507,52.9542088866,11.5214987327,18.025,23.4077101539
 12/03  14:00:00,52.9316932691,5.58646842373,4.03323591944,0.329738329341,19.260583323,23.698576057,50.3683146777,8.93747996394,18.025,23.4058347138
 12/03  15:00:00,52.718961564,5.56993215819,3.8926555586,0.274123333222,19.260583323,23.698576057,50.8120123264,9.38037190079,18.025,23.4066404256
 12/03  16:00:00,52.198417041,5.54661815793,3.69304668691,0.266451577715,19.260583323,23.4086260847,53.9958339577,12.5633762247,18.025,23.407457733
 12/03  17:00:00,59.2973237711,5.50478036622,2.47671601122,0.404189592454,19.260583323,27.8781056672,40.977770961,17.1845127976,18.025,5.76825816346
 12/03  18:00:00,70.309671936,5.54640105598,1.08310394398,0.377935893484,18.1807569449,37.5792895564,27.5540207797,21.7787087687,0.0,5.77531201095
 12/03  19:00:00,85.0319528997,5.658000577,1.9490282536,0.228999032957,32.6059821062,37.0465235296,33.5052572869,27.7232450849,0.0,5.78201220203
 12/03  20:00:00,85.7780445029,5.72807270282,2.42029220661,0.202427256937,36.8143715336,33.066984531,42.6995973841,31.1276679297,0.0,11.5719294544
 12/03  21:00:00,91.8875632585,5.83210166111,3.0430802543,0.225628962335,36.43363367,38.8072253906,45.7092013296,34.1372697927,0.0,11.571931537
 12/03  22:00:00,89.5006997569,5.82945387951,2.92141670572,0.319787623364,36.0963922311,36.7877557581,47.901626288,36.3293392242,0.0,11.5722870639
 12/03  23:00:00,67.0405467165,5.63871654285,1.57243376915,0.719001466275,30.9507766546,20.6087787026,50.4220178777,38.7928276157,0.0,11.629190262
 12/03  24:00:00,44.7844844666,5.51696040647,0.492744883241,2.09942950865,17.4250845679,11.7056064465,55.0087845099,43.4499459879,0.0,11.558838522
 12/04  01:00:00,38.9560459003,5.53406655649,0.185328525799,3.98943799516,11.6412384099,10.0650221343,53.8331118285,48.0656232471,0.0,5.76748858138
 12/04  02:00:00,39.3291202245,5.58894664703,0.0616156194102,5.99216762017,10.0992000411,10.047477231,49.2651772246,49.2451772246,0.0,0.02
 12/04  03:00:00,38.6768522169,5.62847079345,0.0438026563199,7.17774608186,8.25718729233,10.0299323277,53.937494191,48.1758205268,0.0,5.76167366412
 12/04  04:00:00,39.2292144935,5.64692834972,0.0385522895655,7.7168987887,8.25718729233,10.0299323277,52.2516919734,46.4909032851,0.0,5.76078868821
 12/04  05:00:00,41.3995299911,5.66514383105,0.0335650057988,8.26725444733,8.25718729233,11.6354268332,51.9217664135,46.1531271473,0.0,5.76863926623
 12/04  06:00:00,48.5808429684,5.65172612099,0.0334330976306,7.88207698533,12.1011305571,15.3678112995,48.9402945332,43.1509240598,0.0,5.78937047337
 12/04  07:00:00,74.897565765,5.62122763304,0.853135081469,3.88069050239,19.7275818095,37.2640762949,58.0015504318,40.5693708477,0.0,17.4321795841
 12/04  08:00:00,89.1147265361,5.74413790742,2.29641301047,1.69503586474,24.3117294858,51.2795993405,59.8234217928,36.4704391219,0.0,23.3529826708
 12/04  09:00:00,74.5972399919,5.57422295522,0.841315958297,3.84627132164,23.6694662846,40.6342015617,58.2242070062,28.6972178076,0.0,29.5269891986
 12/04  10:00:00,71.4643903439,5.58511194464,2.87580037516,3.67574710723,23.6694662846,35.6302164847,73.7199565627,26.2817255759,18.025,29.4132309868
 12/04  11:00:00,54.3271140561,5.56355262499,2.80101696535,4.23175287713,18.7433767983,22.9618409725,71.0495147728,23.6802981678,18.025,29.344216605
 12/04  12:00:00,53.766413051,5.57559221732,3.24296826393,3.21953785016,18.7433767983,22.9618409725,61.4363204449,19.9941039787,18.025,23.4172164662
 12/04  13:00:00,53.374335985,5.61060622771,3.57881852879,2.41314774678,18.5889407304,23.1597249699,55.9511484417,14.5168389671,18.025,23.4093094746
 12/04  14:00:00,52.8942750256,5.58002438788,3.57863200185,1.717354802,18.7433767983,23.2517909448,52.0193800198,10.5849405705,18.025,23.4094394494
 12/04  15:00:00,52.4016298847,5.55956105077,3.65033929576,1.17346566162,18.7433767983,23.2517909448,49.5022402002,8.0692834115,18.025,23.4079567887
 12/04  16:00:00,51.7210638915,5.52873066191,3.44898650292,1.01503277142,18.7433767983,22.9618409725,51.9081300681,10.4741600853,18.025,23.4089699828
 12/04  17:00:00,58.9143283603,5.50831770488,2.49593302881,0.962426019843,18.7433767983,27.431320555,36.4787534856,12.6853209597,18.025,5.76843252584
 12/04  18:00:00,73.1858459647,5.57104543253,1.35321449925,0.357457268669,17.6635504202,40.6971502883,19.4440390089,13.6615338607,0.0,5.78250514818
 12/04  19:00:00,80.182318578,5.63509104541,1.92162300064,0.216076542877,27.5259009287,37.3340067412,35.8832090197,18.4718145107,0.0,17.4113945089
 12/04  20:00:00,83.0054513205,5.70076459604,2.41565983231,0.154544124525,33.8341110165,33.3544677425,26.9471150101,21.1507538081,0.0,5.796361202
 12/04  21:00:00,92.0974540945,5.8308144111,3.27201827659,0.10598193543,36.5179666069,38.8247702939,35.4088102796,23.8375383276,0.0,11.571271952
 12/04  22:00:00,86.7717947393,5.86446913046,3.40929210646,0.123898944793,32.965339924,36.8579353714,42.7659508461,25.3315298096,0.0,17.4344210364
 12/04  23:00:00,61.5137641684,5.64270105717,1.78555042453,0.258931755307,25.6355707503,20.6438685092,38.9706713603,27.3845587652,0.0,11.5861125951
 12/04  24:00:00,41.2312541192,5.51306262302,0.770022833871,0.67508372055,15.0252895274,11.7056064465,31.5693184008,25.7937967367,0.0,5.77552166415
 12/05  01:00:00,36.1776416024,5.49016976999,0.568911965561,0.871341889339,11.6412384099,10.0650221343,29.527443949,23.7593265463,0.0,5.76811740273
 12/05  02:00:00,34.9713744571,5.48197864915,0.384680941376,1.41831927307,10.0992000411,10.047477231,30.7514343262,24.9898502399,0.0,5.76158408638
 12/05  03:00:00,33.587267504,5.4782493178,0.172274017529,2.10990855303,8.25718729233,10.0299323277,28.6899815211,28.6699815211,0.0,0.02
 12/05  04:00:00,34.5260963724,5.49747796623,0.0729678421131,3.12881255876,8.25718729233,10.0299323277,39.2066212959,33.4451307092,0.0,5.76149058669
 12/05  05:00:00,37.4475823182,5.53738858086,0.0410830879643,4.43553892409,8.25718729233,11.6354268332,44.3465318536,38.5787475279,0.0,5.76778432566
 12/05  06:00:00,45.5822863633,5.55459578768,0.037990829264,4.97608279096,12.1011305571,15.3678112995,51.7572497146,40.1996460236,0.0,11.557603691
 12/05  07:00:00,73.0333495694,5.5691009402,0.919880833064,2.00184033693,19.7275818095,37.2640762949,51.8198282668,40.1919140856,0.0,11.6279141812
 12/05  08:00:00,88.528346348,5.72641353364,2.2457401426,1.17703220828,24.3117294858,51.2795993405,62.0493766658,38.6955501245,0.0,23.3538265414
 12/05  09:00:00,73.485459016,5.55688401708,0.96224868948,2.63088143395,23.6694662846,40.6342015617,59.9397397016,30.4141225366,0.0,29.525617165
 12/05  10:00:00,70.7881323341,5.58663406261,2.97782144649,2.89593641879,23.6694662846,35.6302164847,74.6582487327,27.2195708553,18.025,29.4136778774
 12/05  11:00:00,53.8955830327,5.58389549408,2.99268454045,3.58820361403,18.7433767983,22.9618409725,72.4129110555,25.0410727973,18.025,29.3468382582
 12/05  12:00:00,53.8663807028,5.59998106563,3.21301319134,3.32506745002,18.7433767983,22.9618409725,63.844639936,22.3979639205,18.025,23.4216760156
 12/05  13:00:00,53.5446705913,5.60741206143,3.20156681398,2.96392534084,18.5889407304,23.1597249699,61.1192501144,19.6809971002,18.025,23.4132530142
 12/05  14:00:00,53.525718844,5.60281996196,3.27171376692,2.63291592418,18.7433767983,23.2517909448,59.0253060117,17.5847816727,18.025,23.415524339
 12/05  15:00:00,53.4875936937,5.61890370871,3.40700808361,2.44341258735,18.7433767983,23.2517909448,58.5406162205,17.1013840358,18.025,23.4142321846
 12/05  16:00:00,52.8859725619,5.59217935196,3.25558249226,2.30989109148,18.7433767983,22.9618409725,60.3991673962,18.9587519818,18.025,23.4154154145
 12/05  17:00:00,60.1046771483,5.55211237383,2.09959096707,2.50531513546,18.7433767983,27.431320555,45.6516893058,21.8582799118,18.025,5.76840939396
 12/05  18:00:00,74.3756445632,5.58005620149,0.885302149198,2.00614782307,17.6635504202,40.6971502883,32.4892109816,26.7068509677,0.0,5.78236001389
 12/05  19:00:00,80.8236057188,5.60683730729,1.2399726348,1.5672518607,27.5259009287,37.3340067412,50.3319783872,32.920609706,0.0,17.4113686812
 12/05  20:00:00,83.1278780754,5.63626949175,1.56403292769,1.19308517269,33.8341110165,33.3544677425,46.4667738731,34.8957793405,0.0,11.5709945326
 12/05  21:00:00,91.7964814065,5.73575300956,2.26625892284,0.905815832956,36.5179666069,38.8247702939,44.1882278003,38.3933716763,0.0,5.79485612401
 12/05  22:00:00,86.5467790538,5.75763406317,2.37286025029,1.04213929773,32.965339924,36.8579353714,59.1272423212,41.6923647024,0.0,17.4348776188
 12/05  23:00:00,63.2112234545,5.60929067087,0.959751749302,2.81558837809,25.6355707503,20.6438685092,57.3361222079,45.7485182325,0.0,11.5876039753
 12/05  24:00:00,46.0362812261,5.60252567871,0.177147827457,5.98351565157,15.0252895274,11.7056064465,54.9450998529,49.169780969,0.0,5.77531888394
 12/06  01:00:00,43.4029304769,5.66892910265,0.0528192700207,8.43395934896,11.6412384099,10.0650221343,57.3989948676,51.6302794251,0.0,5.76871544253
 12/06  02:00:00,43.651450981,5.72673917214,0.0373866467225,10.2009251063,10.0992000411,10.047477231,59.5233175123,53.7618367074,0.0,5.76148080487
 12/06  03:00:00,42.8394160425,5.7610855278,0.0301904383421,11.2212979338,8.25718729233,10.0299323277,59.2634096422,53.5015922446,0.0,5.76181739767
 12/06  04:00:00,42.8749868653,5.76317031417,0.0263124528018,11.2586644819,8.25718729233,10.0299323277,50.433798238,50.413798238,0.0,0.02
 12/06  05:00:00,44.6771652442,5.77000614062,0.0224615398225,11.451121263,8.25718729233,11.6354268332,54.3148797224,48.5460800432,0.0,5.76879967922
 12/06  06:00:00,51.9909471082,5.76049635837,0.0220369016261,11.1947867222,12.1011305571,15.3678112995,58.1271268987,46.5674692162,0.0,11.5596576825
 12/06  07:00:00,77.6843803116,5.66609150151,0.403180609586,7.07256195309,19.7275818095,37.2640762949,62.2466281731,44.8105521564,0.0,17.4360760167
 12/06  08:00:00,92.9374079696,5.72052185304,1.49661580346,4.4570948415,24.3117294858,51.2795993405,61.031846081,43.5118676795,0.0,17.5199784015
 12/06  09:00:00,77.7643465758,5.65780760564,0.506086384084,7.26499432086,23.6694662846,40.6342015617,69.6946099827,34.261262768,0.0,35.4333472147
 12/06  10:00:00,74.0056533615,5.66469165759,2.63791390514,6.37529461597,23.6694662846,35.6302164847,77.6765194696,30.2318543556,18.025,29.4196651139
 12/06  11:00:00,56.7217038228,5.6588436998,2.7606169676,6.57143866204,18.7433767983,22.9618409725,68.8738578922,27.3664110693,18.025,23.4824468229
 12/06  12:00:00,55.7695637877,5.65901245696,3.10829037795,5.27393656011,18.7433767983,22.9618409725,65.9463791646,24.5007037788,18.025,23.4206753858
 12/06  13:00:00,54.9422584644,5.6524530643,3.11645264764,4.4015801829,18.5889407304,23.1597249699,63.3563630835,21.9103581929,18.025,23.4210048907
 12/06  14:00:00,54.5802789674,5.64123432363,3.24611737192,3.67465185071,18.7433767983,23.2517909448,60.2951939805,18.8478657158,18.025,23.4223282647
 12/06  15:00:00,53.8776264965,5.57550231688,2.86724825809,3.41660012611,18.7433767983,23.2517909448,61.2393082635,19.7906430923,18.025,23.4236651712
 12/06  16:00:00,53.2139503303,5.53311946524,2.55913125382,3.39337359076,18.7433767983,22.9618409725,64.9661832869,23.5161967368,18.025,23.42498655
 12/06  17:00:00,60.7557064021,5.5337615251,1.60062437278,3.67366801165,18.7433767983,27.431320555,50.4715228668,26.6780244001,18.025,5.76849846671
 12/06  18:00:00,75.0821138847,5.56534095004,0.614335165138,2.99829707472,17.6635504202,40.6971502883,43.0631623964,31.5180784981,0.0,11.5450838983
 12/06  19:00:00,81.4512430618,5.59157266477,0.88920883679,2.56091209608,27.5259009287,37.3340067412,48.836301763,37.2204665504,0.0,11.6158352126
 12/06  20:00:00,83.4053165217,5.61557872039,1.25024192332,1.80499175438,33.8341110165,33.3544677425,47.110157665,35.536697184,0.0,11.573460481
 12/06  21:00:00,91.656391384,5.69346248639,1.94781401828,1.12645247754,36.5179666069,38.8247702939,48.5724203101,37.0006252842,0.0,11.5717950259
 12/06  22:00:00,86.4482250373,5.72788504885,2.15638001442,1.18979909097,32.965339924,36.8579353714,56.280058216,38.8451419723,0.0,17.4349162436
 12/06  23:00:00,63.0850573241,5.59248051191,0.868547460784,2.79742498209,25.6355707503,20.6438685092,53.3543295628,41.7664798573,0.0,11.5878497054
 12/06  24:00:00,45.8578784319,5.59412087924,0.146126863896,5.84453177697,15.0252895274,11.7056064465,50.8115360002,45.0356428629,0.0,5.77589313725
 12/07  01:00:00,42.2914571938,5.6353393716,0.057557941439,7.35133191034,11.6412384099,10.0650221343,50.9310177607,45.1621387514,0.0,5.76887900929
 12/07  02:00:00,41.9782465846,5.67457642996,0.0380200549431,8.57924883081,10.0992000411,10.047477231,46.6048407517,46.5848407517,0.0,0.02
 12/07  03:00:00,40.5777080551,5.69078515056,0.0319791122259,9.028099077,8.25718729233,10.0299323277,51.0580579467,45.2964240131,0.0,5.76163393364
 12/07  04:00:00,40.6217885939,5.69343931017,0.0279589628813,9.07354379922,8.25718729233,10.0299323277,49.1036842522,43.3425435515,0.0,5.76114070067
 12/07  05:00:00,42.5842517849,5.70493093459,0.0235845857215,9.42215451408,8.25718729233,11.6354268332,49.0233323514,43.2545769169,0.0,5.76875543441
 12/07  06:00:00,50.0127493401,5.69881902673,0.0230459495488,9.27725115189,12.1011305571,15.3678112995,48.1601001031,42.3700580066,0.0,5.79004209647
 12/07  07:00:00,75.8083496296,5.61631976444,0.513858497506,5.13561309325,19.7275818095,37.2640762949,57.8253355843,40.3916271153,0.0,17.433708469
 12/07  08:00:00,91.0798635374,5.68191768658,1.70485104791,2.42989387055,24.3117294858,51.2795993405,60.6484099952,37.2903540514,0.0,23.3580559438
 12/07  09:00:00,76.3209867064,5.60062769096,0.462819840315,5.92206779069,23.6694662846,40.6342015617,60.5624814003,31.0283918611,0.0,29.5340895393
 12/07  10:00:00,73.7799187114,5.61319682431,2.25136333438,6.58759778138,23.6694662846,35.6302164847,77.5970610167,30.1516960044,18.025,29.4203650124
 12/07  11:00:00,58.2051514579,5.67278264637,2.37268349118,8.42887098985,18.7433767983,22.9618409725,77.8670875184,30.4920795837,18.025,29.3500079346
 12/07  12:00:00,58.1516794575,5.67209452596,2.42160771257,8.32964823862,18.7433767983,22.9618409725,70.9293225196,29.4797632119,18.025,23.4245593077
 12/07  13:00:00,56.6245203712,5.62280908246,2.35839857394,6.8715361683,18.5889407304,23.1597249699,65.9881293595,24.5459527502,18.025,23.4171766093
 12/07  14:00:00,54.5856842953,5.56664026423,2.59968424098,4.401080772,18.7433767983,23.2517909448,60.6716570239,19.2295525957,18.025,23.4171044282
 12/07  15:00:00,54.0211750059,5.54602249165,2.64807434867,3.80879899134,18.7433767983,23.2517909448,59.9820930981,18.540102795,18.025,23.4169903031
 12/07  16:00:00,53.6968710273,5.53317714678,2.5096318241,3.92573243077,18.7433767983,22.9618409725,62.6837114408,21.2401522019,18.025,23.4185592389
 12/07  17:00:00,61.2194982661,5.53235012205,1.60352601767,4.1359537024,18.7433767983,27.431320555,46.665804773,22.8723061724,18.025,5.76849860059
 12/07  18:00:00,74.510716773,5.5211571651,0.398387153435,2.68701859011,17.6635504202,40.6971502883,32.110948362,26.3280970581,0.0,5.78285130387
 12/07  19:00:00,80.7871678415,5.5488066752,0.74188550491,2.08690573928,27.5259009287,37.3340067412,50.3391640168,32.9254566131,0.0,17.4137074037
 12/07  20:00:00,82.9258592921,5.57890656391,1.08261379999,1.52982771464,33.8341110165,33.3544677425,45.3392406006,33.7668108623,0.0,11.5724297382
 12/07  21:00:00,91.4052559485,5.66948037781,1.87319934198,0.973902901364,36.5179666069,38.8247702939,46.558232766,34.9874290823,0.0,11.5708036837
 12/07  22:00:00,86.107004753,5.70510603198,2.11437892395,0.913343242178,32.965339924,36.8579353714,47.0520692778,35.4223858468,0.0,11.629683431
 12/07  23:00:00,61.8896075131,5.54058347949,0.734647482218,1.78776130021,25.6355707503,20.6438685092,48.0602176344,36.4718338504,0.0,11.5883837841
 12/07  24:00:00,44.1923124769,5.53830930131,0.100280544007,4.28061715276,15.0252895274,11.7056064465,43.3287561793,37.5527830205,0.0,5.77597315872
 12/08  01:00:00,40.648068565,5.58427866688,0.0498951211252,5.76666234666,11.6412384099,10.0650221343,44.3585005868,38.5896034551,0.0,5.76889713168
 12/08  02:00:00,39.8355882983,5.60956477571,0.042939643375,6.49667718785,10.0992000411,10.047477231,44.5502623284,38.7893507343,0.0,5.76091159412
 12/08  03:00:00,38.5724670385,5.62939125052,0.0359378888305,7.08028781459,8.25718729233,10.0299323277,44.7736936668,39.0118893671,0.0,5.76180429962
 12/08  04:00:00,38.8161228241,5.63759712192,0.0310236661095,7.32065372151,8.25718729233,10.0299323277,44.4668036148,38.7054811505,0.0,5.76132246426
 12/08  05:00:00,40.746037026,5.6477251438,0.0263943173637,7.63833153895,8.25718729233,11.6354268332,39.3591544388,39.3391544388,0.0,0.02
 12/08  06:00:00,48.0056389922,5.63642190799,0.0261826801219,7.32939173896,12.1011305571,15.3678112995,49.6893780072,38.129110211,0.0,11.5602677962
 12/08  07:00:00,73.8475368666,5.54458566747,0.418606261945,3.34176775795,19.7275818095,37.2640762949,53.7714848039,36.333841816,0.0,17.4376429879
 12/08  08:00:00,90.782783662,5.6224161647,1.24820512552,2.6489473649,24.3117294858,51.2795993405,61.2686940879,43.7447304741,0.0,17.5239636138
 12/08  09:00:00,78.6449870952,5.66371893368,0.117633871217,8.52814733682,23.6694662846,40.6342015617,79.8968549037,44.4576635184,0.0,35.4391913853
 12/08  10:00:00,77.6935756749,5.74290989221,1.69359765238,10.9292978806,23.6694662846,35.6302164847,95.420186297,47.9742575665,18.025,29.4209287305
 12/08  11:00:00,65.0148815545,5.90364801707,1.70912486401,15.6712879139,18.7433767983,22.9618409725,94.825922992,53.3150380173,18.025,23.4858849747
 12/08  12:00:00,67.4263243184,5.98545154298,1.65001691706,18.0625207339,18.7433767983,22.9618409725,103.601617285,56.3000118978,18.025,29.276605387
 12/08  13:00:00,69.0673249573,6.04055617183,1.4519310841,19.8030543464,18.5889407304,23.1597249699,97.8343832486,56.3943026904,18.025,23.4150805581
 12/08  14:00:00,70.7299341767,6.0847308999,1.44932051653,21.1775995003,18.7433767983,23.2517909448,98.1268739671,56.6863266682,18.025,23.4155472988
 12/08  15:00:00,72.1114357757,6.12813034243,1.44581295599,22.519209271,18.7433767983,23.2517909448,98.9173208742,57.4787772373,18.025,23.4135436369
 12/08  16:00:00,73.0385963709,6.1651651688,1.43097397593,23.7141237114,18.7433767983,22.9618409725,101.456935137,60.0166026156,18.025,23.4153325218
 12/08  17:00:00,80.9864035101,6.18189218278,0.539911477884,24.3169269822,18.7433767983,27.431320555,84.4184631909,60.624723629,18.025,5.76873956192
 12/08  18:00:00,94.248339905,6.09769937098,0.0145766667498,22.2319043254,17.6635504202,40.6971502883,70.1167406042,64.3345233622,0.0,5.78221724201
 12/08  19:00:00,99.0920028935,6.03462726686,0.027197966193,20.6205929036,27.5259009287,37.3340067412,87.0245189446,69.6104454721,0.0,17.4140734725
 12/08  20:00:00,100.039111343,5.98307606292,0.0369283881106,19.2845840159,33.8341110165,33.3544677425,80.0593688186,70.4700565382,0.0,9.58931228036
 12/08  21:00:00,105.685535999,5.89213418664,0.0542237250233,16.8504972841,36.5179666069,38.8247702939,80.0673196172,72.2891284488,0.0,7.77819116838
 12/08  22:00:00,99.4826308312,5.8651578369,0.0583933792616,16.1848888688,32.965339924,36.8579353714,90.4335579931,72.9971128726,0.0,17.4364451205
 12/08  23:00:00,81.1521763934,6.04148192756,0.0300992433374,21.2539680959,25.6355707503,20.6438685092,86.975673066,75.386689625,0.0,11.588983441
 12/08  24:00:00,66.8467967781,6.22436641287,0.00482487564217,26.3444947938,15.0252895274,11.7056064465,83.5137625007,77.7376328044,0.0,5.77612969632
 12/09  01:00:00,65.6271642679,6.31401097192,0.0,28.8660180592,12.8411359301,10.0650221343,85.6441630862,79.8751112015,0.0,5.76905188467
 12/09  02:00:00,67.2051393658,6.36610118201,0.0,30.3931461185,12.8411359301,10.0650221343,87.5223756508,81.7604713446,0.0,5.76190430617
 12/09  03:00:00,64.9189159829,6.44585956697,0.0,32.6462034088,8.25718729233,10.0299323277,89.436951572,83.6750846294,0.0,5.76186694255
 12/09  04:00:00,66.3857208385,6.4946608825,0.0,34.0642090997,8.25718729233,10.0299323277,85.1060683304,85.0860683304,0.0,0.02
 12/09  05:00:00,68.8909309475,6.52433704891,0.0,34.9330025974,8.25718729233,11.6354268332,91.4921911778,85.7230736958,0.0,5.76911748193
 12/09  06:00:00,74.3089053466,6.56595285687,0.0,36.1509294491,8.71707943955,15.3327214929,91.7869505558,86.0108477287,0.0,5.77610282705
 12/09  07:00:00,92.2335080974,6.48006708482,0.0,34.0651480818,18.5082010057,25.6353820695,96.5948701324,85.0351098756,0.0,11.5597602568
 12/09  08:00:00,101.602238734,6.28861213686,0.0,29.1733551172,19.4083231844,41.0650158608,99.7859305736,82.3474095823,0.0,17.4385209914
 12/09  09:00:00,113.02512037,6.04426014696,0.0260934638951,22.5892217237,26.3286599382,57.9988325916,105.875145555,70.2099765534,0.0,35.6651690013
 12/09  10:00:00,99.6925724915,6.07966937707,1.14798418977,23.2539852559,26.3286599382,42.8504436482,119.094044604,65.6325604942,18.025,35.43648411
 12/09  11:00:00,77.7806250049,6.16170819643,1.42409944102,24.9782909547,21.7447113004,23.4437158914,110.708518188,63.2563795572,18.025,29.4271386312
 12/09  12:00:00,73.9566970614,6.12254641545,1.50680350659,23.5728160052,19.3027497915,23.426170988,108.113276743,60.738681637,18.025,29.3495951062
 12/09  13:00:00,72.0179484653,6.06455309678,1.4136383986,21.6433083821,19.1483137236,23.7250123474,99.6774168596,58.2376078898,18.025,23.4148089698
 12/09  14:00:00,70.7715172181,6.02328813573,1.49242503663,20.2138131415,19.3027497915,23.7161209604,95.4907200677,54.0516922567,18.025,23.414027811
 12/09  15:00:00,69.9384243782,6.00071006139,1.53111674446,19.3646064947,19.3027497915,23.7161209604,94.3940249869,52.9530279463,18.025,23.4159970406
 12/09  16:00:00,69.987081006,6.0177205866,1.54932238757,19.6679964581,19.3027497915,23.426170988,96.0286057242,54.5856342768,18.025,23.4179714474
 12/09  17:00:00,79.0542197483,6.07894656067,0.632034006619,21.3718577185,19.3027497915,27.8956505705,81.0447938326,57.2509274025,18.025,5.76886643016
 12/09  18:00:00,90.1027196042,6.04258452824,0.0,20.6981542317,18.2229234133,37.5968344597,68.2439605878,62.4680016923,0.0,5.77595889555
 12/09  19:00:00,101.789788511,5.94820411679,0.00183982072891,18.524349129,32.690315043,37.0816133363,75.6514744476,69.8686986743,0.0,5.78277577329
 12/09  20:00:00,100.63254658,5.89423811938,0.0213820529324,17.2896150087,36.8143715336,33.066984531,84.1474369424,72.5743352109,0.0,11.5731017315
 12/09  21:00:00,104.084430927,5.82888790893,0.0444755709559,15.5436778758,36.3493007332,38.7721355839,85.1212703061,73.5487583759,0.0,11.5725119302
 12/09  22:00:00,101.979143587,5.82818537688,0.0471213632435,15.5543104745,36.1807251679,36.8228455648,84.6090824684,73.0345776055,0.0,11.5745048629
 12/09  23:00:00,85.5429702109,5.99390105093,0.0176601358842,20.3014989398,31.0351095914,20.6438685092,92.2928293868,74.8546787548,0.0,17.438150632
 12/09  24:00:00,69.5671233738,6.22139992772,0.0,26.6703244408,17.4250845679,11.7056064465,84.4619523022,78.6716309079,0.0,5.79032139423
 12/10  01:00:00,66.4126967195,6.32206055647,0.0,29.5240732463,12.925468867,10.100111941,86.8534839592,81.084413488,0.0,5.76907047117
 12/10  02:00:00,67.7437331837,6.36872465208,0.0,30.8096901024,12.925468867,10.100111941,87.5596775928,81.7976180827,0.0,5.76205951011
 12/10  03:00:00,65.5442459851,6.45509222316,0.0,33.1428742028,8.34152022915,10.0650221343,88.8492120128,83.0871763916,0.0,5.7620356212
 12/10  04:00:00,66.4571827468,6.48942098118,0.0,34.0214844775,8.34152022915,10.0650221343,82.7970151567,82.7770151567,0.0,0.02
 12/10  05:00:00,69.1005911996,6.52635347344,0.0,35.0212188966,8.34152022915,11.6705166398,89.1516383718,83.3824728811,0.0,5.76916549064
 12/10  06:00:00,74.5134215687,6.57043583221,0.0,36.2315336387,8.80141237637,15.3678112995,89.5421530169,83.6008158812,0.0,5.94133713573
 12/10  07:00:00,91.7806467856,6.46292007678,0.0,33.6294258072,18.5082010057,25.6353820695,93.9209112652,82.5252505446,0.0,11.3956607206
 12/10  08:00:00,100.942622539,6.2609364742,0.0,28.4219769497,19.4926561212,41.1001056674,96.794270856,79.3571096117,0.0,17.4371612443
 12/10  09:00:00,111.451521374,5.99406571884,0.0336508684777,21.0582400255,26.3286599382,57.9988325916,106.839070028,65.2308913298,0.0,41.6081786978
 12/10  10:00:00,96.1018378253,5.96719676517,1.39159564736,19.6515217684,26.2443270014,42.8153538416,104.03059735,56.4705057954,18.025,29.5350915551
 12/10  11:00:00,73.2590820435,6.01757409775,1.72224756468,20.3027240151,21.7447113004,23.4437158914,99.2299799594,51.7756292434,18.025,29.4293507159
 12/10  12:00:00,69.2048131429,5.97105109997,1.79990434148,18.6196080993,19.3449162599,23.4437158914,96.9026767724,49.5271284825,18.025,29.3505482899
 12/10  13:00:00,66.9590487894,5.90376759091,1.66957978765,16.4295380994,19.190480192,23.7425572507,89.2392712742,47.7962978811,18.025,23.417973393
 12/10  14:00:00,65.6566296333,5.86522814056,1.70506191122,15.1040550488,19.260583323,23.698576057,86.5831095535,45.1407035315,18.025,23.4174060219
 12/10  15:00:00,65.9219536126,5.8808376273,1.72561480337,15.3332162166,19.260583323,23.698576057,87.2289703369,45.7844154269,18.025,23.4195549099
 12/10  16:00:00,65.9142679347,5.8932643552,1.71129466258,15.6173733573,19.260583323,23.4086260847,89.9938298166,48.5471268394,18.025,23.4217029771
 12/10  17:00:00,74.320352077,5.93010816093,0.804317815252,16.6742512121,19.260583323,27.8781056672,74.6854671018,50.8915017284,18.025,5.7689653734
 12/10  18:00:00,84.9057163156,5.88632727514,0.0,15.7171133491,18.1807569449,37.5792895564,60.4708357765,54.6950680582,0.0,5.77576771831
 12/10  19:00:00,96.1602124177,5.78531983654,0.00641153683236,13.1724997672,32.6059821062,37.0465235296,71.3702121093,59.8240848123,0.0,11.546127297
 12/10  20:00:00,94.9425431569,5.73035218014,0.0292127351535,11.7556571105,36.8143715336,33.066984531,66.9565192804,61.1603458831,0.0,5.79617339722
 12/10  21:00:00,98.8906129715,5.67983695307,0.0642979419544,10.3596566426,36.43363367,38.8072253906,74.4438137229,62.8695167933,0.0,11.5742969296
 12/10  22:00:00,96.8636067892,5.69058922563,0.0877604398989,10.6551445406,36.0963922311,36.7877557581,75.7009654737,64.1259539527,0.0,11.575011521
 12/10  23:00:00,79.9467276523,5.83481194544,0.0233190936663,14.9780943106,30.9507766546,20.6087787026,84.2370690606,66.7979565527,0.0,17.4391125079
 12/10  24:00:00,62.7596910546,6.01683322825,0.000322892265461,20.0671266828,17.4250845679,11.7056064465,74.8833228169,69.0928046769,0.0,5.79051814002
 12/11  01:00:00,57.9354244419,6.10819022694,0.0,22.579987051,11.6412384099,10.0650221343,76.1614957892,70.3923157422,0.0,5.76918004699
 12/11  02:00:00,58.5314780994,6.18199871137,0.0,24.6630618489,10.0992000411,10.047477231,78.1184005072,72.3564263679,0.0,5.76197413937
 12/11  03:00:00,58.2896261307,6.23811099182,0.0,26.2246540981,8.25718729233,10.0299323277,79.6368692819,73.8747677029,0.0,5.76210157903
 12/11  04:00:00,59.4262363124,6.27774166276,0.0,27.3216352205,8.25718729233,10.0299323277,80.4453185255,74.6836618378,0.0,5.76165668772
 12/11  05:00:00,61.9400864521,6.30921514032,0.0,28.1972706174,8.25718729233,11.6354268332,81.0101077949,75.2418321872,0.0,5.76827560774
 12/11  06:00:00,69.5482001217,6.30638222765,0.0,28.2281501358,12.1011305571,15.3678112995,80.5249280574,74.7341625705,0.0,5.79076548695
 12/11  07:00:00,92.5226221999,6.05682350166,0.0,21.9231777597,19.7275818095,37.2640762949,90.9460088097,73.5096276706,0.0,17.4363811391
 12/11  08:00:00,105.144652313,5.90918730939,0.010761836856,17.9614285784,24.3117294858,51.2795993405,88.1969527969,70.6695620321,0.0,17.5273907649
 12/11  09:00:00,92.9000438188,6.08056248636,0.0368624943942,22.447094105,23.6694662846,40.6342015617,95.614269808,60.1655695921,0.0,35.4487002159
 12/11  10:00:00,87.8967167359,6.0406020316,1.361406065,21.16690887,23.6694662846,35.6302164847,104.149434628,56.6959547865,18.025,29.428479841
 12/11  11:00:00,71.7637467447,6.09614884563,1.57583210556,22.3609225545,18.7433767983,22.9618409725,103.100766028,55.7181534691,18.025,29.3576125587
 12/11  12:00:00,70.5583265519,6.06096900836,1.61967607355,21.149333258,18.7433767983,22.9618409725,95.9716203305,54.5174229226,18.025,23.4291974079
 12/11  13:00:00,69.7339428675,6.04406843934,1.49229855506,20.4257802237,18.5889407304,23.1597249699,93.5615292003,52.1148962794,18.025,23.4216329209
 12/11  14:00:00,67.980985159,5.97837871814,1.54041828584,18.4438900171,18.7433767983,23.2517909448,91.1361138549,49.6896746723,18.025,23.4214391826
 12/11  15:00:00,68.0179006164,5.98322640367,1.55160869935,18.4647666877,18.7433767983,23.2517909448,91.3598330445,49.911060945,18.025,23.4237720995
 12/11  16:00:00,68.9776808583,6.03067348653,1.55615159691,19.6625062538,18.7433767983,22.9618409725,94.201168514,52.7500817146,18.025,23.4260867994
 12/11  17:00:00,76.6165569557,6.04064924057,0.67513994689,19.9530819662,18.7433767983,27.431320555,77.5414744218,53.7475084178,18.025,5.76896600399
 12/11  18:00:00,89.5731223782,5.94632095661,0.0,17.7226175949,17.6635504202,40.6971502883,69.116397968,57.5695636948,0.0,11.5468342731
 12/11  19:00:00,94.6436741684,5.88855763049,0.000175667777202,16.3453201493,27.5259009287,37.3340067412,74.5730970442,62.9545629926,0.0,11.6185340516
 12/11  20:00:00,95.6030779199,5.8361679819,0.00906881225476,15.0232869511,33.8341110165,33.3544677425,75.1900536655,63.614308933,0.0,11.5757447325
 12/11  21:00:00,101.78988027,5.76298009144,0.0392903555535,13.0989009202,36.5179666069,38.8247702939,77.7338681115,66.159362034,0.0,11.5745060775
 12/11  22:00:00,96.1949624448,5.75716214771,0.0651981114159,12.9983655911,32.965339924,36.8579353714,85.4464266773,68.0074735248,0.0,17.4389531525
 12/11  23:00:00,77.5812657113,5.92301727761,0.0120071805904,17.8195818931,25.6355707503,20.6438685092,81.5710332948,69.9816366024,0.0,11.5893966924
 12/11  24:00:00,63.2853977909,6.11010095119,0.0,22.902167044,15.0252895274,11.7056064465,77.6307110697,71.8543933996,0.0,5.77631767014
 12/12  01:00:00,61.1939725953,6.21279199729,0.0,25.7339284064,11.6412384099,10.0650221343,79.7436121881,73.9743541177,0.0,5.76925807034
 12/12  02:00:00,61.5809741642,6.2800790867,0.0,27.6144755261,10.0992000411,10.047477231,75.7667297295,75.7467297295,0.0,0.02
 12/12  03:00:00,60.9582477023,6.32532520655,0.0,28.8060595622,8.25718729233,10.0299323277,81.6786169288,75.9166514169,0.0,5.76196551193
 12/12  04:00:00,61.7331687291,6.35526300734,0.0,29.5510411822,8.25718729233,10.0299323277,81.3089169503,75.5473829242,0.0,5.76153402616
 12/12  05:00:00,64.4512984361,6.39457611577,0.0,30.6231161866,8.25718729233,11.6354268332,82.1816430054,76.4123014579,0.0,5.76934154747
 12/12  06:00:00,71.8273719201,6.38325503963,0.0,30.430440497,12.1011305571,15.3678112995,81.6603208848,75.8699098266,0.0,5.79041105821
 12/12  07:00:00,93.9151548526,6.10047169697,0.0,23.2720527363,19.7275818095,37.2640762949,91.4591929535,74.0198443305,0.0,17.439348623
 12/12  08:00:00,106.197817513,5.93969718579,0.00157848389252,18.9932441311,24.3117294858,51.2795993405,94.3557190593,70.9912733005,0.0,23.3644457589
 12/12  09:00:00,94.603648294,6.13927178301,0.0379693875816,24.0908679269,23.6694662846,40.6342015617,89.9119030939,60.3689973175,0.0,29.5429057764
 12/12  10:00:00,89.3527125061,6.08963303688,1.38268359871,22.5525853588,23.6694662846,35.6302164847,103.872446873,56.4175160673,18.025,29.4299308061
 12/12  11:00:00,72.8472645238,6.13326362605,1.60023918267,23.3829135605,18.7433767983,22.9618409725,102.438368207,55.0531630699,18.025,29.3602051372
 12/12  12:00:00,71.0558253293,6.07826589581,1.67610144565,21.5731046565,18.7433767983,22.9618409725,94.0159004719,52.560112201,18.025,23.430788271
 12/12  13:00:00,68.2694691692,5.99324421575,1.59788760197,18.9065362785,18.5889407304,23.1597249699,89.2242980452,47.770903891,18.025,23.4283941542
 12/12  14:00:00,66.5176132176,5.93091209565,1.65262303065,16.9157729328,18.7433767983,23.2517909448,86.0843281282,44.628443917,18.025,23.4308842112
 12/12  15:00:00,66.0030645412,5.91804126285,1.69283789808,16.3738803529,18.7433767983,23.2517909448,91.0665505987,43.7597416609,18.025,29.2818089378
 12/12  16:00:00,66.3756792111,5.94454874884,1.69727542125,17.005503594,18.7433767983,22.9618409725,87.9110450963,46.4699461092,18.025,23.4160989871
 12/12  17:00:00,73.7878406236,5.94703383609,0.833730719842,17.0593894824,18.7433767983,27.431320555,71.0836587793,47.2896277788,18.025,5.76903100045
 12/12  18:00:00,86.0770964864,5.84059692848,0.0,14.3323141671,17.6635504202,40.6971502883,55.0554460634,49.2719916483,0.0,5.78345441507
 12/12  19:00:00,90.8990742991,5.77843619895,0.000179892286724,12.7108236689,27.5259009287,37.3340067412,71.4370859745,54.0191678468,0.0,17.4179181277
 12/12  20:00:00,91.9534435951,5.7313405575,0.0137449980234,11.4737963464,33.8341110165,33.3544677425,60.5136418779,54.7157181964,0.0,5.79792368153
 12/12  21:00:00,98.0217740781,5.66282824951,0.0887919613872,9.38143575106,36.5179666069,38.8247702939,67.9900975782,56.4153762581,0.0,11.5747213201
 12/12  22:00:00,91.8812077281,5.65385453408,0.220026065003,8.6330768426,32.965339924,36.8579353714,73.8741900732,56.4351569703,0.0,17.4390331029
 12/12  23:00:00,72.0988576151,5.76671237177,0.0201431524432,12.4853315827,25.6355707503,20.6438685092,69.1528604873,57.5624133467,0.0,11.5904471406
 12/12  24:00:00,56.6731832466,5.91405137277,0.0,16.4859971843,15.0252895274,11.7056064465,64.2336252021,58.4572009863,0.0,5.77642421575
 12/13  01:00:00,53.1690914809,5.97305485442,0.0,17.9487798501,11.6412384099,10.0650221343,63.9809956428,58.2116856527,0.0,5.76930999011
 12/13  02:00:00,52.4064660494,6.00461542059,0.0,18.7154250406,10.0992000411,10.047477231,63.6306633774,57.8685366691,0.0,5.76212670832
 12/13  03:00:00,51.0824983842,6.02660429321,0.0,19.2290267583,8.25718729233,10.0299323277,63.1506886262,57.3885451933,0.0,5.76214343293
 12/13  04:00:00,51.122467594,6.03127699247,0.0,19.2643253219,8.25718729233,10.0299323277,56.651404809,56.631404809,0.0,0.02
 12/13  05:00:00,52.4658354815,6.02484167093,0.0,19.0073833913,8.25718729233,11.6354268332,61.4010230853,55.631641237,0.0,5.76938184832
 12/13  06:00:00,59.0100482352,5.99014399377,0.0,18.0062179261,12.1011305571,15.3678112995,65.0705200513,53.508920426,0.0,11.5615996253
 12/13  07:00:00,82.3502212316,5.76415615671,0.000421225934089,12.0429950017,19.7275818095,37.2640762949,69.0577871613,51.6165965963,0.0,17.441190565
 12/13  08:00:00,95.0933756732,5.63052211037,0.0426548944658,8.15688793669,24.3117294858,51.2795993405,65.4656676467,47.9364082079,0.0,17.5292594389
 12/13  09:00:00,82.4402826656,5.77882253821,0.121228050364,12.2046797496,23.6694662846,40.6342015617,74.9458979356,39.492458904,0.0,35.4534390316
 12/13  10:00:00,79.7240258757,5.8002237943,1.95673409636,12.6392500769,23.6694662846,35.6302164847,85.0446536717,37.5888027933,18.025,29.4308508784
 12/13  11:00:00,64.5468899396,5.88680789006,2.17119853244,14.7580267731,18.7433767983,22.9618409725,84.1867328589,36.8015756047,18.025,29.3601572542
 12/13  12:00:00,64.7528663387,5.89581853675,2.2029868486,14.9257032815,18.7433767983,22.9618409725,78.1144512935,36.6588529692,18.025,23.4305983243
 12/13  13:00:00,64.0606576282,5.87891344807,2.05410498085,14.3558340464,18.5889407304,23.1597249699,75.5811979836,34.132852,18.025,23.4233459836
 12/13  14:00:00,63.5772588178,5.8577311013,2.05657486173,13.6446453817,18.7433767983,23.2517909448,73.376885843,31.9258548407,18.025,23.4260310023
 12/13  15:00:00,63.231001657,5.84751225739,2.08231037712,13.2828711714,18.7433767983,23.2517909448,72.809487776,31.3582848251,18.025,23.4262029509
 12/13  16:00:00,62.493192827,5.83260569983,2.10059996934,12.8316281837,18.7433767983,22.9618409725,73.880750997,32.4268545243,18.025,23.4288964727
 12/13  17:00:00,69.224835676,5.80821994935,1.28163086282,12.1872900305,18.7433767983,27.431320555,56.0193262501,32.2252256176,18.025,5.76910063256
 12/13  18:00:00,80.677448603,5.68945201884,0.046131702581,9.03766703775,17.6635504202,40.6971502883,44.1352316172,32.5881957132,0.0,11.547035904
 12/13  19:00:00,84.8766611866,5.61104303048,0.0453871374835,6.81058461595,27.5259009287,37.3340067412,47.6332541397,36.0142554158,0.0,11.6189987239
 12/13  20:00:00,85.2672995122,5.54589953978,0.0621645305763,4.92466237767,33.8341110165,33.3544677425,46.5932918023,35.017648015,0.0,11.5756437872
 12/13  21:00:00,90.9099945754,5.46167300645,0.0911048242627,2.4684875376,36.5179666069,38.8247702939,46.4752755341,34.8993722433,0.0,11.5759032907
 12/13  22:00:00,84.894102592,5.46118974233,0.257546483347,1.80110307899,32.965339924,36.8579353714,52.1261293711,34.6855519921,0.0,17.440577379
 12/13  23:00:00,63.7381408363,5.52622381717,0.0587819486385,4.32645369195,25.6355707503,20.6438685092,47.7063292783,36.1159789164,0.0,11.5903503618
 12/13  24:00:00,47.2274772642,5.63110968615,0.0342922853085,7.28893449512,15.0252895274,11.7056064465,43.2847148267,37.5081103684,0.0,5.77660445829
 12/14  01:00:00,44.1992249945,5.69838918883,0.0235797444242,9.22999444782,11.6412384099,10.0650221343,47.1774802489,41.4079423064,0.0,5.76953794254
 12/14  02:00:00,44.2939486261,5.75555769281,0.0146259064582,10.8373373686,10.0992000411,10.047477231,51.1370672246,45.3748230163,0.0,5.7622442083
 12/14  03:00:00,43.7505931366,5.80110021105,0.00668488872557,12.1159392468,8.25718729233,10.0299323277,47.6429665026,47.6229665026,0.0,0.02
 12/14  04:00:00,44.8466904472,5.83662995848,0.00100878121924,13.1821806333,8.25718729233,10.0299323277,55.1569162176,49.3946432054,0.0,5.76227301214
 12/14  05:00:00,46.6262775174,5.84400496489,0.0,13.3486570563,8.25718729233,11.6354268332,53.7825082636,48.0129213405,0.0,5.76958692309
 12/14  06:00:00,53.5635332545,5.82206896829,0.0,12.727770447,12.1011305571,15.3678112995,56.5781647328,45.0166027491,0.0,11.5615619836
 12/14  07:00:00,77.9389524346,5.63998490669,0.0386858547924,7.7176230008,19.7275818095,37.2640762949,54.1509207858,42.5165001339,0.0,11.6344206519
 12/14  08:00:00,91.5548371348,5.53414188916,0.067200930836,4.69016049979,24.3117294858,51.2795993405,62.6743012143,39.310108678,0.0,23.3641925363
 12/14  09:00:00,78.2779726992,5.64742604042,0.343835581103,7.95114762303,23.6694662846,40.6342015617,65.7352025965,30.2772524069,0.0,35.4579501896
 12/14  10:00:00,75.0375438263,5.64508864857,2.34758241291,7.71704269566,23.6694662846,35.6302164847,73.5146435392,26.0539780195,18.025,29.4356655198
 12/14  11:00:00,58.65104692,5.68331917158,2.65615899961,8.58070688104,18.7433767983,22.9618409725,63.5596980956,22.0414001014,18.025,23.4932979942
 12/14  12:00:00,57.8120456366,5.6539975961,2.79569570916,7.63398950479,18.7433767983,22.9618409725,60.3398406911,18.8810239742,18.025,23.4338167169
 12/14  13:00:00,56.6187352363,5.61632682999,2.75861795207,6.47197762327,18.5889407304,23.1597249699,62.3558761739,15.0502554448,18.025,29.2806207291
 12/14  14:00:00,55.6454220021,5.576868012,2.73562022714,5.31462332947,18.7433767983,23.2517909448,53.6827678661,12.2356586071,18.025,23.422109259
 12/14  15:00:00,54.8420620219,5.54726461431,2.74902591982,4.52746049753,18.7433767983,23.2517909448,52.722905719,11.2754328382,18.025,23.4224728808
 12/14  16:00:00,54.1167786824,5.53453432574,2.71603855636,4.13784388051,18.7433767983,22.9618409725,55.2489218755,13.7985342891,18.025,23.4253875864
 12/14  17:00:00,61.3598206526,5.53115080729,1.79856836629,4.08239933182,18.7433767983,27.431320555,40.4869184368,16.6928057863,18.025,5.76911265052
 12/14  18:00:00,73.8576656423,5.47166128934,0.0544596547371,2.42734073366,17.6635504202,40.6971502883,25.788060684,20.0044590195,0.0,5.7836016645
