Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  19:00:00,79.3638107797,5.43805630298,0.0885524350469,1.42753902307,27.5259009287,37.3340067412,43.7244468091,26.3048845994,0.0,17.4195622097
 12/14  20:00:00,81.4347949555,5.43942508697,0.183487475044,1.07730383663,33.8341110165,33.3544677425,41.6202098878,30.0447616061,0.0,11.5754482817
 12/14  21:00:00,89.7936940394,5.48326565931,0.564350203392,0.857339474067,36.5179666069,38.8247702939,44.8702608128,33.2960898766,0.0,11.5741709362
 12/14  22:00:00,84.5417213643,5.50802752404,0.74627413067,0.913140973771,32.965339924,36.8579353714,47.5964643889,35.9624551759,0.0,11.6340092131
 12/14  23:00:00,61.7240895104,5.46887278127,0.130650510689,2.2978741019,25.6355707503,20.6438685092,51.6515916686,40.0602997681,0.0,11.5912919006
 12/14  24:00:00,46.2440422953,5.60136638225,0.046926334242,6.32260151668,15.0252895274,11.7056064465,55.7089998821,44.1755968589,0.0,11.5334030232
 12/15  01:00:00,43.4825381282,5.67547908907,0.036045458798,8.52374761972,11.6412384099,10.0650221343,53.5783803534,47.8088252836,0.0,5.76955506981
 12/15  02:00:00,43.4848567968,5.72682943603,0.0281086316332,10.0434889716,10.0992000411,10.047477231,49.6813228436,49.6613228436,0.0,0.02
 12/15  03:00:00,43.0753568171,5.7747019816,0.0202865261301,11.4534944002,8.25718729233,10.0299323277,56.8360972819,51.0738101294,0.0,5.76228715252
 12/15  04:00:00,44.1462397928,5.81009515177,0.0141007065093,12.4951690574,8.25718729233,10.0299323277,57.8755410975,52.1132221747,0.0,5.76231892276
 12/15  05:00:00,46.9662129432,5.85172658967,0.00806927113637,13.6727971447,8.25718729233,11.6354268332,59.8347004694,54.06531634,0.0,5.76938412945
 12/15  06:00:00,54.8747562758,5.85936070505,0.00648273206163,13.9952124199,12.1011305571,15.3678112995,59.9569149678,54.1655844475,0.0,5.79133052023
 12/15  07:00:00,79.6856872717,5.69110785724,0.0396112809846,9.41229554693,19.7275818095,37.2640762949,70.3538497043,52.9123937781,0.0,17.4414559263
 12/15  08:00:00,93.7447128338,5.60377206134,0.141964310897,6.7356232086,24.3117294858,51.2795993405,74.3690637718,51.0000969533,0.0,23.3689668185
 12/15  09:00:00,79.8765385541,5.69957388183,0.158950943282,9.6824370492,23.6694662846,40.6342015617,75.5301117926,40.0730701559,0.0,35.4570416367
 12/15  10:00:00,75.1451100812,5.64775497008,2.02349394852,8.14602278735,23.6694662846,35.6302164847,82.0020211489,34.5403660098,18.025,29.4366551391
 12/15  11:00:00,57.9741919297,5.6576658822,2.27260995428,8.31304741439,18.7433767983,22.9618409725,73.1600325532,31.6396013295,18.025,23.4954312237
 12/15  12:00:00,56.3831827204,5.61419369706,2.49672603333,6.54389605397,18.7433767983,22.9618409725,69.0639806582,27.6050047631,18.025,23.4339758951
 12/15  13:00:00,55.2682415557,5.61130684242,2.68221035186,5.20290661836,18.5889407304,23.1597249699,64.7382228373,23.2776867076,18.025,23.4355361297
 12/15  14:00:00,54.8264637022,5.60907018303,2.85650512941,4.34257190286,18.7433767983,23.2517909448,67.6177432088,20.3170784316,18.025,29.2756647772
 12/15  15:00:00,54.2332635635,5.59743989981,2.97376697246,3.64374176933,18.7433767983,23.2517909448,60.3764804936,18.929620069,18.025,23.4218604246
 12/15  16:00:00,53.3170686237,5.56993668047,2.9161348037,3.1026313806,18.7433767983,22.9618409725,61.4290969169,19.9791257294,18.025,23.4249711875
 12/15  17:00:00,60.2882797769,5.52367488451,1.76255663852,3.05434188945,18.7433767983,27.431320555,46.345105483,22.5506566027,18.025,5.76944888033
 12/15  18:00:00,74.2866342263,5.53306629917,0.569744726606,2.27961316859,17.6635504202,40.6971502883,32.3824350402,26.5984923119,0.0,5.78394272834
 12/15  19:00:00,80.6832517221,5.55530132915,0.809162191889,1.90911230929,27.5259009287,37.3340067412,50.5823619527,33.162889361,0.0,17.4194725917
 12/15  20:00:00,83.2174168839,5.58146855822,1.04320758311,1.85815363711,33.8341110165,33.3544677425,48.3917110908,36.8165007077,0.0,11.5752103831
 12/15  21:00:00,91.3484899322,5.63293766496,1.54897348382,1.27782995014,36.5179666069,38.8247702939,52.1035190562,40.5295208432,0.0,11.5739982129
 12/15  22:00:00,86.0120123616,5.6515304528,1.63315863541,1.35303125614,32.965339924,36.8579353714,53.7772899085,42.1424117765,0.0,11.6348781319
 12/15  23:00:00,63.4650760563,5.57330476539,0.597205665392,3.46786350985,25.6355707503,20.6438685092,55.6848050867,44.0935272559,0.0,11.5912778308
 12/15  24:00:00,46.2055665119,5.59274161855,0.0555891665324,6.28408170033,15.0252895274,11.7056064465,57.4717618219,45.9379529539,0.0,11.5338088679
 12/16  01:00:00,44.5983389142,5.66491624954,0.0343751022527,8.45187967093,12.8411359301,10.0650221343,53.7105942636,47.9411101372,0.0,5.76948412641
 12/16  02:00:00,45.6864699037,5.7007923714,0.0287617524612,9.5110018245,12.8411359301,10.0650221343,48.5770940577,48.5570940577,0.0,0.02
 12/16  03:00:00,42.3027555526,5.74446338542,0.0203533015704,10.7110613254,8.25718729233,10.0299323277,54.5299814308,48.7677739366,0.0,5.76220749417
 12/16  04:00:00,42.9811118336,5.76670266068,0.0151975540348,11.3723335232,8.25718729233,10.0299323277,54.4230425992,48.6607908106,0.0,5.76225178858
 12/16  05:00:00,45.0845896103,5.78488313679,0.0108908250753,11.8551911236,8.25718729233,11.6354268332,54.4322847329,48.6629323111,0.0,5.76935242183
 12/16  06:00:00,49.3940345913,5.79007532415,0.007874024647,12.0040225019,8.71707943955,15.3327214929,53.038460254,47.261485287,0.0,5.77697496698
 12/16  07:00:00,67.7736686663,5.73015501434,0.0175072971882,10.3376556674,18.5082010057,25.6353820695,57.2214786597,45.6593979594,0.0,11.5620807002
 12/16  08:00:00,78.9667973234,5.62612447813,0.117707679167,7.08259698582,19.4083231844,41.0650158608,53.783753606,42.1474565898,0.0,11.6362970162
 12/16  09:00:00,94.6023674494,5.63437319482,1.55495949427,3.04735773155,26.3286599382,57.9988325916,73.2790739713,31.6420892095,0.0,41.6369847618
 12/16  10:00:00,81.6693537625,5.57060020118,2.70147944768,4.18624960206,26.3286599382,42.8504436482,81.6178053497,28.1335102377,18.025,35.459295112
 12/16  11:00:00,59.5001489578,5.58798392747,2.74360834994,5.9519657472,21.7447113004,23.4437158914,71.823926655,24.3572799549,18.025,29.4416467001
 12/16  12:00:00,56.1688735603,5.56069673098,2.82724858919,5.02634864858,19.3027497915,23.426170988,63.7015615066,19.6286354188,18.025,26.0479260878
 12/16  13:00:00,54.9622455575,5.52025365084,2.78250179084,3.76300917684,19.1483137236,23.7250123474,60.4474651017,15.6909650463,18.025,26.7315000554
 12/16  14:00:00,54.0465170853,5.48453720458,2.81256970471,2.70738760686,19.3027497915,23.7161209604,52.4997053789,11.051003183,18.025,23.4237021959
 12/16  15:00:00,53.3601127226,5.45933759651,2.81716560608,2.04158611051,19.3027497915,23.7161209604,51.8321236458,10.3801483296,18.025,23.4269753162
 12/16  16:00:00,52.9304409192,5.45505615001,2.76948336512,1.95382670196,19.3027497915,23.426170988,54.9660570595,13.5108160316,18.025,23.4302410279
 12/16  17:00:00,60.4739895917,5.46214346005,1.85040684897,2.19002587888,19.3027497915,27.8956505705,40.0767619134,16.2824299229,18.025,5.76933199046
 12/16  18:00:00,70.3728787412,5.45629784989,0.219666547681,1.33489236883,18.2229234133,37.5968344597,25.3222280569,19.5457793348,0.0,5.77644872213
 12/16  19:00:00,84.3421246036,5.51230563726,0.832796688629,0.681575828421,32.690315043,37.0816133363,35.7548272193,24.2065526505,0.0,11.5482745688
 12/16  20:00:00,84.9498105882,5.5895332963,1.48581970056,0.447083183419,36.8143715336,33.066984531,37.2712276115,25.6968960026,0.0,11.574331609
 12/16  21:00:00,90.9565700789,5.70521007768,2.34282482462,0.241076204787,36.3493007332,38.7721355839,32.894938657,27.0981895419,0.0,5.7967491151
 12/16  22:00:00,88.83808167,5.71103224208,2.30525862722,0.272201561911,36.1807251679,36.8228455648,40.2526022703,28.6754187336,0.0,11.5771835367
 12/16  23:00:00,66.3911601058,5.52928718361,0.89209922983,0.739766043794,31.0351095914,20.6438685092,48.3420855397,30.8993156454,0.0,17.4427698943
 12/16  24:00:00,43.7491769864,5.4504215265,0.172737422897,1.45055815756,17.4250845679,11.7056064465,43.2196909894,31.6568675167,0.0,11.5628234727
 12/17  01:00:00,38.7883450871,5.48077480648,0.0922720875926,2.64870292839,12.925468867,10.100111941,38.7824755662,33.0127099482,0.0,5.76976561798
 12/17  02:00:00,39.8594229479,5.51717658882,0.0585988101199,3.71830707671,12.925468867,10.100111941,34.3095845332,34.2895845332,0.0,0.02
 12/17  03:00:00,36.8651772812,5.56992697753,0.0434859144301,5.30546188814,8.34152022915,10.0650221343,43.628779183,37.8663520415,0.0,5.76242714148
 12/17  04:00:00,37.4675620114,5.58938854756,0.0369986550229,5.89487046866,8.34152022915,10.0650221343,43.8271816385,38.0646867424,0.0,5.7624948961
 12/17  05:00:00,39.6390500244,5.60863506845,0.031750980081,6.44561233482,8.34152022915,11.6705166398,44.4166523443,38.6471672786,0.0,5.76948506569
 12/17  06:00:00,44.6213393648,5.63551590692,0.026752044681,7.24758052888,8.80141237637,15.3678112995,45.3405632833,39.5647785274,0.0,5.77578475591
 12/17  07:00:00,63.4738742295,5.59586572811,0.0357424966761,6.15390569185,18.5082010057,25.6353820695,49.8052383773,38.2422528154,0.0,11.5629855619
 12/17  08:00:00,76.0940552066,5.54970270312,0.291593444065,3.99295468401,19.4926561212,41.1001056674,54.6717944287,37.2271280714,0.0,17.4446663573
 12/17  09:00:00,93.8680009946,5.68896674485,2.39103743979,1.42230329697,26.3286599382,57.9988325916,64.3396086816,28.6467412338,0.0,35.6928674479
 12/17  10:00:00,80.1363003478,5.6217375785,3.79371410523,1.62923492533,26.2443270014,42.8153538416,77.2457507037,23.7632339526,18.025,35.4575167511
 12/17  11:00:00,56.8555805614,5.57084758224,3.36333278946,2.70479990611,21.7447113004,23.4437158914,69.1748529892,21.7053888197,18.025,29.4444641695
 12/17  12:00:00,54.7483036877,5.61631097346,3.77068808218,2.54700726241,19.3449162599,23.4437158914,67.6735500076,20.284120717,18.025,29.3644292906
 12/17  13:00:00,54.396067598,5.61775248108,3.68094094629,2.14117974301,19.190480192,23.7425572507,61.1952244724,19.7413529881,18.025,23.4288714843
 12/17  14:00:00,53.7485734389,5.58848452149,3.52311966416,1.65465218345,19.260583323,23.698576057,58.5731108272,17.1160025985,18.025,23.4321082287
 12/17  15:00:00,53.4289713595,5.58732196196,3.61103929269,1.24829190792,19.260583323,23.698576057,57.9872298101,16.5292537715,18.025,23.4329760386
 12/17  16:00:00,52.5770178464,5.53057548129,3.23979431396,1.11427831279,19.260583323,23.4086260847,60.5094266384,19.0480468097,18.025,23.4363798288
 12/17  17:00:00,59.7421588859,5.49790855448,2.19096020605,1.14158918515,19.260583323,27.8781056672,43.6624443244,19.8679723238,18.025,5.76947200062
 12/17  18:00:00,70.2902402755,5.52666011247,0.89599446393,0.565271175546,18.1807569449,37.5792895564,32.644675868,21.1109514139,0.0,11.5337244541
 12/17  19:00:00,84.7023657578,5.60765637206,1.54811838704,0.350565194138,32.6059821062,37.0465235296,32.0536010778,26.2697403364,0.0,5.78386074135
 12/17  20:00:00,85.4780779983,5.67635676326,2.04761216092,0.326724702367,36.8143715336,33.066984531,40.6702048189,29.0929815566,0.0,11.5772232623
 12/17  21:00:00,91.6810596139,5.78973346143,2.80923916786,0.295200114648,36.43363367,38.8072253906,43.2186777141,31.642575384,0.0,11.5761023301
 12/17  22:00:00,89.3005998646,5.79231660979,2.73687472798,0.341230857872,36.0963922311,36.7877557581,44.6958218633,33.1185177771,0.0,11.5773040862
 12/17  23:00:00,66.7484298447,5.60535042325,1.38669206564,0.645788876132,30.9507766546,20.6087787026,46.2067850219,34.5708744013,0.0,11.6359106206
 12/17  24:00:00,44.2253310462,5.50337262047,0.519432900375,1.52705893695,17.4250845679,11.7056064465,47.2410674345,35.6779754674,0.0,11.5630919671
 12/18  01:00:00,37.5455820497,5.5016302386,0.282954816119,2.51371760225,11.6412384099,10.0650221343,42.1745253775,36.4049699764,0.0,5.76955540112
 12/18  02:00:00,36.4590614813,5.49883594957,0.115262751524,3.15852026735,10.0992000411,10.047477231,43.1203450333,37.357722378,0.0,5.76262265536
 12/18  03:00:00,35.5885370125,5.52640178759,0.0539581700925,4.18129398862,8.25718729233,10.0299323277,44.4557640763,38.693490114,0.0,5.7622739623
 12/18  04:00:00,36.5236276215,5.5594646033,0.0391041149304,5.09817611197,8.25718729233,10.0299323277,39.6843564877,39.6643564877,0.0,0.02
 12/18  05:00:00,38.7449770498,5.57951024525,0.0338458883119,5.69798778068,8.25718729233,11.6354268332,45.8530918948,40.0832177939,0.0,5.76987410095
 12/18  06:00:00,46.3401981371,5.57909617352,0.0331283116211,5.71424747175,12.1011305571,15.3678112995,50.7921020357,39.2287819433,0.0,11.5633200923
 12/18  07:00:00,73.3763907898,5.58177716354,0.925666798752,2.32623009317,19.7275818095,37.2640762949,55.384556451,37.9385211608,0.0,17.4460352902
 12/18  08:00:00,90.5174453009,5.72945667796,2.26594560855,1.25864168535,24.3117294858,51.2795993405,52.8155932448,35.2817775659,0.0,17.5338156789
 12/18  09:00:00,73.6411023068,5.53282968671,0.700583840549,3.07207554554,23.6694662846,40.6342015617,64.9117607718,29.4440677368,0.0,35.4676930351
 12/18  10:00:00,71.3555840577,5.54345299572,2.41739682009,4.06687108921,23.6694662846,35.6302164847,76.0437246145,28.5761022424,18.025,29.4426223721
 12/18  11:00:00,55.6968108743,5.59003354183,2.45907329344,5.91681298361,18.7433767983,22.9618409725,75.6350011674,28.2388928749,18.025,29.3711082925
 12/18  12:00:00,55.9231450395,5.59779030956,2.49987215908,6.09710242141,18.7433767983,22.9618409725,68.9773140845,27.5142845919,18.025,23.4380294926
 12/18  13:00:00,55.6329248837,5.59003887804,2.3678153479,5.90324383622,18.5889407304,23.1597249699,67.3520430716,25.8933494536,18.025,23.433693618
 12/18  14:00:00,55.4529088053,5.57746879022,2.32748958243,5.52961923349,18.7433767983,23.2517909448,65.6427765975,24.1804987036,18.025,23.4372778939
 12/18  15:00:00,55.4535302347,5.57858782388,2.30696923163,5.54964015122,18.7433767983,23.2517909448,68.2949335609,24.463812113,18.025,25.8061214479
 12/18  16:00:00,55.3916631805,5.58709120895,2.29510822338,5.78108457744,18.7433767983,22.9618409725,71.7113995283,26.7734467614,18.025,26.9129527669
 12/18  17:00:00,62.9219362553,5.59419553502,1.43898559013,5.94104158098,18.7433767983,27.431320555,52.0949966876,28.300384393,18.025,5.76961229455
 12/18  18:00:00,76.0499745505,5.55622525571,0.203820977803,4.38570242854,17.6635504202,40.6971502883,36.6219667036,30.8386946402,0.0,5.78327206335
 12/18  19:00:00,81.590336304,5.54959312919,0.469106517709,3.16192747039,27.5259009287,37.3340067412,52.818370516,35.3969690581,0.0,17.421401458
 12/18  20:00:00,83.1799237244,5.56085260567,0.856266712748,2.02818743157,33.8341110165,33.3544677425,44.5613037097,35.4226035338,0.0,9.1387001759
 12/18  21:00:00,91.6451270703,5.66127787522,1.76825146554,1.32682277483,36.5179666069,38.8247702939,45.4370621103,37.2029833068,0.0,8.23407880353
 12/18  22:00:00,86.3625860323,5.69989611742,2.03919745625,1.24916193254,32.965339924,36.8579353714,55.373096629,37.9273850877,0.0,17.4457115413
 12/18  23:00:00,62.1773274932,5.52938262576,0.571787131704,2.24942659685,25.6355707503,20.6438685092,49.9464552444,38.3536452294,0.0,11.592810015
 12/18  24:00:00,45.2565510372,5.57122718759,0.0791445316538,5.33300898069,15.0252895274,11.7056064465,44.9483088869,39.1723470395,0.0,5.77596184746
 12/19  01:00:00,41.4864861687,5.61161014939,0.0511006379215,6.57649184371,11.6412384099,10.0650221343,46.001010804,40.2310896196,0.0,5.76992118444
 12/19  02:00:00,40.758460426,5.63918916982,0.0432912610522,7.38953581535,10.0992000411,10.047477231,46.8237718076,41.0612521341,0.0,5.76251967349
 12/19  03:00:00,39.6263427977,5.66321606294,0.0357705664501,8.10046806468,8.25718729233,10.0299323277,47.4098465943,41.6472348552,0.0,5.76261173908
 12/19  04:00:00,40.1200602421,5.67931533105,0.0302494091619,8.58360761106,8.25718729233,10.0299323277,47.8657848046,42.1030897117,0.0,5.76269509295
 12/19  05:00:00,42.1230365305,5.69209360825,0.0253565704985,8.97194954356,8.25718729233,11.6354268332,48.2114897619,42.4419086711,0.0,5.76958109086
 12/19  06:00:00,49.4922310633,5.68396018498,0.0248794806742,8.76966032304,12.1011305571,15.3678112995,47.3257316339,41.5337750037,0.0,5.79195663024
 12/19  07:00:00,75.0879545406,5.56696586042,0.255520402761,4.72274130283,19.7275818095,37.2640762949,57.6454149563,40.2015533526,0.0,17.4438616038
 12/19  08:00:00,90.419816268,5.62190040606,1.36312305255,2.17136853878,24.3117294858,51.2795993405,61.5200540224,38.1477212569,0.0,23.3723327656
 12/19  09:00:00,75.8726661139,5.57965970558,0.386607747889,5.57077361118,23.6694662846,40.6342015617,66.8609847993,31.3939968233,0.0,35.466987976
 12/19  10:00:00,72.913727083,5.58438355762,2.27750542544,5.72396468619,23.6694662846,35.6302164847,77.2012239048,29.7309520617,18.025,29.4452718431
 12/19  11:00:00,56.8021247007,5.62290854179,2.41612677018,7.03219423063,18.7433767983,22.9618409725,70.5730903398,29.0456610108,18.025,23.502429329
 12/19  12:00:00,56.2849593637,5.60590506129,2.46119954451,6.48946985932,18.7433767983,22.9618409725,69.4275521379,27.9628688064,18.025,23.4396833315
 12/19  13:00:00,55.1972172869,5.57760263152,2.35216396427,5.49561671304,18.5889407304,23.1597249699,73.0314775083,25.7230256538,18.025,29.2834518545
 12/19  14:00:00,54.3431292864,5.54807459401,2.39378916453,4.38293333899,18.7433767983,23.2517909448,64.9975746594,23.5419284554,18.025,23.430646204
 12/19  15:00:00,53.960931807,5.53270166538,2.37366732605,4.0362294137,18.7433767983,23.2517909448,64.7820007566,23.3259796971,18.025,23.4310210596
 12/19  16:00:00,53.5553689403,5.52645690103,2.33493851604,3.96558843439,18.7433767983,22.9618409725,66.7955398527,25.3357176245,18.025,23.4348222282
 12/19  17:00:00,61.1263282322,5.53055932801,1.4650602144,4.1829859214,18.7433767983,27.431320555,50.3495073556,26.5549089856,18.025,5.76959837007
 12/19  18:00:00,74.3389502572,5.51139541179,0.380078974359,2.5432369355,17.6635504202,40.6971502883,39.8012164157,28.252507031,0.0,11.5487093846
 12/19  19:00:00,80.6062575221,5.54060582283,0.725328263941,1.93060229437,27.5259009287,37.3340067412,44.9583167257,33.3362507798,0.0,11.622065946
 12/19  20:00:00,82.8933637308,5.57389997754,1.08206500152,1.50277229172,33.8341110165,33.3544677425,46.0823750478,34.5044556327,0.0,11.5779194151
 12/19  21:00:00,91.5219398166,5.67254579114,1.89509798065,1.06551092257,36.5179666069,38.8247702939,47.7376315944,36.1610118504,0.0,11.576619744
 12/19  22:00:00,86.2474423575,5.70655667198,2.11435195946,1.05219002537,32.965339924,36.8579353714,54.0886555646,36.6427909082,0.0,17.4458646564
 12/19  23:00:00,62.2418689563,5.54309538251,0.674261967421,2.19777075063,25.6355707503,20.6438685092,49.8696115861,38.2769150106,0.0,11.5926965755
 12/19  24:00:00,45.0175084015,5.56241160978,0.0838403871126,5.09808251849,15.0252895274,11.7056064465,45.0511255015,39.2738537946,0.0,5.77727170688
 12/20  01:00:00,41.4283557734,5.60845739901,0.050033917807,6.52257645015,11.6412384099,10.0650221343,45.7609196452,39.9910961472,0.0,5.76982349801
 12/20  02:00:00,40.8251739204,5.64001477847,0.0427971200961,7.45591302741,10.0992000411,10.047477231,46.5929246486,40.8304820365,0.0,5.76244261211
 12/20  03:00:00,39.894250125,5.67019341183,0.0351298893124,8.36203698207,8.25718729233,10.0299323277,47.8635144254,42.1009647966,0.0,5.76254962876
 12/20  04:00:00,40.5006868455,5.68985674698,0.0292216535078,8.9547193925,8.25718729233,10.0299323277,42.9943944134,42.9743944134,0.0,0.02
 12/20  05:00:00,42.4312550051,5.70233104551,0.0246372827944,9.27064480818,8.25718729233,11.6354268332,49.0715088555,43.3014239654,0.0,5.7700848901
 12/20  06:00:00,49.9422833291,5.69855354994,0.023725020048,9.20626338574,12.1011305571,15.3678112995,54.736681098,43.1726979458,0.0,11.5639831521
 12/20  07:00:00,75.6806857716,5.5899612977,0.293942076552,5.25404001448,19.7275818095,37.2640762949,59.7697115251,42.3230705632,0.0,17.446640962
 12/20  08:00:00,90.8380453596,5.64056786653,1.411297522,2.52274315773,24.3117294858,51.2795993405,57.1732110337,39.637108247,0.0,17.5361027867
 12/20  09:00:00,76.4529478304,5.5957241114,0.344570439981,6.1770172551,23.6694662846,40.6342015617,68.1305172472,32.656099059,0.0,35.4744181882
 12/20  10:00:00,74.0680293361,5.61861989327,2.1634665594,6.9580617747,23.6694662846,35.6302164847,79.4764964032,32.0028383648,18.025,29.4486580383
 12/20  11:00:00,58.6510386742,5.68828667169,2.3413696051,8.89047930984,18.7433767983,22.9618409725,79.4018562828,32.0029185488,18.025,29.373937734
 12/20  12:00:00,58.8016787712,5.69406302204,2.3683856609,9.01084120854,18.7433767983,22.9618409725,73.2672654202,31.8037275627,18.025,23.4385378575
 12/20  13:00:00,58.3545268362,5.68499507135,2.1949170634,8.70277806835,18.5889407304,23.1597249699,71.7294480511,30.2657386025,18.025,23.4387094486
 12/20  14:00:00,58.3885139245,5.67801948146,2.21835956626,8.4737935161,18.7433767983,23.2517909448,76.6968139329,29.3741137543,18.025,29.2977001786
 12/20  15:00:00,58.0203678665,5.66827083545,2.18502201554,8.14873806885,18.7433767983,23.2517909448,70.3980386829,28.9470170489,18.025,23.426021634
 12/20  16:00:00,57.3166172624,5.65355861533,2.2107260715,7.72394597093,18.7433767983,22.9618409725,71.200313032,29.7453016057,18.025,23.4300114263
 12/20  17:00:00,64.4513693897,5.6458485927,1.38012253991,7.47767049675,18.7433767983,27.431320555,54.009222052,30.2144375357,18.025,5.76978451627
 12/20  18:00:00,77.0028827893,5.57594163245,0.0918675134535,5.43083096952,17.6635504202,40.6971502883,37.546453481,31.7618940333,0.0,5.78455944772
 12/20  19:00:00,82.2119748754,5.54356791838,0.207136696673,4.05153437471,27.5259009287,37.3340067412,53.3030793501,35.8786924375,0.0,17.4243869126
 12/20  20:00:00,83.7145896514,5.53640278355,0.44521774919,2.99833731039,33.8341110165,33.3544677425,47.9949745902,36.4175109664,0.0,11.5774636238
 12/20  21:00:00,91.2314412685,5.58080004924,1.1412606909,1.62058868675,36.5179666069,38.8247702939,49.509328465,37.932844133,0.0,11.576484332
 12/20  22:00:00,86.0433993223,5.6314076151,1.52019409893,1.51743792129,32.965339924,36.8579353714,49.9699145542,38.3321826872,0.0,11.6377318671
 12/20  23:00:00,63.2370284437,5.53573100062,0.304265039105,3.57028067038,25.6355707503,20.6438685092,57.4013183914,40.021299787,0.0,17.3800186045
 12/20  24:00:00,46.7715610039,5.61780606149,0.055594838324,6.82497966502,15.0252895274,11.7056064465,47.660245643,41.8829293572,0.0,5.77731628578
 12/21  01:00:00,43.2401103113,5.66764654822,0.0441107634601,8.28106052588,11.6412384099,10.0650221343,49.1348394277,43.3651857725,0.0,5.76965365518
 12/21  02:00:00,42.9854096915,5.71028031013,0.0357022219627,9.55297653079,10.0992000411,10.047477231,51.2063022783,45.4437039089,0.0,5.7625983694
 12/21  03:00:00,42.1444726608,5.74381148866,0.0279006245802,10.5458683971,8.25718729233,10.0299323277,46.6578686764,46.6378686764,0.0,0.02
 12/21  04:00:00,42.8814296806,5.76810209644,0.0220936762709,11.2643397351,8.25718729233,10.0299323277,53.6235735358,47.8608565227,0.0,5.76271701302
 12/21  05:00:00,45.2610350252,5.79410384817,0.0165755921009,12.016709457,8.25718729233,11.6354268332,55.0936134524,49.324497352,0.0,5.76911610037
 12/21  06:00:00,53.2222385037,5.80332379799,0.0144600333112,12.3907062178,12.1011305571,15.3678112995,61.8954363779,50.3313387157,0.0,11.5640976621
 12/21  07:00:00,78.3301426065,5.64819431087,0.0569331226676,8.08226249448,19.7275818095,37.2640762949,61.5517214118,49.9133116472,0.0,11.6384097646
 12/21  08:00:00,92.5951958162,5.59766794513,0.449795216555,5.28427739904,24.3117294858,51.2795993405,70.6356749411,47.2604135735,0.0,23.3752613676
 12/21  09:00:00,79.5388925039,5.69127967865,0.178686514628,9.33327648702,23.6694662846,40.6342015617,74.4455460891,38.9715592417,0.0,35.4739868474
 12/21  10:00:00,77.0736235658,5.71793301818,2.00749694515,10.0203057491,23.6694662846,35.6302164847,84.2555214035,36.7827462548,18.025,29.4477751487
 12/21  11:00:00,62.0465553528,5.80341480432,2.18262173005,12.3296091024,18.7433767983,22.9618409725,84.1496112029,36.7485693161,18.025,29.3760418868
 12/21  12:00:00,62.3147446942,5.81444378346,2.21234283737,12.5595652588,18.7433767983,22.9618409725,77.807216352,36.3394408491,18.025,23.4427755029
 12/21  13:00:00,62.143844593,5.81435473669,2.02763622892,12.5300139546,18.5889407304,23.1597249699,76.8419723826,35.3789254713,18.025,23.4380469113
 12/21  14:00:00,62.5039924749,5.81928859248,1.99748490601,12.6688749088,18.7433767983,23.2517909448,77.2236203576,35.759020495,18.025,23.4395998627
 12/21  15:00:00,62.5059377046,5.82001393679,2.00540824236,12.6621699257,18.7433767983,23.2517909448,83.3087434856,35.9889157799,18.025,29.2948277057
 12/21  16:00:00,62.2261077232,5.82013401884,2.00465073454,12.6729325629,18.7433767983,22.9618409725,79.344690619,37.8916833892,18.025,23.4280072298
 12/21  17:00:00,69.4429896024,5.81386862598,1.16297092922,12.518421081,18.7433767983,27.431320555,62.0711066924,38.2761555139,18.025,5.7699511785
 12/21  18:00:00,81.7969872698,5.72561831239,0.0694190673553,10.097703408,17.6635504202,40.6971502883,45.3469192734,39.562379293,0.0,5.78453998036
 12/21  19:00:00,86.4606573291,5.66160117512,0.0523380134291,8.33697157235,27.5259009287,37.3340067412,60.9624390327,43.5371836445,0.0,17.4252553882
 12/21  20:00:00,87.4783256659,5.62118641546,0.122903379583,6.99959618989,33.8341110165,33.3544677425,55.5559005451,43.9794458516,0.0,11.5764546935
 12/21  21:00:00,93.6896191017,5.568418202,0.294262443521,4.93813630883,36.5179666069,38.8247702939,56.9462978259,45.3707511065,0.0,11.5755467194
 12/21  22:00:00,87.6596148166,5.57045640605,0.507379674435,4.20740851586,32.965339924,36.8579353714,57.5824501509,45.9446255821,0.0,11.6378245688
 12/21  23:00:00,67.0778989682,5.63405013771,0.0935218629826,7.52356559149,25.6355707503,20.6438685092,60.2263634666,47.4257630918,0.0,12.8006003748
 12/21  24:00:00,50.9912101364,5.74977483838,0.0393782735236,10.9288704944,15.0252895274,11.7056064465,59.4361305929,49.1028246,0.0,10.3333059929
 12/22  01:00:00,47.7551620299,5.81005412539,0.0295241953326,12.6682872555,11.6412384099,10.0650221343,56.614378104,50.8444066032,0.0,5.76997150083
 12/22  02:00:00,47.2758732618,5.84734693232,0.0224355625191,13.7196378936,10.0992000411,10.047477231,52.0495297036,52.0295297036,0.0,0.02
 12/22  03:00:00,46.2423718943,5.87609352447,0.0157084078761,14.523673764,8.25718729233,10.0299323277,58.3627355975,52.6001466831,0.0,5.76258891442
 12/22  04:00:00,46.8128346967,5.89497678604,0.0102911762954,15.0806692409,8.25718729233,10.0299323277,58.8446011312,53.0823270524,0.0,5.76227407878
 12/22  05:00:00,49.2673254135,5.92169604985,0.00499592564089,15.9069830356,8.25718729233,11.6354268332,60.660741697,54.8908678198,0.0,5.7698738772
 12/22  06:00:00,57.818240684,5.94798752498,0.00187309852093,16.8546253158,12.1011305571,15.3678112995,69.5145784118,57.9504684092,0.0,11.5641100026
 12/22  07:00:00,82.4629874382,5.77152551497,0.0348800741379,12.1138176318,19.7275818095,37.2640762949,69.320230831,57.6825475305,0.0,11.6376833005
 12/22  08:00:00,95.0250563615,5.63994880427,0.128184567992,7.99344992313,24.3117294858,51.2795993405,74.9292745058,51.5511574008,0.0,23.378117105
 12/22  09:00:00,81.9508752494,5.76697741984,0.146345441296,11.701891371,23.6694662846,40.6342015617,75.9955425015,40.5165136534,0.0,35.4790288481
 12/22  10:00:00,79.6036684755,5.79843347552,1.94353495601,12.5338036442,23.6694662846,35.6302164847,86.6918183124,39.2164626523,18.025,29.4503556601
 12/22  11:00:00,64.5696087564,5.88519835427,2.11630255194,14.8371919958,18.7433767983,22.9618409725,86.6171126564,39.2155805296,18.025,29.3765321268
 12/22  12:00:00,64.9780636662,5.90093254542,2.12628811336,15.2224462537,18.7433767983,22.9618409725,81.267951198,39.7985352963,18.025,23.4444159017
 12/22  13:00:00,64.5628158159,5.89373195063,1.9559304392,14.9413095785,18.5889407304,23.1597249699,79.5479003721,38.08176217,18.025,23.4411382021
 12/22  14:00:00,63.9838907427,5.86926721379,1.99013099875,14.1061445139,18.7433767983,23.2517909448,77.2538584481,35.7885733674,18.025,23.4402850808
 12/22  15:00:00,63.5572989824,5.85668440219,2.02830189749,13.653962727,18.7433767983,23.2517909448,82.1439022783,34.8210861476,18.025,29.2978161308
 12/22  16:00:00,62.9399345424,5.84619808625,2.04705500424,13.3182868568,18.7433767983,22.9618409725,77.4181958451,35.9641732468,18.025,23.4290225983
 12/22  17:00:00,69.8040810771,5.82833007624,1.22317562587,12.8048423883,18.7433767983,27.431320555,59.6307510283,35.8357234093,18.025,5.77002761902
 12/22  18:00:00,81.800891283,5.72958860849,0.0646754423358,10.1023745974,17.6635504202,40.6971502883,42.8189991812,37.0343294292,0.0,5.78466975198
 12/22  19:00:00,86.2034317114,5.65529389271,0.0514123914181,8.08696730942,27.5259009287,37.3340067412,58.3501057257,40.9253305327,0.0,17.4247751931
 12/22  20:00:00,86.9574722913,5.60078335658,0.0673302384321,6.55471088506,33.8341110165,33.3544677425,52.870668457,41.2937630502,0.0,11.5769054067
 12/22  21:00:00,93.0481272206,5.54253433555,0.221475767334,4.39530699537,36.5179666069,38.8247702939,54.2035171094,42.6274733747,0.0,11.5760437347
 12/22  22:00:00,86.9215602767,5.52445730814,0.265745144476,3.75697463546,32.965339924,36.8579353714,55.2252665143,43.5875387921,0.0,11.6377277222
 12/22  23:00:00,66.5929829843,5.61704667602,0.0623958106424,7.08676970734,25.6355707503,20.6438685092,62.854494998,45.4734381324,0.0,17.3810568656
 12/22  24:00:00,50.5113616422,5.73648380295,0.0367718434197,10.4649144824,15.0252895274,11.7056064465,52.8979087851,47.1205361971,0.0,5.77737258795
 12/23  01:00:00,48.0738310807,5.78590040979,0.0285160538574,11.8122165015,12.8411359301,10.0650221343,53.9355714506,48.1653545458,0.0,5.77021690483
 12/23  02:00:00,48.7389594227,5.8087708362,0.0232251139677,12.461026441,12.8411359301,10.0650221343,48.9313955884,48.9113955884,0.0,0.02
 12/23  03:00:00,45.204163184,5.84649626936,0.0149699728368,13.5157980235,8.25718729233,10.0299323277,55.2107724065,49.4479467844,0.0,5.76282562203
 12/23  04:00:00,45.7812743823,5.86604089659,0.0093832894622,14.0789498188,8.25718729233,10.0299323277,55.6694476288,49.9069256528,0.0,5.76252197595
 12/23  05:00:00,47.8871189505,5.88170378561,0.00469533486241,14.5670653046,8.25718729233,11.6354268332,56.6453693331,50.8752150225,0.0,5.77015431066
 12/23  06:00:00,52.2274676668,5.88792168388,0.000714959315755,14.74673091,8.71707943955,15.3327214929,55.7447002982,49.9671554329,0.0,5.77754486533
 12/23  07:00:00,70.3783920784,5.8179925539,0.00998148666871,12.8620129548,18.5082010057,25.6353820695,59.9835925509,48.4188986345,0.0,11.5646939163
 12/23  08:00:00,81.1355739268,5.68942824539,0.0367012041617,9.26898482446,19.4083231844,41.0650158608,62.932828826,45.4838720919,0.0,17.4489567341
 12/23  09:00:00,95.5167509138,5.55958900163,0.343046523201,5.24831988552,26.3286599382,57.9988325916,78.4923872252,36.8302696542,0.0,41.662117571
 12/23  10:00:00,84.1543309582,5.61981872692,2.10299823839,7.22040731425,26.3286599382,42.8504436482,83.2556072984,35.6634272736,18.025,29.5671800248
 12/23  11:00:00,63.9998800618,5.74902213433,2.26476970817,10.7694375421,21.7447113004,23.4437158914,83.971122683,36.490754749,18.025,29.455367934
 12/23  12:00:00,61.7981435295,5.7601853424,2.32532664954,10.9580073636,19.3027497915,23.426170988,82.6143356801,35.2124428001,18.025,29.37689288
 12/23  13:00:00,61.1516930368,5.73966574259,2.19619337401,10.3193243926,19.1483137236,23.7250123474,74.7179977015,33.2506093959,18.025,23.4423883056
 12/23  14:00:00,60.4071597173,5.71062581643,2.2139485701,9.44052926857,19.3027497915,23.7161209604,76.3578560019,29.0350747897,18.025,29.2977812122
 12/23  15:00:00,59.8743099246,5.69310216958,2.26594079253,8.87321573383,19.3027497915,23.7161209604,69.4509879256,27.9912388308,18.025,23.4347490948
 12/23  16:00:00,59.2522268535,5.68312236449,2.2785382694,8.53846353446,19.3027497915,23.426170988,70.504539155,29.0437698493,18.025,23.4357693056
 12/23  17:00:00,64.5558990363,5.67729497014,1.46208261233,8.32907765103,19.3027497915,27.8956505705,52.6456577252,28.8506296093,18.025,5.77002811595
 12/23  18:00:00,75.5685445433,5.61231532486,0.0572965882743,6.53687328118,18.2229234133,37.5968344597,35.6885199872,29.911247306,0.0,5.77727268116
 12/23  19:00:00,86.8465765096,5.52286325744,0.0904604835468,3.91776124391,32.690315043,37.0816133363,45.2595316657,33.7099891881,0.0,11.5495424777
 12/23  20:00:00,85.5734891988,5.48345231545,0.20444259564,2.45815946713,36.8143715336,33.066984531,46.8026916493,35.2261952084,0.0,11.576496441
 12/23  21:00:00,90.1219392976,5.47256305383,0.366279080737,1.61557799441,36.3493007332,38.7721355839,49.2223046346,37.9737781383,0.0,11.2485264963
 12/23  22:00:00,88.2339527712,5.48764868037,0.465655268449,1.73099940799,36.1807251679,36.8228455648,46.6690360665,40.540095425,0.0,6.12894064154
 12/23  23:00:00,69.2944172893,5.53523406867,0.123582065867,4.40550384754,31.0351095914,20.6438685092,60.5013921352,43.0528478337,0.0,17.4485443015
 12/23  24:00:00,50.3765622375,5.6536735466,0.0448309991723,8.0025455252,17.4250845679,11.7056064465,56.7424129051,45.1785771792,0.0,11.5638357259
 12/24  01:00:00,45.7354817671,5.70359523414,0.0369568840866,9.4283048194,12.925468867,10.100111941,52.0395214192,46.2692907057,0.0,5.7702307135
 12/24  02:00:00,46.9260083363,5.74674388383,0.0300800772958,10.5838201546,12.925468867,10.100111941,53.6303716426,47.8674992013,0.0,5.76287244127
 12/24  03:00:00,44.0988622185,5.80491966144,0.0198565098168,12.3277621239,8.34152022915,10.0650221343,50.426843307,50.406843307,0.0,0.02
 12/24  04:00:00,45.5182476955,5.84981430454,0.0127328385518,13.7093751801,8.34152022915,10.0650221343,58.9989761949,53.2364184288,0.0,5.76255776604
 12/24  05:00:00,47.7395733685,5.87042225306,0.00764068860235,14.3084298114,8.34152022915,11.6705166398,59.4662197905,53.6962664311,0.0,5.76995335939
 12/24  06:00:00,51.8339773448,5.86916030708,0.00455308513942,14.2487351124,8.80141237637,15.3678112995,56.9603027198,51.1827080976,0.0,5.7775946222
 12/24  07:00:00,69.5156457239,5.78927764441,0.0160883335416,12.0218684703,18.5082010057,25.6353820695,59.3011939813,47.7370422968,0.0,11.5641516844
 12/24  08:00:00,80.232225559,5.65768780644,0.0408024052171,8.2738405768,19.4926561212,41.1001056674,60.7308518756,43.2811196902,0.0,17.4497321854
 12/24  09:00:00,94.7324345555,5.54125304874,0.46570939151,4.35966088189,26.3286599382,57.9988325916,76.1996903246,34.5320643153,0.0,41.6676260093
 12/24  10:00:00,82.9391894346,5.58393906777,2.20763018431,6.05592409527,26.2443270014,42.8153538416,86.2283076175,32.7220665439,18.025,35.4812410736
 12/24  11:00:00,62.5741791052,5.6978578735,2.35230708803,9.30735600378,21.7447113004,23.4437158914,81.1863492878,33.7052634923,18.025,29.4560857954
 12/24  12:00:00,60.5781692706,5.71398211866,2.38353353186,9.66631246077,19.3449162599,23.4437158914,74.8555568361,33.3260585922,18.025,23.5044982439
 12/24  13:00:00,60.3752003508,5.71057309445,2.20961081426,9.49878994813,19.190480192,23.7425572507,80.3536194279,33.0354274205,18.025,29.2931920074
 12/24  14:00:00,60.097685591,5.70300667526,2.1756819118,9.23665275081,19.260583323,23.698576057,72.445398818,30.9873481067,18.025,23.4330507113
 12/24  15:00:00,59.8922415098,5.69700940476,2.1887361798,9.02415028809,19.260583323,23.698576057,72.2520842508,30.7893636868,18.025,23.437720564
 12/24  16:00:00,59.6989256918,5.70084449631,2.18809876224,9.11758429323,19.260583323,23.4086260847,74.1065011373,32.6391241081,18.025,23.4423770292
 12/24  17:00:00,65.3577768967,5.70644166985,1.3599722834,9.26362965908,19.260583323,27.8781056672,56.7426423668,32.9476133459,18.025,5.77002902091
 12/24  18:00:00,76.3416953596,5.6376013032,0.0616575620345,7.34008348887,18.1807569449,37.5792895564,44.3272263157,32.7921003062,0.0,11.5351260095
 12/24  19:00:00,87.4352111085,5.54583257125,0.105980657639,4.58732630835,32.6059821062,37.0465235296,41.6099995425,35.8248064956,0.0,5.78519304693
 12/24  20:00:00,85.99430117,5.49789806515,0.221912200698,2.84704680522,36.8143715336,33.066984531,47.634909118,36.0552967659,0.0,11.5796123521
 12/24  21:00:00,90.3800910402,5.49031373737,0.495096189106,1.60773460963,36.43363367,38.8072253906,48.5000988619,36.9212709278,0.0,11.5788279341
 12/24  22:00:00,88.1773275612,5.51534433028,0.689242709101,1.54250297521,36.0963922311,36.7877557581,48.7860930405,37.2068090947,0.0,11.5792839458
 12/24  23:00:00,67.9086806105,5.50092144506,0.164446252912,3.13262571553,30.9507766546,20.6087787026,55.5379469991,38.0886423629,0.0,17.4493046362
 12/24  24:00:00,48.6082402813,5.59954744753,0.0522573137595,6.28091856897,17.4250845679,11.7056064465,44.8905921113,39.0979868775,0.0,5.79260523374
 12/25  01:00:00,43.681676541,5.63985328105,0.0443727993936,7.43082153538,12.925468867,10.100111941,45.8300969325,40.0596945257,0.0,5.77040240673
 12/25  02:00:00,44.4559512306,5.66609101935,0.0376617874139,8.18683063945,12.925468867,10.100111941,46.5786010676,40.8159226368,0.0,5.76267843078
 12/25  03:00:00,40.9015710118,5.70258521267,0.0283991725807,9.22425737383,8.34152022915,10.0650221343,47.0999136919,41.3370668849,0.0,5.76284680703
 12/25  04:00:00,41.6777417522,5.72823031648,0.022187621073,9.98099617529,8.34152022915,10.0650221343,42.5764307287,42.5564307287,0.0,0.02
 12/25  05:00:00,43.7628967154,5.74376840769,0.0173886648977,10.4486546952,8.34152022915,11.6705166398,49.1282769427,43.3578417311,0.0,5.7704352116
 12/25  06:00:00,48.0051141696,5.74687658576,0.0141526325273,10.5325504376,8.80141237637,15.3678112995,53.4390111419,41.9037966313,0.0,11.5352145105
 12/25  07:00:00,66.2530128336,5.68568905264,0.0235858392833,8.85532253815,18.5082010057,25.6353820695,46.0660258215,40.2750259156,0.0,5.79099990584
 12/25  08:00:00,77.760208978,5.57973259466,0.0503940844834,5.87017638971,19.4926561212,41.1001056674,55.5528730368,38.1023219424,0.0,17.4505510944
 12/25  09:00:00,92.9793799399,5.50434385899,0.759205073888,2.35000208713,26.3286599382,57.9988325916,72.8102923129,31.1413665833,0.0,41.6689257296
 12/25  10:00:00,80.5490574163,5.51467521644,2.37301151843,3.56966445603,26.2443270014,42.8153538416,83.4597632979,29.952654534,18.025,35.4821087639
 12/25  11:00:00,59.1180092413,5.58197363895,2.42060625856,5.89876357779,21.7447113004,23.4437158914,77.7583034024,30.2745638514,18.025,29.458739551
 12/25  12:00:00,56.5766660577,5.57868346345,2.44810405972,5.73553149549,19.3449162599,23.4437158914,77.2762450547,29.8728273447,18.025,29.3784177099
 12/25  13:00:00,56.1899468059,5.56940447239,2.26207125808,5.40224386023,19.190480192,23.7425572507,71.4778310997,30.0127931702,18.025,23.4400379295
 12/25  14:00:00,55.0471019713,5.53342903628,2.24604349948,4.28527821453,19.260583323,23.698576057,68.6209243756,27.1538547686,18.025,23.442069607
 12/25  15:00:00,54.4194621934,5.51135364534,2.28901278042,3.63674194896,19.260583323,23.698576057,72.9604140405,26.5738588048,18.025,28.3615552357
 12/25  16:00:00,54.3047252402,5.51405425262,2.25868653445,3.83958546632,19.260583323,23.4086260847,71.0535147962,28.6541041389,18.025,24.3744106572
 12/25  17:00:00,60.3853391028,5.53425689747,1.422818151,4.40052801052,19.260583323,27.8781056672,53.1507984077,29.3555995499,18.025,5.77019885782
 12/25  18:00:00,72.212920192,5.50003143842,0.0828759815838,3.32765752193,18.1807569449,37.5792895564,35.9949215206,30.2172834619,0.0,5.77763805873
 12/25  19:00:00,85.0471203652,5.50197355865,0.452825809764,1.89624441982,32.6059821062,37.0465235296,40.5289833784,34.7440274323,0.0,5.78495594606
 12/25  20:00:00,85.326837653,5.53728378317,0.817932412998,1.54416847514,36.8143715336,33.066984531,49.8049054652,38.2251632429,0.0,11.5797422223
 12/25  21:00:00,91.2656392742,5.62156191074,1.47283077724,1.38429311848,36.43363367,38.8072253906,53.1046271711,41.5260463142,0.0,11.5785808568
 12/25  22:00:00,89.0656476045,5.63647360258,1.54897942771,1.44994968954,36.0963922311,36.7877557581,53.2959960067,41.7160787904,0.0,11.5799172163
 12/25  23:00:00,67.7728399152,5.51519313675,0.368066535342,2.77887998201,30.9507766546,20.6087787026,59.8167344738,42.367184629,0.0,17.4495498448
 12/25  24:00:00,48.8821623919,5.60448485811,0.0509440850613,6.55120746662,17.4250845679,11.7056064465,55.9079346852,44.3435525247,0.0,11.5643821606
 12/26  01:00:00,43.4947336533,5.67111656899,0.0409112431673,8.53539331759,11.6412384099,10.0650221343,52.6265136363,46.8564898988,0.0,5.77002373748
 12/26  02:00:00,43.2022625268,5.7128001531,0.0326821082251,9.77031539717,10.0992000411,10.047477231,47.9095356063,47.8895356063,0.0,0.02
 12/26  03:00:00,41.9388778706,5.73403908952,0.0261897662309,10.3517406977,8.25718729233,10.0299323277,52.3212564149,46.5584774646,0.0,5.76277895023
 12/26  04:00:00,42.3757576939,5.74968077988,0.0210603960857,10.7781070496,8.25718729233,10.0299323277,51.2597976503,45.4972901317,0.0,5.76250751862
 12/26  05:00:00,44.5633820388,5.76973787042,0.0163089482484,11.3436688369,8.25718729233,11.6354268332,51.8679487873,46.0977123584,0.0,5.77023642889
 12/26  06:00:00,52.3961069598,5.77616845482,0.0148619209259,11.5912934974,12.1011305571,15.3678112995,58.6670997183,47.1016372337,0.0,11.5654624846
 12/26  07:00:00,77.5653582747,5.62428902296,0.0592209726885,7.33903531457,19.7275818095,37.2640762949,58.349221648,46.7088375621,0.0,11.640384086
 12/26  08:00:00,92.0999334046,5.59939304771,0.62366701572,4.61333651553,24.3117294858,51.2795993405,68.0592300929,44.6771744386,0.0,23.3820556543
 12/26  09:00:00,77.8304751145,5.63361794884,0.234181978183,7.6269709911,23.6694662846,40.6342015617,71.1561794124,35.6693224561,0.0,35.4868569563
 12/26  10:00:00,73.8316049659,5.61606178316,2.23998018578,6.64763442816,23.6694662846,35.6302164847,78.7485321502,31.2653855482,18.025,29.458146602
 12/26  11:00:00,56.6104017268,5.61734898013,2.46777147305,6.79434167399,18.7433767983,22.9618409725,74.4038023737,26.9958819773,18.025,29.3829203964
 12/26  12:00:00,57.1721604775,5.63575574394,2.50416636011,7.30382561191,18.7433767983,22.9618409725,67.2738767804,25.8031709062,18.025,23.4457058742
 12/26  13:00:00,56.8451981346,5.63184514997,2.36180545718,7.07968579928,18.5889407304,23.1597249699,66.3648610364,24.8937713275,18.025,23.4460897089
 12/26  14:00:00,56.7229871315,5.6195993617,2.38450571625,6.70051901748,18.7433767983,23.2517909448,70.9853831165,23.6620897986,18.025,29.2982933179
 12/26  15:00:00,56.3596818256,5.60687697115,2.39500481114,6.33943955354,18.7433767983,23.2517909448,64.2825076731,22.8213202816,18.025,23.4361873915
 12/26  16:00:00,55.6841740028,5.59384166715,2.35582745443,6.00609249639,18.7433767983,22.9618409725,65.0860298404,23.6198311709,18.025,23.4411986695
 12/26  17:00:00,60.9981920942,5.58848481626,1.53745390855,5.80850123627,18.7433767983,27.431320555,47.9711576791,24.1759198843,18.025,5.77023779483
 12/26  18:00:00,75.4166740239,5.52653928446,0.0949787691391,3.89087361962,17.6635504202,40.6971502883,37.2260318495,25.6758019739,0.0,11.5502298756
 12/26  19:00:00,80.8793084529,5.51611644653,0.363965750442,2.58942617816,27.5259009287,37.3340067412,41.8250786692,30.1997012705,0.0,11.6253773987
 12/26  20:00:00,82.5803966416,5.5187403796,0.625910411856,1.70106162559,33.8341110165,33.3544677425,42.7846248007,31.2047159987,0.0,11.5799088019
 12/26  21:00:00,91.0860395446,5.61581290012,1.49759768427,1.08378853306,36.5179666069,38.8247702939,44.2790366545,32.701593449,0.0,11.5774432055
 12/26  22:00:00,85.8066917026,5.65964364385,1.82049155866,0.952124558943,32.965339924,36.8579353714,50.4940846738,33.0454669814,0.0,17.4486176924
 12/26  23:00:00,61.4890677431,5.49490504713,0.434921780944,1.73243573903,25.6355707503,20.6438685092,46.1798157136,34.5841370367,0.0,11.5956786769
 12/26  24:00:00,44.3339661255,5.54002554325,0.060594027126,4.46013619223,15.0252895274,11.7056064465,41.7190986623,35.9412573432,0.0,5.77784131913
 12/27  01:00:00,41.0652738798,5.5980415335,0.046796403904,6.17311957571,11.6412384099,10.0650221343,44.5581424189,38.7875659415,0.0,5.77057647739
 12/27  02:00:00,40.7557811283,5.64039257798,0.0382910853467,7.39062779118,10.0992000411,10.047477231,47.3855368953,41.622383201,0.0,5.76315369431
 12/27  03:00:00,39.7761872156,5.66921598423,0.0306758086278,8.24938291629,8.25718729233,10.0299323277,48.3871303366,42.6242252873,0.0,5.76290504928
 12/27  04:00:00,40.7475538525,5.70007324208,0.0239019570238,9.19666756027,8.25718729233,10.0299323277,50.304878852,44.5422354813,0.0,5.76264337068
 12/27  05:00:00,43.4803728664,5.73541089557,0.0176839524043,10.2936083532,8.25718729233,11.6354268332,53.0953670873,47.325587148,0.0,5.76977993931
 12/27  06:00:00,51.7568189145,5.75581553227,0.0151456000869,10.9720687881,12.1011305571,15.3678112995,55.2806359553,49.487893572,0.0,5.79274238327
 12/27  07:00:00,77.5329287693,5.62230314716,0.0502876549618,7.31751343182,19.7275818095,37.2640762949,68.4030560681,50.9533208086,0.0,17.4497352596
 12/27  08:00:00,92.5280010935,5.59813537212,0.487887146952,5.17842450927,24.3117294858,51.2795993405,74.0142251605,50.6296722126,0.0,23.3845529478
 12/27  09:00:00,79.4192905719,5.68553528414,0.127091948118,9.27094986841,23.6694662846,40.6342015617,78.1062687567,42.6135183558,0.0,35.4927504008
 12/27  10:00:00,76.2779588435,5.6891583762,1.89590359357,9.36495926406,23.6694662846,35.6302164847,87.3373436472,39.8554840836,18.025,29.4568595637
 12/27  11:00:00,59.3399408953,5.70664591841,2.15601198189,9.74633822092,18.7433767983,22.9618409725,83.225672583,35.8159228395,18.025,29.3847497435
 12/27  12:00:00,59.8988332669,5.72826937576,2.26038726518,10.1817603148,18.7433767983,22.9618409725,75.152825158,33.6787229963,18.025,23.4491021617
 12/27  13:00:00,59.8342350367,5.73241379997,2.09222201544,10.2377356446,18.5889407304,23.1597249699,74.0089989903,32.5374350062,18.025,23.4465639841
 12/27  14:00:00,59.8520845382,5.72640387918,2.08096076218,10.0263517667,18.7433767983,23.2517909448,73.4622591708,31.9907775068,18.025,23.446481664
 12/27  15:00:00,59.6306242148,5.71970611283,2.09919413934,9.79335637309,18.7433767983,23.2517909448,79.1246701263,31.7960553276,18.025,29.3036147986
 12/27  16:00:00,59.3035932776,5.71868818299,2.10010622657,9.75638459058,18.7433767983,22.9618409725,75.1437351462,33.6818544115,18.025,23.4368807347
 12/27  17:00:00,64.6247345902,5.7125797648,1.26438778217,9.58401171325,18.7433767983,27.431320555,57.8635252135,34.0692739506,18.025,5.76925126283
 12/27  18:00:00,79.1049226295,5.63683793316,0.0694559829255,7.49434395255,17.6635504202,40.6971502883,41.8555626032,36.0701393514,0.0,5.78542325176
 12/27  19:00:00,84.134266818,5.58730196379,0.0770265197537,6.06012581421,27.5259009287,37.3340067412,57.9620478505,40.534611382,0.0,17.4274364685
 12/27  20:00:00,85.6259582549,5.57049235883,0.208635983486,5.11213939254,33.8341110165,33.3544677425,53.2334130207,41.6528631418,0.0,11.5805498789
 12/27  21:00:00,92.4276891434,5.56579658622,0.668296438404,3.30474792241,36.5179666069,38.8247702939,55.0960414774,43.5161657738,0.0,11.5798757037
 12/27  22:00:00,86.8544339734,5.58407790141,0.897448928754,2.99846351486,32.965339924,36.8579353714,62.8529929621,45.4014831747,0.0,17.4515097874
 12/27  23:00:00,66.2423545865,5.60851444557,0.119506529472,6.68751837316,25.6355707503,20.6438685092,59.434014169,47.8381105058,0.0,11.5959036633
 12/27  24:00:00,50.2956453904,5.72624044118,0.0406607347045,10.2555294055,15.0252895274,11.7056064465,56.1030916466,50.325141418,0.0,5.77795022852
 12/28  01:00:00,47.7793441843,5.80785145347,0.0296476740142,12.6945249555,11.6412384099,10.0650221343,59.8556339475,54.0852045423,0.0,5.77042940518
 12/28  02:00:00,48.1092542279,5.86833701729,0.0210113334567,14.5334328809,10.0992000411,10.047477231,62.8204405312,57.0574599184,0.0,5.76298061276
 12/28  03:00:00,47.9413401219,5.9252225045,0.0129271214357,16.1762761909,8.25718729233,10.0299323277,64.8268599319,59.0636765494,0.0,5.76318338252
 12/28  04:00:00,49.8795033783,5.98647560023,0.00545756914279,18.0606571583,8.25718729233,10.0299323277,62.3220997062,62.3020997062,0.0,0.02
