Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/28  05:00:00,52.6484197363,6.02255378741,0.000412440167536,19.1917795502,8.25718729233,11.6354268332,69.1942002583,63.4235552807,0.0,5.77064497758
 12/28  06:00:00,60.0339506053,6.01421183265,0.0,19.0059419316,12.1011305571,15.3678112995,73.0553299623,61.4892837724,0.0,11.5660461899
 12/28  07:00:00,84.6822526401,5.83742815674,0.0313251000961,14.2706605891,19.7275818095,37.2640762949,78.0260458488,60.5734914616,0.0,17.4525543872
 12/28  08:00:00,99.757703199,5.71839487234,0.085377363426,10.8063643346,24.3117294858,51.2795993405,80.3157465168,56.9298393522,0.0,23.3859071647
 12/28  09:00:00,84.7152930843,5.84775836107,0.103626569703,14.4281832242,23.6694662846,40.6342015617,81.2476998316,45.756855222,0.0,35.4908446096
 12/28  10:00:00,80.1493670703,5.8092160734,1.86834469108,13.1438612618,23.6694662846,35.6302164847,87.8309565921,40.3430895121,18.025,29.46286708
 12/28  11:00:00,62.8832709429,5.81974966408,2.17458100038,13.1579907469,18.7433767983,22.9618409725,76.8767785885,35.3392172941,18.025,23.5125612943
 12/28  12:00:00,60.8767744768,5.754366102,2.32310086376,11.0708873247,18.7433767983,22.9618409725,77.7514919079,30.422212721,18.025,29.304279187
 12/28  13:00:00,59.246735117,5.70466786763,2.23075360824,9.5394466565,18.5889407304,23.1597249699,68.0927919507,26.6251171652,18.025,23.4426747855
 12/28  14:00:00,58.4955229716,5.67516703095,2.24543190673,8.55655337568,18.7433767983,23.2517909448,65.6070712323,24.1377587369,18.025,23.4443124954
 12/28  15:00:00,57.1113834211,5.63009081934,2.29621808572,7.16670109176,18.7433767983,23.2517909448,67.2378925343,22.3073253079,18.025,26.9055672264
 12/28  16:00:00,56.6681680351,5.62799908347,2.31025047288,7.00149971862,18.7433767983,22.9618409725,67.9461237813,24.0828801568,18.025,25.8382436245
 12/28  17:00:00,61.9998211877,5.62328392357,1.47945447499,6.8333264789,18.7433767983,27.431320555,48.977918344,25.1825423418,18.025,5.77037600221
 12/28  18:00:00,76.8287569336,5.56636804503,0.064051528861,5.29404944517,17.6635504202,40.6971502883,34.9474958012,29.1620060406,0.0,5.78548976057
 12/28  19:00:00,82.4988241906,5.53895414404,0.0963953427941,4.45365098107,27.5259009287,37.3340067412,53.5904497937,36.1630805337,0.0,17.42736926
 12/28  20:00:00,84.2406342817,5.53516886454,0.300640243134,3.67013034329,33.8341110165,33.3544677425,49.70736749,38.1277107421,0.0,11.5796567478
 12/28  21:00:00,91.5748388584,5.5508198193,0.783535500806,2.35162752325,36.5179666069,38.8247702939,52.3168605283,40.7378008396,0.0,11.5790596887
 12/28  22:00:00,86.0861098217,5.57433230967,1.01270746362,2.12461409193,32.965339924,36.8579353714,59.0972947508,41.646814186,0.0,17.4504805648
 12/28  23:00:00,64.3359873626,5.55225604271,0.152915013029,4.80399218392,25.6355707503,20.6438685092,53.8015053118,42.2054077847,0.0,11.5960975271
 12/28  24:00:00,47.7764658551,5.64663522356,0.0423075802639,7.81430323821,15.0252895274,11.7056064465,48.5946846375,42.8166407719,0.0,5.77804386557
 12/29  01:00:00,43.9194213406,5.68727309123,0.0340267827465,8.95079748868,11.6412384099,10.0650221343,48.4499762082,42.6793458662,0.0,5.77063034199
 12/29  02:00:00,43.1158665663,5.71337426257,0.0277249516425,9.68829184389,10.0992000411,10.047477231,48.7058860307,42.9428643045,0.0,5.76302172618
 12/29  03:00:00,41.8142451549,5.73302298407,0.0214779351519,10.2328280139,8.25718729233,10.0299323277,42.8492671708,42.8292671708,0.0,0.02
 12/29  04:00:00,42.5596675227,5.7578094921,0.0156260457919,10.959315537,8.25718729233,10.0299323277,50.3964796286,44.6332440378,0.0,5.76323559073
 12/29  05:00:00,44.4448813869,5.76723748568,0.0114141549552,11.2325521296,8.25718729233,11.6354268332,50.8266072578,45.0558530999,0.0,5.77075415787
 12/29  06:00:00,51.3021821085,5.74215935543,0.012133208746,10.5340855977,12.1011305571,15.3678112995,54.3484108735,42.7819712563,0.0,11.5664396172
 12/29  07:00:00,76.1178578124,5.57849469714,0.0474095137486,5.94910373628,19.7275818095,37.2640762949,58.624347581,41.1704707886,0.0,17.4538767925
 12/29  08:00:00,92.21194414,5.53606480757,0.539921973371,2.98837625979,24.3117294858,51.2795993405,61.5522653172,38.1659920058,0.0,23.3862733115
 12/29  09:00:00,76.7483152951,5.59931461137,0.331884069896,6.48138070073,23.6694662846,40.6342015617,60.1769897992,30.5974839192,0.0,29.5795058799
 12/29  10:00:00,74.0045088243,5.61354219453,2.26587631472,6.79713903291,23.6694662846,35.6302164847,81.7234466248,28.3446350301,18.025,35.3538115946
 12/29  11:00:00,58.0444001331,5.66272108663,2.61872689371,8.0319966166,18.7433767983,22.9618409725,67.2090305145,25.6715657772,18.025,23.5124647373
 12/29  12:00:00,57.1435486211,5.63346726426,2.61477084529,7.16688657854,18.7433767983,22.9618409725,70.3492973717,23.0175337716,18.025,29.3067636001
 12/29  13:00:00,54.6481412971,5.55247736104,2.51415168717,4.80964161346,18.5889407304,23.1597249699,60.2677431131,18.7994484226,18.025,23.4432946904
 12/29  14:00:00,53.5982677181,5.51902140875,2.59177850352,3.46909366552,18.7433767983,23.2517909448,56.9989101149,15.5260698324,18.025,23.4478402825
 12/29  15:00:00,53.1916678834,5.51137669952,2.6921922511,2.96972185092,18.7433767983,23.2517909448,58.888377059,14.7020450766,18.025,26.1613319825
 12/29  16:00:00,52.4866457177,5.49429420191,2.65166977877,2.61225926856,18.7433767983,22.9618409725,61.3257660037,16.7154048258,18.025,26.5853611779
 12/29  17:00:00,57.7838842816,5.48154584742,1.73927837149,2.49929997406,18.7433767983,27.431320555,42.6523104358,18.8568297471,18.025,5.77048068866
 12/29  18:00:00,73.5398166654,5.48319823289,0.322925374039,1.8293994882,17.6635504202,40.6971502883,29.3750267075,23.5893829004,0.0,5.78564380719
 12/29  19:00:00,80.0702749475,5.51159295472,0.6135128814,1.53533547885,27.5259009287,37.3340067412,48.5072655211,31.0790875732,0.0,17.4281779479
 12/29  20:00:00,82.4117673223,5.54273127858,0.958680698213,1.17565265276,33.8341110165,33.3544677425,44.6611537707,33.0810092953,0.0,11.5801444754
 12/29  21:00:00,90.9940129184,5.62578156595,1.63314939858,0.846218539881,36.5179666069,38.8247702939,47.094257434,35.5146704094,0.0,11.5795870246
 12/29  22:00:00,85.7307162032,5.65739068569,1.79533440913,0.903524102297,32.965339924,36.8579353714,54.4707781661,37.0186351674,0.0,17.4521429987
 12/29  23:00:00,62.2830938768,5.52417530077,0.493648978309,2.43843707412,25.6355707503,20.6438685092,52.7890550098,41.1931210966,0.0,11.5959339133
 12/29  24:00:00,45.1749473945,5.56210723141,0.0519483922017,5.28766740608,15.0252895274,11.7056064465,48.2164157856,42.4380902766,0.0,5.778325509
 12/30  01:00:00,42.7499963149,5.61047544342,0.0430377738874,6.64925795551,12.8411359301,10.0650221343,47.366006436,41.5956975608,0.0,5.7703088752
 12/30  02:00:00,43.9558572579,5.6498893653,0.0367040449765,7.82330462954,12.8411359301,10.0650221343,49.2245103345,43.4612230629,0.0,5.76328727161
 12/30  03:00:00,41.2178434912,5.71163302023,0.0261459147876,9.65314521655,8.25718729233,10.0299323277,52.9282104278,47.1651417839,0.0,5.76306864391
 12/30  04:00:00,42.3592347771,5.74813023093,0.0193948112954,10.7647909004,8.25718729233,10.0299323277,49.0538711419,49.0338711419,0.0,0.02
 12/30  05:00:00,44.0600679374,5.75220543807,0.0158358702339,10.8583452555,8.25718729233,11.6354268332,53.024974271,47.25421821,0.0,5.77075606092
 12/30  06:00:00,47.9340030873,5.74445039613,0.0139477651886,10.5834692262,8.71707943955,15.3327214929,54.8266267287,43.2905342434,0.0,11.5360924854
 12/30  07:00:00,66.0338862631,5.6766068829,0.0248364550893,8.64399345757,18.5082010057,25.6353820695,45.3155314908,39.5229718649,0.0,5.79255962589
 12/30  08:00:00,79.2723491316,5.57941003282,0.129044267963,5.53935476576,19.4083231844,41.0650158608,53.2385213615,35.7843903153,0.0,17.4541310462
 12/30  09:00:00,93.8300454475,5.61510332051,1.67849490426,2.1705426081,26.3286599382,57.9988325916,69.9661369643,28.2764485777,0.0,41.6896883865
 12/30  10:00:00,80.980710418,5.5464479119,2.75275078498,3.47033118573,26.3286599382,42.8504436482,80.1272769943,26.6105562648,18.025,35.4917207295
 12/30  11:00:00,59.5023317762,5.59395393683,2.5769250279,6.11474935567,21.7447113004,23.4437158914,74.255655087,26.7653358849,18.025,29.4653192021
 12/30  12:00:00,57.2877395641,5.60351770273,2.60539664283,6.32416151585,19.3027497915,23.426170988,74.0698914201,26.6580937107,18.025,29.3867977095
 12/30  13:00:00,56.9649094078,5.59540117811,2.44281986399,6.03015322171,19.1483137236,23.7250123474,68.0699773408,26.5966898976,18.025,23.4482874432
 12/30  14:00:00,56.6527267317,5.5828472433,2.40848758918,5.61930885201,19.3027497915,23.7161209604,65.3744952772,23.8984058675,18.025,23.4510894097
 12/30  15:00:00,56.3085947315,5.57302409376,2.39634152929,5.29714934453,19.3027497915,23.7161209604,70.9855680347,23.6601859867,18.025,29.300382048
 12/30  16:00:00,55.7934067449,5.56651236536,2.39951985343,5.07524621495,19.3027497915,23.426170988,66.2511219138,24.7836954515,18.025,23.4424264623
 12/30  17:00:00,61.3335113987,5.56769687601,1.57608556432,5.10225859282,19.3027497915,27.8956505705,48.9664257816,25.1709194997,18.025,5.77050628188
 12/30  18:00:00,72.6450164692,5.52036864709,0.0853156396389,3.6772393197,18.2229234133,37.5968344597,31.6943582695,25.9163928651,0.0,5.77796540436
 12/30  19:00:00,84.8073560463,5.49364391217,0.451424107327,1.5467561363,32.690315043,37.0816133363,40.8995081701,29.3480592115,0.0,11.5514489586
 12/30  20:00:00,84.9214259152,5.54169944261,0.952636061197,0.999602532096,36.8143715336,33.066984531,41.3115864086,29.7323563815,0.0,11.579230027
 12/30  21:00:00,90.9881095618,5.66697319265,1.94491357884,0.708651469915,36.3493007332,38.7721355839,42.2362477412,30.6574965524,0.0,11.5787511889
 12/30  22:00:00,88.9471728997,5.68652368843,2.06165927814,0.649284658415,36.1807251679,36.8228455648,42.4976549501,30.917022667,0.0,11.5806322831
 12/30  23:00:00,66.5240926337,5.50985943359,0.677229460972,1.106824259,31.0351095914,20.6438685092,43.4341213294,31.7920972755,0.0,11.6420240539
 12/30  24:00:00,44.7770536048,5.47994296062,0.119975469934,2.5015772247,17.4250845679,11.7056064465,44.2913308015,32.7252634912,0.0,11.5660673102
 12/31  01:00:00,39.9928309782,5.52180489503,0.077614104589,3.82676067996,12.925468867,10.100111941,38.8730121813,33.1025465739,0.0,5.77046560738
 12/31  02:00:00,40.6295100315,5.54207844678,0.056622316073,4.46542458866,12.925468867,10.100111941,39.2961892565,33.5330549969,0.0,5.76313425966
 12/31  03:00:00,36.8349831732,5.57111338067,0.0451425605263,5.27238131572,8.34152022915,10.0650221343,39.9136620924,34.1502912684,0.0,5.76337082405
 12/31  04:00:00,37.2760457886,5.58623630845,0.0391135106499,5.70435172852,8.34152022915,10.0650221343,34.6131129814,34.5931129814,0.0,0.02
 12/31  05:00:00,39.1617236759,5.59521038002,0.0344146057513,5.97899106551,8.34152022915,11.6705166398,40.6653857052,34.894522183,0.0,5.77086352222
 12/31  06:00:00,43.5661851259,5.60317758488,0.0305327289477,6.22091188324,8.80141237637,15.3678112995,45.7717984942,34.2354322975,0.0,11.5363661967
 12/31  07:00:00,62.2130538706,5.55715110105,0.0398209492705,4.92762688134,18.5082010057,25.6353820695,38.8729401482,33.081158681,0.0,5.7917814672
 12/31  08:00:00,76.4077819797,5.50751692544,0.357576561371,2.39871504594,19.4926561212,41.1001056674,48.6096168923,31.1549082696,0.0,17.4547086227
 12/31  09:00:00,93.5282323551,5.67583239869,2.45606939579,1.03041233905,26.3286599382,57.9988325916,66.7888206426,25.0973204461,0.0,41.6915001966
 12/31  10:00:00,79.0324876748,5.5092086121,3.09142840837,1.3400838507,26.2443270014,42.8153538416,78.1589194909,24.6392493251,18.025,35.4946701658
 12/31  11:00:00,57.252862831,5.52019530124,2.66535396008,3.85060201161,21.7447113004,23.4437158914,72.800866509,25.3081369241,18.025,29.4677295848
 12/31  12:00:00,55.4303478077,5.54036709457,2.67411897397,4.40148028255,19.3449162599,23.4437158914,72.7484231397,25.3358909502,18.025,29.3875321895
 12/31  13:00:00,55.4738251536,5.54419454061,2.49042714281,4.48295242651,19.190480192,23.7425572507,67.3528186408,25.8768946995,18.025,23.4509239413
 12/31  14:00:00,55.3314889514,5.54093582575,2.44145718359,4.36672257242,19.260583323,23.698576057,70.8973110392,23.5668843169,18.025,29.3054267223
 12/31  15:00:00,55.1720127571,5.53436259344,2.42776464217,4.22751544598,19.260583323,23.698576057,64.8396626526,23.3723187584,18.025,23.4423438941
 12/31  16:00:00,54.802614504,5.5317431043,2.43391277619,4.14453546739,19.260583323,23.4086260847,65.9870389522,24.5138876066,18.025,23.4481513456
 12/31  17:00:00,60.3492852427,5.53301461636,1.62940708608,4.15910238065,19.260583323,27.8781056672,48.1786659899,24.3830287029,18.025,5.770637287
 12/31  18:00:00,71.7676645577,5.49737276726,0.166832198711,2.80107272272,18.1807569449,37.5792895564,36.3521794442,24.8158065133,0.0,11.5363729309
 12/31  19:00:00,84.359107632,5.49319750613,0.586593848545,1.08320432268,32.6059821062,37.0465235296,33.9520735884,28.1661066299,0.0,5.78596695849
 12/31  20:00:00,85.0983034717,5.58014964882,1.29849547793,0.79216044402,36.8143715336,33.066984531,40.1474176861,28.565474396,0.0,11.5819432901
 12/31  21:00:00,91.3740230561,5.71841721252,2.36325341609,0.505352264283,36.43363367,38.8072253906,41.0529549135,29.4714862267,0.0,11.5814686867
 12/31  22:00:00,89.0038064976,5.72525427294,2.36797718838,0.480285932655,36.0963922311,36.7877557581,41.8736213163,30.2925343247,0.0,11.5810869916
 12/31  23:00:00,66.4813371039,5.53918880501,0.907620761655,0.92375933702,30.9507766546,20.6087787026,48.9775964489,31.5226847623,0.0,17.4549116866
 12/31  24:00:00,43.9612526929,5.45989695004,0.173156787743,1.65263587499,17.4250845679,11.7056064465,37.679717849,31.8861362983,0.0,5.79358155075
